Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.5,1.9,9.25,1.5,0.0,0.0
2018,1,22,7,30,0.0,3.0,1.9,9.5,3.0,2.56,0.0
2018,1,22,7,45,0.0,8.0,1.9,9.7,8.0,6.57,0.0
2018,1,22,8,0,0.0,13.0,1.9,9.9,13.0,10.69,3.71
2018,1,22,8,15,22.5,21.5,1.85,10.1,26.0,18.1,10.61
2018,1,22,8,30,45.0,30.0,1.8,10.3,39.0,25.0,17.02
2018,1,22,8,45,34.0,32.0,1.8,10.45,39.5,26.57,18.54
2018,1,22,9,0,23.0,34.0,1.8,10.6,40.0,29.0,20.77
2018,1,22,9,15,11.5,57.0,1.8,10.8,60.0,47.1,37.12
2018,1,22,9,30,0.0,80.0,1.8,11.0,80.0,65.49,53.54
2018,1,22,9,45,0.0,85.0,1.75,11.15,85.0,69.63,57.07
2018,1,22,10,0,0.0,90.0,1.7,11.3,90.0,73.72,60.55
2018,1,22,10,15,0.5,104.0,1.75,11.5,104.0,84.44,69.86
2018,1,22,10,30,1.0,118.0,1.8,11.7,118.0,95.19,75.56
2018,1,22,10,45,13.5,152.5,1.8,11.85,159.0,122.22,97.5
2018,1,22,11,0,26.0,187.0,1.8,12.0,200.0,150.81,120.31
2018,1,22,11,15,45.5,199.5,1.85,12.1,223.5,163.99,130.14
2018,1,22,11,30,65.0,212.0,1.9,12.2,247.0,183.26,145.32
2018,1,22,11,45,197.5,212.5,1.9,12.25,320.0,230.07,179.92
2018,1,22,12,0,330.0,213.0,1.9,12.3,393.0,291.53,227.78
2018,1,22,12,15,301.0,224.5,1.9,12.25,389.0,310.3,245.25
2018,1,22,12,30,272.0,236.0,1.9,12.2,385.0,326.44,260.18
2018,1,22,12,45,328.5,219.5,1.9,12.2,397.5,356.02,285.09
2018,1,22,13,0,385.0,203.0,1.9,12.2,410.0,388.14,312.17
2018,1,22,13,15,307.0,213.0,1.9,12.1,375.5,373.91,302.3
2018,1,22,13,30,229.0,223.0,1.9,12.0,341.0,344.57,279.98
2018,1,22,13,45,421.5,176.5,1.9,11.9,382.5,448.9,365.78
2018,1,22,14,0,614.0,130.0,1.9,11.8,424.0,546.6,444.77
2018,1,22,14,15,578.5,129.5,1.85,11.6,393.5,541.1,441.45
2018,1,22,14,30,543.0,129.0,1.8,11.4,363.0,525.87,431.29
2018,1,22,14,45,650.0,101.5,1.75,11.2,360.0,589.71,483.67
2018,1,22,15,0,757.0,74.0,1.7,11.0,357.0,641.14,525.48
2018,1,22,15,15,737.5,69.0,1.7,11.0,320.5,630.64,517.92
2018,1,22,15,30,718.0,64.0,1.7,11.0,284.0,616.87,508.08
2018,1,22,15,45,672.5,59.5,1.55,10.2,241.5,587.33,485.92
2018,1,22,16,0,627.0,55.0,1.4,9.4,199.0,550.7,457.07
2018,1,22,16,15,519.0,50.0,1.4,8.9,152.0,466.93,389.55
2018,1,22,16,30,411.0,45.0,1.4,8.4,105.0,382.13,317.52
2018,1,22,16,45,332.0,34.5,1.45,7.9,72.0,312.2,251.65
2018,1,22,17,0,253.0,24.0,1.5,7.4,39.0,227.34,99.62
2018,1,22,17,15,126.5,12.0,1.5,7.25,19.5,92.61,0.0
2018,1,22,17,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,23,7,15,13.0,5.5,1.0,5.7,6.0,0.0,0.0
2018,1,23,7,30,26.0,11.0,1.0,5.9,12.0,9.39,0.0
2018,1,23,7,45,87.0,26.5,0.95,6.05,36.0,20.76,9.98
2018,1,23,8,0,148.0,42.0,0.9,6.2,60.0,32.48,23.24
2018,1,23,8,15,207.0,56.5,0.9,6.45,92.5,43.34,33.73
2018,1,23,8,30,266.0,71.0,0.9,6.7,125.0,52.83,42.74
2018,1,23,8,45,411.5,74.5,0.9,6.9,180.5,55.74,45.57
2018,1,23,9,0,557.0,78.0,0.9,7.1,236.0,60.46,49.9
2018,1,23,9,15,671.5,73.0,0.9,7.45,291.0,56.29,46.0
2018,1,23,9,30,786.0,68.0,0.9,7.8,346.0,57.55,47.01
2018,1,23,9,45,816.0,68.5,0.9,8.2,383.5,57.64,46.92
2018,1,23,10,0,846.0,69.0,0.9,8.6,421.0,57.86,46.93
2018,1,23,10,15,863.0,71.0,0.85,9.0,452.5,59.12,47.88
2018,1,23,10,30,880.0,73.0,0.8,9.4,484.0,80.57,48.99
2018,1,23,10,45,892.0,74.0,0.8,9.8,508.5,140.1,78.8
2018,1,23,11,0,904.0,75.0,0.8,10.2,533.0,193.27,116.43
2018,1,23,11,15,911.5,75.5,0.75,10.5,550.0,245.3,159.87
2018,1,23,11,30,919.0,76.0,0.7,10.8,567.0,296.75,205.45
2018,1,23,11,45,923.5,76.0,0.65,11.1,576.5,346.08,249.94
2018,1,23,12,0,928.0,76.0,0.6,11.4,586.0,394.09,292.78
2018,1,23,12,15,929.0,76.0,0.55,11.55,587.5,439.2,332.54
2018,1,23,12,30,930.0,76.0,0.5,11.7,589.0,482.29,369.54
2018,1,23,12,45,929.0,75.5,0.45,11.85,583.0,521.74,402.64
2018,1,23,13,0,928.0,75.0,0.4,12.0,577.0,558.66,432.81
2018,1,23,13,15,922.5,74.0,0.45,12.05,562.5,589.91,459.3
2018,1,23,13,30,917.0,73.0,0.5,12.1,548.0,618.05,483.04
2018,1,23,13,45,908.0,72.0,0.55,12.15,526.5,640.86,502.54
2018,1,23,14,0,899.0,71.0,0.6,12.2,505.0,660.25,519.33
2018,1,23,14,15,885.5,69.5,0.6,12.15,476.5,672.69,530.44
2018,1,23,14,30,872.0,68.0,0.6,12.1,448.0,681.54,538.85
2018,1,23,14,45,852.5,65.5,0.65,12.05,413.0,687.32,544.99
2018,1,23,15,0,833.0,63.0,0.7,12.0,378.0,683.93,544.34
2018,1,23,15,15,804.5,60.0,0.7,12.0,338.0,669.93,535.18
2018,1,23,15,30,776.0,57.0,0.7,12.0,298.0,652.42,523.22
2018,1,23,15,45,735.0,53.5,0.75,11.5,255.0,622.04,502.57
2018,1,23,16,0,694.0,50.0,0.8,11.0,212.0,588.64,478.35
2018,1,23,16,15,629.0,44.5,0.8,10.7,168.0,533.15,434.44
2018,1,23,16,30,564.0,39.0,0.8,10.4,124.0,475.55,386.1
2018,1,23,16,45,449.5,31.5,0.85,10.15,84.5,391.63,311.0
2018,1,23,17,0,335.0,24.0,0.9,9.9,45.0,285.78,147.62
2018,1,23,17,15,179.5,13.5,0.9,9.75,23.5,128.91,0.0
2018,1,23,17,30,24.0,3.0,0.9,9.6,2.0,0.0,0.0
2018,1,23,17,45,12.0,1.5,0.9,9.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.0,1.85,6.25,3.5,0.0,0.0
2018,1,24,7,30,17.0,6.0,1.8,6.7,7.0,5.12,0.0
2018,1,24,7,45,8.5,13.5,1.75,7.15,14.0,11.42,3.1
2018,1,24,8,0,0.0,21.0,1.7,7.6,21.0,17.31,9.7
2018,1,24,8,15,0.0,29.0,1.8,8.0,29.0,23.93,16.02
2018,1,24,8,30,0.0,37.0,1.9,8.4,37.0,30.56,22.25
2018,1,24,8,45,2.5,61.5,1.95,8.8,62.0,50.22,40.23
2018,1,24,9,0,5.0,86.0,2.0,9.2,87.0,68.63,56.86
2018,1,24,9,15,17.0,107.5,2.05,9.45,113.0,84.58,71.09
2018,1,24,9,30,29.0,129.0,2.1,9.7,139.0,96.92,81.92
2018,1,24,9,45,188.5,143.5,2.15,9.9,221.5,104.96,88.82
2018,1,24,10,0,348.0,158.0,2.2,10.1,304.0,111.24,94.11
2018,1,24,10,15,383.0,166.0,2.35,10.4,337.0,111.68,94.19
2018,1,24,10,30,418.0,174.0,2.5,10.7,370.0,128.44,96.55
2018,1,24,10,45,381.0,192.0,2.6,11.0,377.5,169.63,122.94
2018,1,24,11,0,344.0,210.0,2.7,11.3,385.0,202.54,149.14
2018,1,24,11,15,284.5,227.5,2.85,11.45,375.5,227.07,172.27
2018,1,24,11,30,225.0,245.0,3.0,11.6,366.0,246.14,191.43
2018,1,24,11,45,183.5,247.0,3.15,11.8,346.5,252.01,198.84
2018,1,24,12,0,142.0,249.0,3.3,12.0,327.0,253.39,202.08
2018,1,24,12,15,84.0,233.0,3.35,11.9,279.0,226.44,182.08
2018,1,24,12,30,26.0,217.0,3.4,11.8,231.0,191.54,154.6
2018,1,24,12,45,38.5,222.5,3.5,11.75,243.5,209.69,169.84
2018,1,24,13,0,51.0,228.0,3.6,11.7,256.0,225.86,183.48
2018,1,24,13,15,33.0,201.5,3.6,11.55,219.5,196.73,159.87
2018,1,24,13,30,15.0,175.0,3.6,11.4,183.0,158.24,128.21
2018,1,24,13,45,8.5,151.5,3.6,11.3,156.0,134.58,108.68
2018,1,24,14,0,2.0,128.0,3.6,11.2,129.0,110.14,88.27
2018,1,24,14,15,2.0,130.5,3.55,11.0,131.5,113.34,91.23
2018,1,24,14,30,2.0,133.0,3.5,10.8,134.0,116.98,94.56
2018,1,24,14,45,3.0,126.0,3.4,10.65,127.5,112.45,91.01
2018,1,24,15,0,4.0,119.0,3.3,10.5,121.0,108.09,87.59
2018,1,24,15,15,5.0,108.5,3.3,10.5,110.5,100.26,81.12
2018,1,24,15,30,6.0,98.0,3.3,10.5,100.0,92.49,74.64
2018,1,24,15,45,3.0,82.5,3.1,10.2,83.5,76.25,60.68
2018,1,24,16,0,0.0,67.0,2.9,9.9,67.0,59.72,46.29
2018,1,24,16,15,0.0,53.0,2.9,9.8,53.0,46.8,34.91
2018,1,24,16,30,0.0,39.0,2.9,9.7,39.0,33.5,23.08
2018,1,24,16,45,6.0,27.5,2.9,9.55,28.0,27.01,17.04
2018,1,24,17,0,12.0,16.0,2.9,9.4,17.0,22.21,8.05
2018,1,24,17,15,12.0,9.0,2.85,9.15,9.5,15.56,0.0
2018,1,24,17,30,12.0,2.0,2.8,8.9,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,2.75,8.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,25,7,15,6.5,5.0,1.8,6.05,5.0,0.0,0.0
2018,1,25,7,30,13.0,10.0,1.8,6.4,10.0,8.54,0.0
2018,1,25,7,45,137.5,28.0,1.8,6.75,44.0,21.62,11.28
2018,1,25,8,0,262.0,46.0,1.8,7.1,78.0,35.32,25.73
2018,1,25,8,15,386.0,55.0,1.8,7.3,124.0,44.73,34.88
2018,1,25,8,30,510.0,64.0,1.8,7.5,170.0,51.47,41.37
2018,1,25,8,45,403.5,81.5,1.85,7.65,177.5,60.59,49.83
2018,1,25,9,0,297.0,99.0,1.9,7.8,185.0,73.57,61.64
2018,1,25,9,15,490.5,91.0,1.95,8.0,257.0,68.43,56.87
2018,1,25,9,30,684.0,83.0,2.0,8.2,329.0,62.77,51.62
2018,1,25,9,45,587.5,107.5,2.05,8.35,334.0,78.88,66.0
2018,1,25,10,0,491.0,132.0,2.1,8.5,339.0,91.94,77.48
2018,1,25,10,15,307.5,136.5,2.15,8.7,269.5,97.29,82.01
2018,1,25,10,30,124.0,141.0,2.2,8.9,200.0,108.07,85.0
2018,1,25,10,45,176.5,174.0,2.25,9.05,262.0,144.49,110.72
2018,1,25,11,0,229.0,207.0,2.3,9.2,324.0,184.21,140.17
2018,1,25,11,15,188.5,204.5,2.35,9.3,303.0,194.65,150.83
2018,1,25,11,30,148.0,202.0,2.4,9.4,282.0,196.79,155.07
2018,1,25,11,45,127.0,167.0,2.4,9.5,236.5,175.2,138.86
2018,1,25,12,0,106.0,132.0,2.4,9.6,191.0,148.62,118.21
2018,1,25,12,15,200.0,179.5,2.45,9.65,291.0,234.71,188.93
2018,1,25,12,30,294.0,227.0,2.5,9.7,391.0,329.81,266.28
2018,1,25,12,45,284.0,196.5,2.55,9.75,353.5,316.11,256.92
2018,1,25,13,0,274.0,166.0,2.6,9.8,316.0,298.83,244.81
2018,1,25,13,15,138.5,129.0,2.6,9.8,205.0,202.44,166.46
2018,1,25,13,30,3.0,92.0,2.6,9.8,94.0,78.32,61.41
2018,1,25,13,45,135.0,130.5,2.6,9.8,197.0,207.93,172.98
2018,1,25,14,0,267.0,169.0,2.6,9.8,300.0,348.98,290.72
2018,1,25,14,15,512.5,130.5,2.6,9.7,364.0,496.11,412.74
2018,1,25,14,30,758.0,92.0,2.6,9.6,428.0,643.85,531.87
2018,1,25,14,45,772.5,83.0,2.6,9.5,402.5,656.24,542.81
2018,1,25,15,0,787.0,74.0,2.6,9.4,377.0,668.96,554.18
2018,1,25,15,15,710.5,75.0,2.6,9.4,327.0,628.92,524.07
2018,1,25,15,30,634.0,76.0,2.6,9.4,277.0,581.75,488.06
2018,1,25,15,45,408.0,75.0,2.3,8.85,197.5,412.66,350.88
2018,1,25,16,0,182.0,74.0,2.0,8.3,118.0,234.35,199.99
2018,1,25,16,15,156.5,60.0,1.95,7.95,92.5,200.97,171.25
2018,1,25,16,30,131.0,46.0,1.9,7.6,67.0,166.87,140.41
2018,1,25,16,45,142.5,35.5,1.8,7.2,51.5,182.41,149.55
2018,1,25,17,0,154.0,25.0,1.7,6.8,36.0,170.56,108.8
2018,1,25,17,15,81.0,13.5,1.7,6.8,19.0,64.98,0.0
2018,1,25,17,30,8.0,2.0,1.7,6.8,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,1.7,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,7,15,85.5,9.0,1.15,6.0,12.0,0.0,0.0
2018,1,26,7,30,171.0,18.0,1.1,6.4,24.0,15.36,0.0
2018,1,26,7,45,304.5,28.0,1.05,6.8,58.5,23.37,13.0
2018,1,26,8,0,438.0,38.0,1.0,7.2,93.0,31.4,22.33
2018,1,26,8,15,544.5,42.5,1.05,7.55,139.0,34.65,25.81
2018,1,26,8,30,651.0,47.0,1.1,7.9,185.0,41.5,32.3
2018,1,26,8,45,703.5,50.5,1.15,8.25,229.5,44.18,34.84
2018,1,26,9,0,756.0,54.0,1.2,8.6,274.0,46.95,37.34
2018,1,26,9,15,789.5,56.5,1.2,8.75,315.5,48.79,38.96
2018,1,26,9,30,823.0,59.0,1.2,8.9,357.0,50.68,40.57
2018,1,26,9,45,846.0,60.5,1.2,9.05,394.0,57.75,46.83
2018,1,26,10,0,869.0,62.0,1.2,9.2,431.0,59.39,48.16
2018,1,26,10,15,884.5,64.0,1.2,9.4,462.5,61.24,49.66
2018,1,26,10,30,900.0,66.0,1.2,9.6,494.0,86.34,51.61
2018,1,26,10,45,875.5,75.0,1.2,9.75,508.5,142.78,80.98
2018,1,26,11,0,851.0,84.0,1.2,9.9,523.0,190.84,116.99
2018,1,26,11,15,881.5,79.0,1.2,10.05,546.5,246.08,162.8
2018,1,26,11,30,912.0,74.0,1.2,10.2,570.0,297.68,208.33
2018,1,26,11,45,875.5,84.5,1.25,10.3,567.5,340.61,249.93
2018,1,26,12,0,839.0,95.0,1.3,10.4,565.0,382.68,290.01
2018,1,26,12,15,888.5,82.0,1.3,10.45,581.0,433.74,334.56
2018,1,26,12,30,938.0,69.0,1.3,10.5,597.0,484.67,378.41
2018,1,26,12,45,825.0,100.5,1.35,10.55,561.0,502.26,396.83
2018,1,26,13,0,712.0,132.0,1.4,10.6,525.0,509.33,405.87
2018,1,26,13,15,644.5,145.0,1.4,10.55,494.0,514.77,412.71
2018,1,26,13,30,577.0,158.0,1.4,10.5,463.0,508.29,409.82
2018,1,26,13,45,627.0,138.5,1.45,10.45,458.0,548.31,443.37
2018,1,26,14,0,677.0,119.0,1.5,10.4,453.0,582.32,471.98
2018,1,26,14,15,473.0,146.5,1.5,10.25,373.5,488.24,399.47
2018,1,26,14,30,269.0,174.0,1.5,10.1,294.0,378.01,312.06
2018,1,26,14,45,356.0,148.5,1.5,9.95,294.5,419.93,349.2
2018,1,26,15,0,443.0,123.0,1.5,9.8,295.0,478.05,397.63
2018,1,26,15,15,323.5,118.5,1.5,9.8,237.5,394.95,330.53
2018,1,26,15,30,204.0,114.0,1.5,9.8,180.0,292.91,246.87
2018,1,26,15,45,138.0,92.5,1.45,9.05,134.5,207.93,176.41
2018,1,26,16,0,72.0,71.0,1.4,8.3,89.0,136.02,114.36
2018,1,26,16,15,60.0,56.0,1.45,7.8,69.0,111.38,92.85
2018,1,26,16,30,48.0,41.0,1.5,7.3,49.0,85.85,69.93
2018,1,26,16,45,58.5,33.0,1.55,6.8,39.5,87.24,69.68
2018,1,26,17,0,69.0,25.0,1.6,6.3,30.0,99.17,65.32
2018,1,26,17,15,34.5,13.0,1.65,6.1,15.5,33.97,0.0
2018,1,26,17,30,0.0,1.0,1.7,5.9,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.7,5.75,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,27,7,15,37.0,7.0,1.4,4.7,8.5,0.0,0.0
2018,1,27,7,30,74.0,14.0,1.4,5.3,17.0,11.95,0.0
2018,1,27,7,45,132.0,29.0,1.4,5.9,42.5,22.35,12.52
2018,1,27,8,0,190.0,44.0,1.4,6.5,68.0,33.52,24.32
2018,1,27,8,15,290.0,55.5,1.45,6.95,109.0,42.08,32.61
2018,1,27,8,30,390.0,67.0,1.5,7.4,150.0,50.58,40.62
2018,1,27,8,45,413.0,76.5,1.5,7.9,182.0,57.04,46.59
2018,1,27,9,0,436.0,86.0,1.5,8.4,214.0,63.33,52.23
2018,1,27,9,15,469.5,97.0,1.6,8.8,253.0,70.58,58.64
2018,1,27,9,30,503.0,108.0,1.7,9.2,292.0,77.67,64.8
2018,1,27,9,45,585.5,104.0,1.75,9.65,339.0,75.88,62.93
2018,1,27,10,0,668.0,100.0,1.8,10.1,386.0,72.54,59.7
2018,1,27,10,15,725.5,95.0,1.9,10.4,425.5,68.69,56.07
2018,1,27,10,30,783.0,90.0,2.0,10.7,465.0,93.72,59.2
2018,1,27,10,45,768.0,98.5,2.05,10.95,481.5,145.76,87.21
2018,1,27,11,0,753.0,107.0,2.1,11.2,498.0,190.53,120.82
2018,1,27,11,15,693.5,128.0,2.15,11.4,497.0,239.43,165.13
2018,1,27,11,30,634.0,149.0,2.2,11.6,496.0,282.07,205.71
2018,1,27,11,45,652.0,146.5,2.25,11.8,508.5,322.87,242.33
2018,1,27,12,0,670.0,144.0,2.3,12.0,521.0,364.16,279.32
2018,1,27,12,15,745.5,121.5,2.3,12.1,542.5,411.16,319.76
2018,1,27,12,30,821.0,99.0,2.3,12.2,564.0,462.96,363.92
2018,1,27,12,45,825.0,96.5,2.35,12.3,559.5,500.3,396.96
2018,1,27,13,0,829.0,94.0,2.4,12.4,555.0,535.63,427.81
2018,1,27,13,15,797.0,100.0,2.35,12.45,534.5,557.17,447.08
2018,1,27,13,30,765.0,106.0,2.3,12.5,514.0,575.33,463.16
2018,1,27,13,45,788.0,94.5,2.3,12.5,500.5,603.38,487.25
2018,1,27,14,0,811.0,83.0,2.3,12.5,487.0,630.4,510.26
2018,1,27,14,15,780.0,86.0,2.25,12.45,457.0,635.07,515.34
2018,1,27,14,30,749.0,89.0,2.2,12.4,427.0,635.58,517.23
2018,1,27,14,45,786.5,75.0,2.2,12.3,406.0,661.64,539.4
2018,1,27,15,0,824.0,61.0,2.2,12.2,385.0,684.56,557.87
2018,1,27,15,15,741.0,66.0,2.2,12.2,335.0,640.65,525.43
2018,1,27,15,30,658.0,71.0,2.2,12.2,285.0,597.05,493.08
2018,1,27,15,45,560.5,71.0,1.95,11.45,235.5,529.87,441.42
2018,1,27,16,0,463.0,71.0,1.7,10.7,186.0,459.65,385.06
2018,1,27,16,15,399.5,62.0,1.7,10.1,147.0,397.99,334.89
2018,1,27,16,30,336.0,53.0,1.7,9.5,108.0,342.21,286.85
2018,1,27,16,45,282.0,40.0,1.75,8.95,76.0,287.86,237.09
2018,1,27,17,0,228.0,27.0,1.8,8.4,44.0,228.28,162.04
2018,1,27,17,15,129.0,15.5,1.85,8.25,23.5,99.15,0.0
2018,1,27,17,30,30.0,4.0,1.9,8.1,3.0,0.0,0.0
2018,1,27,17,45,15.0,2.0,1.95,8.0,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,28,7,15,63.5,8.5,2.15,5.9,11.0,7.26,0.0
2018,1,28,7,30,127.0,17.0,2.2,6.3,22.0,14.51,0.0
2018,1,28,7,45,251.5,28.5,2.25,6.65,55.5,23.55,13.69
2018,1,28,8,0,376.0,40.0,2.3,7.0,89.0,32.78,23.63
2018,1,28,8,15,477.0,47.5,2.25,7.5,134.5,38.39,29.21
2018,1,28,8,30,578.0,55.0,2.2,8.0,180.0,44.08,34.62
2018,1,28,8,45,657.0,57.0,2.2,8.5,228.5,45.29,35.8
2018,1,28,9,0,736.0,59.0,2.2,9.0,277.0,50.84,40.79
2018,1,28,9,15,791.0,58.5,2.15,9.65,323.5,50.33,40.17
2018,1,28,9,30,846.0,58.0,2.1,10.3,370.0,55.64,44.77
2018,1,28,9,45,871.5,59.0,2.0,10.95,408.0,57.04,45.79
2018,1,28,10,0,897.0,60.0,1.9,11.6,446.0,58.38,46.76
2018,1,28,10,15,911.5,61.0,1.85,12.1,477.5,59.54,47.58
2018,1,28,10,30,926.0,62.0,1.8,12.6,509.0,87.18,49.72
2018,1,28,10,45,936.0,63.0,1.75,13.15,534.0,142.46,76.75
2018,1,28,11,0,946.0,64.0,1.7,13.7,559.0,197.87,117.01
2018,1,28,11,15,953.0,65.0,1.65,14.05,577.0,252.57,163.22
2018,1,28,11,30,960.0,66.0,1.6,14.4,595.0,306.63,211.4
2018,1,28,11,45,964.0,66.0,1.6,14.75,605.0,358.04,258.08
2018,1,28,12,0,968.0,66.0,1.6,15.1,615.0,408.01,303.06
2018,1,28,12,15,968.5,66.5,1.6,15.3,617.0,455.39,345.25
2018,1,28,12,30,969.0,67.0,1.6,15.5,619.0,500.65,384.66
2018,1,28,12,45,967.0,66.5,1.6,15.65,612.5,541.38,419.68
2018,1,28,13,0,965.0,66.0,1.6,15.8,606.0,579.39,451.71
2018,1,28,13,15,959.5,65.5,1.6,15.85,591.5,612.58,479.55
2018,1,28,13,30,954.0,65.0,1.6,15.9,577.0,642.54,504.41
2018,1,28,13,45,946.0,64.0,1.6,15.9,555.5,667.1,524.96
2018,1,28,14,0,938.0,63.0,1.6,15.9,534.0,688.14,542.63
2018,1,28,14,15,925.5,62.5,1.55,15.75,505.5,703.22,555.6
2018,1,28,14,30,913.0,62.0,1.5,15.6,477.0,714.64,564.91
2018,1,28,14,45,894.0,60.5,1.5,15.45,441.5,716.62,567.73
2018,1,28,15,0,875.0,59.0,1.5,15.3,406.0,714.91,568.0
2018,1,28,15,15,847.5,56.5,1.5,15.3,365.0,702.17,559.9
2018,1,28,15,30,820.0,54.0,1.5,15.3,324.0,692.72,554.04
2018,1,28,15,45,748.5,52.5,1.35,14.1,273.0,642.19,518.29
2018,1,28,16,0,677.0,51.0,1.2,12.9,222.0,588.61,479.06
2018,1,28,16,15,602.5,46.0,1.2,12.3,176.0,526.19,431.08
2018,1,28,16,30,528.0,41.0,1.2,11.7,130.0,469.62,384.82
2018,1,28,16,45,423.5,34.5,1.2,11.1,91.5,383.97,311.66
2018,1,28,17,0,319.0,28.0,1.2,10.5,53.0,294.91,213.93
2018,1,28,17,15,187.0,17.0,1.25,10.3,29.0,139.64,0.0
2018,1,28,17,30,55.0,6.0,1.3,10.1,5.0,0.0,0.0
2018,1,28,17,45,27.5,3.0,1.3,9.9,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,29,7,15,12.5,7.0,2.4,6.75,7.5,5.97,0.0
2018,1,29,7,30,25.0,14.0,2.4,7.0,15.0,11.95,0.0
2018,1,29,7,45,16.5,30.0,2.4,7.25,31.0,24.02,14.28
2018,1,29,8,0,8.0,46.0,2.4,7.5,47.0,36.51,26.94
2018,1,29,8,15,19.0,64.0,2.3,7.9,68.0,49.53,39.23
2018,1,29,8,30,30.0,82.0,2.2,8.3,89.0,62.65,51.42
2018,1,29,8,45,57.5,100.5,2.15,8.65,116.5,75.97,63.56
2018,1,29,9,0,85.0,119.0,2.1,9.0,144.0,89.06,75.28
2018,1,29,9,15,56.5,131.0,1.95,9.6,148.5,97.59,82.62
2018,1,29,9,30,28.0,143.0,1.8,10.2,153.0,105.85,89.58
2018,1,29,9,45,42.0,161.5,1.65,10.75,178.5,118.12,99.98
2018,1,29,10,0,56.0,180.0,1.5,11.3,204.0,130.08,109.96
2018,1,29,10,15,120.5,198.0,1.4,11.95,255.0,136.74,115.17
2018,1,29,10,30,185.0,216.0,1.3,12.6,306.0,156.42,121.87
2018,1,29,10,45,127.5,220.0,1.25,13.2,283.5,169.59,130.81
2018,1,29,11,0,70.0,224.0,1.2,13.8,261.0,179.17,140.02
2018,1,29,11,15,53.5,222.5,1.1,14.2,251.5,182.62,143.22
2018,1,29,11,30,37.0,221.0,1.0,14.6,242.0,183.73,144.59
2018,1,29,11,45,70.0,235.0,0.95,15.05,275.0,209.58,164.26
2018,1,29,12,0,103.0,249.0,0.9,15.5,308.0,239.17,187.04
2018,1,29,12,15,79.5,234.5,0.9,15.6,280.0,226.67,177.99
2018,1,29,12,30,56.0,220.0,0.9,15.7,252.0,210.89,166.18
2018,1,29,12,45,44.5,216.5,0.85,15.8,242.0,207.54,163.84
2018,1,29,13,0,33.0,213.0,0.8,15.9,232.0,203.04,160.4
2018,1,29,13,15,97.5,219.0,0.8,15.5,272.5,249.12,198.12
2018,1,29,13,30,162.0,225.0,0.8,15.1,313.0,309.5,246.75
2018,1,29,13,45,196.5,224.5,0.8,14.75,327.0,340.51,271.99
2018,1,29,14,0,231.0,224.0,0.8,14.4,341.0,373.2,298.77
2018,1,29,14,15,284.0,202.5,0.85,14.2,338.5,409.93,329.13
2018,1,29,14,30,337.0,181.0,0.9,14.0,336.0,434.9,350.7
2018,1,29,14,45,304.5,170.5,0.95,13.85,302.5,411.22,333.5
2018,1,29,15,0,272.0,160.0,1.0,13.7,269.0,385.29,314.53
2018,1,29,15,15,222.0,139.0,1.0,13.7,222.0,331.67,272.7
2018,1,29,15,30,172.0,118.0,1.0,13.7,175.0,260.52,215.96
2018,1,29,15,45,205.0,107.0,1.0,13.0,166.0,292.01,243.43
2018,1,29,16,0,238.0,96.0,1.0,12.3,157.0,308.05,257.51
2018,1,29,16,15,197.5,80.0,1.0,11.8,124.0,261.95,218.91
2018,1,29,16,30,157.0,64.0,1.0,11.3,91.0,215.48,178.96
2018,1,29,16,45,118.0,47.0,1.05,10.85,64.0,168.3,136.91
2018,1,29,17,0,79.0,30.0,1.1,10.4,37.0,119.04,86.67
2018,1,29,17,15,53.5,17.0,1.15,10.15,20.5,50.48,0.0
2018,1,29,17,30,28.0,4.0,1.2,9.9,4.0,0.0,0.0
2018,1,29,17,45,14.0,2.0,1.25,9.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,30,7,15,34.5,8.5,1.45,7.9,10.0,7.26,0.0
2018,1,30,7,30,69.0,17.0,1.5,8.4,20.0,13.49,0.0
2018,1,30,7,45,138.0,32.5,1.55,8.9,48.0,24.98,15.19
2018,1,30,8,0,207.0,48.0,1.6,9.4,76.0,36.5,26.79
2018,1,30,8,15,401.5,51.0,1.55,9.8,131.5,40.81,31.17
2018,1,30,8,30,596.0,54.0,1.5,10.2,187.0,43.23,33.59
2018,1,30,8,45,690.0,53.0,1.5,10.55,238.0,46.02,36.18
2018,1,30,9,0,784.0,52.0,1.5,10.9,289.0,45.41,35.59
2018,1,30,9,15,815.5,54.0,1.45,11.4,331.0,46.93,36.84
2018,1,30,9,30,847.0,56.0,1.4,11.9,373.0,54.28,43.26
2018,1,30,9,45,870.0,57.5,1.35,12.45,411.5,56.01,44.59
2018,1,30,10,0,893.0,59.0,1.3,13.0,450.0,57.68,45.86
2018,1,30,10,15,908.0,60.0,1.3,13.45,481.5,58.84,46.69
2018,1,30,10,30,923.0,61.0,1.3,13.9,513.0,89.39,49.73
2018,1,30,10,45,933.5,61.5,1.25,14.35,538.0,144.32,77.31
2018,1,30,11,0,944.0,62.0,1.2,14.8,563.0,199.43,117.57
2018,1,30,11,15,950.5,63.0,1.15,15.15,581.0,254.05,163.61
2018,1,30,11,30,957.0,64.0,1.1,15.5,599.0,308.0,211.31
2018,1,30,11,45,960.5,64.5,1.1,15.85,609.0,359.67,257.67
2018,1,30,12,0,964.0,65.0,1.1,16.2,619.0,409.89,302.22
2018,1,30,12,15,964.5,65.0,1.05,16.5,620.5,456.78,343.0
2018,1,30,12,30,965.0,65.0,1.0,16.8,622.0,501.51,380.85
2018,1,30,12,45,963.0,64.5,1.0,17.1,616.0,542.18,414.82
2018,1,30,13,0,961.0,64.0,1.0,17.4,610.0,580.13,445.81
2018,1,30,13,15,957.0,64.0,0.95,17.45,596.5,614.61,473.42
2018,1,30,13,30,953.0,64.0,0.9,17.5,583.0,646.01,498.07
2018,1,30,13,45,945.0,63.0,0.9,17.55,561.5,670.61,517.9
2018,1,30,14,0,937.0,62.0,0.9,17.6,540.0,691.68,534.95
2018,1,30,14,15,925.5,61.0,1.0,17.55,511.5,706.85,548.86
2018,1,30,14,30,914.0,60.0,1.1,17.5,483.0,718.34,559.15
2018,1,30,14,45,896.5,58.5,1.2,17.4,448.0,721.32,563.63
2018,1,30,15,0,879.0,57.0,1.3,17.3,413.0,720.62,565.6
2018,1,30,15,15,854.5,54.5,1.3,17.3,372.5,709.92,559.14
2018,1,30,15,30,830.0,52.0,1.3,17.3,332.0,695.8,550.08
2018,1,30,15,45,793.0,49.5,1.4,15.6,288.0,676.18,540.89
2018,1,30,16,0,756.0,47.0,1.5,13.9,244.0,646.6,523.08
2018,1,30,16,15,698.5,43.0,1.5,13.1,198.0,597.27,486.0
2018,1,30,16,30,641.0,39.0,1.5,12.3,152.0,545.86,444.7
2018,1,30,16,45,495.5,34.5,1.55,11.55,106.0,428.98,348.8
2018,1,30,17,0,350.0,30.0,1.6,10.8,60.0,325.23,246.98
2018,1,30,17,15,189.0,17.0,1.55,10.55,32.0,142.19,0.0
2018,1,30,17,30,28.0,4.0,1.5,10.3,4.0,3.41,0.0
2018,1,30,17,45,14.0,2.0,1.45,10.1,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,7,15,139.5,10.5,1.45,7.55,17.0,8.96,0.0
2018,1,31,7,30,279.0,21.0,1.4,8.2,34.0,17.88,0.0
2018,1,31,7,45,420.0,27.5,1.4,8.8,73.0,24.96,15.39
2018,1,31,8,0,561.0,34.0,1.4,9.4,112.0,30.62,21.63
2018,1,31,8,15,623.5,40.0,1.3,9.85,156.5,35.61,26.53
2018,1,31,8,30,686.0,46.0,1.2,10.3,201.0,40.6,31.23
2018,1,31,8,45,714.0,52.0,1.1,10.7,243.0,45.3,35.53
2018,1,31,9,0,742.0,58.0,1.0,11.1,285.0,49.9,39.62
2018,1,31,9,15,683.5,76.5,0.95,11.6,308.0,58.4,47.1
2018,1,31,9,30,625.0,95.0,0.9,12.1,331.0,70.46,57.62
2018,1,31,9,45,660.0,98.5,0.85,12.6,369.5,72.07,58.77
2018,1,31,10,0,695.0,102.0,0.8,13.1,408.0,73.76,59.99
2018,1,31,10,15,758.5,94.5,0.85,13.45,450.0,68.32,55.0
2018,1,31,10,30,822.0,87.0,0.9,13.8,492.0,98.2,58.51
2018,1,31,10,45,884.5,75.5,0.95,14.15,531.0,151.47,84.82
2018,1,31,11,0,947.0,64.0,1.0,14.5,570.0,203.32,120.56
2018,1,31,11,15,952.5,65.0,1.05,14.7,587.5,258.05,166.98
2018,1,31,11,30,958.0,66.0,1.1,14.9,605.0,311.99,215.06
2018,1,31,11,45,961.0,66.5,1.2,15.05,615.0,363.71,262.01
2018,1,31,12,0,964.0,67.0,1.3,15.2,625.0,413.93,307.3
2018,1,31,12,15,961.5,68.0,1.3,15.35,626.0,460.66,348.69
2018,1,31,12,30,959.0,69.0,1.3,15.5,627.0,505.02,387.1
2018,1,31,12,45,953.0,70.5,1.35,15.6,620.0,545.63,421.97
2018,1,31,13,0,947.0,72.0,1.4,15.7,613.0,583.33,453.78
2018,1,31,13,15,938.5,71.5,1.45,15.75,597.5,614.53,480.23
2018,1,31,13,30,930.0,71.0,1.5,15.8,582.0,642.36,503.69
2018,1,31,13,45,883.0,78.0,1.55,15.85,548.5,650.57,512.14
2018,1,31,14,0,836.0,85.0,1.6,15.9,515.0,658.39,519.96
2018,1,31,14,15,786.0,88.5,1.6,15.75,475.5,651.16,516.66
2018,1,31,14,30,736.0,92.0,1.6,15.6,436.0,641.79,511.58
2018,1,31,14,45,733.0,85.0,1.55,15.5,406.0,644.35,515.35
2018,1,31,15,0,730.0,78.0,1.5,15.4,376.0,646.65,517.99
2018,1,31,15,15,722.5,70.5,1.5,15.4,341.5,641.89,515.57
2018,1,31,15,30,715.0,63.0,1.5,15.4,307.0,633.92,510.66
2018,1,31,15,45,654.0,62.5,1.35,14.35,262.5,596.11,483.77
2018,1,31,16,0,593.0,62.0,1.2,13.3,218.0,552.26,451.41
2018,1,31,16,15,509.0,56.5,1.25,12.65,172.5,482.85,398.2
2018,1,31,16,30,425.0,51.0,1.3,12.0,127.0,412.33,341.13
2018,1,31,16,45,373.5,41.0,1.3,11.35,93.5,359.94,295.0
2018,1,31,17,0,322.0,31.0,1.3,10.7,60.0,308.04,237.57
2018,1,31,17,15,185.0,18.5,1.3,10.5,33.0,173.22,0.0
2018,1,31,17,30,48.0,6.0,1.3,10.3,6.0,36.8,0.0
2018,1,31,17,45,24.0,3.0,1.35,10.1,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,7,15,58.5,9.5,1.0,9.35,12.5,8.11,0.0
2018,2,1,7,30,117.0,19.0,1.0,9.8,25.0,14.79,0.0
2018,2,1,7,45,176.5,34.0,0.95,10.2,53.5,26.18,16.51
2018,2,1,8,0,236.0,49.0,0.9,10.6,82.0,37.31,27.49
2018,2,1,8,15,278.0,63.5,0.95,11.0,116.5,47.71,37.26
2018,2,1,8,30,320.0,78.0,1.0,11.4,151.0,57.84,46.56
2018,2,1,8,45,346.0,92.0,1.0,11.85,186.0,67.21,54.98
2018,2,1,9,0,372.0,106.0,1.0,12.3,221.0,76.31,62.96
2018,2,1,9,15,411.5,116.0,1.0,12.8,259.5,82.58,68.28
2018,2,1,9,30,451.0,126.0,1.0,13.3,298.0,88.73,73.39
2018,2,1,9,45,498.5,130.0,1.0,13.8,337.5,90.94,75.0
2018,2,1,10,0,546.0,134.0,1.0,14.3,377.0,93.22,76.65
2018,2,1,10,15,565.0,140.0,1.05,14.8,406.5,96.43,79.11
2018,2,1,10,30,584.0,146.0,1.1,15.3,436.0,124.82,84.91
2018,2,1,10,45,558.5,161.0,1.1,15.75,449.5,168.87,111.3
2018,2,1,11,0,533.0,176.0,1.1,16.2,463.0,211.65,144.36
2018,2,1,11,15,583.5,166.0,1.15,16.45,489.0,249.77,174.07
2018,2,1,11,30,634.0,156.0,1.2,16.7,515.0,293.79,210.35
2018,2,1,11,45,632.5,160.0,1.3,16.95,523.5,334.39,246.26
