Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,0,631.0,164.0,1.4,17.2,532.0,373.85,280.92
2018,2,1,12,15,672.0,151.0,1.45,17.25,544.0,415.08,315.96
2018,2,1,12,30,713.0,138.0,1.5,17.3,556.0,457.78,351.87
2018,2,1,12,45,794.5,111.5,1.55,17.4,572.5,509.5,394.05
2018,2,1,13,0,876.0,85.0,1.6,17.5,589.0,560.72,435.63
2018,2,1,13,15,838.5,93.0,1.6,17.5,566.5,584.53,455.87
2018,2,1,13,30,801.0,101.0,1.6,17.5,544.0,601.61,470.75
2018,2,1,13,45,793.5,98.0,1.6,17.45,523.0,621.72,487.9
2018,2,1,14,0,786.0,95.0,1.6,17.4,502.0,638.62,502.41
2018,2,1,14,15,735.0,101.0,1.6,17.2,465.5,634.79,501.34
2018,2,1,14,30,684.0,107.0,1.6,17.0,429.0,624.54,495.5
2018,2,1,14,45,680.0,99.0,1.55,16.8,399.5,628.04,500.12
2018,2,1,15,0,676.0,91.0,1.5,16.6,370.0,628.48,502.25
2018,2,1,15,15,588.0,96.5,1.5,16.6,322.0,579.25,466.03
2018,2,1,15,30,500.0,102.0,1.5,16.6,274.0,519.27,421.24
2018,2,1,15,45,522.0,84.5,1.35,15.5,243.5,526.2,429.22
2018,2,1,16,0,544.0,67.0,1.2,14.4,213.0,523.9,428.6
2018,2,1,16,15,510.0,58.0,1.2,13.75,174.5,487.23,400.15
2018,2,1,16,30,476.0,49.0,1.2,13.1,136.0,448.94,368.68
2018,2,1,16,45,386.0,40.0,1.25,12.5,97.5,369.32,301.58
2018,2,1,17,0,296.0,31.0,1.3,11.9,59.0,291.23,226.44
2018,2,1,17,15,188.5,19.5,1.3,11.7,33.5,178.93,0.0
2018,2,1,17,30,81.0,8.0,1.3,11.5,8.0,60.52,0.0
2018,2,1,17,45,40.5,4.0,1.3,11.35,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,7,15,77.0,10.0,1.0,9.1,14.0,8.54,0.0
2018,2,2,7,30,154.0,20.0,1.0,9.7,28.0,15.61,0.0
2018,2,2,7,45,197.0,34.5,1.05,10.3,56.0,26.6,17.01
2018,2,2,8,0,240.0,49.0,1.1,10.9,84.0,37.3,27.48
2018,2,2,8,15,440.5,50.0,1.15,11.35,141.5,39.89,30.23
2018,2,2,8,30,641.0,51.0,1.2,11.8,199.0,44.55,34.6
2018,2,2,8,45,694.5,52.5,1.2,12.25,243.5,45.47,35.45
2018,2,2,9,0,748.0,54.0,1.2,12.7,288.0,46.59,36.38
2018,2,2,9,15,627.5,85.5,1.25,13.2,300.0,64.42,52.12
2018,2,2,9,30,507.0,117.0,1.3,13.7,312.0,83.27,68.52
2018,2,2,9,45,513.5,129.0,1.35,14.25,343.0,90.36,74.38
2018,2,2,10,0,520.0,141.0,1.4,14.8,374.0,97.27,80.03
2018,2,2,10,15,493.0,159.5,1.45,15.15,392.5,107.66,88.72
2018,2,2,10,30,466.0,178.0,1.5,15.5,411.0,139.35,99.1
2018,2,2,10,45,452.0,192.0,1.55,15.85,427.0,179.52,124.14
2018,2,2,11,0,438.0,206.0,1.6,16.2,443.0,218.28,154.06
2018,2,2,11,15,476.0,201.5,1.6,16.45,466.5,253.58,181.79
2018,2,2,11,30,514.0,197.0,1.6,16.7,490.0,291.96,213.45
2018,2,2,11,45,545.0,190.5,1.65,16.95,506.0,329.36,245.28
2018,2,2,12,0,576.0,184.0,1.7,17.2,522.0,368.42,278.52
2018,2,2,12,15,545.5,195.0,1.7,17.3,516.0,397.9,304.93
2018,2,2,12,30,515.0,206.0,1.7,17.4,510.0,423.83,327.75
2018,2,2,12,45,529.0,199.0,1.7,17.55,508.5,452.93,352.19
2018,2,2,13,0,543.0,192.0,1.7,17.7,507.0,481.32,375.71
2018,2,2,13,15,613.0,164.5,1.7,17.65,512.5,526.9,412.45
2018,2,2,13,30,683.0,137.0,1.7,17.6,518.0,569.55,446.85
2018,2,2,13,45,735.0,116.5,1.7,17.55,512.5,607.7,477.59
2018,2,2,14,0,787.0,96.0,1.7,17.5,507.0,642.8,506.04
2018,2,2,14,15,810.0,84.5,1.65,17.25,488.0,668.24,526.92
2018,2,2,14,30,833.0,73.0,1.6,17.0,469.0,690.91,545.16
2018,2,2,14,45,822.5,69.0,1.55,16.75,436.5,695.43,549.49
2018,2,2,15,0,812.0,65.0,1.5,16.5,404.0,696.45,551.52
2018,2,2,15,15,750.5,67.5,1.5,16.5,357.0,664.09,529.08
2018,2,2,15,30,689.0,70.0,1.5,16.5,310.0,631.88,506.65
2018,2,2,15,45,598.5,72.0,1.35,15.55,261.0,571.05,462.67
2018,2,2,16,0,508.0,74.0,1.2,14.6,212.0,507.0,414.84
2018,2,2,16,15,458.5,64.5,1.2,14.15,172.0,458.27,377.09
2018,2,2,16,30,409.0,55.0,1.2,13.7,132.0,408.16,335.99
2018,2,2,16,45,331.5,44.0,1.2,13.2,95.0,335.57,274.25
2018,2,2,17,0,254.0,33.0,1.2,12.7,58.0,264.14,206.76
2018,2,2,17,15,159.0,21.0,1.2,12.5,33.5,163.64,23.02
2018,2,2,17,30,64.0,9.0,1.2,12.3,9.0,50.3,0.0
2018,2,2,17,45,32.0,4.5,1.2,12.15,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,7,15,147.0,11.5,1.3,9.5,19.5,9.82,0.0
2018,2,3,7,30,294.0,23.0,1.3,10.2,39.0,19.52,1.39
2018,2,3,7,45,428.5,30.0,1.3,10.9,79.5,24.92,15.66
2018,2,3,8,0,563.0,37.0,1.3,11.6,120.0,33.24,23.86
2018,2,3,8,15,633.5,42.5,1.25,12.1,166.5,37.75,28.25
2018,2,3,8,30,704.0,48.0,1.2,12.6,213.0,42.31,32.49
2018,2,3,8,45,747.5,51.5,1.15,13.1,259.0,45.01,34.91
2018,2,3,9,0,791.0,55.0,1.1,13.6,305.0,47.75,37.28
2018,2,3,9,15,821.5,57.5,1.1,14.25,348.0,49.6,38.75
2018,2,3,9,30,852.0,60.0,1.1,14.9,391.0,57.39,45.44
2018,2,3,9,45,873.0,61.0,1.1,15.5,428.5,58.7,46.35
2018,2,3,10,0,894.0,62.0,1.1,16.1,466.0,59.96,47.21
2018,2,3,10,15,907.5,63.5,1.05,16.55,498.0,61.41,48.27
2018,2,3,10,30,921.0,65.0,1.0,17.0,530.0,99.29,53.86
2018,2,3,10,45,930.0,66.5,1.0,17.5,555.0,155.22,83.98
2018,2,3,11,0,939.0,68.0,1.0,18.0,580.0,211.21,125.53
2018,2,3,11,15,944.5,68.5,0.95,18.3,597.5,265.5,171.13
2018,2,3,11,30,950.0,69.0,0.9,18.6,615.0,318.98,217.91
2018,2,3,11,45,952.5,70.0,0.9,18.95,625.0,370.92,263.66
2018,2,3,12,0,955.0,71.0,0.9,19.3,635.0,421.35,307.42
2018,2,3,12,15,955.0,71.0,0.85,19.5,636.5,468.11,347.24
2018,2,3,12,30,955.0,71.0,0.8,19.7,638.0,512.69,384.14
2018,2,3,12,45,952.0,71.0,0.75,19.85,631.5,553.41,417.1
2018,2,3,13,0,949.0,71.0,0.7,20.0,625.0,591.37,447.0
2018,2,3,13,15,944.5,70.0,0.7,20.05,611.0,624.55,473.35
2018,2,3,13,30,940.0,69.0,0.7,20.1,597.0,654.57,496.92
2018,2,3,13,45,931.5,68.5,0.7,20.15,575.5,679.33,516.35
2018,2,3,14,0,923.0,68.0,0.7,20.2,554.0,700.59,533.07
2018,2,3,14,15,911.0,66.5,0.75,20.1,525.0,714.77,545.22
2018,2,3,14,30,899.0,65.0,0.8,20.0,496.0,725.25,554.25
2018,2,3,14,45,882.0,63.5,0.85,19.9,461.0,728.47,558.42
2018,2,3,15,0,865.0,62.0,0.9,19.8,426.0,728.03,560.21
2018,2,3,15,15,840.5,59.5,0.9,19.8,385.5,717.18,553.91
2018,2,3,15,30,816.0,57.0,0.9,19.8,345.0,709.93,550.1
2018,2,3,15,45,780.5,54.5,0.9,18.6,301.0,684.12,535.15
2018,2,3,16,0,745.0,52.0,0.9,17.4,257.0,655.2,517.18
2018,2,3,16,15,690.5,47.0,1.0,16.8,210.5,606.09,482.72
2018,2,3,16,30,636.0,42.0,1.1,16.2,164.0,554.92,444.12
2018,2,3,16,45,544.0,36.0,1.15,15.6,120.0,473.68,378.77
2018,2,3,17,0,452.0,30.0,1.2,15.0,76.0,391.54,304.16
2018,2,3,17,15,282.0,20.0,1.2,14.8,43.5,249.49,75.54
2018,2,3,17,30,112.0,10.0,1.2,14.6,11.0,83.46,0.0
2018,2,3,17,45,56.0,5.0,1.2,14.4,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,7,15,8.0,9.5,1.0,10.25,10.0,8.11,0.0
2018,2,4,7,30,16.0,19.0,0.9,10.8,20.0,15.58,1.54
2018,2,4,7,45,31.5,37.0,0.8,11.4,41.0,29.32,19.53
2018,2,4,8,0,47.0,55.0,0.7,12.0,62.0,42.85,32.37
2018,2,4,8,15,66.0,74.5,0.7,12.4,88.0,56.18,44.66
2018,2,4,8,30,85.0,94.0,0.7,12.8,114.0,69.81,56.98
2018,2,4,8,45,200.0,105.5,0.7,13.2,166.0,76.91,63.27
2018,2,4,9,0,315.0,117.0,0.7,13.6,218.0,85.47,70.67
2018,2,4,9,15,389.5,122.5,0.75,14.1,264.0,86.45,71.25
2018,2,4,9,30,464.0,128.0,0.8,14.6,310.0,89.88,73.94
2018,2,4,9,45,473.0,138.0,0.85,15.1,339.0,95.5,78.5
2018,2,4,10,0,482.0,148.0,0.9,15.6,368.0,100.99,82.88
2018,2,4,10,15,340.0,181.0,1.0,16.1,341.5,124.26,102.48
2018,2,4,10,30,198.0,214.0,1.1,16.6,315.0,159.59,120.98
2018,2,4,10,45,206.5,226.5,1.15,17.1,336.0,184.94,137.38
2018,2,4,11,0,215.0,239.0,1.2,17.6,357.0,211.37,157.0
2018,2,4,11,15,272.5,244.0,1.25,17.85,398.5,242.38,179.66
2018,2,4,11,30,330.0,249.0,1.3,18.1,440.0,282.63,210.66
2018,2,4,11,45,345.5,249.0,1.3,18.35,452.0,311.11,234.27
2018,2,4,12,0,361.0,249.0,1.3,18.6,464.0,340.37,258.52
2018,2,4,12,15,364.0,250.5,1.3,18.65,468.0,366.25,280.37
2018,2,4,12,30,367.0,252.0,1.3,18.7,472.0,391.62,301.52
2018,2,4,12,45,430.5,230.0,1.3,18.8,485.5,432.9,334.29
2018,2,4,13,0,494.0,208.0,1.3,18.9,499.0,472.2,365.55
2018,2,4,13,15,566.0,181.0,1.3,18.8,507.0,513.67,398.77
2018,2,4,13,30,638.0,154.0,1.3,18.7,515.0,562.52,437.19
2018,2,4,13,45,666.5,139.0,1.25,18.6,504.0,591.08,459.87
2018,2,4,14,0,695.0,124.0,1.2,18.5,493.0,618.01,481.34
2018,2,4,14,15,761.0,103.0,1.2,18.25,487.5,662.26,516.25
2018,2,4,14,30,827.0,82.0,1.2,18.0,482.0,702.6,547.62
2018,2,4,14,45,843.0,74.0,1.2,17.8,456.5,721.98,562.56
2018,2,4,15,0,859.0,66.0,1.2,17.6,431.0,738.19,575.57
2018,2,4,15,15,834.5,63.5,1.2,17.6,390.5,727.59,569.18
2018,2,4,15,30,810.0,61.0,1.2,17.6,350.0,713.38,560.37
2018,2,4,15,45,776.5,57.5,1.1,16.55,306.0,687.68,544.01
2018,2,4,16,0,743.0,54.0,1.0,15.5,262.0,658.86,524.6
2018,2,4,16,15,691.5,49.0,1.1,14.95,215.5,611.8,491.32
2018,2,4,16,30,640.0,44.0,1.2,14.4,169.0,562.53,453.86
2018,2,4,16,45,550.5,38.0,1.25,13.85,124.5,482.44,389.04
2018,2,4,17,0,461.0,32.0,1.3,13.3,80.0,413.51,325.08
2018,2,4,17,15,288.5,21.0,1.3,13.1,46.0,257.94,109.16
2018,2,4,17,30,116.0,10.0,1.3,12.9,12.0,86.5,0.0
2018,2,4,17,45,58.0,5.0,1.35,12.65,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,5,7,15,148.0,11.5,0.65,10.95,20.5,9.82,0.0
2018,2,5,7,30,296.0,23.0,0.6,11.3,41.0,19.34,4.87
2018,2,5,7,45,430.0,30.5,0.55,11.65,83.0,25.22,16.13
2018,2,5,8,0,564.0,38.0,0.5,12.0,125.0,34.04,24.65
2018,2,5,8,15,632.0,43.5,0.6,12.4,171.5,38.51,28.97
2018,2,5,8,30,700.0,49.0,0.7,12.8,218.0,43.04,33.16
2018,2,5,8,45,742.5,52.5,0.75,13.15,263.5,45.7,35.55
2018,2,5,9,0,785.0,56.0,0.8,13.5,309.0,48.41,37.88
2018,2,5,9,15,815.5,58.0,0.9,13.9,352.0,49.84,39.01
2018,2,5,9,30,846.0,60.0,1.0,14.3,395.0,57.4,45.54
2018,2,5,9,45,867.5,62.0,1.1,14.7,433.5,59.42,47.1
2018,2,5,10,0,889.0,64.0,1.2,15.1,472.0,61.36,48.6
2018,2,5,10,15,903.0,65.0,1.3,15.4,504.0,62.44,49.37
2018,2,5,10,30,917.0,66.0,1.4,15.7,536.0,103.84,56.24
2018,2,5,10,45,926.5,67.5,1.45,16.05,561.5,159.81,87.85
2018,2,5,11,0,936.0,69.0,1.5,16.4,587.0,215.91,130.55
2018,2,5,11,15,942.5,69.5,1.55,16.65,605.0,270.46,177.27
2018,2,5,11,30,949.0,70.0,1.6,16.9,623.0,324.33,225.31
2018,2,5,11,45,932.0,76.5,1.65,17.15,627.0,374.75,271.36
2018,2,5,12,0,915.0,83.0,1.7,17.4,631.0,421.99,314.0
2018,2,5,12,15,806.5,116.5,1.7,17.55,601.0,450.78,342.3
2018,2,5,12,30,698.0,150.0,1.7,17.7,571.0,469.29,360.89
2018,2,5,12,45,812.5,114.5,1.7,17.85,599.5,530.46,409.84
2018,2,5,13,0,927.0,79.0,1.7,18.0,628.0,592.95,459.24
2018,2,5,13,15,867.5,93.0,1.7,18.0,598.0,611.53,475.29
2018,2,5,13,30,808.0,107.0,1.7,18.0,568.0,621.85,484.98
2018,2,5,13,45,717.0,126.5,1.75,18.0,524.5,613.43,480.47
2018,2,5,14,0,626.0,146.0,1.8,18.0,481.0,596.03,468.95
2018,2,5,14,15,546.0,158.0,1.75,17.8,439.0,565.77,447.66
2018,2,5,14,30,466.0,170.0,1.7,17.6,397.0,537.23,427.02
2018,2,5,14,45,520.0,144.5,1.65,17.4,381.0,562.36,448.8
2018,2,5,15,0,574.0,119.0,1.6,17.2,365.0,592.8,473.94
2018,2,5,15,15,669.0,91.5,1.6,17.2,352.5,643.15,513.61
2018,2,5,15,30,764.0,64.0,1.6,17.2,340.0,684.94,545.05
2018,2,5,15,45,756.0,57.5,1.45,16.1,301.5,674.78,539.1
2018,2,5,16,0,748.0,51.0,1.3,15.0,263.0,661.5,530.62
2018,2,5,16,15,695.5,46.5,1.3,14.4,216.5,614.21,495.94
2018,2,5,16,30,643.0,42.0,1.3,13.8,170.0,564.87,457.67
2018,2,5,16,45,555.5,36.0,1.35,13.2,125.5,486.43,394.14
2018,2,5,17,0,468.0,30.0,1.4,12.6,81.0,407.58,323.58
2018,2,5,17,15,295.5,20.5,1.4,12.55,47.0,265.54,136.41
2018,2,5,17,30,123.0,11.0,1.4,12.5,13.0,92.45,0.0
2018,2,5,17,45,61.5,5.5,1.4,12.4,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,1.5,8.15,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,1.5,8.3,2.0,0.0,0.0
2018,2,6,7,15,228.5,13.0,1.5,8.9,26.0,11.1,0.0
2018,2,6,7,30,421.0,23.0,1.5,9.5,50.0,21.28,7.42
2018,2,6,7,45,535.5,29.0,1.55,10.1,93.5,26.34,17.26
2018,2,6,8,0,650.0,35.0,1.6,10.7,137.0,31.62,22.61
2018,2,6,8,15,715.0,39.0,1.55,11.15,185.5,35.0,25.95
2018,2,6,8,30,780.0,43.0,1.5,11.6,234.0,41.91,32.29
2018,2,6,8,45,820.0,45.5,1.45,12.05,281.5,44.9,34.97
2018,2,6,9,0,860.0,48.0,1.4,12.5,329.0,47.82,37.49
2018,2,6,9,15,887.0,50.0,1.45,12.95,373.0,50.16,39.42
2018,2,6,9,30,914.0,52.0,1.5,13.4,417.0,52.43,41.26
2018,2,6,9,45,932.0,53.5,1.5,13.8,456.0,54.15,42.61
2018,2,6,10,0,950.0,55.0,1.5,14.2,495.0,55.82,43.89
2018,2,6,10,15,962.5,56.5,1.55,14.6,528.0,57.35,45.05
2018,2,6,10,30,975.0,58.0,1.6,15.0,561.0,103.59,53.67
2018,2,6,10,45,983.5,59.0,1.65,15.35,587.0,162.19,87.38
2018,2,6,11,0,992.0,60.0,1.7,15.7,613.0,220.73,132.49
2018,2,6,11,15,997.0,60.5,1.7,15.95,631.0,277.81,181.79
2018,2,6,11,30,1002.0,61.0,1.7,16.2,649.0,333.95,232.15
2018,2,6,11,45,1004.0,61.5,1.7,16.45,659.0,387.96,280.9
2018,2,6,12,0,1006.0,62.0,1.7,16.7,669.0,440.29,327.45
2018,2,6,12,15,1005.0,63.0,1.75,16.85,671.0,489.92,371.08
2018,2,6,12,30,1004.0,64.0,1.8,17.0,673.0,537.22,411.74
2018,2,6,12,45,999.5,64.5,1.8,17.15,666.0,579.71,447.51
2018,2,6,13,0,995.0,65.0,1.8,17.3,659.0,619.21,480.09
2018,2,6,13,15,989.5,65.0,1.8,17.3,644.5,654.49,509.05
2018,2,6,13,30,984.0,65.0,1.8,17.3,630.0,686.46,534.99
2018,2,6,13,45,976.5,64.0,1.75,17.35,607.5,712.61,555.83
2018,2,6,14,0,969.0,63.0,1.7,17.4,585.0,735.13,573.7
2018,2,6,14,15,957.5,62.0,1.65,17.25,555.5,751.17,585.82
2018,2,6,14,30,946.0,61.0,1.6,17.1,526.0,763.39,595.35
2018,2,6,14,45,929.5,59.0,1.55,16.9,489.5,766.91,598.96
2018,2,6,15,0,913.0,57.0,1.5,16.7,453.0,766.54,600.0
2018,2,6,15,15,891.0,55.5,1.5,16.7,412.0,758.94,596.01
2018,2,6,15,30,869.0,54.0,1.5,16.7,371.0,747.81,589.47
2018,2,6,15,45,835.0,51.5,1.3,15.65,325.0,722.85,572.89
2018,2,6,16,0,801.0,49.0,1.1,14.6,279.0,702.08,558.6
2018,2,6,16,15,750.0,45.0,1.2,14.0,231.0,656.16,526.74
2018,2,6,16,30,699.0,41.0,1.3,13.4,183.0,608.02,490.81
2018,2,6,16,45,613.5,36.0,1.35,12.8,136.5,531.34,429.29
2018,2,6,17,0,528.0,31.0,1.4,12.2,90.0,453.59,360.39
2018,2,6,17,15,354.5,22.5,1.4,12.15,54.0,311.93,181.31
2018,2,6,17,30,181.0,14.0,1.4,12.1,18.0,134.77,0.0
2018,2,6,17,45,90.5,7.0,1.4,12.1,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,6,45,14.5,1.5,1.35,8.5,1.0,0.0,0.0
2018,2,7,7,0,29.0,3.0,1.3,8.7,2.0,0.0,0.0
2018,2,7,7,15,199.0,13.5,1.25,9.4,25.5,11.52,0.0
2018,2,7,7,30,369.0,24.0,1.2,10.1,49.0,20.22,7.84
2018,2,7,7,45,483.5,31.0,1.2,10.8,91.5,28.0,18.75
2018,2,7,8,0,598.0,38.0,1.2,11.5,134.0,34.06,24.75
2018,2,7,8,15,663.0,42.5,1.2,11.95,181.0,37.7,28.31
2018,2,7,8,30,728.0,47.0,1.2,12.4,228.0,41.43,31.77
2018,2,7,8,45,769.0,50.0,1.15,12.85,274.5,43.78,33.86
2018,2,7,9,0,810.0,53.0,1.1,13.3,321.0,46.18,35.9
2018,2,7,9,15,837.5,55.5,1.05,13.9,364.0,53.73,42.45
2018,2,7,9,30,865.0,58.0,1.0,14.5,407.0,56.27,44.47
2018,2,7,9,45,883.0,60.0,1.0,15.15,445.0,58.26,45.97
2018,2,7,10,0,901.0,62.0,1.0,15.8,483.0,60.18,47.4
2018,2,7,10,15,914.5,63.5,0.95,16.25,515.5,61.62,48.45
2018,2,7,10,30,928.0,65.0,0.9,16.7,548.0,108.15,57.41
2018,2,7,10,45,937.0,65.5,0.9,17.15,573.0,164.08,89.73
2018,2,7,11,0,946.0,66.0,0.9,17.6,598.0,220.03,132.44
2018,2,7,11,15,951.5,67.0,0.85,17.85,616.0,275.39,179.47
2018,2,7,11,30,957.0,68.0,0.8,18.1,634.0,329.98,227.28
2018,2,7,11,45,960.0,68.5,0.8,18.35,644.0,382.3,273.36
2018,2,7,12,0,963.0,69.0,0.8,18.6,654.0,433.13,317.37
2018,2,7,12,15,961.0,70.5,0.8,18.65,656.0,481.03,358.29
2018,2,7,12,30,959.0,72.0,0.8,18.7,658.0,526.62,396.29
2018,2,7,12,45,953.5,73.0,0.75,18.75,651.0,567.46,429.32
2018,2,7,13,0,948.0,74.0,0.7,18.8,644.0,605.39,459.19
2018,2,7,13,15,943.5,73.5,0.7,18.75,630.0,639.33,486.13
2018,2,7,13,30,939.0,73.0,0.7,18.7,616.0,670.13,510.31
2018,2,7,13,45,931.0,72.5,0.75,18.65,594.5,695.42,530.86
2018,2,7,14,0,923.0,72.0,0.8,18.6,573.0,717.21,548.78
2018,2,7,14,15,911.0,70.5,0.75,18.4,544.0,731.54,559.41
2018,2,7,14,30,899.0,69.0,0.7,18.2,515.0,742.13,567.36
2018,2,7,14,45,882.5,67.0,0.7,18.05,479.5,745.13,570.84
2018,2,7,15,0,866.0,65.0,0.7,17.9,444.0,744.42,571.96
2018,2,7,15,15,842.5,62.5,0.7,17.9,403.0,741.27,571.17
2018,2,7,15,30,819.0,60.0,0.7,17.9,362.0,727.68,563.03
2018,2,7,15,45,784.5,57.0,0.65,16.8,317.5,701.57,547.43
2018,2,7,16,0,750.0,54.0,0.6,15.7,273.0,672.33,528.92
2018,2,7,16,15,697.5,50.0,0.7,15.0,226.0,625.24,497.26
2018,2,7,16,30,645.0,46.0,0.8,14.3,179.0,575.86,461.47
2018,2,7,16,45,557.5,39.5,0.9,13.6,133.5,495.82,399.02
2018,2,7,17,0,470.0,33.0,1.0,12.9,88.0,426.16,338.56
2018,2,7,17,15,310.0,23.5,1.0,12.65,53.0,284.97,179.36
2018,2,7,17,30,150.0,14.0,1.0,12.4,18.0,114.22,0.0
2018,2,7,17,45,75.0,7.0,1.0,12.15,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,6,45,14.5,1.5,1.1,9.25,1.0,0.0,0.0
2018,2,8,7,0,29.0,3.0,1.1,9.3,2.0,0.0,0.0
2018,2,8,7,15,196.5,14.0,1.05,9.85,26.5,11.95,0.0
2018,2,8,7,30,364.0,25.0,1.0,10.4,51.0,21.03,9.28
2018,2,8,7,45,478.5,32.5,0.9,11.0,94.0,29.34,20.0
2018,2,8,8,0,593.0,40.0,0.8,11.6,137.0,35.8,26.35
2018,2,8,8,15,658.0,45.0,0.75,12.0,184.5,39.81,30.24
2018,2,8,8,30,723.0,50.0,0.7,12.4,232.0,43.89,34.01
2018,2,8,8,45,764.5,53.5,0.65,12.85,279.0,46.56,36.37
2018,2,8,9,0,806.0,57.0,0.6,13.3,326.0,49.27,38.68
2018,2,8,9,15,836.0,59.0,0.6,13.9,370.0,50.71,39.76
2018,2,8,9,30,866.0,61.0,0.6,14.5,414.0,58.48,46.42
2018,2,8,9,45,888.0,62.0,0.55,15.1,453.0,59.78,47.31
2018,2,8,10,0,910.0,63.0,0.5,15.7,492.0,61.04,48.16
2018,2,8,10,15,922.5,64.5,0.55,16.3,524.0,62.46,49.15
2018,2,8,10,30,935.0,66.0,0.6,16.9,556.0,111.63,59.07
2018,2,8,10,45,944.0,66.5,0.65,17.5,581.5,168.08,92.13
2018,2,8,11,0,953.0,67.0,0.7,18.1,607.0,224.54,135.28
2018,2,8,11,15,959.0,68.0,0.7,18.4,625.5,280.51,182.69
2018,2,8,11,30,965.0,69.0,0.7,18.7,644.0,335.75,230.86
2018,2,8,11,45,968.0,69.5,0.75,19.05,654.0,388.59,277.2
2018,2,8,12,0,971.0,70.0,0.8,19.4,664.0,439.91,321.49
2018,2,8,12,15,972.5,70.0,0.85,19.45,666.5,488.41,362.95
2018,2,8,12,30,974.0,70.0,0.9,19.5,669.0,534.81,401.77
2018,2,8,12,45,973.0,69.0,0.95,19.6,663.0,576.65,436.25
2018,2,8,13,0,972.0,68.0,1.0,19.7,657.0,615.77,467.92
2018,2,8,13,15,967.5,68.0,1.0,19.65,643.0,650.98,495.91
2018,2,8,13,30,963.0,68.0,1.0,19.6,629.0,682.99,521.06
2018,2,8,13,45,955.5,67.0,1.05,19.55,607.0,708.65,541.92
2018,2,8,14,0,948.0,66.0,1.1,19.5,585.0,730.74,559.92
2018,2,8,14,15,937.0,65.0,1.15,19.35,556.0,746.74,572.67
2018,2,8,14,30,926.0,64.0,1.2,19.2,527.0,758.99,583.05
2018,2,8,14,45,910.5,62.5,1.2,19.1,491.5,763.58,587.6
2018,2,8,15,0,895.0,61.0,1.2,19.0,456.0,764.41,589.73
2018,2,8,15,15,873.0,58.5,1.2,19.0,415.0,755.35,584.8
2018,2,8,15,30,851.0,56.0,1.2,19.0,374.0,742.72,577.39
2018,2,8,15,45,819.0,53.0,1.1,17.6,328.5,718.39,563.24
2018,2,8,16,0,787.0,50.0,1.0,16.2,283.0,698.38,551.52
2018,2,8,16,15,738.0,46.5,1.1,15.4,235.5,654.37,522.02
2018,2,8,16,30,689.0,43.0,1.2,14.6,188.0,608.09,488.53
2018,2,8,16,45,608.0,37.5,1.25,13.8,141.5,533.59,429.95
2018,2,8,17,0,527.0,32.0,1.3,13.0,95.0,458.27,365.2
2018,2,8,17,15,358.0,23.5,1.35,12.75,57.5,322.37,215.79
2018,2,8,17,30,189.0,15.0,1.4,12.5,20.0,142.28,0.0
2018,2,8,17,45,94.5,7.5,1.4,12.3,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.8,10.9,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.8,11.0,3.0,0.0,0.0
2018,2,9,7,15,231.5,14.0,0.7,11.45,29.5,11.95,0.0
2018,2,9,7,30,425.0,24.0,0.6,11.9,56.0,22.01,10.67
2018,2,9,7,45,532.5,30.0,0.55,12.35,99.5,27.08,18.01
2018,2,9,8,0,640.0,36.0,0.5,12.8,143.0,32.33,23.19
2018,2,9,8,15,701.0,40.0,0.5,13.2,191.0,35.67,26.43
2018,2,9,8,30,762.0,44.0,0.5,13.6,239.0,39.1,29.57
2018,2,9,8,45,800.5,46.5,0.5,14.0,286.0,45.68,35.43
2018,2,9,9,0,839.0,49.0,0.5,14.4,333.0,48.54,37.85
2018,2,9,9,15,865.5,51.0,0.55,14.95,376.5,50.83,39.69
2018,2,9,9,30,892.0,53.0,0.6,15.5,420.0,53.05,41.44
2018,2,9,9,45,910.0,55.0,0.65,16.05,459.0,55.09,43.01
2018,2,9,10,0,928.0,57.0,0.7,16.6,498.0,57.07,44.52
2018,2,9,10,15,941.0,58.0,0.8,17.0,531.0,58.21,45.31
2018,2,9,10,30,954.0,59.0,0.9,17.4,564.0,110.22,56.36
2018,2,9,10,45,962.5,60.0,1.0,17.75,589.5,167.93,91.04
2018,2,9,11,0,971.0,61.0,1.1,18.1,615.0,225.63,135.86
2018,2,9,11,15,976.5,62.5,1.2,18.3,634.0,282.8,184.98
2018,2,9,11,30,982.0,64.0,1.3,18.5,653.0,339.17,234.97
2018,2,9,11,45,984.0,64.5,1.35,18.65,663.0,392.49,282.54
2018,2,9,12,0,986.0,65.0,1.4,18.8,673.0,444.15,328.0
2018,2,9,12,15,985.0,66.0,1.5,18.85,675.0,493.13,370.67
2018,2,9,12,30,984.0,67.0,1.6,18.9,677.0,539.8,410.54
2018,2,9,12,45,956.0,74.5,1.65,18.95,662.5,576.28,441.69
2018,2,9,13,0,928.0,82.0,1.7,19.0,648.0,608.22,468.6
2018,2,9,13,15,865.5,96.0,1.7,18.9,615.0,624.68,483.27
2018,2,9,13,30,803.0,110.0,1.7,18.8,582.0,632.49,491.14
2018,2,9,13,45,862.0,91.5,1.7,18.75,581.5,680.95,529.14
2018,2,9,14,0,921.0,73.0,1.7,18.7,581.0,723.3,562.26
2018,2,9,14,15,902.0,73.5,1.7,18.45,550.0,734.89,571.6
2018,2,9,14,30,883.0,74.0,1.7,18.2,519.0,742.59,578.63
2018,2,9,14,45,829.0,75.5,1.65,17.95,471.0,728.14,569.61
2018,2,9,15,0,775.0,77.0,1.6,17.7,423.0,702.83,552.98
2018,2,9,15,15,739.5,75.0,1.6,17.7,381.0,683.37,540.47
2018,2,9,15,30,704.0,73.0,1.6,17.7,339.0,660.37,525.11
2018,2,9,15,45,661.5,70.5,1.4,16.65,296.0,633.11,506.78
2018,2,9,16,0,619.0,68.0,1.2,15.6,253.0,599.12,482.68
2018,2,9,16,15,590.5,59.0,1.25,14.9,211.5,565.19,458.79
2018,2,9,16,30,562.0,50.0,1.3,14.2,170.0,529.23,431.45
2018,2,9,16,45,480.0,43.5,1.35,13.5,128.0,455.13,371.86
2018,2,9,17,0,398.0,37.0,1.4,12.8,86.0,381.44,308.32
2018,2,9,17,15,262.0,25.5,1.4,12.6,52.0,259.49,182.01
2018,2,9,17,30,126.0,14.0,1.4,12.4,18.0,98.68,0.0
2018,2,9,17,45,63.0,7.0,1.45,12.2,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,10,6,45,4.0,1.0,1.65,7.55,1.0,0.0,0.0
2018,2,10,7,0,8.0,2.0,1.6,7.8,2.0,0.0,0.0
2018,2,10,7,15,188.5,14.5,1.7,8.35,29.0,12.38,0.0
2018,2,10,7,30,369.0,27.0,1.8,8.9,56.0,22.68,11.95
2018,2,10,7,45,497.5,33.0,1.85,9.4,101.0,29.71,20.59
2018,2,10,8,0,626.0,39.0,1.9,9.9,146.0,34.91,25.78
2018,2,10,8,15,687.5,43.0,1.95,10.35,194.0,38.13,28.93
2018,2,10,8,30,749.0,47.0,2.0,10.8,242.0,41.46,32.01
2018,2,10,8,45,780.0,51.5,2.05,11.3,287.5,44.98,35.13
2018,2,10,9,0,811.0,56.0,2.1,11.8,333.0,48.44,38.11
2018,2,10,9,15,843.5,57.5,2.2,12.3,378.0,55.4,44.15
2018,2,10,9,30,876.0,59.0,2.3,12.8,423.0,57.25,45.59
2018,2,10,9,45,892.5,61.0,2.4,13.35,461.0,59.2,47.08
2018,2,10,10,0,909.0,63.0,2.5,13.9,499.0,61.08,48.51
2018,2,10,10,15,921.5,64.5,2.55,14.15,531.5,62.49,49.57
2018,2,10,10,30,934.0,66.0,2.6,14.4,564.0,116.46,62.06
2018,2,10,10,45,882.0,84.5,2.6,14.65,572.0,178.56,104.44
2018,2,10,11,0,830.0,103.0,2.6,14.9,580.0,229.66,147.67
2018,2,10,11,15,722.0,141.0,2.6,15.05,565.0,278.31,194.65
2018,2,10,11,30,614.0,179.0,2.6,15.2,550.0,320.73,236.31
2018,2,10,11,45,576.0,195.5,2.55,15.35,548.0,355.97,269.07
2018,2,10,12,0,538.0,212.0,2.5,15.5,546.0,389.18,299.2
2018,2,10,12,15,515.0,220.5,2.55,15.55,541.0,418.37,325.31
2018,2,10,12,30,492.0,229.0,2.6,15.6,536.0,444.59,348.38
2018,2,10,12,45,652.5,173.5,2.65,15.65,577.0,512.64,403.27
2018,2,10,13,0,813.0,118.0,2.7,15.7,618.0,583.46,460.36
2018,2,10,13,15,833.5,109.0,2.75,15.65,611.5,621.34,491.74
2018,2,10,13,30,854.0,100.0,2.8,15.6,605.0,657.55,521.73
2018,2,10,13,45,900.5,83.5,2.85,15.55,599.5,696.49,553.9
2018,2,10,14,0,947.0,67.0,2.9,15.5,594.0,737.79,587.03
2018,2,10,14,15,938.5,66.0,2.9,15.3,566.0,755.58,601.24
2018,2,10,14,30,930.0,65.0,2.9,15.1,538.0,769.71,613.1
2018,2,10,14,45,882.5,67.0,2.9,14.95,491.5,754.52,603.49
2018,2,10,15,0,835.0,69.0,2.9,14.8,445.0,741.91,596.05
2018,2,10,15,15,836.0,62.5,2.9,14.8,410.0,738.13,594.81
2018,2,10,15,30,837.0,56.0,2.9,14.8,375.0,737.87,596.09
2018,2,10,15,45,810.5,54.0,2.75,14.1,332.5,726.49,589.57
2018,2,10,16,0,784.0,52.0,2.6,13.4,290.0,704.49,574.55
2018,2,10,16,15,660.5,53.5,2.5,12.8,231.0,608.69,502.02
2018,2,10,16,30,537.0,55.0,2.4,12.2,172.0,518.75,431.38
2018,2,10,16,45,548.0,44.0,2.3,11.65,138.0,508.64,420.61
2018,2,10,17,0,559.0,33.0,2.2,11.1,104.0,487.18,395.9
2018,2,10,17,15,397.5,25.0,2.2,10.8,64.5,347.5,254.21
2018,2,10,17,30,236.0,17.0,2.2,10.5,25.0,177.75,0.0
2018,2,10,17,45,118.0,8.5,2.2,10.2,12.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,11,6,45,36.5,3.5,1.3,6.45,3.0,0.0,0.0
2018,2,11,7,0,73.0,7.0,1.3,6.7,6.0,0.0,0.0
2018,2,11,7,15,246.5,17.0,1.25,7.35,33.5,14.51,0.0
2018,2,11,7,30,420.0,27.0,1.2,8.0,61.0,24.79,14.22
2018,2,11,7,45,539.0,33.0,1.2,8.6,107.5,29.78,20.82
2018,2,11,8,0,658.0,39.0,1.2,9.2,154.0,35.01,26.0
2018,2,11,8,15,716.5,43.0,1.3,9.7,203.0,38.27,29.18
2018,2,11,8,30,775.0,47.0,1.4,10.2,252.0,41.62,32.26
2018,2,11,8,45,811.0,51.0,1.5,10.75,300.0,44.81,35.07
2018,2,11,9,0,847.0,55.0,1.6,11.3,348.0,53.17,42.44
2018,2,11,9,15,847.0,61.5,1.75,11.6,386.0,52.61,41.77
2018,2,11,9,30,847.0,68.0,1.9,11.9,424.0,57.05,45.56
2018,2,11,9,45,690.0,110.5,2.1,12.25,417.5,79.23,65.0
2018,2,11,10,0,533.0,153.0,2.3,12.6,411.0,103.77,86.25
2018,2,11,10,15,495.5,174.5,2.5,12.55,426.5,115.44,96.21
2018,2,11,10,30,458.0,196.0,2.7,12.5,442.0,160.76,114.1
2018,2,11,10,45,376.5,221.0,2.85,12.45,429.5,203.39,147.44
2018,2,11,11,0,295.0,246.0,3.0,12.4,417.0,232.11,174.19
2018,2,11,11,15,224.5,259.5,2.95,12.2,392.0,249.95,192.74
2018,2,11,11,30,154.0,273.0,2.9,12.0,367.0,256.51,201.75
2018,2,11,11,45,86.5,248.0,2.9,11.75,301.0,228.46,181.92
2018,2,11,12,0,19.0,223.0,2.9,11.5,235.0,189.73,152.19
2018,2,11,12,15,31.0,225.5,2.85,11.4,245.0,201.2,161.73
2018,2,11,12,30,43.0,228.0,2.8,11.3,255.0,213.31,171.83
2018,2,11,12,45,183.0,249.0,2.8,11.2,362.5,316.07,255.77
2018,2,11,13,0,323.0,270.0,2.8,11.1,470.0,434.02,350.54
2018,2,11,13,15,396.5,244.5,2.95,10.95,484.5,473.7,383.86
2018,2,11,13,30,470.0,219.0,3.1,10.8,499.0,526.77,428.01
2018,2,11,13,45,302.0,233.0,3.3,10.6,410.5,437.54,358.05
2018,2,11,14,0,134.0,247.0,3.5,10.4,322.0,336.9,276.53
2018,2,11,14,15,70.5,174.0,3.65,10.25,213.5,211.38,174.27
2018,2,11,14,30,7.0,101.0,3.8,10.1,105.0,89.88,71.44
2018,2,11,14,45,29.5,134.5,3.95,9.95,148.5,147.34,121.18
2018,2,11,15,0,52.0,168.0,4.1,9.8,192.0,204.53,170.29
2018,2,11,15,15,55.5,142.5,4.1,9.8,166.0,182.85,152.67
2018,2,11,15,30,59.0,117.0,4.1,9.8,140.0,160.27,134.25
2018,2,11,15,45,225.5,107.5,4.1,9.4,179.5,313.95,269.43
2018,2,11,16,0,392.0,98.0,4.1,9.0,219.0,455.89,390.83
2018,2,11,16,15,255.5,87.5,4.0,8.75,161.0,320.48,275.89
2018,2,11,16,30,119.0,77.0,3.9,8.5,103.0,190.1,162.18
2018,2,11,16,45,141.5,58.5,3.8,8.3,82.0,200.61,170.61
2018,2,11,17,0,164.0,40.0,3.7,8.1,61.0,211.45,176.83
2018,2,11,17,15,111.5,26.5,3.7,8.0,38.0,155.69,116.98
2018,2,11,17,30,59.0,13.0,3.7,7.9,15.0,52.1,0.0
2018,2,11,17,45,29.5,6.5,3.65,7.8,7.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
