Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,4,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,6,45,7.0,5.5,2.65,4.55,5.5,0.0,0.0
2018,2,22,7,0,14.0,11.0,2.7,4.7,11.0,9.39,0.0
2018,2,22,7,15,65.5,28.5,2.8,5.0,36.0,22.18,11.69
2018,2,22,7,30,117.0,46.0,2.9,5.3,61.0,35.25,25.92
2018,2,22,7,45,212.0,61.0,3.0,5.6,102.5,46.6,36.9
2018,2,22,8,0,307.0,76.0,3.1,5.9,144.0,56.43,46.23
2018,2,22,8,15,269.5,96.5,3.15,6.15,166.5,71.57,60.19
2018,2,22,8,30,232.0,117.0,3.2,6.4,189.0,84.67,72.04
2018,2,22,8,45,508.0,96.0,3.25,6.7,286.5,71.09,59.49
2018,2,22,9,0,784.0,75.0,3.3,7.0,384.0,62.19,51.2
2018,2,22,9,15,822.0,75.0,3.3,7.2,431.5,61.77,50.63
2018,2,22,9,30,860.0,75.0,3.3,7.4,479.0,61.54,50.23
2018,2,22,9,45,881.5,76.5,3.3,7.6,519.5,70.05,57.68
2018,2,22,10,0,903.0,78.0,3.3,7.8,560.0,71.43,58.72
2018,2,22,10,15,915.0,79.5,3.35,7.95,593.0,103.46,61.93
2018,2,22,10,30,927.0,81.0,3.4,8.1,626.0,161.59,92.9
2018,2,22,10,45,935.0,82.5,3.45,8.25,652.0,219.72,137.57
2018,2,22,11,0,943.0,84.0,3.5,8.4,678.0,277.83,188.64
2018,2,22,11,15,940.0,87.5,3.6,8.4,693.5,334.19,241.3
2018,2,22,11,30,937.0,91.0,3.7,8.4,709.0,388.98,292.98
2018,2,22,11,45,737.5,142.5,3.75,8.45,633.5,401.53,313.47
2018,2,22,12,0,538.0,194.0,3.8,8.5,558.0,398.02,317.7
2018,2,22,12,15,289.0,186.0,3.9,8.45,381.5,304.1,246.83
2018,2,22,12,30,40.0,178.0,4.0,8.4,205.0,171.7,139.2
2018,2,22,12,45,30.0,201.0,4.1,8.35,221.0,189.13,154.0
2018,2,22,13,0,20.0,224.0,4.2,8.3,237.0,200.84,163.72
2018,2,22,13,15,44.5,236.0,4.3,8.25,265.0,236.78,194.1
2018,2,22,13,30,69.0,248.0,4.4,8.2,293.0,269.34,221.75
2018,2,22,13,45,78.0,237.5,4.45,8.15,286.5,271.37,224.17
2018,2,22,14,0,87.0,227.0,4.5,8.1,280.0,273.38,226.72
2018,2,22,14,15,70.5,204.0,4.6,8.0,245.5,243.18,202.08
2018,2,22,14,30,54.0,181.0,4.7,7.9,211.0,211.27,175.73
2018,2,22,14,45,61.0,181.0,4.75,7.75,213.0,220.88,184.67
2018,2,22,15,0,68.0,181.0,4.8,7.6,215.0,231.2,194.21
2018,2,22,15,15,275.5,150.5,4.8,7.6,271.5,403.85,345.05
2018,2,22,15,30,483.0,120.0,4.8,7.6,328.0,564.7,481.83
2018,2,22,15,45,291.0,123.0,4.75,7.25,244.5,394.95,339.98
2018,2,22,16,0,99.0,126.0,4.7,6.9,161.0,228.51,195.71
2018,2,22,16,15,50.0,83.0,4.65,6.65,100.5,122.45,103.62
2018,2,22,16,30,1.0,40.0,4.6,6.4,40.0,33.85,24.29
2018,2,22,16,45,11.0,27.0,4.5,6.15,29.0,31.6,22.68
2018,2,22,17,0,21.0,14.0,4.4,5.9,18.0,31.36,22.62
2018,2,22,17,15,10.5,9.5,4.35,5.75,11.5,18.22,10.34
2018,2,22,17,30,0.0,5.0,4.3,5.6,5.0,4.1,0.0
2018,2,22,17,45,0.0,2.5,4.25,5.45,2.5,2.13,0.0
2018,2,22,18,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,22,18,15,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.05,5.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.45,4.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.7,2.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.65,1.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.5,0.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.45,0.8,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.4,1.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,23,6,45,6.5,2.0,2.35,2.05,2.0,0.0,0.0
2018,2,23,7,0,13.0,4.0,2.3,2.5,4.0,3.41,0.0
2018,2,23,7,15,85.5,12.0,2.45,2.95,22.5,9.31,1.95
2018,2,23,7,30,158.0,20.0,2.6,3.4,41.0,15.26,8.18
2018,2,23,7,45,388.5,32.0,2.75,3.9,112.5,25.19,17.58
2018,2,23,8,0,619.0,44.0,2.9,4.4,184.0,38.42,29.96
2018,2,23,8,15,718.5,49.0,2.95,4.7,248.5,42.75,34.02
2018,2,23,8,30,818.0,54.0,3.0,5.0,313.0,47.19,38.05
2018,2,23,8,45,850.5,57.0,3.05,5.3,363.0,54.84,44.95
2018,2,23,9,0,883.0,60.0,3.1,5.6,413.0,57.87,47.54
2018,2,23,9,15,905.5,62.5,3.05,5.85,459.0,60.33,49.58
2018,2,23,9,30,928.0,65.0,3.0,6.1,505.0,62.7,51.52
2018,2,23,9,45,943.5,67.0,3.0,6.3,545.5,64.54,52.99
2018,2,23,10,0,959.0,69.0,3.0,6.5,586.0,66.3,54.39
2018,2,23,10,15,970.0,70.5,3.0,6.7,620.0,103.4,59.16
2018,2,23,10,30,981.0,72.0,3.0,6.9,654.0,164.46,92.86
2018,2,23,10,45,987.5,73.5,3.0,7.15,680.0,225.28,140.31
2018,2,23,11,0,994.0,75.0,3.0,7.4,706.0,285.85,193.92
2018,2,23,11,15,998.5,75.5,3.0,7.55,724.5,344.59,248.49
2018,2,23,11,30,1003.0,76.0,3.0,7.7,743.0,402.33,302.44
2018,2,23,11,45,1005.0,77.0,3.0,7.85,753.5,458.31,354.15
2018,2,23,12,0,1007.0,78.0,3.0,8.0,764.0,512.59,403.23
2018,2,23,12,15,1005.5,79.0,3.0,8.1,765.5,563.28,448.21
2018,2,23,12,30,1004.0,80.0,3.0,8.2,767.0,611.53,490.0
2018,2,23,12,45,999.0,81.0,3.05,8.3,759.5,655.16,527.33
2018,2,23,13,0,994.0,82.0,3.1,8.4,752.0,695.72,561.43
2018,2,23,13,15,989.0,81.5,3.05,8.45,736.5,731.57,590.96
2018,2,23,13,30,984.0,81.0,3.0,8.5,721.0,764.03,617.36
2018,2,23,13,45,976.5,80.0,3.0,8.55,697.5,790.68,638.21
2018,2,23,14,0,969.0,79.0,3.0,8.6,674.0,813.61,655.75
2018,2,23,14,15,958.5,78.0,3.0,8.55,643.5,830.47,669.23
2018,2,23,14,30,948.0,77.0,3.0,8.5,613.0,843.45,680.06
2018,2,23,14,45,932.5,75.5,2.95,8.5,575.0,847.96,684.42
2018,2,23,15,0,917.0,74.0,2.9,8.5,537.0,848.53,686.13
2018,2,23,15,15,897.0,71.5,2.9,8.5,493.5,840.35,681.89
2018,2,23,15,30,877.0,69.0,2.9,8.5,450.0,836.65,681.12
2018,2,23,15,45,848.5,66.0,2.75,8.15,402.0,813.5,665.58
2018,2,23,16,0,820.0,63.0,2.6,7.8,354.0,786.92,647.26
2018,2,23,16,15,778.0,59.0,2.5,7.1,303.0,744.77,617.55
2018,2,23,16,30,736.0,55.0,2.4,6.4,252.0,699.98,584.44
2018,2,23,16,45,670.0,49.5,2.25,5.75,201.0,631.87,530.48
2018,2,23,17,0,604.0,44.0,2.1,5.1,150.0,562.35,472.13
2018,2,23,17,15,486.0,36.0,2.1,4.65,103.5,461.51,384.09
2018,2,23,17,30,368.0,28.0,2.1,4.2,57.0,349.14,257.45
2018,2,23,17,45,198.0,16.0,2.1,3.8,30.0,154.24,0.0
2018,2,23,18,0,28.0,4.0,2.1,3.4,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,2.1,3.3,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.95,2.45,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.9,1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.95,1.6,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.0,1.75,2.95,12.0,0.0,0.0
2018,2,24,7,0,159.0,18.0,1.7,3.4,24.0,15.36,0.0
2018,2,24,7,15,315.5,29.0,1.75,4.05,64.0,24.13,14.48
2018,2,24,7,30,472.0,40.0,1.8,4.7,104.0,33.0,24.17
2018,2,24,7,45,539.0,48.0,1.85,5.3,150.0,38.89,30.03
2018,2,24,8,0,606.0,56.0,1.9,5.9,196.0,44.72,35.59
2018,2,24,8,15,611.0,68.0,1.9,6.25,237.0,53.12,43.34
2018,2,24,8,30,616.0,80.0,1.9,6.6,278.0,61.13,50.56
2018,2,24,8,45,562.5,98.5,1.95,7.0,300.5,73.13,61.26
2018,2,24,9,0,509.0,117.0,2.0,7.4,323.0,82.81,69.71
2018,2,24,9,15,329.0,162.5,2.1,7.7,301.0,113.55,96.87
2018,2,24,9,30,149.0,208.0,2.2,8.0,279.0,142.95,122.39
2018,2,24,9,45,130.0,224.5,2.25,8.3,290.0,152.21,129.97
2018,2,24,10,0,111.0,241.0,2.3,8.6,301.0,168.92,144.02
2018,2,24,10,15,87.5,250.0,2.4,8.8,299.0,181.3,145.23
2018,2,24,10,30,64.0,259.0,2.5,9.0,297.0,194.59,155.36
2018,2,24,10,45,92.5,275.5,2.55,9.25,333.0,218.59,173.18
2018,2,24,11,0,121.0,292.0,2.6,9.5,369.0,241.88,190.97
2018,2,24,11,15,190.0,286.5,2.7,9.45,411.5,271.12,213.22
2018,2,24,11,30,259.0,281.0,2.8,9.4,454.0,305.15,240.46
2018,2,24,11,45,302.5,288.0,2.85,9.35,493.0,348.1,276.02
2018,2,24,12,0,346.0,295.0,2.9,9.3,532.0,395.24,315.01
2018,2,24,12,15,349.5,282.0,2.95,9.25,522.0,410.62,329.34
2018,2,24,12,30,353.0,269.0,3.0,9.2,512.0,424.67,342.55
2018,2,24,12,45,340.5,272.5,3.05,9.15,505.0,442.5,358.27
2018,2,24,13,0,328.0,276.0,3.1,9.1,498.0,458.55,372.26
2018,2,24,13,15,280.0,288.5,3.15,9.05,475.5,458.05,372.47
2018,2,24,13,30,232.0,301.0,3.2,9.0,453.0,442.96,361.04
2018,2,24,13,45,130.0,254.5,3.3,8.95,339.0,337.71,276.9
2018,2,24,14,0,28.0,208.0,3.4,8.9,225.0,211.1,172.45
2018,2,24,14,15,32.0,177.0,3.4,8.8,195.5,186.89,153.34
2018,2,24,14,30,36.0,146.0,3.4,8.7,166.0,162.01,133.28
2018,2,24,14,45,58.0,155.0,3.4,8.6,185.5,191.39,159.09
2018,2,24,15,0,80.0,164.0,3.4,8.5,205.0,222.42,186.2
2018,2,24,15,15,186.5,162.0,3.4,8.5,247.0,345.6,291.84
2018,2,24,15,30,293.0,160.0,3.4,8.5,289.0,438.77,371.07
2018,2,24,15,45,396.0,132.5,3.4,8.25,286.5,516.32,437.2
2018,2,24,16,0,499.0,105.0,3.4,8.0,284.0,571.75,485.01
2018,2,24,16,15,429.0,98.0,3.25,7.8,236.5,506.55,432.39
2018,2,24,16,30,359.0,91.0,3.1,7.6,189.0,440.98,378.13
2018,2,24,16,45,347.5,73.5,3.0,7.35,152.5,408.37,350.84
2018,2,24,17,0,336.0,56.0,2.9,7.1,116.0,374.05,319.99
2018,2,24,17,15,269.0,42.5,2.85,6.8,81.0,302.74,254.73
2018,2,24,17,30,202.0,29.0,2.8,6.5,46.0,231.66,174.78
2018,2,24,17,45,113.0,17.0,2.75,6.2,25.0,95.09,0.0
2018,2,24,18,0,24.0,5.0,2.7,5.9,4.0,0.0,0.0
2018,2,24,18,15,12.0,2.5,2.7,5.85,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,3.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,25,6,45,25.0,8.0,1.5,2.8,9.0,6.83,0.0
2018,2,25,7,0,50.0,16.0,1.5,3.3,18.0,13.66,0.0
2018,2,25,7,15,179.0,32.0,1.45,3.85,54.5,24.7,15.38
2018,2,25,7,30,308.0,48.0,1.4,4.4,91.0,36.87,27.78
2018,2,25,7,45,487.5,50.5,1.4,4.95,150.5,40.58,31.68
2018,2,25,8,0,667.0,53.0,1.4,5.5,210.0,46.41,37.22
2018,2,25,8,15,724.0,57.0,1.45,6.1,262.5,49.35,39.91
2018,2,25,8,30,781.0,61.0,1.5,6.7,315.0,52.37,42.55
2018,2,25,8,45,814.0,64.5,1.55,7.35,364.5,54.8,44.54
2018,2,25,9,0,847.0,68.0,1.6,8.0,414.0,57.22,46.48
2018,2,25,9,15,870.5,70.0,1.6,8.5,459.0,58.4,47.3
2018,2,25,9,30,894.0,72.0,1.6,9.0,504.0,67.11,54.85
2018,2,25,9,45,912.0,73.5,1.6,9.45,544.5,68.53,55.85
2018,2,25,10,0,930.0,75.0,1.6,9.9,585.0,69.89,56.8
2018,2,25,10,15,941.0,76.0,1.6,10.2,618.0,112.47,63.52
2018,2,25,10,30,952.0,77.0,1.6,10.5,651.0,171.78,97.66
2018,2,25,10,45,960.0,78.0,1.55,10.8,677.0,231.07,143.88
2018,2,25,11,0,968.0,79.0,1.5,11.1,703.0,290.29,195.35
2018,2,25,11,15,973.5,79.5,1.5,11.25,721.5,348.08,247.64
2018,2,25,11,30,979.0,80.0,1.5,11.4,740.0,405.02,299.14
2018,2,25,11,45,982.0,80.5,1.5,11.55,750.5,459.89,348.06
2018,2,25,12,0,985.0,81.0,1.5,11.7,761.0,513.19,394.39
2018,2,25,12,15,984.0,81.5,1.6,11.8,762.5,562.74,437.14
2018,2,25,12,30,983.0,82.0,1.7,11.9,764.0,609.91,476.98
2018,2,25,12,45,979.0,83.0,1.75,11.95,757.0,653.25,512.78
2018,2,25,13,0,975.0,84.0,1.8,12.0,750.0,693.66,545.58
2018,2,25,13,15,971.5,83.0,1.9,11.95,735.0,729.32,574.94
2018,2,25,13,30,968.0,82.0,2.0,11.9,720.0,761.71,601.54
2018,2,25,13,45,962.0,81.0,2.05,11.85,697.5,788.92,622.38
2018,2,25,14,0,956.0,80.0,2.1,11.8,675.0,812.53,640.47
2018,2,25,14,15,946.0,78.5,2.2,11.6,644.5,828.82,654.33
2018,2,25,14,30,936.0,77.0,2.3,11.4,614.0,841.25,665.69
2018,2,25,14,45,922.5,75.0,2.35,11.25,577.0,846.42,671.53
2018,2,25,15,0,909.0,73.0,2.4,11.1,540.0,847.7,674.84
2018,2,25,15,15,889.5,71.0,2.4,11.1,497.0,840.22,671.21
2018,2,25,15,30,870.0,69.0,2.4,11.1,454.0,837.43,671.14
2018,2,25,15,45,842.0,66.0,2.6,10.4,406.5,814.41,659.42
2018,2,25,16,0,814.0,63.0,2.8,9.7,359.0,787.99,644.68
2018,2,25,16,15,771.5,59.5,2.7,9.1,308.0,745.75,614.98
2018,2,25,16,30,729.0,56.0,2.6,8.5,257.0,700.9,582.01
2018,2,25,16,45,662.5,50.5,2.5,7.85,205.5,631.96,528.29
2018,2,25,17,0,596.0,45.0,2.4,7.2,154.0,561.78,470.36
2018,2,25,17,15,477.5,37.5,2.4,6.8,107.5,460.12,382.71
2018,2,25,17,30,359.0,30.0,2.4,6.4,61.0,351.55,270.46
2018,2,25,17,45,201.0,18.0,2.35,5.95,33.0,159.3,0.0
2018,2,25,18,0,43.0,6.0,2.3,5.5,5.0,0.0,0.0
2018,2,25,18,15,21.5,3.0,2.25,5.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.75,6.8,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,2.8,6.9,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,2.85,6.9,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,2.9,6.9,7.0,5.74,0.0
2018,2,26,7,45,0.0,8.5,2.95,6.95,8.5,6.98,0.74
2018,2,26,8,0,0.0,10.0,3.0,7.0,10.0,8.22,1.92
2018,2,26,8,15,0.0,12.5,3.05,7.0,12.5,10.28,3.84
2018,2,26,8,30,0.0,15.0,3.1,7.0,15.0,12.35,5.74
2018,2,26,8,45,0.0,17.0,3.15,7.0,17.0,14.01,7.24
2018,2,26,9,0,0.0,19.0,3.2,7.0,19.0,15.67,8.73
2018,2,26,9,15,0.0,25.5,3.25,7.05,25.5,21.05,13.6
2018,2,26,9,30,0.0,32.0,3.3,7.1,32.0,26.45,18.46
2018,2,26,9,45,4.5,96.5,3.3,7.1,99.0,79.71,66.39
2018,2,26,10,0,9.0,161.0,3.3,7.1,166.0,127.17,108.34
2018,2,26,10,15,15.0,180.0,3.35,7.2,189.0,142.54,115.74
2018,2,26,10,30,21.0,199.0,3.4,7.3,212.0,159.19,128.92
2018,2,26,10,45,108.0,247.0,3.4,7.4,317.0,199.51,158.2
2018,2,26,11,0,195.0,295.0,3.4,7.5,422.0,262.75,206.97
2018,2,26,11,15,259.0,301.0,3.4,7.55,474.0,299.9,236.33
2018,2,26,11,30,323.0,307.0,3.4,7.6,526.0,348.17,275.66
2018,2,26,11,45,281.5,318.5,3.4,7.7,511.5,365.11,291.98
2018,2,26,12,0,240.0,330.0,3.4,7.8,497.0,376.17,302.86
2018,2,26,12,15,225.5,329.0,3.45,7.8,486.0,386.73,312.81
2018,2,26,12,30,211.0,328.0,3.5,7.8,475.0,395.26,320.84
2018,2,26,12,45,216.5,320.5,3.5,7.8,470.5,407.99,332.13
2018,2,26,13,0,222.0,313.0,3.5,7.8,466.0,420.14,342.9
2018,2,26,13,15,161.0,306.0,3.55,7.75,415.5,388.18,317.59
2018,2,26,13,30,100.0,299.0,3.6,7.7,365.0,340.12,278.86
2018,2,26,13,45,162.5,291.0,3.6,7.65,394.5,398.16,327.76
2018,2,26,14,0,225.0,283.0,3.6,7.6,424.0,448.12,369.79
2018,2,26,14,15,281.0,254.0,3.55,7.55,422.0,488.03,403.71
2018,2,26,14,30,337.0,225.0,3.5,7.5,420.0,514.03,426.93
2018,2,26,14,45,423.0,197.5,3.5,7.4,426.5,582.73,484.31
2018,2,26,15,0,509.0,170.0,3.5,7.3,433.0,635.06,528.68
2018,2,26,15,15,384.0,176.5,3.5,7.3,366.0,547.52,458.59
2018,2,26,15,30,259.0,183.0,3.5,7.3,299.0,440.38,371.7
2018,2,26,15,45,274.0,160.5,3.4,7.05,271.5,432.08,367.55
2018,2,26,16,0,289.0,138.0,3.3,6.8,244.0,421.67,361.07
2018,2,26,16,15,426.0,106.5,3.15,6.45,238.0,518.04,444.1
2018,2,26,16,30,563.0,75.0,3.0,6.1,232.0,597.2,508.72
2018,2,26,16,45,435.0,69.0,2.85,5.8,176.0,479.81,411.88
2018,2,26,17,0,307.0,63.0,2.7,5.5,120.0,363.42,312.29
2018,2,26,17,15,207.0,48.5,2.65,5.2,81.5,265.72,225.05
2018,2,26,17,30,107.0,34.0,2.6,4.9,43.0,156.85,122.06
2018,2,26,17,45,61.5,19.0,2.55,4.6,23.5,60.45,0.0
2018,2,26,18,0,16.0,4.0,2.5,4.3,4.0,0.0,0.0
2018,2,26,18,15,8.0,2.0,2.45,4.2,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.05,3.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.15,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.2,3.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.2,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.1,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.05,2.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,2.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,2.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.85,2.1,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,2,27,6,45,37.0,9.5,2.95,2.75,11.5,8.11,0.0
2018,2,27,7,0,74.0,19.0,3.0,3.1,23.0,15.03,0.0
2018,2,27,7,15,269.5,32.0,3.05,3.5,68.5,26.28,17.29
2018,2,27,7,30,465.0,45.0,3.1,3.9,114.0,36.93,28.01
2018,2,27,7,45,600.0,46.5,3.15,4.3,171.0,37.68,29.13
2018,2,27,8,0,735.0,48.0,3.2,4.7,228.0,42.38,33.63
2018,2,27,8,15,781.5,51.0,3.15,5.1,280.0,44.7,35.76
2018,2,27,8,30,828.0,54.0,3.1,5.5,332.0,52.09,42.45
2018,2,27,8,45,858.5,57.5,3.05,5.9,382.5,55.54,45.42
2018,2,27,9,0,889.0,61.0,3.0,6.3,433.0,58.87,48.24
2018,2,27,9,15,910.0,63.5,2.9,6.6,479.0,61.27,50.2
2018,2,27,9,30,931.0,66.0,2.8,6.9,525.0,63.58,52.06
2018,2,27,9,45,945.5,68.5,2.7,7.25,566.0,65.7,53.74
2018,2,27,10,0,960.0,71.0,2.6,7.6,607.0,67.74,55.34
2018,2,27,10,15,971.0,72.5,2.6,7.85,641.0,119.06,65.92
2018,2,27,10,30,982.0,74.0,2.6,8.1,675.0,180.54,103.91
2018,2,27,10,45,989.0,75.5,2.55,8.35,702.0,241.79,153.45
2018,2,27,11,0,996.0,77.0,2.5,8.6,729.0,302.85,207.89
2018,2,27,11,15,1000.5,78.0,2.5,8.8,747.5,362.33,262.76
2018,2,27,11,30,1005.0,79.0,2.5,9.0,766.0,420.85,316.6
2018,2,27,11,45,1007.0,80.0,2.5,9.15,776.5,477.14,367.7
2018,2,27,12,0,1009.0,81.0,2.5,9.3,787.0,531.73,416.06
2018,2,27,12,15,1009.0,81.0,2.5,9.4,788.5,582.5,460.17
2018,2,27,12,30,1009.0,81.0,2.5,9.5,790.0,630.89,501.17
2018,2,27,12,45,1007.0,81.0,2.5,9.6,783.0,675.54,538.24
2018,2,27,13,0,1005.0,81.0,2.5,9.7,776.0,717.27,572.21
2018,2,27,13,15,1000.0,80.5,2.5,9.75,760.5,753.44,601.45
2018,2,27,13,30,995.0,80.0,2.5,9.8,745.0,786.16,627.4
2018,2,27,13,45,987.5,80.0,2.5,9.85,722.0,814.05,648.04
2018,2,27,14,0,980.0,80.0,2.5,9.9,699.0,838.21,666.08
2018,2,27,14,15,969.5,79.0,2.4,9.85,667.5,855.13,678.48
2018,2,27,14,30,959.0,78.0,2.3,9.8,636.0,868.1,688.18
2018,2,27,14,45,944.5,76.0,2.25,9.75,597.5,872.7,692.52
2018,2,27,15,0,930.0,74.0,2.2,9.7,559.0,873.29,694.24
2018,2,27,15,15,911.0,72.0,2.2,9.7,515.5,866.22,691.0
2018,2,27,15,30,892.0,70.0,2.2,9.7,472.0,855.41,685.22
2018,2,27,15,45,864.0,67.0,2.1,9.35,423.0,840.63,676.48
2018,2,27,16,0,836.0,64.0,2.0,9.0,374.0,813.87,658.79
2018,2,27,16,15,794.0,60.0,1.95,8.25,321.5,770.88,629.91
2018,2,27,16,30,752.0,56.0,1.9,7.5,269.0,725.25,597.79
2018,2,27,16,45,688.5,51.0,1.85,6.75,217.0,658.58,547.4
2018,2,27,17,0,625.0,46.0,1.8,6.0,165.0,590.47,492.63
2018,2,27,17,15,514.0,38.5,1.85,5.6,116.5,492.84,409.89
2018,2,27,17,30,403.0,31.0,1.9,5.2,68.0,389.62,308.12
2018,2,27,17,45,231.0,19.0,1.95,4.8,37.5,183.04,0.0
2018,2,27,18,0,59.0,7.0,2.0,4.4,7.0,5.97,0.0
2018,2,27,18,15,29.5,3.5,2.0,4.35,3.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,6,45,50.5,8.5,1.45,4.0,11.5,7.26,0.0
2018,2,28,7,0,101.0,17.0,1.4,4.5,23.0,13.21,0.0
2018,2,28,7,15,142.5,31.0,1.45,5.0,48.0,23.76,15.21
2018,2,28,7,30,184.0,45.0,1.5,5.5,73.0,34.0,25.27
2018,2,28,7,45,181.0,57.0,1.5,6.0,93.0,43.93,34.7
2018,2,28,8,0,178.0,69.0,1.5,6.5,113.0,52.41,42.61
2018,2,28,8,15,100.5,89.0,1.55,6.85,115.0,68.21,57.0
2018,2,28,8,30,23.0,109.0,1.6,7.2,117.0,83.83,70.97
2018,2,28,8,45,75.0,135.0,1.65,7.55,166.0,101.99,86.97
2018,2,28,9,0,127.0,161.0,1.7,7.9,215.0,115.26,98.39
2018,2,28,9,15,130.5,187.5,1.7,8.2,248.0,131.16,111.99
2018,2,28,9,30,134.0,214.0,1.7,8.5,281.0,146.41,124.85
2018,2,28,9,45,117.0,234.0,1.75,8.8,295.5,157.38,133.88
2018,2,28,10,0,100.0,254.0,1.8,9.1,310.0,176.4,149.8
2018,2,28,10,15,85.5,264.0,1.8,9.25,314.0,192.03,152.88
2018,2,28,10,30,71.0,274.0,1.8,9.4,318.0,206.88,164.19
2018,2,28,10,45,79.5,289.5,1.85,9.6,340.5,227.67,180.29
2018,2,28,11,0,88.0,305.0,1.9,9.8,363.0,249.79,197.83
2018,2,28,11,15,88.5,313.0,1.9,9.85,372.5,265.77,210.99
2018,2,28,11,30,89.0,321.0,1.9,9.9,382.0,281.78,224.23
2018,2,28,11,45,106.0,327.0,1.95,9.95,401.0,303.1,241.47
2018,2,28,12,0,123.0,333.0,2.0,10.0,420.0,327.48,261.26
2018,2,28,12,15,186.0,335.0,2.0,9.95,466.5,373.71,298.26
2018,2,28,12,30,249.0,337.0,2.0,9.9,513.0,425.46,339.61
2018,2,28,12,45,185.0,324.0,2.0,9.85,454.0,394.26,315.91
2018,2,28,13,0,121.0,311.0,2.0,9.8,395.0,356.42,286.61
2018,2,28,13,15,75.0,277.0,1.95,9.7,329.0,295.56,238.68
2018,2,28,13,30,29.0,243.0,1.9,9.6,263.0,237.82,192.14
2018,2,28,13,45,28.0,235.5,1.9,9.55,254.0,234.1,189.68
2018,2,28,14,0,27.0,228.0,1.9,9.5,245.0,230.09,186.81
2018,2,28,14,15,42.0,220.0,1.85,9.35,245.0,237.92,194.15
2018,2,28,14,30,57.0,212.0,1.8,9.2,245.0,246.21,201.94
2018,2,28,14,45,75.5,219.5,1.75,9.1,260.5,274.64,226.13
2018,2,28,15,0,94.0,227.0,1.7,9.0,276.0,305.13,251.87
2018,2,28,15,15,98.5,198.0,1.7,9.0,246.0,281.96,234.09
2018,2,28,15,30,103.0,169.0,1.7,9.0,216.0,274.25,228.94
2018,2,28,15,45,102.0,156.0,1.6,8.8,198.5,263.57,221.02
2018,2,28,16,0,101.0,143.0,1.5,8.6,181.0,252.57,212.72
2018,2,28,16,15,55.5,112.0,1.45,8.35,132.5,163.04,137.01
2018,2,28,16,30,10.0,81.0,1.4,8.1,84.0,80.89,65.39
2018,2,28,16,45,5.0,59.0,1.35,7.85,60.5,54.91,42.71
2018,2,28,17,0,0.0,37.0,1.3,7.6,37.0,30.57,21.1
2018,2,28,17,15,0.0,22.5,1.3,7.45,22.5,18.54,10.36
2018,2,28,17,30,0.0,8.0,1.3,7.3,8.0,6.56,0.0
2018,2,28,17,45,0.0,4.5,1.3,7.15,4.5,3.69,0.0
2018,2,28,18,0,0.0,1.0,1.3,7.0,1.0,0.85,0.0
2018,2,28,18,15,0.0,0.5,1.4,7.0,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.15,8.75,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,4.2,8.8,3.0,2.46,0.0
2018,3,1,7,15,0.0,6.0,4.2,8.9,6.0,4.92,0.0
2018,3,1,7,30,0.0,9.0,4.2,9.0,9.0,7.39,0.99
2018,3,1,7,45,0.0,13.0,4.25,9.1,13.0,10.68,4.07
2018,3,1,8,0,0.0,17.0,4.3,9.2,17.0,13.99,7.14
2018,3,1,8,15,0.0,20.5,4.25,9.25,20.5,16.88,9.79
2018,3,1,8,30,0.0,24.0,4.2,9.3,24.0,19.78,12.42
2018,3,1,8,45,0.0,28.0,4.2,9.4,28.0,23.1,15.39
2018,3,1,9,0,0.0,32.0,4.2,9.5,32.0,26.43,18.33
2018,3,1,9,15,0.0,37.0,4.15,9.55,37.0,30.59,22.01
2018,3,1,9,30,0.0,42.0,4.1,9.6,42.0,34.76,25.67
2018,3,1,9,45,0.0,49.5,4.1,9.7,49.5,41.01,31.17
2018,3,1,10,0,0.0,57.0,4.1,9.8,57.0,47.27,36.65
2018,3,1,10,15,0.0,77.0,4.05,9.85,77.0,63.99,49.0
2018,3,1,10,30,0.0,97.0,4.0,9.9,97.0,80.57,62.9
2018,3,1,10,45,2.5,129.5,4.0,9.95,131.0,106.74,84.63
2018,3,1,11,0,5.0,162.0,4.0,10.0,165.0,133.13,106.38
2018,3,1,11,15,5.5,171.0,3.95,10.0,174.5,141.2,112.94
2018,3,1,11,30,6.0,180.0,3.9,10.0,184.0,149.43,119.66
2018,3,1,11,45,8.0,192.5,3.85,9.95,198.0,161.21,129.34
2018,3,1,12,0,10.0,205.0,3.8,9.9,212.0,173.4,139.36
2018,3,1,12,15,8.5,198.0,3.75,9.95,204.0,168.3,135.16
2018,3,1,12,30,7.0,191.0,3.7,10.0,196.0,162.85,130.7
2018,3,1,12,45,9.5,204.5,3.7,10.0,211.0,176.72,142.22
2018,3,1,13,0,12.0,218.0,3.7,10.0,226.0,191.14,154.17
2018,3,1,13,15,8.0,191.5,3.7,10.0,197.0,167.01,134.42
2018,3,1,13,30,4.0,165.0,3.7,10.0,168.0,142.12,113.94
2018,3,1,13,45,4.0,158.5,3.7,10.0,161.5,137.09,109.96
2018,3,1,14,0,4.0,152.0,3.7,10.0,155.0,131.99,105.9
2018,3,1,14,15,19.0,139.5,3.65,9.95,151.0,140.63,113.9
2018,3,1,14,30,34.0,127.0,3.6,9.9,147.0,142.34,116.19
2018,3,1,14,45,59.5,144.5,3.6,9.85,177.0,182.62,151.06
2018,3,1,15,0,85.0,162.0,3.6,9.8,207.0,240.42,200.23
2018,3,1,15,15,85.5,166.0,3.6,9.8,208.0,250.26,208.81
2018,3,1,15,30,86.0,170.0,3.6,9.8,209.0,244.23,204.49
2018,3,1,15,45,113.0,155.5,3.45,9.65,201.5,272.37,229.54
2018,3,1,16,0,140.0,141.0,3.3,9.5,194.0,283.07,240.11
2018,3,1,16,15,297.5,113.5,3.25,9.3,206.0,402.86,344.53
2018,3,1,16,30,455.0,86.0,3.2,9.1,218.0,519.82,442.43
2018,3,1,16,45,506.0,68.5,3.15,8.9,189.5,542.7,459.82
2018,3,1,17,0,557.0,51.0,3.1,8.7,161.0,555.27,467.14
2018,3,1,17,15,452.0,43.0,3.1,8.5,115.0,453.17,379.23
2018,3,1,17,30,347.0,35.0,3.1,8.3,69.0,353.05,284.26
2018,3,1,17,45,203.5,22.0,3.15,8.1,39.0,202.35,6.46
2018,3,1,18,0,60.0,9.0,3.2,7.9,9.0,49.75,0.0
2018,3,1,18,15,30.0,4.5,3.25,7.85,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.4,5.5,2.5,2.13,0.0
2018,3,2,7,0,0.0,5.0,1.4,5.9,5.0,4.1,0.0
2018,3,2,7,15,0.0,9.0,1.6,6.15,9.0,7.39,0.89
2018,3,2,7,30,0.0,13.0,1.8,6.4,13.0,10.68,4.08
2018,3,2,7,45,0.0,16.5,1.95,6.65,16.5,13.57,6.84
2018,3,2,8,0,0.0,20.0,2.1,6.9,20.0,16.46,9.55
2018,3,2,8,15,20.0,42.0,2.25,7.05,49.0,35.56,27.12
2018,3,2,8,30,40.0,64.0,2.4,7.2,78.0,52.85,42.84
2018,3,2,8,45,75.5,103.0,2.55,7.4,134.0,78.27,65.7
2018,3,2,9,0,111.0,142.0,2.7,7.6,190.0,103.91,88.42
2018,3,2,9,15,321.5,127.0,2.8,7.75,286.0,84.82,71.01
2018,3,2,9,30,532.0,112.0,2.9,7.9,382.0,75.29,62.26
2018,3,2,9,45,673.0,110.0,3.0,8.05,478.5,74.49,61.34
2018,3,2,10,0,814.0,108.0,3.1,8.2,575.0,82.68,68.43
2018,3,2,10,15,724.0,142.5,3.15,8.25,575.0,144.12,91.58
2018,3,2,10,30,634.0,177.0,3.2,8.3,575.0,203.7,137.67
2018,3,2,10,45,756.5,144.0,3.25,8.4,637.0,246.29,167.87
2018,3,2,11,0,879.0,111.0,3.3,8.5,699.0,305.54,216.18
2018,3,2,11,15,599.5,206.5,3.35,8.5,612.0,341.3,259.58
2018,3,2,11,30,320.0,302.0,3.4,8.5,525.0,349.35,276.08
2018,3,2,11,45,225.0,315.5,3.45,8.55,473.5,344.89,276.0
2018,3,2,12,0,130.0,329.0,3.5,8.6,422.0,329.05,265.25
2018,3,2,12,15,109.0,320.0,3.55,8.6,398.0,324.24,262.28
2018,3,2,12,30,88.0,311.0,3.6,8.6,374.0,311.56,252.66
2018,3,2,12,45,77.5,283.0,3.65,8.6,338.0,289.43,235.39
2018,3,2,13,0,67.0,255.0,3.7,8.6,302.0,264.82,215.92
2018,3,2,13,15,73.0,260.0,3.7,8.55,310.5,279.2,228.22
2018,3,2,13,30,79.0,265.0,3.7,8.5,319.0,294.21,240.96
2018,3,2,13,45,45.5,229.0,3.75,8.5,260.0,240.96,197.28
2018,3,2,14,0,12.0,193.0,3.8,8.5,201.0,175.01,142.4
2018,3,2,14,15,10.5,162.5,3.75,8.35,169.0,147.34,119.76
2018,3,2,14,30,9.0,132.0,3.7,8.2,137.0,119.32,96.53
2018,3,2,14,45,31.0,161.0,3.7,8.1,177.5,175.87,145.27
2018,3,2,15,0,53.0,190.0,3.7,8.0,218.0,228.73,190.54
2018,3,2,15,15,110.0,192.5,3.7,8.0,245.0,302.27,253.91
2018,3,2,15,30,167.0,195.0,3.7,8.0,272.0,361.38,304.91
2018,3,2,15,45,138.0,167.0,3.55,7.7,226.5,308.57,261.67
2018,3,2,16,0,109.0,139.0,3.4,7.4,181.0,254.0,216.44
2018,3,2,16,15,134.5,123.0,3.3,7.25,167.5,260.63,223.8
2018,3,2,16,30,160.0,107.0,3.2,7.1,154.0,266.19,229.79
2018,3,2,16,45,142.5,91.5,3.15,6.95,127.5,235.87,203.44
2018,3,2,17,0,125.0,76.0,3.1,6.8,101.0,206.01,176.6
2018,3,2,17,15,84.0,56.5,3.1,6.65,71.0,150.71,126.38
2018,3,2,17,30,43.0,37.0,3.1,6.5,41.0,95.39,74.65
2018,3,2,17,45,25.0,21.5,3.05,6.4,23.5,55.05,7.57
2018,3,2,18,0,7.0,6.0,3.0,6.3,6.0,10.05,0.0
2018,3,2,18,15,3.5,3.0,2.95,6.25,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.55,4.5,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.5,4.8,2.0,0.0,0.0
2018,3,3,6,45,89.5,14.0,1.4,5.1,20.0,11.95,0.0
2018,3,3,7,0,172.0,26.0,1.3,5.4,38.0,20.21,8.43
2018,3,3,7,15,106.0,26.0,1.35,5.75,35.5,19.81,12.01
2018,3,3,7,30,40.0,26.0,1.4,6.1,33.0,21.75,14.22
2018,3,3,7,45,20.5,37.0,1.5,6.4,40.5,31.21,23.1
2018,3,3,8,0,1.0,48.0,1.6,6.7,48.0,39.71,30.98
2018,3,3,8,15,1.0,48.5,1.65,6.75,48.5,40.11,31.34
2018,3,3,8,30,1.0,49.0,1.7,6.8,49.0,40.53,31.65
2018,3,3,8,45,96.5,114.5,1.75,6.9,156.5,86.08,72.86
2018,3,3,9,0,192.0,180.0,1.8,7.0,264.0,127.22,109.28
2018,3,3,9,15,272.5,193.0,1.85,7.1,325.5,130.38,111.62
2018,3,3,9,30,353.0,206.0,1.9,7.2,387.0,138.45,118.35
2018,3,3,9,45,497.5,184.0,1.95,7.3,460.0,119.52,101.33
2018,3,3,10,0,642.0,162.0,2.0,7.4,533.0,110.48,93.12
2018,3,3,10,15,524.0,201.5,2.05,7.45,515.5,169.75,119.43
2018,3,3,10,30,406.0,241.0,2.1,7.5,498.0,215.85,157.69
2018,3,3,10,45,310.0,263.0,2.15,7.5,463.5,246.92,187.54
2018,3,3,11,0,214.0,285.0,2.2,7.5,429.0,266.47,208.6
2018,3,3,11,15,456.0,236.5,2.25,7.5,554.0,319.72,246.47
2018,3,3,11,30,698.0,188.0,2.3,7.5,679.0,404.68,312.96
2018,3,3,11,45,568.0,237.5,2.35,7.45,640.5,430.62,339.64
2018,3,3,12,0,438.0,287.0,2.4,7.4,602.0,444.57,354.76
2018,3,3,12,15,297.5,294.5,2.4,7.4,508.5,404.52,325.87
2018,3,3,12,30,157.0,302.0,2.4,7.4,415.0,348.27,282.23
2018,3,3,12,45,90.5,257.5,2.45,7.35,322.5,282.35,229.98
2018,3,3,13,0,24.0,213.0,2.5,7.3,230.0,200.27,162.81
2018,3,3,13,15,13.5,168.0,2.5,7.25,177.5,150.55,121.96
2018,3,3,13,30,3.0,123.0,2.5,7.2,125.0,105.17,83.98
2018,3,3,13,45,20.0,159.5,2.55,7.1,172.5,156.7,127.95
2018,3,3,14,0,37.0,196.0,2.6,7.0,220.0,206.69,170.17
2018,3,3,14,15,65.5,209.5,2.6,6.85,249.5,246.23,204.04
2018,3,3,14,30,94.0,223.0,2.6,6.7,279.0,288.18,239.83
2018,3,3,14,45,150.0,218.5,2.6,6.6,302.0,352.05,294.19
2018,3,3,15,0,206.0,214.0,2.6,6.5,325.0,401.93,336.93
2018,3,3,15,15,125.0,159.0,2.6,6.5,225.0,276.31,233.24
2018,3,3,15,30,44.0,104.0,2.6,6.5,125.0,134.44,112.37
2018,3,3,15,45,115.5,117.0,2.5,6.15,163.5,227.45,194.95
2018,3,3,16,0,187.0,130.0,2.4,5.8,202.0,327.22,281.13
2018,3,3,16,15,285.0,112.0,2.25,5.55,205.0,391.61,337.79
2018,3,3,16,30,383.0,94.0,2.1,5.3,208.0,472.96,406.55
2018,3,3,16,45,404.0,76.0,2.0,5.1,176.5,465.39,399.89
2018,3,3,17,0,425.0,58.0,1.9,4.9,145.0,460.59,393.89
2018,3,3,17,15,355.0,47.5,1.8,4.75,106.0,384.67,326.84
2018,3,3,17,30,285.0,37.0,1.7,4.6,67.0,310.16,255.14
2018,3,3,17,45,168.5,23.0,1.65,4.45,38.0,186.2,65.04
2018,3,3,18,0,52.0,9.0,1.6,4.3,9.0,44.42,0.0
2018,3,3,18,15,26.0,4.5,1.55,4.15,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.65,4.2,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.6,4.4,2.0,0.0,0.0
2018,3,4,6,45,163.0,15.5,0.5,4.65,26.0,13.23,0.0
2018,3,4,7,0,303.0,28.0,0.4,4.9,50.0,23.59,12.15
2018,3,4,7,15,448.5,35.0,0.4,5.4,97.5,28.85,20.25
2018,3,4,7,30,594.0,42.0,0.4,5.9,145.0,37.45,28.64
2018,3,4,7,45,669.0,46.5,0.4,6.35,198.0,40.98,32.14
2018,3,4,8,0,744.0,51.0,0.4,6.8,251.0,44.66,35.57
2018,3,4,8,15,788.0,54.0,0.4,6.95,303.5,46.92,37.6
2018,3,4,8,30,832.0,57.0,0.4,7.1,356.0,49.24,39.61
2018,3,4,8,45,861.5,59.0,0.4,7.25,406.0,56.94,46.44
2018,3,4,9,0,891.0,61.0,0.4,7.4,456.0,59.13,48.22
2018,3,4,9,15,862.0,75.0,0.4,7.65,488.5,61.32,49.97
2018,3,4,9,30,833.0,89.0,0.4,7.9,521.0,70.09,57.58
2018,3,4,9,45,753.5,119.5,0.4,8.2,532.0,81.5,67.43
2018,3,4,10,0,674.0,150.0,0.4,8.5,543.0,105.65,78.79
2018,3,4,10,15,551.0,192.5,0.45,8.7,525.5,168.66,115.69
2018,3,4,10,30,428.0,235.0,0.5,8.9,508.0,216.94,155.31
2018,3,4,10,45,381.5,263.5,0.55,9.15,513.5,263.16,194.42
2018,3,4,11,0,335.0,292.0,0.6,9.4,519.0,298.74,225.89
2018,3,4,11,15,371.5,289.5,0.65,9.55,547.5,334.73,255.23
2018,3,4,11,30,408.0,287.0,0.7,9.7,576.0,373.89,287.37
2018,3,4,11,45,427.0,284.0,0.75,9.85,590.0,408.81,316.5
2018,3,4,12,0,446.0,281.0,0.8,10.0,604.0,445.66,346.81
2018,3,4,12,15,428.5,291.5,0.85,10.05,602.0,475.02,371.12
2018,3,4,12,30,411.0,302.0,0.9,10.1,600.0,497.32,389.67
2018,3,4,12,45,409.0,300.5,0.95,10.2,595.0,520.14,408.37
2018,3,4,13,0,407.0,299.0,1.0,10.3,590.0,541.57,425.75
2018,3,4,13,15,406.5,286.0,1.0,10.3,571.5,551.91,434.78
2018,3,4,13,30,406.0,273.0,1.0,10.3,553.0,571.45,450.4
