Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,45,433.0,247.0,1.05,10.3,537.0,587.62,464.61
2018,3,4,14,0,460.0,221.0,1.1,10.3,521.0,602.1,477.73
2018,3,4,14,15,665.0,160.0,1.15,10.2,572.5,728.64,575.59
2018,3,4,14,30,870.0,99.0,1.2,10.1,624.0,845.24,659.39
2018,3,4,14,45,897.5,86.0,1.2,10.05,599.0,863.05,671.79
2018,3,4,15,0,925.0,73.0,1.2,10.0,574.0,885.27,688.73
2018,3,4,15,15,907.0,71.0,1.2,10.0,530.5,878.37,685.49
2018,3,4,15,30,889.0,69.0,1.2,10.0,487.0,867.73,680.13
2018,3,4,15,45,862.5,66.5,1.35,9.65,438.5,845.57,669.68
2018,3,4,16,0,836.0,64.0,1.5,9.3,390.0,828.9,662.77
2018,3,4,16,15,797.0,60.0,1.5,8.7,337.5,787.51,635.98
2018,3,4,16,30,758.0,56.0,1.5,8.1,285.0,743.5,606.28
2018,3,4,16,45,699.0,52.0,1.5,7.5,233.0,680.61,560.44
2018,3,4,17,0,640.0,48.0,1.5,6.9,181.0,616.2,510.47
2018,3,4,17,15,541.5,41.5,1.55,6.6,132.0,526.67,436.54
2018,3,4,17,30,443.0,35.0,1.6,6.3,83.0,431.25,350.13
2018,3,4,17,45,272.5,23.0,1.6,5.95,47.5,263.22,119.99
2018,3,4,18,0,102.0,11.0,1.6,5.6,12.0,81.71,0.0
2018,3,4,18,15,51.0,5.5,1.65,5.55,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,5,6,15,6.5,1.0,2.05,1.3,1.0,0.0,0.0
2018,3,5,6,30,13.0,2.0,2.1,1.9,2.0,0.0,0.0
2018,3,5,6,45,102.5,15.0,2.15,2.5,22.5,12.8,0.0
2018,3,5,7,0,192.0,28.0,2.2,3.1,43.0,21.74,11.66
2018,3,5,7,15,384.0,37.0,2.2,3.6,96.0,30.23,21.65
2018,3,5,7,30,576.0,46.0,2.2,4.1,149.0,37.54,28.89
2018,3,5,7,45,661.5,50.0,2.2,4.55,204.0,43.91,35.01
2018,3,5,8,0,747.0,54.0,2.2,5.0,259.0,47.13,38.02
2018,3,5,8,15,789.5,58.0,2.15,5.65,312.5,50.1,40.64
2018,3,5,8,30,832.0,62.0,2.1,6.3,366.0,53.08,43.16
2018,3,5,8,45,860.5,64.5,2.1,6.9,416.0,54.75,44.44
2018,3,5,9,0,889.0,67.0,2.1,7.5,466.0,63.37,51.97
2018,3,5,9,15,910.5,68.5,2.05,8.0,512.0,64.97,53.12
2018,3,5,9,30,932.0,70.0,2.0,8.5,558.0,66.5,54.21
2018,3,5,9,45,948.0,71.0,1.95,9.0,598.5,67.54,54.87
2018,3,5,10,0,964.0,72.0,1.9,9.5,639.0,81.46,53.24
2018,3,5,10,15,973.0,73.5,1.8,9.9,672.0,142.67,77.8
2018,3,5,10,30,982.0,75.0,1.7,10.3,705.0,204.38,120.91
2018,3,5,10,45,989.0,75.5,1.6,10.75,731.0,265.2,171.75
2018,3,5,11,0,996.0,76.0,1.5,11.2,757.0,325.76,225.53
2018,3,5,11,15,999.5,76.5,1.45,11.45,774.5,384.71,278.8
2018,3,5,11,30,1003.0,77.0,1.4,11.7,792.0,442.53,330.27
2018,3,5,11,45,1005.5,77.5,1.3,11.95,802.0,498.57,378.64
2018,3,5,12,0,1008.0,78.0,1.2,12.2,812.0,552.91,423.88
2018,3,5,12,15,1008.5,77.5,1.15,12.35,813.0,603.38,465.06
2018,3,5,12,30,1009.0,77.0,1.1,12.5,814.0,651.47,503.06
2018,3,5,12,45,1008.5,76.0,1.05,12.7,807.0,695.89,537.08
2018,3,5,13,0,1008.0,75.0,1.0,12.9,800.0,737.44,568.01
2018,3,5,13,15,1004.0,74.5,1.0,12.95,784.0,774.02,595.6
2018,3,5,13,30,1000.0,74.0,1.0,13.0,768.0,807.2,618.72
2018,3,5,13,45,993.5,73.5,1.0,13.1,744.5,834.96,637.8
2018,3,5,14,0,987.0,73.0,1.0,13.2,721.0,858.98,654.43
2018,3,5,14,15,977.0,72.0,1.0,13.2,689.5,875.81,666.58
2018,3,5,14,30,967.0,71.0,1.0,13.2,658.0,888.65,676.3
2018,3,5,14,45,953.5,70.0,0.95,13.15,620.0,894.6,680.87
2018,3,5,15,0,940.0,69.0,0.9,13.1,582.0,896.58,683.0
2018,3,5,15,15,923.0,66.5,0.9,13.1,538.0,889.77,680.2
2018,3,5,15,30,906.0,64.0,0.9,13.1,494.0,879.12,675.04
2018,3,5,15,45,881.0,62.0,0.9,12.75,445.5,858.59,664.01
2018,3,5,16,0,856.0,60.0,0.9,12.4,397.0,834.8,650.63
2018,3,5,16,15,819.0,57.0,0.95,11.7,345.0,805.07,634.23
2018,3,5,16,30,782.0,54.0,1.0,11.0,293.0,763.76,608.49
2018,3,5,16,45,648.5,56.0,1.0,10.35,229.5,652.41,528.56
2018,3,5,17,0,515.0,58.0,1.0,9.7,166.0,537.1,441.47
2018,3,5,17,15,358.5,48.0,1.05,9.2,113.5,390.67,324.22
2018,3,5,17,30,202.0,38.0,1.1,8.7,61.0,250.11,203.39
2018,3,5,17,45,147.0,24.5,1.15,8.2,36.5,176.41,92.35
2018,3,5,18,0,92.0,11.0,1.2,7.7,12.0,74.86,0.0
2018,3,5,18,15,46.0,5.5,1.25,7.45,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,6,6,15,15.5,2.5,1.6,4.5,2.0,0.0,0.0
2018,3,6,6,30,31.0,5.0,1.6,5.1,4.0,0.0,0.0
2018,3,6,6,45,118.5,17.5,1.6,5.65,25.5,14.94,0.0
2018,3,6,7,0,206.0,30.0,1.6,6.2,47.0,23.28,13.34
2018,3,6,7,15,212.0,47.5,1.6,6.75,76.0,36.16,26.76
2018,3,6,7,30,218.0,65.0,1.6,7.3,105.0,49.46,39.35
2018,3,6,7,45,239.0,83.5,1.6,7.8,140.0,62.51,51.47
2018,3,6,8,0,260.0,102.0,1.6,8.3,175.0,75.15,62.94
2018,3,6,8,15,373.0,108.5,1.55,8.9,235.0,77.63,64.96
2018,3,6,8,30,486.0,115.0,1.5,9.5,295.0,82.08,68.63
2018,3,6,8,45,543.5,119.5,1.45,10.15,345.5,84.65,70.54
2018,3,6,9,0,601.0,124.0,1.4,10.8,396.0,87.87,72.97
2018,3,6,9,15,668.0,121.0,1.35,11.3,451.0,84.37,69.5
2018,3,6,9,30,735.0,118.0,1.3,11.8,506.0,81.4,66.56
2018,3,6,9,45,842.5,95.5,1.3,12.35,571.0,73.46,59.29
2018,3,6,10,0,950.0,73.0,1.3,12.9,636.0,85.53,53.31
2018,3,6,10,15,959.5,74.0,1.25,13.25,669.0,145.68,78.76
2018,3,6,10,30,969.0,75.0,1.2,13.6,702.0,206.37,121.24
2018,3,6,10,45,975.5,76.5,1.2,13.95,728.0,267.11,171.67
2018,3,6,11,0,982.0,78.0,1.2,14.3,754.0,327.61,224.78
2018,3,6,11,15,986.5,78.5,1.2,14.55,772.0,386.17,276.89
2018,3,6,11,30,991.0,79.0,1.2,14.8,790.0,443.73,327.34
2018,3,6,11,45,993.0,79.5,1.15,15.05,799.5,498.99,374.43
2018,3,6,12,0,995.0,80.0,1.1,15.3,809.0,552.52,418.54
2018,3,6,12,15,995.5,80.0,1.1,15.4,810.5,602.87,459.38
2018,3,6,12,30,996.0,80.0,1.1,15.5,812.0,650.89,497.28
2018,3,6,12,45,896.0,119.0,1.1,15.6,773.0,670.2,512.82
2018,3,6,13,0,796.0,158.0,1.1,15.7,734.0,686.53,525.26
2018,3,6,13,15,760.0,167.0,1.05,15.7,708.0,705.98,539.9
2018,3,6,13,30,724.0,176.0,1.0,15.7,682.0,720.65,550.71
2018,3,6,13,45,718.0,169.5,1.0,15.65,658.0,738.29,564.69
2018,3,6,14,0,712.0,163.0,1.0,15.6,634.0,752.63,576.25
2018,3,6,14,15,726.0,149.0,0.95,15.55,610.5,771.97,590.72
2018,3,6,14,30,740.0,135.0,0.9,15.5,587.0,788.25,602.22
2018,3,6,14,45,698.5,137.0,0.9,15.4,543.5,772.38,592.59
2018,3,6,15,0,657.0,139.0,0.9,15.3,500.0,752.33,580.53
2018,3,6,15,15,572.0,148.5,0.9,15.3,445.5,698.48,544.31
2018,3,6,15,30,487.0,158.0,0.9,15.3,391.0,635.14,499.91
2018,3,6,15,45,557.5,125.5,0.9,14.8,367.0,670.95,530.28
2018,3,6,16,0,628.0,93.0,0.9,14.3,343.0,696.28,550.74
2018,3,6,16,15,580.0,87.5,1.0,13.55,294.5,646.85,518.42
2018,3,6,16,30,532.0,82.0,1.1,12.8,246.0,595.5,483.88
2018,3,6,16,45,466.0,73.0,1.15,12.05,198.0,523.5,430.93
2018,3,6,17,0,400.0,64.0,1.2,11.3,150.0,446.53,371.09
2018,3,6,17,15,336.0,51.5,1.25,10.9,110.0,374.73,311.35
2018,3,6,17,30,272.0,39.0,1.3,10.5,70.0,305.88,248.79
2018,3,6,17,45,177.0,25.5,1.35,10.05,41.5,202.29,118.12
2018,3,6,18,0,82.0,12.0,1.4,9.6,13.0,68.8,0.0
2018,3,6,18,15,41.0,6.0,1.4,9.5,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,7,6,15,5.5,1.0,1.35,7.65,1.0,0.0,0.0
2018,3,7,6,30,11.0,2.0,1.3,7.7,2.0,0.0,0.0
2018,3,7,6,45,5.5,11.0,1.3,7.7,11.0,9.39,0.0
2018,3,7,7,0,0.0,20.0,1.3,7.7,20.0,16.5,8.09
2018,3,7,7,15,0.0,33.5,1.3,8.2,33.5,27.65,19.11
2018,3,7,7,30,0.0,47.0,1.3,8.7,47.0,38.5,29.32
2018,3,7,7,45,5.5,69.0,1.35,9.2,70.5,55.45,44.87
2018,3,7,8,0,11.0,91.0,1.4,9.7,94.0,72.11,59.88
2018,3,7,8,15,5.5,94.5,1.4,10.2,96.0,75.7,62.89
2018,3,7,8,30,0.0,98.0,1.4,10.7,98.0,79.04,65.59
2018,3,7,8,45,8.5,121.5,1.45,11.2,125.5,96.7,80.88
2018,3,7,9,0,17.0,145.0,1.5,11.7,153.0,114.04,95.63
2018,3,7,9,15,30.0,175.5,1.55,12.25,191.0,129.4,108.43
2018,3,7,9,30,43.0,206.0,1.6,12.8,229.0,148.42,124.2
2018,3,7,9,45,116.5,241.0,1.7,13.3,309.5,161.61,134.86
2018,3,7,10,0,190.0,276.0,1.8,13.8,390.0,187.6,146.31
2018,3,7,10,15,277.0,277.0,1.85,14.05,452.5,207.31,153.93
2018,3,7,10,30,364.0,278.0,1.9,14.3,515.0,245.5,178.63
2018,3,7,10,45,609.0,200.0,1.95,14.55,614.5,270.21,189.14
2018,3,7,11,0,854.0,122.0,2.0,14.8,714.0,324.95,228.08
2018,3,7,11,15,917.5,99.5,2.05,14.95,749.5,383.93,278.82
2018,3,7,11,30,981.0,77.0,2.1,15.1,785.0,442.34,329.36
2018,3,7,11,45,984.0,77.0,2.1,15.2,795.0,497.03,377.14
2018,3,7,12,0,987.0,77.0,2.1,15.3,805.0,550.09,422.27
2018,3,7,12,15,988.5,76.5,2.1,15.35,806.5,600.04,463.83
2018,3,7,12,30,990.0,76.0,2.1,15.4,808.0,647.75,502.54
2018,3,7,12,45,990.0,74.5,2.15,15.45,801.0,691.11,537.41
2018,3,7,13,0,990.0,73.0,2.2,15.5,794.0,731.65,569.51
2018,3,7,13,15,986.5,72.5,2.15,15.4,778.5,767.78,597.23
2018,3,7,13,30,983.0,72.0,2.1,15.3,763.0,800.57,620.52
2018,3,7,13,45,977.0,71.0,2.1,15.25,739.5,827.47,639.95
2018,3,7,14,0,971.0,70.0,2.1,15.2,716.0,850.66,656.93
2018,3,7,14,15,961.5,69.0,2.1,15.05,685.0,867.26,669.72
2018,3,7,14,30,952.0,68.0,2.1,14.9,654.0,879.94,680.03
2018,3,7,14,45,938.5,67.0,2.1,14.7,616.0,885.34,685.64
2018,3,7,15,0,925.0,66.0,2.1,14.5,578.0,886.81,688.79
2018,3,7,15,15,908.0,64.0,2.1,14.5,534.5,880.15,685.96
2018,3,7,15,30,891.0,62.0,2.1,14.5,491.0,869.75,680.7
2018,3,7,15,45,851.5,62.0,1.95,13.8,439.5,838.82,661.19
2018,3,7,16,0,812.0,62.0,1.8,13.1,388.0,813.93,645.88
2018,3,7,16,15,783.0,57.5,1.7,12.45,338.5,780.08,623.94
2018,3,7,16,30,754.0,53.0,1.6,11.8,289.0,743.58,599.23
2018,3,7,16,45,685.0,50.5,1.55,11.15,235.5,673.84,548.71
2018,3,7,17,0,616.0,48.0,1.5,10.5,182.0,603.02,494.69
2018,3,7,17,15,528.5,40.5,1.5,10.1,133.5,519.63,426.98
2018,3,7,17,30,441.0,33.0,1.5,9.7,85.0,431.8,349.9
2018,3,7,17,45,295.5,23.5,1.55,9.3,51.0,290.16,184.72
2018,3,7,18,0,150.0,14.0,1.6,8.9,17.0,119.46,0.0
2018,3,7,18,15,75.0,7.0,1.6,8.85,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,0.9,9.4,3.0,2.56,0.0
2018,3,8,6,45,2.0,14.5,0.8,9.8,14.5,11.94,0.0
2018,3,8,7,0,4.0,26.0,0.7,10.2,26.0,21.32,12.28
2018,3,8,7,15,12.0,39.5,0.7,10.6,41.5,32.06,22.9
2018,3,8,7,30,20.0,53.0,0.7,11.0,57.0,42.69,32.85
2018,3,8,7,45,22.0,72.5,0.65,11.4,78.0,57.22,46.1
2018,3,8,8,0,24.0,92.0,0.6,11.8,99.0,71.43,58.77
2018,3,8,8,15,71.5,124.0,0.6,12.1,150.0,93.51,78.15
2018,3,8,8,30,119.0,156.0,0.6,12.4,201.0,111.18,93.27
2018,3,8,8,45,189.0,174.5,0.6,12.7,257.0,123.68,103.65
2018,3,8,9,0,259.0,193.0,0.6,13.0,313.0,130.37,108.91
2018,3,8,9,15,251.0,214.5,0.65,13.25,340.0,141.92,118.35
2018,3,8,9,30,243.0,236.0,0.7,13.5,367.0,152.97,127.25
2018,3,8,9,45,434.5,203.0,0.7,13.7,457.0,128.48,106.0
2018,3,8,10,0,626.0,170.0,0.7,13.9,547.0,128.01,89.08
2018,3,8,10,15,731.0,142.5,0.7,14.15,605.5,162.39,99.13
2018,3,8,10,30,836.0,115.0,0.7,14.4,664.0,214.21,132.36
2018,3,8,10,45,588.0,207.0,0.75,14.65,600.0,272.73,190.64
2018,3,8,11,0,340.0,299.0,0.8,14.9,536.0,311.15,231.63
2018,3,8,11,15,569.5,225.5,0.85,15.1,634.5,359.37,265.44
2018,3,8,11,30,799.0,152.0,0.9,15.3,733.0,433.4,321.61
2018,3,8,11,45,595.0,226.5,0.95,15.55,662.0,447.6,338.54
2018,3,8,12,0,391.0,301.0,1.0,15.8,591.0,440.25,336.73
2018,3,8,12,15,383.0,298.5,1.05,15.85,583.0,460.31,353.91
2018,3,8,12,30,375.0,296.0,1.1,15.9,575.0,478.54,369.12
2018,3,8,12,45,527.5,242.0,1.15,15.9,630.5,558.0,430.59
2018,3,8,13,0,680.0,188.0,1.2,15.9,686.0,643.8,495.64
2018,3,8,13,15,826.5,133.5,1.2,15.85,726.5,724.49,555.99
2018,3,8,13,30,973.0,79.0,1.2,15.8,767.0,804.43,613.25
2018,3,8,13,45,941.0,86.5,1.2,15.75,734.5,820.29,623.94
2018,3,8,14,0,909.0,94.0,1.2,15.7,702.0,831.42,632.33
2018,3,8,14,15,909.0,90.0,1.2,15.5,675.5,851.67,647.5
2018,3,8,14,30,909.0,86.0,1.2,15.3,649.0,868.42,660.33
2018,3,8,14,45,915.5,79.0,1.2,15.15,617.5,883.59,672.2
2018,3,8,15,0,922.0,72.0,1.2,15.0,586.0,895.02,681.76
2018,3,8,15,15,840.0,85.5,1.2,15.0,526.5,859.87,659.49
2018,3,8,15,30,758.0,99.0,1.2,15.0,467.0,816.42,631.84
2018,3,8,15,45,733.5,92.0,1.15,14.45,419.5,790.53,616.79
2018,3,8,16,0,709.0,85.0,1.1,13.9,372.0,761.46,598.99
2018,3,8,16,15,701.5,75.0,1.05,13.3,328.0,740.32,586.54
2018,3,8,16,30,694.0,65.0,1.0,12.7,284.0,710.05,566.7
2018,3,8,16,45,575.0,63.0,0.95,12.1,223.0,606.24,491.11
2018,3,8,17,0,456.0,61.0,0.9,11.5,162.0,497.08,408.12
2018,3,8,17,15,369.5,50.5,0.9,10.9,118.5,406.02,335.07
2018,3,8,17,30,283.0,40.0,0.9,10.3,75.0,316.4,257.84
2018,3,8,17,45,202.0,26.5,0.9,9.7,45.5,226.41,151.52
2018,3,8,18,0,121.0,13.0,0.9,9.1,16.0,98.13,0.0
2018,3,8,18,15,60.5,6.5,0.95,8.9,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,9,6,15,1.5,2.0,1.1,6.95,2.0,0.0,0.0
2018,3,9,6,30,3.0,4.0,1.1,7.3,4.0,3.41,0.0
2018,3,9,6,45,114.0,20.0,1.1,7.65,31.0,15.57,0.0
2018,3,9,7,0,225.0,36.0,1.1,8.0,58.0,27.82,18.22
2018,3,9,7,15,393.0,43.5,1.15,8.35,110.0,35.33,26.09
2018,3,9,7,30,561.0,51.0,1.2,8.7,162.0,41.15,31.78
2018,3,9,7,45,602.0,58.5,1.25,9.05,208.5,46.31,36.64
2018,3,9,8,0,643.0,66.0,1.3,9.4,255.0,51.34,41.2
2018,3,9,8,15,440.5,109.5,1.35,9.8,250.0,78.6,65.6
2018,3,9,8,30,238.0,153.0,1.4,10.2,245.0,107.05,90.56
2018,3,9,8,45,227.5,177.0,1.4,10.6,274.0,121.0,102.34
2018,3,9,9,0,217.0,201.0,1.4,11.0,303.0,139.87,118.25
2018,3,9,9,15,206.5,222.5,1.35,11.35,326.5,152.17,128.28
2018,3,9,9,30,196.0,244.0,1.3,11.7,350.0,164.0,137.8
2018,3,9,9,45,291.5,241.5,1.2,12.05,412.0,155.75,130.13
2018,3,9,10,0,387.0,239.0,1.1,12.4,474.0,169.94,127.4
2018,3,9,10,15,352.5,258.5,1.1,12.65,481.0,207.45,150.87
2018,3,9,10,30,318.0,278.0,1.1,12.9,488.0,241.49,177.56
2018,3,9,10,45,321.0,292.5,1.1,13.15,511.5,277.24,206.25
2018,3,9,11,0,324.0,307.0,1.1,13.4,535.0,313.63,236.16
2018,3,9,11,15,339.5,316.0,1.15,13.45,560.0,351.03,266.88
2018,3,9,11,30,355.0,325.0,1.2,13.5,585.0,390.02,298.73
2018,3,9,11,45,383.5,320.0,1.25,13.6,604.0,425.76,327.75
2018,3,9,12,0,412.0,315.0,1.3,13.7,623.0,463.31,357.99
2018,3,9,12,15,444.0,304.5,1.3,13.7,636.5,503.34,389.72
2018,3,9,12,30,476.0,294.0,1.3,13.7,650.0,543.03,420.88
2018,3,9,12,45,488.0,286.5,1.3,13.7,648.5,573.65,444.93
2018,3,9,13,0,500.0,279.0,1.3,13.7,647.0,603.41,468.13
2018,3,9,13,15,498.0,273.0,1.3,13.65,633.5,623.56,484.08
2018,3,9,13,30,496.0,267.0,1.3,13.6,620.0,641.55,498.41
2018,3,9,13,45,450.5,271.0,1.3,13.55,584.0,633.23,492.93
2018,3,9,14,0,405.0,275.0,1.3,13.5,548.0,607.08,474.86
2018,3,9,14,15,431.0,255.0,1.3,13.4,534.0,639.4,500.51
2018,3,9,14,30,457.0,235.0,1.3,13.3,520.0,656.52,514.91
2018,3,9,14,45,416.5,230.5,1.3,13.2,478.5,630.84,497.05
2018,3,9,15,0,376.0,226.0,1.3,13.1,437.0,585.02,464.91
2018,3,9,15,15,385.0,205.0,1.3,13.1,407.0,578.18,462.34
2018,3,9,15,30,394.0,184.0,1.3,13.1,377.0,588.07,471.48
2018,3,9,15,45,385.0,166.5,1.3,12.6,339.5,565.42,457.0
2018,3,9,16,0,376.0,149.0,1.3,12.1,302.0,540.49,440.81
2018,3,9,16,15,358.5,130.0,1.25,11.65,261.0,504.21,414.92
2018,3,9,16,30,341.0,111.0,1.2,11.2,220.0,466.04,386.83
2018,3,9,16,45,328.5,93.0,1.15,10.75,183.0,431.82,360.8
2018,3,9,17,0,316.0,75.0,1.1,10.3,146.0,396.13,332.06
2018,3,9,17,15,263.5,59.5,1.1,10.0,108.0,330.8,276.53
2018,3,9,17,30,211.0,44.0,1.1,9.7,70.0,267.42,219.61
2018,3,9,17,45,137.5,28.0,1.1,9.4,42.0,182.65,127.14
2018,3,9,18,0,64.0,12.0,1.1,9.1,14.0,56.44,0.0
2018,3,9,18,15,32.0,6.0,1.05,8.95,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,10,6,15,1.0,0.5,0.85,8.2,0.5,0.0,0.0
2018,3,10,6,30,2.0,1.0,0.9,8.3,1.0,0.85,0.0
2018,3,10,6,45,1.0,3.0,0.95,8.45,3.0,2.52,0.0
2018,3,10,7,0,0.0,5.0,1.0,8.6,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.0,0.95,8.8,6.0,4.92,0.0
2018,3,10,7,30,0.0,7.0,0.9,9.0,7.0,5.74,0.0
2018,3,10,7,45,0.0,9.0,0.9,9.15,9.0,7.39,1.14
2018,3,10,8,0,0.0,11.0,0.9,9.3,11.0,9.05,2.66
2018,3,10,8,15,0.0,14.0,0.85,9.45,14.0,11.53,4.92
2018,3,10,8,30,0.0,17.0,0.8,9.6,17.0,14.01,7.15
2018,3,10,8,45,0.0,27.5,0.8,9.7,27.5,22.7,15.01
2018,3,10,9,0,0.0,38.0,0.8,9.8,38.0,31.42,22.8
2018,3,10,9,15,0.0,39.0,0.8,9.95,39.0,32.27,23.46
2018,3,10,9,30,0.0,40.0,0.8,10.1,40.0,33.12,24.12
2018,3,10,9,45,0.0,40.0,0.8,10.3,40.0,33.14,24.04
2018,3,10,10,0,0.0,40.0,0.8,10.5,40.0,33.16,22.73
2018,3,10,10,15,0.0,59.5,0.75,10.8,59.5,49.42,36.42
2018,3,10,10,30,0.0,79.0,0.7,11.1,79.0,65.73,49.97
2018,3,10,10,45,0.0,80.5,0.7,11.4,80.5,67.01,50.87
2018,3,10,11,0,0.0,82.0,0.7,11.7,82.0,68.29,51.8
2018,3,10,11,15,2.5,124.0,0.7,11.8,126.0,103.49,80.74
2018,3,10,11,30,5.0,166.0,0.7,11.9,170.0,138.55,109.1
2018,3,10,11,45,6.5,185.5,0.7,12.0,190.5,155.65,122.69
2018,3,10,12,0,8.0,205.0,0.7,12.1,211.0,173.17,136.62
2018,3,10,12,15,6.5,191.5,0.75,12.05,196.5,162.47,128.06
2018,3,10,12,30,5.0,178.0,0.8,12.0,182.0,151.31,119.21
2018,3,10,12,45,5.0,175.5,0.85,12.0,179.5,149.94,118.25
2018,3,10,13,0,5.0,173.0,0.9,12.0,177.0,148.52,117.22
2018,3,10,13,15,6.5,184.0,0.9,11.9,189.0,159.74,126.48
2018,3,10,13,30,8.0,195.0,0.9,11.8,201.0,171.36,136.03
2018,3,10,13,45,7.0,185.0,0.9,11.75,190.0,162.81,129.27
2018,3,10,14,0,6.0,175.0,0.9,11.7,179.0,154.05,122.4
2018,3,10,14,15,3.5,163.0,0.9,11.6,165.5,142.06,112.85
2018,3,10,14,30,1.0,151.0,0.9,11.5,152.0,129.81,103.03
2018,3,10,14,45,0.5,137.5,0.85,11.4,138.0,117.71,93.33
2018,3,10,15,0,0.0,124.0,0.8,11.3,124.0,105.48,83.46
2018,3,10,15,15,0.0,120.5,0.8,11.3,120.5,102.89,81.58
2018,3,10,15,30,0.0,117.0,0.8,11.3,117.0,100.45,79.8
2018,3,10,15,45,0.0,109.0,0.7,11.1,109.0,93.81,74.53
2018,3,10,16,0,0.0,101.0,0.6,10.9,101.0,87.27,69.3
2018,3,10,16,15,0.5,85.5,0.6,10.7,85.5,73.61,57.98
2018,3,10,16,30,1.0,70.0,0.6,10.5,70.0,59.8,46.36
2018,3,10,16,45,1.5,71.5,0.65,10.3,71.5,64.01,50.11
2018,3,10,17,0,2.0,73.0,0.7,10.1,73.0,71.17,56.17
2018,3,10,17,15,1.0,54.5,0.7,9.95,54.5,52.52,39.69
2018,3,10,17,30,0.0,36.0,0.7,9.8,36.0,32.79,22.16
2018,3,10,17,45,0.0,22.0,0.75,9.6,22.0,19.05,8.58
2018,3,10,18,0,0.0,8.0,0.8,9.4,8.0,6.83,0.0
2018,3,10,18,15,0.0,4.0,0.85,9.3,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,11,6,15,46.5,5.0,1.3,6.3,5.5,0.0,0.0
2018,3,11,6,30,93.0,10.0,1.3,6.7,11.0,8.54,0.0
2018,3,11,6,45,255.5,22.0,1.35,7.05,45.0,18.45,2.7
2018,3,11,7,0,418.0,34.0,1.4,7.4,79.0,28.27,19.08
2018,3,11,7,15,516.0,41.0,1.35,7.85,127.5,33.47,24.6
2018,3,11,7,30,614.0,48.0,1.3,8.3,176.0,42.23,32.88
2018,3,11,7,45,672.5,53.0,1.25,8.7,228.5,46.0,36.44
2018,3,11,8,0,731.0,58.0,1.2,9.1,281.0,49.82,39.86
2018,3,11,8,15,769.0,62.0,1.1,9.7,333.0,52.64,42.24
2018,3,11,8,30,807.0,66.0,1.0,10.3,385.0,55.44,44.53
2018,3,11,8,45,833.5,68.5,0.95,10.85,434.0,56.96,45.63
2018,3,11,9,0,860.0,71.0,0.9,11.4,483.0,65.93,53.31
2018,3,11,9,15,880.5,73.0,0.85,12.0,528.0,67.72,54.57
2018,3,11,9,30,901.0,75.0,0.8,12.6,573.0,69.43,55.76
2018,3,11,9,45,916.5,75.5,0.7,13.25,612.5,70.0,55.96
2018,3,11,10,0,932.0,76.0,0.6,13.9,652.0,106.12,59.7
2018,3,11,10,15,941.5,78.0,0.6,14.35,685.0,166.18,91.93
2018,3,11,10,30,951.0,80.0,0.6,14.8,718.0,226.84,137.18
2018,3,11,10,45,944.0,86.5,0.6,15.25,739.0,287.34,188.42
2018,3,11,11,0,937.0,93.0,0.6,15.7,760.0,346.25,239.83
2018,3,11,11,15,926.0,101.0,0.65,15.95,773.5,403.15,289.71
2018,3,11,11,30,915.0,109.0,0.7,16.2,787.0,457.7,336.6
2018,3,11,11,45,924.0,107.0,0.7,16.45,798.5,510.89,380.52
2018,3,11,12,0,933.0,105.0,0.7,16.7,810.0,563.06,422.29
2018,3,11,12,15,937.5,103.0,0.7,16.85,812.5,611.51,460.25
2018,3,11,12,30,942.0,101.0,0.7,17.0,815.0,658.03,495.71
2018,3,11,12,45,839.0,144.5,0.75,17.15,776.0,678.93,511.78
2018,3,11,13,0,736.0,188.0,0.8,17.3,737.0,690.23,520.48
2018,3,11,13,15,702.0,197.5,0.8,17.35,712.5,708.91,534.51
2018,3,11,13,30,668.0,207.0,0.8,17.4,688.0,722.97,544.95
2018,3,11,13,45,711.5,181.0,0.8,17.4,679.0,759.25,572.09
2018,3,11,14,0,755.0,155.0,0.8,17.4,670.0,793.38,597.16
2018,3,11,14,15,770.5,140.5,0.8,17.3,646.0,814.07,611.84
2018,3,11,14,30,786.0,126.0,0.8,17.2,622.0,826.84,621.52
2018,3,11,14,45,764.5,123.0,0.8,17.1,582.5,826.94,622.99
2018,3,11,15,0,743.0,120.0,0.8,17.0,543.0,818.59,619.1
2018,3,11,15,15,724.0,114.0,0.8,17.0,500.5,805.27,611.84
2018,3,11,15,30,705.0,108.0,0.8,17.0,458.0,788.49,602.33
2018,3,11,15,45,713.5,95.5,0.9,16.5,420.5,784.79,604.5
2018,3,11,16,0,722.0,83.0,1.0,16.0,383.0,777.44,603.88
2018,3,11,16,15,718.0,74.5,1.05,15.3,341.0,755.19,592.25
2018,3,11,16,30,714.0,66.0,1.1,14.6,299.0,735.49,581.92
2018,3,11,16,45,594.0,66.0,1.15,13.9,237.5,631.81,508.67
2018,3,11,17,0,474.0,66.0,1.2,13.2,176.0,522.35,427.37
2018,3,11,17,15,427.0,53.5,1.15,12.65,133.5,459.78,377.06
2018,3,11,17,30,380.0,41.0,1.1,12.1,91.0,397.94,322.86
2018,3,11,17,45,250.0,28.0,1.05,11.5,55.0,271.71,199.87
2018,3,11,18,0,120.0,15.0,1.0,10.9,19.0,100.01,0.0
2018,3,11,18,15,60.0,7.5,0.95,10.7,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,12,6,15,43.5,5.5,1.65,9.3,6.0,0.0,0.0
2018,3,12,6,30,87.0,11.0,1.7,9.8,12.0,9.39,0.0
2018,3,12,6,45,239.0,23.5,1.75,10.3,46.0,19.65,5.67
2018,3,12,7,0,391.0,36.0,1.8,10.8,80.0,29.82,20.27
2018,3,12,7,15,490.0,43.0,1.8,11.35,128.0,34.92,25.55
2018,3,12,7,30,589.0,50.0,1.8,11.9,176.0,40.15,30.54
2018,3,12,7,45,513.5,68.5,1.8,12.4,199.5,53.23,42.36
2018,3,12,8,0,438.0,87.0,1.8,12.9,223.0,63.79,51.7
2018,3,12,8,15,394.5,113.0,1.9,13.45,251.5,80.12,65.95
2018,3,12,8,30,351.0,139.0,2.0,14.0,280.0,95.57,79.16
2018,3,12,8,45,318.5,168.0,2.1,14.5,307.5,116.71,97.12
2018,3,12,9,0,286.0,197.0,2.2,15.0,335.0,132.78,110.43
2018,3,12,9,15,565.0,142.0,2.3,15.35,446.5,95.69,78.02
2018,3,12,9,30,844.0,87.0,2.4,15.7,558.0,67.74,53.57
2018,3,12,9,45,824.5,100.0,2.5,16.0,586.0,75.2,59.83
2018,3,12,10,0,805.0,113.0,2.6,16.3,614.0,118.5,70.98
2018,3,12,10,15,606.0,184.5,2.65,16.45,572.5,188.5,123.13
2018,3,12,10,30,407.0,256.0,2.7,16.6,531.0,242.02,172.89
2018,3,12,10,45,274.0,280.5,2.75,16.75,468.5,263.22,196.21
2018,3,12,11,0,141.0,305.0,2.8,16.9,406.0,268.78,206.27
2018,3,12,11,15,250.5,305.0,2.8,16.95,489.5,317.31,242.67
2018,3,12,11,30,360.0,305.0,2.8,17.0,573.0,382.57,293.03
2018,3,12,11,45,618.5,212.0,2.8,17.1,679.5,457.06,350.42
2018,3,12,12,0,877.0,119.0,2.8,17.2,786.0,550.04,423.32
2018,3,12,12,15,878.5,119.5,2.8,17.15,788.0,596.62,461.63
2018,3,12,12,30,880.0,120.0,2.8,17.1,790.0,641.29,497.81
2018,3,12,12,45,599.0,219.0,2.8,17.1,673.0,596.14,464.02
2018,3,12,13,0,318.0,318.0,2.8,17.1,556.0,512.06,399.44
2018,3,12,13,15,253.5,321.5,2.8,16.95,509.0,488.81,382.69
2018,3,12,13,30,189.0,325.0,2.8,16.8,462.0,448.41,352.25
2018,3,12,13,45,134.0,316.5,2.8,16.7,412.0,409.62,322.59
2018,3,12,14,0,79.0,308.0,2.8,16.6,362.0,352.33,278.14
2018,3,12,14,15,48.5,258.5,2.8,16.45,291.0,283.09,224.45
2018,3,12,14,30,18.0,209.0,2.8,16.3,220.0,198.22,156.99
2018,3,12,14,45,11.0,181.0,2.75,16.2,187.5,167.4,132.54
2018,3,12,15,0,4.0,153.0,2.7,16.1,155.0,136.04,107.21
2018,3,12,15,15,6.5,120.5,2.7,16.1,124.0,108.56,85.14
2018,3,12,15,30,9.0,88.0,2.7,16.1,93.0,81.32,62.99
2018,3,12,15,45,22.5,99.0,2.65,15.55,109.0,112.18,89.7
2018,3,12,16,0,36.0,110.0,2.6,15.0,125.0,138.14,112.34
2018,3,12,16,15,76.5,97.0,2.5,14.6,124.0,176.7,146.58
2018,3,12,16,30,117.0,84.0,2.4,14.2,123.0,198.53,166.78
2018,3,12,16,45,164.0,79.0,2.3,13.8,123.5,252.15,212.87
2018,3,12,17,0,211.0,74.0,2.2,13.4,124.0,288.31,243.4
2018,3,12,17,15,179.0,57.0,2.2,13.15,92.0,238.89,200.37
2018,3,12,17,30,147.0,40.0,2.2,12.9,60.0,189.4,155.91
2018,3,12,17,45,86.5,26.0,2.2,12.65,36.5,124.04,91.54
2018,3,12,18,0,26.0,12.0,2.2,12.4,13.0,29.2,0.0
2018,3,12,18,15,13.0,6.0,2.15,12.3,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.0,11.25,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.0,11.3,2.0,1.71,0.0
2018,3,13,6,45,0.0,4.0,2.05,11.35,4.0,3.28,0.0
2018,3,13,7,0,0.0,6.0,2.1,11.4,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.1,11.4,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.1,11.4,9.0,7.39,1.04
2018,3,13,7,45,0.0,11.5,2.05,11.4,11.5,9.45,2.95
2018,3,13,8,0,0.0,14.0,2.0,11.4,14.0,11.52,4.83
2018,3,13,8,15,0.0,22.5,2.05,11.4,22.5,18.55,11.18
2018,3,13,8,30,0.0,31.0,2.1,11.4,31.0,25.59,17.49
2018,3,13,8,45,0.0,30.5,2.1,11.4,30.5,25.19,17.05
2018,3,13,9,0,0.0,30.0,2.1,11.4,30.0,24.79,16.62
2018,3,13,9,15,0.0,33.5,2.15,11.45,33.5,27.71,19.16
2018,3,13,9,30,0.0,37.0,2.2,11.5,37.0,30.64,21.68
2018,3,13,9,45,0.0,61.5,2.25,11.55,61.5,51.05,39.66
2018,3,13,10,0,0.0,86.0,2.3,11.6,86.0,71.54,54.89
2018,3,13,10,15,0.0,100.0,2.35,11.7,100.0,83.02,64.32
2018,3,13,10,30,0.0,114.0,2.4,11.8,114.0,94.21,73.46
2018,3,13,10,45,5.5,154.5,2.45,11.9,158.5,127.47,100.54
2018,3,13,11,0,11.0,195.0,2.5,12.0,203.0,161.29,127.83
2018,3,13,11,15,34.0,261.5,2.5,12.05,287.0,217.9,172.9
2018,3,13,11,30,57.0,328.0,2.5,12.1,371.0,281.65,223.23
2018,3,13,11,45,71.0,313.0,2.5,12.2,367.0,284.6,225.57
2018,3,13,12,0,85.0,298.0,2.5,12.3,363.0,287.83,228.53
2018,3,13,12,15,87.0,299.0,2.5,12.35,365.5,297.78,236.81
2018,3,13,12,30,89.0,300.0,2.5,12.4,368.0,307.72,245.03
2018,3,13,12,45,153.5,321.0,2.5,12.45,437.0,382.48,304.64
2018,3,13,13,0,218.0,342.0,2.5,12.5,506.0,457.78,363.75
2018,3,13,13,15,245.0,315.5,2.45,12.55,496.5,478.22,380.27
2018,3,13,13,30,272.0,289.0,2.4,12.6,487.0,489.45,390.27
2018,3,13,13,45,185.5,300.0,2.4,12.65,433.0,434.38,347.02
2018,3,13,14,0,99.0,311.0,2.4,12.7,379.0,371.8,297.24
2018,3,13,14,15,115.0,285.0,2.4,12.65,361.0,381.88,306.69
2018,3,13,14,30,131.0,259.0,2.4,12.6,343.0,376.33,303.84
2018,3,13,14,45,99.5,242.5,2.35,12.6,304.0,321.54,260.66
2018,3,13,15,0,68.0,226.0,2.3,12.6,265.0,281.7,228.78
2018,3,13,15,15,143.0,216.5,2.3,12.6,291.0,361.88,296.11
2018,3,13,15,30,218.0,207.0,2.3,12.6,317.0,424.94,348.83
2018,3,13,15,45,214.0,190.5,2.2,12.25,290.0,408.11,336.68
2018,3,13,16,0,210.0,174.0,2.1,11.9,263.0,390.27,324.01
2018,3,13,16,15,279.0,143.5,1.95,11.55,246.0,435.71,363.5
2018,3,13,16,30,348.0,113.0,1.8,11.2,229.0,478.61,399.95
2018,3,13,16,45,352.5,95.0,1.6,10.85,195.5,458.5,384.29
2018,3,13,17,0,357.0,77.0,1.4,10.5,162.0,436.22,366.12
2018,3,13,17,15,290.5,62.5,1.35,10.0,120.5,359.04,301.34
2018,3,13,17,30,224.0,48.0,1.3,9.5,79.0,284.45,235.93
2018,3,13,17,45,153.0,32.5,1.2,9.0,49.5,209.26,160.61
2018,3,13,18,0,82.0,17.0,1.1,8.5,20.0,74.5,0.0
2018,3,13,18,15,41.0,8.5,1.1,8.4,10.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.55,6.7,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.7,7.2,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.8,7.75,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.9,8.3,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,2.0,8.45,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,2.1,8.6,9.0,7.39,1.11
2018,3,14,7,45,0.0,12.0,2.25,8.75,12.0,9.87,3.41
2018,3,14,8,0,0.0,15.0,2.4,8.9,15.0,12.35,5.67
2018,3,14,8,15,0.0,27.0,2.4,8.85,27.0,22.27,14.72
2018,3,14,8,30,0.0,39.0,2.4,8.8,39.0,32.23,23.72
2018,3,14,8,45,0.0,53.5,2.45,8.8,53.5,44.3,34.52
2018,3,14,9,0,0.0,68.0,2.5,8.8,68.0,56.4,45.26
2018,3,14,9,15,0.5,87.0,2.45,8.8,87.5,72.31,59.29
2018,3,14,9,30,1.0,106.0,2.4,8.8,107.0,87.21,72.3
2018,3,14,9,45,0.5,87.5,2.4,8.75,88.0,72.78,59.35
2018,3,14,10,0,0.0,69.0,2.4,8.7,69.0,57.34,43.42
2018,3,14,10,15,0.0,57.0,2.35,8.8,57.0,47.35,34.83
2018,3,14,10,30,0.0,45.0,2.3,8.9,45.0,37.37,26.28
2018,3,14,10,45,0.0,66.0,2.25,8.95,66.0,54.91,41.1
2018,3,14,11,0,0.0,87.0,2.2,9.0,87.0,72.5,55.84
2018,3,14,11,15,14.5,141.0,2.2,9.0,152.0,120.11,95.21
2018,3,14,11,30,29.0,195.0,2.2,9.0,217.0,170.36,136.4
2018,3,14,11,45,50.0,262.5,2.15,9.0,301.0,236.47,189.94
2018,3,14,12,0,71.0,330.0,2.1,9.0,385.0,306.39,245.68
2018,3,14,12,15,176.5,345.5,2.05,9.0,481.5,389.79,311.92
2018,3,14,12,30,282.0,361.0,2.0,9.0,578.0,486.69,387.72
2018,3,14,12,45,217.0,358.0,2.0,9.0,524.0,456.3,364.25
2018,3,14,13,0,152.0,355.0,2.0,9.0,470.0,424.89,340.03
2018,3,14,13,15,149.5,349.5,1.95,9.0,461.0,430.97,345.43
2018,3,14,13,30,147.0,344.0,1.9,9.0,452.0,436.18,349.92
2018,3,14,13,45,157.0,324.0,1.9,9.0,436.0,436.18,351.04
2018,3,14,14,0,167.0,304.0,1.9,9.0,420.0,435.23,351.54
2018,3,14,14,15,361.0,248.0,1.9,8.95,484.5,566.13,458.15
2018,3,14,14,30,555.0,192.0,1.9,8.9,549.0,704.7,566.43
2018,3,14,14,45,624.5,164.0,1.9,8.9,544.0,758.16,607.3
2018,3,14,15,0,694.0,136.0,1.9,8.9,539.0,801.67,639.93
2018,3,14,15,15,757.0,111.0,1.9,8.9,520.5,838.83,668.04
2018,3,14,15,30,820.0,86.0,1.9,8.9,502.0,867.23,689.98
2018,3,14,15,45,582.0,123.0,1.95,8.75,404.5,706.73,574.89
2018,3,14,16,0,344.0,160.0,2.0,8.6,307.0,511.47,425.46
2018,3,14,16,15,389.5,132.5,1.95,8.35,279.0,540.35,452.31
2018,3,14,16,30,435.0,105.0,1.9,8.1,251.0,545.45,458.88
2018,3,14,16,45,424.0,89.0,1.8,7.85,212.0,512.81,433.3
2018,3,14,17,0,413.0,73.0,1.7,7.6,173.0,478.39,405.21
2018,3,14,17,15,353.5,58.5,1.7,7.15,129.5,404.96,343.88
2018,3,14,17,30,294.0,44.0,1.7,6.7,86.0,333.23,280.62
2018,3,14,17,45,251.5,31.5,1.75,6.25,57.0,281.62,222.99
2018,3,14,18,0,209.0,19.0,1.8,5.8,28.0,169.64,0.0
2018,3,14,18,15,104.5,9.5,1.8,5.65,14.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
