Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,15,6,15,71.5,7.5,1.7,4.8,9.5,0.0,0.0
2018,3,15,6,30,143.0,15.0,1.7,5.4,19.0,12.8,0.0
2018,3,15,6,45,311.5,25.5,1.7,6.0,58.5,21.19,10.93
2018,3,15,7,0,480.0,36.0,1.7,6.6,98.0,29.72,20.93
2018,3,15,7,15,512.5,45.5,1.8,6.95,139.0,36.77,27.87
2018,3,15,7,30,545.0,55.0,1.9,7.3,180.0,43.55,34.31
2018,3,15,7,45,586.0,65.0,2.0,7.7,229.5,50.53,40.72
2018,3,15,8,0,627.0,75.0,2.1,8.1,279.0,57.25,46.73
2018,3,15,8,15,423.5,120.5,2.2,8.35,268.0,85.05,71.65
2018,3,15,8,30,220.0,166.0,2.3,8.6,257.0,114.49,97.59
2018,3,15,8,45,146.5,186.5,2.35,8.9,250.0,130.73,111.46
2018,3,15,9,0,73.0,207.0,2.4,9.2,243.0,148.13,126.17
2018,3,15,9,15,39.5,188.5,2.5,9.35,208.0,138.33,117.15
2018,3,15,9,30,6.0,170.0,2.6,9.5,173.0,133.75,112.79
2018,3,15,9,45,5.0,169.0,2.7,9.65,172.0,133.69,112.4
2018,3,15,10,0,4.0,168.0,2.8,9.8,171.0,134.36,107.6
2018,3,15,10,15,5.0,178.0,2.85,9.9,181.5,143.11,114.49
2018,3,15,10,30,6.0,188.0,2.9,10.0,192.0,152.05,121.57
2018,3,15,10,45,9.0,206.5,3.0,10.05,213.0,168.06,134.44
2018,3,15,11,0,12.0,225.0,3.1,10.1,234.0,184.66,147.79
2018,3,15,11,15,14.0,236.0,3.2,10.1,246.5,195.79,156.75
2018,3,15,11,30,16.0,247.0,3.3,10.1,259.0,207.28,166.06
2018,3,15,11,45,15.0,242.5,3.35,10.05,254.0,205.48,164.67
2018,3,15,12,0,14.0,238.0,3.4,10.0,249.0,203.35,163.04
2018,3,15,12,15,13.0,230.0,3.45,9.9,240.0,198.06,158.89
2018,3,15,12,30,12.0,222.0,3.5,9.8,231.0,192.42,154.46
2018,3,15,12,45,14.0,235.5,3.55,9.65,246.0,206.6,166.24
2018,3,15,13,0,16.0,249.0,3.6,9.5,261.0,221.28,178.43
2018,3,15,13,15,10.5,202.5,3.6,9.4,210.5,178.78,143.86
2018,3,15,13,30,5.0,156.0,3.6,9.3,160.0,135.26,108.13
2018,3,15,13,45,4.5,160.5,3.6,9.2,164.0,139.33,111.72
2018,3,15,14,0,4.0,165.0,3.6,9.1,168.0,143.51,115.38
2018,3,15,14,15,7.5,172.5,3.55,9.1,177.5,153.94,124.38
2018,3,15,14,30,11.0,180.0,3.5,9.1,187.0,164.91,133.86
2018,3,15,14,45,9.5,172.0,3.5,9.1,178.0,157.45,127.89
2018,3,15,15,0,8.0,164.0,3.5,9.1,169.0,149.92,121.89
2018,3,15,15,15,27.0,167.5,3.5,9.1,182.0,184.96,152.38
2018,3,15,15,30,46.0,171.0,3.5,9.1,195.0,209.69,174.22
2018,3,15,15,45,45.5,160.5,3.4,9.0,182.0,201.51,167.95
2018,3,15,16,0,45.0,150.0,3.3,8.9,169.0,193.42,161.77
2018,3,15,16,15,48.0,124.0,3.2,8.8,142.0,168.84,141.8
2018,3,15,16,30,51.0,98.0,3.1,8.7,115.0,143.28,120.68
2018,3,15,16,45,25.5,61.5,3.0,8.65,70.0,79.59,64.99
2018,3,15,17,0,0.0,25.0,2.9,8.6,25.0,20.6,12.42
2018,3,15,17,15,0.0,18.5,2.85,8.5,18.5,15.22,7.64
2018,3,15,17,30,0.0,12.0,2.8,8.4,12.0,9.86,2.82
2018,3,15,17,45,0.0,7.5,2.75,8.35,7.5,6.15,0.0
2018,3,15,18,0,0.0,3.0,2.7,8.3,3.0,2.46,0.0
2018,3,15,18,15,0.0,1.5,2.7,8.3,1.5,1.28,0.0
2018,3,15,18,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,16,6,15,0.5,2.0,2.0,7.35,2.0,0.0,0.0
2018,3,16,6,30,1.0,4.0,2.1,7.4,4.0,3.41,0.0
2018,3,16,6,45,0.5,10.5,2.15,7.45,10.5,8.63,1.33
2018,3,16,7,0,0.0,17.0,2.2,7.5,17.0,13.99,6.87
2018,3,16,7,15,0.0,24.5,2.3,7.5,24.5,20.19,12.77
2018,3,16,7,30,0.0,32.0,2.4,7.5,32.0,26.4,18.61
2018,3,16,7,45,4.5,55.5,2.5,7.5,57.0,45.99,36.61
2018,3,16,8,0,9.0,79.0,2.6,7.5,82.0,64.53,53.46
2018,3,16,8,15,12.0,93.5,2.65,7.5,98.0,75.93,63.62
2018,3,16,8,30,15.0,108.0,2.7,7.5,114.0,87.24,73.58
2018,3,16,8,45,20.5,120.5,2.75,7.5,130.0,93.72,79.12
2018,3,16,9,0,26.0,133.0,2.8,7.5,146.0,102.64,86.79
2018,3,16,9,15,19.5,127.5,2.9,7.6,138.0,99.14,83.37
2018,3,16,9,30,13.0,122.0,3.0,7.7,130.0,99.54,83.45
2018,3,16,9,45,45.5,175.5,3.05,7.8,204.5,131.66,111.45
2018,3,16,10,0,78.0,229.0,3.1,7.9,279.0,172.9,137.92
2018,3,16,10,15,49.0,226.5,3.15,8.0,258.5,175.75,140.32
2018,3,16,10,30,20.0,224.0,3.2,8.1,238.0,181.23,145.88
2018,3,16,10,45,20.5,228.0,3.2,8.15,242.5,187.07,150.55
2018,3,16,11,0,21.0,232.0,3.2,8.2,247.0,192.88,155.26
2018,3,16,11,15,45.0,284.0,3.25,8.3,318.0,239.17,192.48
2018,3,16,11,30,69.0,336.0,3.3,8.4,389.0,293.89,236.35
2018,3,16,11,45,77.5,331.0,3.35,8.45,391.0,302.77,243.69
2018,3,16,12,0,86.0,326.0,3.4,8.5,393.0,311.93,251.48
2018,3,16,12,15,102.0,347.0,3.4,8.5,426.5,346.83,279.79
2018,3,16,12,30,118.0,368.0,3.4,8.5,460.0,389.28,313.84
2018,3,16,12,45,155.0,366.5,3.45,8.55,486.0,424.9,342.87
2018,3,16,13,0,192.0,365.0,3.5,8.6,512.0,463.07,373.95
2018,3,16,13,15,135.0,336.5,3.5,8.6,439.0,409.65,331.74
2018,3,16,13,30,78.0,308.0,3.5,8.6,366.0,337.95,274.51
2018,3,16,13,45,79.5,282.0,3.5,8.6,339.5,320.89,261.79
2018,3,16,14,0,81.0,256.0,3.5,8.6,313.0,302.66,247.91
2018,3,16,14,15,186.5,262.0,3.45,8.55,385.5,419.6,345.3
2018,3,16,14,30,292.0,268.0,3.4,8.5,458.0,543.91,445.76
2018,3,16,14,45,533.0,193.0,3.4,8.45,515.5,704.98,576.5
2018,3,16,15,0,774.0,118.0,3.4,8.4,573.0,851.68,688.75
2018,3,16,15,15,575.0,154.5,3.4,8.4,479.0,729.4,597.62
2018,3,16,15,30,376.0,191.0,3.4,8.4,385.0,569.51,472.97
2018,3,16,15,45,456.0,160.0,3.25,8.15,373.0,631.28,525.78
2018,3,16,16,0,536.0,129.0,3.1,7.9,361.0,668.81,557.67
2018,3,16,16,15,497.5,116.5,2.95,7.65,311.5,619.02,519.93
2018,3,16,16,30,459.0,104.0,2.8,7.4,262.0,567.67,480.67
2018,3,16,16,45,458.0,88.0,2.6,7.2,223.5,543.02,461.54
2018,3,16,17,0,457.0,72.0,2.4,7.0,185.0,522.13,444.0
2018,3,16,17,15,367.5,60.5,2.3,6.55,137.5,420.88,359.54
2018,3,16,17,30,278.0,49.0,2.2,6.1,90.0,329.5,279.42
2018,3,16,17,45,216.5,34.5,2.1,5.7,58.5,260.34,210.54
2018,3,16,18,0,155.0,20.0,2.0,5.3,27.0,169.09,0.0
2018,3,16,18,15,77.5,10.0,2.0,5.2,13.5,63.4,0.0
2018,3,16,18,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,17,6,15,0.5,1.0,1.0,5.5,1.0,0.0,0.0
2018,3,17,6,30,1.0,2.0,1.0,5.7,2.0,1.71,0.0
2018,3,17,6,45,0.5,5.0,1.05,5.9,5.0,4.1,0.0
2018,3,17,7,0,0.0,8.0,1.1,6.1,8.0,6.56,0.28
2018,3,17,7,15,0.0,12.0,1.15,6.2,12.0,9.86,3.42
2018,3,17,7,30,0.0,16.0,1.2,6.3,16.0,13.16,6.53
2018,3,17,7,45,0.0,34.5,1.2,6.4,34.5,28.47,20.71
2018,3,17,8,0,0.0,53.0,1.2,6.5,53.0,43.85,34.8
2018,3,17,8,15,11.0,91.0,1.2,6.65,95.5,74.17,62.24
2018,3,17,8,30,22.0,129.0,1.2,6.8,138.0,98.75,84.02
2018,3,17,8,45,65.5,166.5,1.2,6.95,198.5,123.7,105.79
2018,3,17,9,0,109.0,204.0,1.2,7.1,259.0,140.86,120.39
2018,3,17,9,15,126.5,197.5,1.2,7.2,267.0,137.95,117.37
2018,3,17,9,30,144.0,191.0,1.2,7.3,275.0,134.62,114.11
2018,3,17,9,45,154.5,229.0,1.2,7.35,324.5,156.57,132.83
2018,3,17,10,0,165.0,267.0,1.2,7.4,374.0,193.6,151.27
2018,3,17,10,15,192.5,294.0,1.2,7.5,424.5,229.2,176.84
2018,3,17,10,30,220.0,321.0,1.2,7.6,475.0,268.94,207.3
2018,3,17,10,45,184.0,331.0,1.2,7.7,463.0,286.06,223.09
2018,3,17,11,0,148.0,341.0,1.2,7.8,451.0,299.09,235.5
2018,3,17,11,15,215.0,349.5,1.25,7.8,513.0,345.14,271.49
2018,3,17,11,30,282.0,358.0,1.3,7.8,575.0,396.43,311.94
2018,3,17,11,45,192.5,345.0,1.3,7.85,494.0,368.51,292.26
2018,3,17,12,0,103.0,332.0,1.3,7.9,413.0,328.04,261.78
2018,3,17,12,15,92.0,338.5,1.35,7.95,410.5,334.72,267.75
2018,3,17,12,30,81.0,345.0,1.4,8.0,408.0,342.43,274.07
2018,3,17,12,45,90.0,350.5,1.45,8.0,420.0,361.68,289.71
2018,3,17,13,0,99.0,356.0,1.5,8.0,432.0,381.81,305.97
2018,3,17,13,15,97.5,348.5,1.55,8.0,422.0,383.0,307.42
2018,3,17,13,30,96.0,341.0,1.6,8.0,412.0,383.56,308.51
2018,3,17,13,45,117.5,318.5,1.65,8.0,403.0,400.93,323.42
2018,3,17,14,0,139.0,296.0,1.7,8.0,394.0,405.73,328.67
2018,3,17,14,15,205.5,291.0,1.75,7.95,429.0,466.55,378.72
2018,3,17,14,30,272.0,286.0,1.8,7.9,464.0,546.93,442.63
2018,3,17,14,45,339.0,255.5,1.8,7.85,464.5,584.36,473.82
2018,3,17,15,0,406.0,225.0,1.8,7.8,465.0,639.51,518.27
2018,3,17,15,15,450.0,197.5,1.8,7.8,445.5,658.27,534.93
2018,3,17,15,30,494.0,170.0,1.8,7.8,426.0,674.07,549.85
2018,3,17,15,45,557.0,138.0,1.75,7.7,401.5,698.05,570.42
2018,3,17,16,0,620.0,106.0,1.7,7.6,377.0,728.12,594.39
2018,3,17,16,15,613.5,94.0,1.6,7.4,334.5,705.92,578.8
2018,3,17,16,30,607.0,82.0,1.5,7.2,292.0,680.88,561.17
2018,3,17,16,45,559.5,74.5,1.4,7.0,244.0,623.25,517.75
2018,3,17,17,0,512.0,67.0,1.3,6.8,196.0,564.7,472.05
2018,3,17,17,15,482.0,56.0,1.3,6.4,154.5,516.11,432.57
2018,3,17,17,30,452.0,45.0,1.3,6.0,113.0,467.07,388.95
2018,3,17,17,45,325.5,34.0,1.35,5.65,73.0,343.52,277.58
2018,3,17,18,0,199.0,23.0,1.4,5.3,33.0,203.06,20.0
2018,3,17,18,15,99.5,11.5,1.4,5.2,16.5,80.45,0.0
2018,3,17,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,18,6,15,33.0,8.0,0.8,4.45,9.5,6.83,0.0
2018,3,18,6,30,66.0,16.0,0.8,4.7,19.0,13.66,0.0
2018,3,18,6,45,127.0,33.5,0.8,4.95,48.5,26.09,16.67
2018,3,18,7,0,188.0,51.0,0.8,5.2,78.0,39.23,29.92
2018,3,18,7,15,226.5,68.5,0.85,5.55,114.5,52.01,42.1
2018,3,18,7,30,265.0,86.0,0.9,5.9,151.0,64.46,53.71
2018,3,18,7,45,294.0,104.0,0.95,6.3,191.5,76.82,64.93
2018,3,18,8,0,323.0,122.0,1.0,6.7,232.0,88.79,75.54
2018,3,18,8,15,394.0,132.5,1.05,7.2,287.5,92.25,78.27
2018,3,18,8,30,465.0,143.0,1.1,7.7,343.0,98.46,83.4
2018,3,18,8,45,526.5,145.5,1.1,8.15,396.5,99.34,83.73
2018,3,18,9,0,588.0,148.0,1.1,8.6,450.0,100.97,84.74
2018,3,18,9,15,432.5,202.0,1.1,9.0,434.5,129.11,108.95
2018,3,18,9,30,277.0,256.0,1.1,9.4,419.0,162.97,137.59
2018,3,18,9,45,235.0,282.5,1.1,9.75,427.0,187.35,157.69
2018,3,18,10,0,193.0,309.0,1.1,10.1,435.0,219.52,169.19
2018,3,18,10,15,204.5,323.5,1.1,10.3,462.5,248.68,189.68
2018,3,18,10,30,216.0,338.0,1.1,10.5,490.0,279.44,213.27
2018,3,18,10,45,177.0,351.5,1.05,10.75,479.0,298.03,229.86
2018,3,18,11,0,138.0,365.0,1.0,11.0,468.0,312.39,242.81
2018,3,18,11,15,215.0,366.0,0.95,10.95,530.5,357.53,276.97
2018,3,18,11,30,292.0,367.0,0.9,10.9,593.0,408.54,315.97
2018,3,18,11,45,313.5,365.5,0.9,10.85,610.5,442.35,342.78
2018,3,18,12,0,335.0,364.0,0.9,10.8,628.0,477.6,370.58
2018,3,18,12,15,215.5,366.5,0.95,10.7,536.5,432.71,338.1
2018,3,18,12,30,96.0,369.0,1.0,10.6,445.0,372.39,292.69
2018,3,18,12,45,62.5,338.0,1.0,10.5,387.0,332.96,263.03
2018,3,18,13,0,29.0,307.0,1.0,10.4,329.0,289.01,229.0
2018,3,18,13,15,24.0,288.0,1.05,10.3,306.0,263.59,209.72
2018,3,18,13,30,19.0,269.0,1.1,10.2,283.0,245.55,195.91
2018,3,18,13,45,17.5,257.0,1.1,10.1,269.5,235.9,188.66
2018,3,18,14,0,16.0,245.0,1.1,10.0,256.0,225.91,181.08
2018,3,18,14,15,11.5,217.0,1.1,9.9,225.0,198.15,159.07
2018,3,18,14,30,7.0,189.0,1.1,9.8,194.0,169.74,136.34
2018,3,18,14,45,9.0,190.5,1.05,9.7,196.5,174.43,140.69
2018,3,18,15,0,11.0,192.0,1.0,9.6,199.0,179.6,145.37
2018,3,18,15,15,12.5,186.5,1.0,9.6,193.5,177.86,144.41
2018,3,18,15,30,14.0,181.0,1.0,9.6,188.0,176.47,143.8
2018,3,18,15,45,61.5,172.5,0.8,9.25,200.0,230.03,190.28
2018,3,18,16,0,109.0,164.0,0.6,8.9,212.0,286.77,238.23
2018,3,18,16,15,80.5,145.0,0.6,8.7,178.0,224.44,187.21
2018,3,18,16,30,52.0,126.0,0.6,8.5,144.0,180.3,150.6
2018,3,18,16,45,34.5,96.5,0.65,8.3,107.5,131.22,109.26
2018,3,18,17,0,17.0,67.0,0.7,8.1,71.0,81.66,66.33
2018,3,18,17,15,22.0,51.5,0.8,7.95,55.5,69.63,55.98
2018,3,18,17,30,27.0,36.0,0.9,7.8,40.0,56.58,44.25
2018,3,18,17,45,25.0,25.5,0.95,7.7,28.0,44.55,32.3
2018,3,18,18,0,23.0,15.0,1.0,7.6,16.0,38.95,5.25
2018,3,18,18,15,11.5,7.5,1.0,7.5,8.0,14.59,0.0
2018,3,18,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,19,6,15,111.0,10.0,1.6,3.9,15.5,8.54,0.0
2018,3,19,6,30,222.0,20.0,1.6,4.6,31.0,16.85,0.0
2018,3,19,6,45,375.5,30.0,1.6,5.3,75.0,24.85,15.86
2018,3,19,7,0,529.0,40.0,1.6,6.0,119.0,32.89,24.15
2018,3,19,7,15,567.5,49.0,1.65,6.55,164.0,39.5,30.56
2018,3,19,7,30,606.0,58.0,1.7,7.1,209.0,45.88,36.54
2018,3,19,7,45,496.0,87.5,1.75,7.65,229.5,67.0,55.73
2018,3,19,8,0,386.0,117.0,1.8,8.2,250.0,83.02,69.95
2018,3,19,8,15,415.0,132.5,1.9,8.75,295.5,92.33,77.92
2018,3,19,8,30,444.0,148.0,2.0,9.3,341.0,101.25,85.41
2018,3,19,8,45,455.0,164.0,2.1,9.8,381.5,109.87,92.55
2018,3,19,9,0,466.0,180.0,2.2,10.3,422.0,118.07,99.25
2018,3,19,9,15,509.5,183.0,2.1,10.65,468.0,118.57,99.22
2018,3,19,9,30,553.0,186.0,2.0,11.0,514.0,119.13,99.27
2018,3,19,9,45,593.0,187.5,1.9,11.35,559.5,125.35,94.48
2018,3,19,10,0,633.0,189.0,1.8,11.7,605.0,170.48,112.82
2018,3,19,10,15,603.5,212.0,1.8,12.05,623.5,225.2,153.02
2018,3,19,10,30,574.0,235.0,1.8,12.4,642.0,276.17,195.65
2018,3,19,10,45,539.0,257.5,1.75,12.7,650.0,322.37,236.27
2018,3,19,11,0,504.0,280.0,1.7,13.0,658.0,364.98,273.8
2018,3,19,11,15,513.0,285.5,1.75,13.25,677.5,408.62,310.63
2018,3,19,11,30,522.0,291.0,1.8,13.5,697.0,452.81,347.27
2018,3,19,11,45,582.5,269.5,1.8,13.8,727.0,501.8,386.5
2018,3,19,12,0,643.0,248.0,1.8,14.1,757.0,555.53,428.84
2018,3,19,12,15,732.5,207.0,1.7,14.15,787.0,613.06,473.58
2018,3,19,12,30,822.0,166.0,1.6,14.2,817.0,673.03,519.43
2018,3,19,12,45,583.5,260.0,1.55,14.3,720.0,636.01,490.97
2018,3,19,13,0,345.0,354.0,1.5,14.4,623.0,573.1,442.77
2018,3,19,13,15,326.5,352.5,1.4,14.45,603.0,579.52,448.05
2018,3,19,13,30,308.0,351.0,1.3,14.5,583.0,583.52,450.8
2018,3,19,13,45,314.0,332.0,1.25,14.6,562.0,587.84,454.75
2018,3,19,14,0,320.0,313.0,1.2,14.7,541.0,590.32,457.4
2018,3,19,14,15,454.0,260.0,1.15,14.45,568.5,681.66,527.11
2018,3,19,14,30,588.0,207.0,1.1,14.2,596.0,759.93,585.74
2018,3,19,14,45,418.5,234.5,1.0,14.0,503.5,652.93,506.63
2018,3,19,15,0,249.0,262.0,0.9,13.8,411.0,523.52,410.77
2018,3,19,15,15,233.5,246.0,0.9,13.8,377.5,480.81,381.68
2018,3,19,15,30,218.0,230.0,0.9,13.8,344.0,455.7,364.19
2018,3,19,15,45,260.0,201.5,0.85,13.15,325.5,485.92,390.37
2018,3,19,16,0,302.0,173.0,0.8,12.5,307.0,494.07,399.77
2018,3,19,16,15,423.0,133.5,0.75,12.2,296.5,577.42,466.86
2018,3,19,16,30,544.0,94.0,0.7,11.9,286.0,642.86,516.71
2018,3,19,16,45,380.0,92.0,0.7,11.55,216.0,483.45,396.85
2018,3,19,17,0,216.0,90.0,0.7,11.2,146.0,318.52,265.75
2018,3,19,17,15,192.0,70.5,0.8,10.85,111.5,272.02,228.4
2018,3,19,17,30,168.0,51.0,0.9,10.5,77.0,224.88,187.53
2018,3,19,17,45,123.5,35.5,1.0,10.1,50.5,169.41,136.04
2018,3,19,18,0,79.0,20.0,1.1,9.7,24.0,102.24,34.74
2018,3,19,18,15,39.5,10.0,1.15,9.55,12.0,36.72,0.0
2018,3,19,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,20,6,15,3.0,2.0,1.9,8.1,2.0,1.71,0.0
2018,3,20,6,30,6.0,4.0,2.0,8.1,4.0,3.52,0.0
2018,3,20,6,45,3.0,5.5,2.05,8.15,5.5,4.64,0.0
2018,3,20,7,0,0.0,7.0,2.1,8.2,7.0,5.74,0.0
2018,3,20,7,15,0.0,9.0,2.15,8.2,9.0,7.39,1.1
2018,3,20,7,30,0.0,11.0,2.2,8.2,11.0,9.04,2.66
2018,3,20,7,45,0.0,22.5,2.25,8.2,22.5,18.53,11.39
2018,3,20,8,0,0.0,34.0,2.3,8.2,34.0,28.06,20.09
2018,3,20,8,15,0.0,39.5,2.35,8.3,39.5,32.64,24.17
2018,3,20,8,30,0.0,45.0,2.4,8.4,45.0,37.22,28.22
2018,3,20,8,45,0.0,36.5,2.5,8.5,36.5,30.18,21.73
2018,3,20,9,0,0.0,28.0,2.6,8.6,28.0,23.15,15.29
2018,3,20,9,15,0.0,47.0,2.65,8.7,47.0,38.95,29.41
2018,3,20,9,30,0.0,66.0,2.7,8.8,66.0,54.8,43.43
2018,3,20,9,45,0.0,57.0,2.8,8.9,57.0,47.32,34.88
2018,3,20,10,0,0.0,48.0,2.9,9.0,48.0,39.85,28.42
2018,3,20,10,15,0.5,86.5,2.95,9.05,87.0,72.11,55.64
2018,3,20,10,30,1.0,125.0,3.0,9.1,126.0,103.23,81.58
2018,3,20,10,45,0.5,124.5,3.05,9.2,125.0,102.97,81.21
2018,3,20,11,0,0.0,124.0,3.1,9.3,124.0,102.63,80.8
2018,3,20,11,15,0.0,126.0,3.1,9.45,126.0,104.41,82.16
2018,3,20,11,30,0.0,128.0,3.1,9.6,128.0,106.2,83.54
2018,3,20,11,45,0.0,124.0,3.15,9.7,124.0,103.1,80.89
2018,3,20,12,0,0.0,120.0,3.2,9.8,120.0,99.94,78.21
2018,3,20,12,15,0.0,105.0,3.2,9.85,105.0,87.6,67.94
2018,3,20,12,30,0.0,90.0,3.2,9.9,90.0,75.13,57.56
2018,3,20,12,45,0.0,87.0,3.25,9.9,87.0,72.61,55.48
2018,3,20,13,0,0.0,84.0,3.3,9.9,84.0,70.08,53.39
2018,3,20,13,15,0.0,83.0,3.2,9.95,83.0,69.22,52.71
2018,3,20,13,30,0.0,82.0,3.1,10.0,82.0,68.36,52.03
2018,3,20,13,45,0.0,90.0,3.05,10.0,90.0,75.03,57.69
2018,3,20,14,0,0.0,98.0,3.0,10.0,98.0,81.78,63.42
2018,3,20,14,15,0.0,95.0,3.0,10.0,95.0,79.18,61.35
2018,3,20,14,30,0.0,92.0,3.0,10.0,92.0,76.61,59.31
2018,3,20,14,45,0.0,93.5,2.95,10.05,93.5,77.84,60.47
2018,3,20,15,0,0.0,95.0,2.9,10.1,95.0,79.17,61.75
2018,3,20,15,15,0.0,101.5,2.9,10.1,101.5,85.1,66.94
2018,3,20,15,30,0.0,108.0,2.9,10.1,108.0,91.42,72.5
2018,3,20,15,45,0.0,103.0,2.9,10.05,103.0,87.36,69.3
2018,3,20,16,0,0.0,98.0,2.9,10.0,98.0,83.43,66.21
2018,3,20,16,15,0.0,89.0,2.85,9.95,89.0,75.71,59.85
2018,3,20,16,30,0.0,80.0,2.8,9.9,80.0,68.05,53.46
2018,3,20,16,45,0.0,71.0,2.75,9.85,71.0,60.49,47.05
2018,3,20,17,0,0.0,62.0,2.7,9.8,62.0,53.1,40.65
2018,3,20,17,15,0.0,51.0,2.65,9.7,51.0,43.65,32.31
2018,3,20,17,30,0.0,40.0,2.6,9.6,40.0,34.31,23.87
2018,3,20,17,45,0.0,27.0,2.55,9.55,27.0,22.31,12.95
2018,3,20,18,0,0.0,14.0,2.5,9.5,14.0,11.54,0.0
2018,3,20,18,15,0.0,7.0,2.6,9.55,7.0,5.97,0.0
2018,3,20,18,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,10.7,1.5,1.28,0.0
2018,3,21,6,30,0.0,3.0,1.6,10.9,3.0,2.46,0.0
2018,3,21,6,45,0.0,5.0,1.65,11.05,5.0,4.1,0.0
2018,3,21,7,0,0.0,7.0,1.7,11.2,7.0,5.74,0.0
2018,3,21,7,15,0.0,10.0,1.8,11.3,10.0,8.21,1.79
2018,3,21,7,30,0.0,13.0,1.9,11.4,13.0,10.69,4.07
2018,3,21,7,45,0.0,31.5,1.95,11.55,31.5,25.98,17.95
2018,3,21,8,0,0.0,50.0,2.0,11.7,50.0,41.36,31.75
2018,3,21,8,15,0.0,55.5,2.05,11.8,55.5,45.94,35.73
2018,3,21,8,30,0.0,61.0,2.1,11.9,61.0,50.54,39.67
2018,3,21,8,45,0.0,59.0,2.15,12.0,59.0,48.89,38.04
2018,3,21,9,0,0.0,57.0,2.2,12.1,57.0,47.25,36.43
2018,3,21,9,15,0.0,71.5,2.25,12.25,71.5,59.37,46.97
2018,3,21,9,30,0.0,86.0,2.3,12.4,86.0,71.52,57.43
2018,3,21,9,45,0.0,98.5,2.35,12.55,98.5,81.74,63.14
2018,3,21,10,0,0.0,111.0,2.4,12.7,111.0,91.65,71.17
2018,3,21,10,15,2.0,137.0,2.55,12.85,138.5,112.39,87.98
2018,3,21,10,30,4.0,163.0,2.7,13.0,166.0,133.38,104.88
2018,3,21,10,45,6.0,179.5,2.8,13.2,184.0,147.49,116.07
2018,3,21,11,0,8.0,196.0,2.9,13.4,202.0,161.99,127.58
2018,3,21,11,15,10.0,216.0,2.95,13.45,223.5,179.65,141.69
2018,3,21,11,30,12.0,236.0,3.0,13.5,245.0,197.8,156.17
2018,3,21,11,45,14.5,252.0,3.05,13.6,263.5,213.57,168.68
2018,3,21,12,0,17.0,268.0,3.1,13.7,282.0,229.88,181.62
2018,3,21,12,15,15.0,256.5,3.05,13.7,268.5,221.57,175.03
2018,3,21,12,30,13.0,245.0,3.0,13.7,255.0,212.7,168.04
2018,3,21,12,45,12.0,234.0,3.0,13.75,243.5,204.44,161.54
2018,3,21,13,0,11.0,223.0,3.0,13.8,232.0,195.83,154.75
2018,3,21,13,15,16.0,235.5,2.95,13.75,248.0,211.83,167.87
2018,3,21,13,30,21.0,248.0,2.9,13.7,264.0,228.56,181.55
2018,3,21,13,45,33.5,277.5,2.85,13.7,302.0,280.29,223.13
2018,3,21,14,0,46.0,307.0,2.8,13.7,340.0,325.17,258.88
2018,3,21,14,15,47.5,290.5,2.85,13.65,323.5,315.68,251.99
2018,3,21,14,30,49.0,274.0,2.9,13.6,307.0,305.62,244.86
2018,3,21,14,45,40.5,250.5,2.95,13.55,276.5,278.44,223.77
2018,3,21,15,0,32.0,227.0,3.0,13.5,246.0,250.18,201.63
2018,3,21,15,15,30.5,207.5,3.0,13.5,224.5,231.91,187.54
2018,3,21,15,30,29.0,188.0,3.0,13.5,203.0,213.06,172.84
2018,3,21,15,45,45.5,179.5,2.95,13.25,201.0,223.37,182.76
2018,3,21,16,0,62.0,171.0,2.9,13.0,199.0,234.04,192.97
2018,3,21,16,15,69.5,150.5,2.9,12.85,178.5,221.07,183.43
2018,3,21,16,30,77.0,130.0,2.9,12.7,158.0,207.24,173.05
2018,3,21,16,45,63.0,99.5,2.85,12.55,120.0,159.52,133.14
2018,3,21,17,0,49.0,69.0,2.8,12.4,82.0,111.17,91.9
2018,3,21,17,15,30.5,52.5,2.8,12.25,60.0,77.36,62.09
2018,3,21,17,30,12.0,36.0,2.8,12.1,38.0,43.65,32.07
2018,3,21,17,45,6.0,23.5,2.85,11.95,24.5,24.1,14.57
2018,3,21,18,0,0.0,11.0,2.9,11.8,11.0,9.05,0.0
2018,3,21,18,15,0.0,5.5,2.9,11.75,5.5,4.69,0.0
2018,3,21,18,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,6.5,3.0,10.55,6.5,5.55,0.0
2018,3,22,6,30,0.0,13.0,3.0,10.6,13.0,10.71,0.44
2018,3,22,6,45,0.0,25.0,3.05,10.65,25.0,20.64,12.31
2018,3,22,7,0,0.0,37.0,3.1,10.7,37.0,30.6,21.75
2018,3,22,7,15,0.0,44.0,3.1,10.75,44.0,36.39,27.29
2018,3,22,7,30,0.0,51.0,3.1,10.8,51.0,42.2,32.67
2018,3,22,7,45,0.0,41.5,3.05,10.85,41.5,34.28,25.5
2018,3,22,8,0,0.0,32.0,3.0,10.9,32.0,26.41,18.31
2018,3,22,8,15,0.0,27.5,3.0,10.95,27.5,22.69,14.89
2018,3,22,8,30,0.0,23.0,3.0,11.0,23.0,18.98,11.48
2018,3,22,8,45,0.0,38.5,3.0,11.1,38.5,31.85,22.94
2018,3,22,9,0,0.0,54.0,3.0,11.2,54.0,44.75,34.33
2018,3,22,9,15,0.0,62.0,2.95,11.15,62.0,51.44,40.14
2018,3,22,9,30,0.0,70.0,2.9,11.1,70.0,58.15,45.94
2018,3,22,9,45,0.0,84.5,2.9,11.1,84.5,70.3,53.89
2018,3,22,10,0,0.0,99.0,2.9,11.1,99.0,82.25,63.76
2018,3,22,10,15,2.5,130.5,2.9,11.0,132.5,107.49,84.53
2018,3,22,10,30,5.0,162.0,2.9,10.9,166.0,132.91,105.28
2018,3,22,10,45,8.5,192.5,2.95,10.8,199.0,158.22,125.82
2018,3,22,11,0,12.0,223.0,3.0,10.7,232.0,184.17,146.81
2018,3,22,11,15,9.5,204.5,3.05,10.55,212.0,170.58,135.82
2018,3,22,11,30,7.0,186.0,3.1,10.4,192.0,156.09,124.11
2018,3,22,11,45,8.0,192.5,3.2,10.2,199.0,162.8,129.72
2018,3,22,12,0,9.0,199.0,3.3,10.0,206.0,169.68,135.46
2018,3,22,12,15,24.0,255.0,3.4,9.85,274.0,228.18,183.26
2018,3,22,12,30,39.0,311.0,3.5,9.7,342.0,289.01,232.4
2018,3,22,12,45,37.0,308.0,3.55,9.5,337.5,290.75,234.01
2018,3,22,13,0,35.0,305.0,3.6,9.3,333.0,292.13,235.52
2018,3,22,13,15,46.5,306.5,3.65,9.25,342.5,307.52,248.51
2018,3,22,13,30,58.0,308.0,3.7,9.2,352.0,323.8,262.24
2018,3,22,13,45,58.5,311.0,3.75,9.1,354.5,333.37,270.39
2018,3,22,14,0,59.0,314.0,3.8,9.0,357.0,343.29,278.89
2018,3,22,14,15,81.0,309.5,3.8,9.0,365.5,364.55,297.16
2018,3,22,14,30,103.0,305.0,3.8,9.0,374.0,386.75,316.23
2018,3,22,14,45,150.5,292.0,3.85,9.05,387.0,441.55,362.01
2018,3,22,15,0,198.0,279.0,3.9,9.1,400.0,479.33,394.28
2018,3,22,15,15,192.5,259.0,3.9,9.1,369.5,459.94,380.0
2018,3,22,15,30,187.0,239.0,3.9,9.1,339.0,439.19,364.79
2018,3,22,15,45,224.5,211.0,3.9,8.9,320.5,446.79,374.06
2018,3,22,16,0,262.0,183.0,3.9,8.7,302.0,472.03,397.17
2018,3,22,16,15,314.0,154.5,3.85,8.45,280.5,487.16,412.86
2018,3,22,16,30,366.0,126.0,3.8,8.2,259.0,519.51,441.9
2018,3,22,16,45,354.5,107.5,3.75,7.9,220.0,484.39,414.6
2018,3,22,17,0,343.0,89.0,3.7,7.6,181.0,447.66,385.13
2018,3,22,17,15,321.5,71.5,3.6,7.3,142.5,402.54,346.67
2018,3,22,17,30,300.0,54.0,3.5,7.0,104.0,356.87,305.38
2018,3,22,17,45,227.0,39.5,3.4,6.65,69.5,276.12,230.22
2018,3,22,18,0,154.0,25.0,3.3,6.3,35.0,186.27,110.73
2018,3,22,18,15,77.0,12.5,3.2,6.1,17.5,66.06,0.0
2018,3,22,18,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.35,4.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.25,4.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,8.5,1.5,1.05,5.0,1.0,0.0,0.0
2018,3,23,6,0,17.0,3.0,0.9,5.2,2.0,0.0,0.0
2018,3,23,6,15,128.0,15.0,0.85,5.7,22.5,12.8,0.0
2018,3,23,6,30,239.0,27.0,0.8,6.2,43.0,22.75,9.69
2018,3,23,6,45,364.0,37.0,0.75,6.7,86.5,30.45,21.4
2018,3,23,7,0,489.0,47.0,0.7,7.2,130.0,38.16,29.05
2018,3,23,7,15,598.5,50.5,0.7,7.5,187.5,40.48,31.49
2018,3,23,7,30,708.0,54.0,0.7,7.8,245.0,46.89,37.44
2018,3,23,7,45,754.0,58.0,0.75,8.1,300.0,49.8,40.01
2018,3,23,8,0,800.0,62.0,0.8,8.4,355.0,52.73,42.51
2018,3,23,8,15,831.0,65.5,0.8,8.7,408.5,55.09,44.45
2018,3,23,8,30,862.0,69.0,0.8,9.0,462.0,64.45,52.61
2018,3,23,8,45,883.0,71.5,0.8,9.25,511.5,66.68,54.34
2018,3,23,9,0,904.0,74.0,0.8,9.5,561.0,68.8,55.97
2018,3,23,9,15,891.5,84.5,0.9,9.75,597.0,75.42,61.57
2018,3,23,9,30,879.0,95.0,1.0,10.0,633.0,72.11,58.42
2018,3,23,9,45,797.5,130.5,1.05,10.25,641.5,116.23,76.51
2018,3,23,10,0,716.0,166.0,1.1,10.5,650.0,174.76,110.77
2018,3,23,10,15,786.0,147.5,1.25,10.7,701.0,228.97,148.22
2018,3,23,10,30,856.0,129.0,1.4,10.9,752.0,281.65,190.32
2018,3,23,10,45,893.5,119.0,1.5,11.05,787.5,343.68,243.96
2018,3,23,11,0,931.0,109.0,1.6,11.2,823.0,402.84,296.06
2018,3,23,11,15,890.0,128.0,1.75,11.3,822.0,454.86,343.76
2018,3,23,11,30,849.0,147.0,1.9,11.4,821.0,501.41,385.66
2018,3,23,11,45,674.5,223.0,2.05,11.45,762.0,522.26,406.66
2018,3,23,12,0,500.0,299.0,2.2,11.5,703.0,527.15,413.13
2018,3,23,12,15,613.5,252.0,2.25,11.5,747.5,590.79,464.2
2018,3,23,12,30,727.0,205.0,2.3,11.5,792.0,660.33,519.07
2018,3,23,12,45,767.0,184.5,2.4,11.5,798.5,707.72,556.64
2018,3,23,13,0,807.0,164.0,2.5,11.5,805.0,751.88,591.8
2018,3,23,13,15,876.0,133.0,2.55,11.45,816.0,809.97,636.54
2018,3,23,13,30,945.0,102.0,2.6,11.4,827.0,860.53,673.16
2018,3,23,13,45,960.0,92.5,2.65,11.3,809.5,894.45,698.09
2018,3,23,14,0,975.0,83.0,2.7,11.2,792.0,925.21,721.02
2018,3,23,14,15,949.5,87.5,2.7,11.05,754.0,932.93,727.68
2018,3,23,14,30,924.0,92.0,2.7,10.9,716.0,936.32,731.74
2018,3,23,14,45,913.0,89.0,2.7,10.75,677.0,940.13,736.33
2018,3,23,15,0,902.0,86.0,2.7,10.6,638.0,940.03,738.36
2018,3,23,15,15,900.0,79.5,2.7,10.6,597.5,940.12,740.39
2018,3,23,15,30,898.0,73.0,2.7,10.6,557.0,936.31,739.83
2018,3,23,15,45,875.0,71.0,2.7,10.2,507.5,915.08,728.09
2018,3,23,16,0,852.0,69.0,2.7,9.8,458.0,890.58,714.05
2018,3,23,16,15,819.5,66.5,2.6,9.55,405.0,863.47,696.68
2018,3,23,16,30,787.0,64.0,2.5,9.3,352.0,823.72,669.57
2018,3,23,16,45,740.0,59.5,2.4,9.05,297.0,766.06,628.17
2018,3,23,17,0,693.0,55.0,2.3,8.8,242.0,706.92,583.95
2018,3,23,17,15,619.0,49.5,2.2,8.3,189.5,622.56,518.0
2018,3,23,17,30,545.0,44.0,2.1,7.8,137.0,548.71,456.31
2018,3,23,17,45,416.0,35.0,1.95,7.3,91.5,421.3,346.16
2018,3,23,18,0,287.0,26.0,1.8,6.8,46.0,288.11,184.61
2018,3,23,18,15,151.5,14.5,1.8,6.6,24.0,121.64,0.0
2018,3,23,18,30,16.0,3.0,1.8,6.4,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,6.25,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,24,6,15,0.0,3.0,1.3,6.75,3.0,2.56,0.0
2018,3,24,6,30,0.0,6.0,1.3,7.0,6.0,4.92,0.0
2018,3,24,6,45,0.0,11.5,1.35,7.25,11.5,9.45,2.77
2018,3,24,7,0,0.0,17.0,1.4,7.5,17.0,13.98,7.1
2018,3,24,7,15,0.0,21.5,1.45,7.65,21.5,17.7,10.63
2018,3,24,7,30,0.0,26.0,1.5,7.8,26.0,21.43,14.09
2018,3,24,7,45,14.5,51.0,1.5,7.95,56.5,42.59,33.45
2018,3,24,8,0,29.0,76.0,1.5,8.1,87.0,61.74,50.71
2018,3,24,8,15,27.5,98.0,1.55,8.15,109.5,77.85,64.99
2018,3,24,8,30,26.0,120.0,1.6,8.2,132.0,93.43,78.63
2018,3,24,8,45,13.5,110.5,1.65,8.3,117.0,90.22,75.45
2018,3,24,9,0,1.0,101.0,1.7,8.4,102.0,83.23,68.99
2018,3,24,9,15,0.5,88.5,1.75,8.6,89.0,73.6,60.2
2018,3,24,9,30,0.0,76.0,1.8,8.8,76.0,63.17,50.77
2018,3,24,9,45,68.0,179.0,1.9,9.0,225.0,137.77,109.27
2018,3,24,10,0,136.0,282.0,2.0,9.2,374.0,206.57,161.04
2018,3,24,10,15,92.0,272.5,2.1,9.35,336.0,215.97,169.65
2018,3,24,10,30,48.0,263.0,2.2,9.5,298.0,209.35,166.15
2018,3,24,10,45,63.0,294.0,2.3,9.7,341.5,241.22,191.43
2018,3,24,11,0,78.0,325.0,2.4,9.9,385.0,275.71,218.78
2018,3,24,11,15,86.5,342.5,2.5,9.9,410.5,300.77,238.95
2018,3,24,11,30,95.0,360.0,2.6,9.9,436.0,327.28,260.32
2018,3,24,11,45,162.5,365.5,2.7,9.95,497.0,375.78,298.87
2018,3,24,12,0,230.0,371.0,2.8,10.0,558.0,432.85,344.29
2018,3,24,12,15,219.5,381.0,2.9,9.95,559.5,453.01,360.73
2018,3,24,12,30,209.0,391.0,3.0,9.9,561.0,472.18,376.35
2018,3,24,12,45,253.5,384.5,3.05,9.85,588.5,521.31,415.57
2018,3,24,13,0,298.0,378.0,3.1,9.8,616.0,567.62,452.43
2018,3,24,13,15,293.5,364.5,3.15,9.75,595.0,572.1,456.84
2018,3,24,13,30,289.0,351.0,3.2,9.7,574.0,574.51,459.9
2018,3,24,13,45,320.5,334.5,3.25,9.65,574.5,601.64,482.57
2018,3,24,14,0,352.0,318.0,3.3,9.6,575.0,628.48,504.94
2018,3,24,14,15,360.0,302.0,3.3,9.45,555.5,634.66,511.32
2018,3,24,14,30,368.0,286.0,3.3,9.3,536.0,639.04,516.57
2018,3,24,14,45,389.5,262.0,3.3,9.2,513.5,644.97,523.53
2018,3,24,15,0,411.0,238.0,3.3,9.1,491.0,667.8,543.05
2018,3,24,15,15,383.0,226.0,3.3,9.1,448.5,618.37,506.74
2018,3,24,15,30,355.0,214.0,3.3,9.1,406.0,585.86,483.05
2018,3,24,15,45,300.0,198.0,3.2,8.75,350.5,521.56,433.7
2018,3,24,16,0,245.0,182.0,3.1,8.4,295.0,455.94,382.32
2018,3,24,16,15,270.0,160.0,3.0,8.15,271.0,455.21,384.6
2018,3,24,16,30,295.0,138.0,2.9,7.9,247.0,452.1,384.48
2018,3,24,16,45,368.5,108.5,2.75,7.65,223.5,499.66,425.81
2018,3,24,17,0,442.0,79.0,2.6,7.4,200.0,520.81,443.69
2018,3,24,17,15,496.5,62.0,2.45,6.9,170.0,544.3,461.37
2018,3,24,17,30,551.0,45.0,2.3,6.4,140.0,556.13,466.32
2018,3,24,17,45,427.5,36.5,2.15,5.95,95.0,432.98,358.57
2018,3,24,18,0,304.0,28.0,2.0,5.5,50.0,304.65,207.26
2018,3,24,18,15,161.0,15.5,2.0,5.35,26.0,129.64,0.0
2018,3,24,18,30,18.0,3.0,2.0,5.2,2.0,0.0,0.0
2018,3,24,18,45,9.0,1.5,2.0,5.05,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
