Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,25,5,45,1.0,0.5,1.75,4.4,0.5,0.0,0.0
2018,3,25,6,0,2.0,1.0,1.7,4.5,1.0,0.0,0.0
2018,3,25,6,15,38.0,14.0,1.7,5.0,17.0,11.95,0.0
2018,3,25,6,30,74.0,27.0,1.7,5.5,33.0,21.13,10.9
2018,3,25,6,45,112.5,46.0,1.7,6.0,62.5,35.27,25.95
2018,3,25,7,0,151.0,65.0,1.7,6.5,92.0,49.06,39.08
2018,3,25,7,15,249.0,74.5,1.75,6.75,136.5,54.82,44.68
2018,3,25,7,30,347.0,84.0,1.8,7.0,181.0,61.42,50.78
2018,3,25,7,45,185.5,103.0,1.85,7.2,156.0,75.24,63.24
2018,3,25,8,0,24.0,122.0,1.9,7.4,131.0,93.11,79.12
2018,3,25,8,15,42.0,145.5,1.95,7.6,164.0,109.27,93.21
2018,3,25,8,30,60.0,169.0,2.0,7.8,197.0,125.03,106.77
2018,3,25,8,45,337.5,160.5,2.05,8.05,343.0,104.59,88.22
2018,3,25,9,0,615.0,152.0,2.1,8.3,489.0,101.52,85.17
2018,3,25,9,15,742.0,125.0,2.15,8.45,563.5,83.09,68.6
2018,3,25,9,30,869.0,98.0,2.2,8.6,638.0,73.59,60.0
2018,3,25,9,45,625.5,168.0,2.3,8.8,568.5,129.55,88.7
2018,3,25,10,0,382.0,238.0,2.4,9.0,499.0,190.17,137.42
2018,3,25,10,15,278.5,266.5,2.45,9.1,461.5,227.58,171.1
2018,3,25,10,30,175.0,295.0,2.5,9.2,424.0,252.99,196.63
2018,3,25,10,45,169.5,315.5,2.55,9.3,443.5,280.87,220.15
2018,3,25,11,0,164.0,336.0,2.6,9.4,463.0,308.76,243.56
2018,3,25,11,15,163.5,317.0,2.65,9.45,446.0,311.08,246.6
2018,3,25,11,30,163.0,298.0,2.7,9.5,429.0,311.69,248.32
2018,3,25,11,45,273.0,306.0,2.75,9.55,528.0,386.9,308.58
2018,3,25,12,0,383.0,314.0,2.8,9.6,627.0,477.93,380.7
2018,3,25,12,15,281.0,326.0,2.9,9.6,555.5,449.82,359.6
2018,3,25,12,30,179.0,338.0,3.0,9.6,484.0,409.34,328.2
2018,3,25,12,45,157.5,338.5,3.05,9.65,466.0,408.96,328.43
2018,3,25,13,0,136.0,339.0,3.1,9.7,448.0,406.42,326.62
2018,3,25,13,15,148.0,351.0,3.15,9.65,467.5,438.22,352.27
2018,3,25,13,30,160.0,363.0,3.2,9.6,487.0,471.17,378.61
2018,3,25,13,45,322.0,314.0,3.25,9.6,554.0,583.82,470.13
2018,3,25,14,0,484.0,265.0,3.3,9.6,621.0,704.97,565.82
2018,3,25,14,15,618.0,208.5,3.3,9.5,643.0,789.8,632.81
2018,3,25,14,30,752.0,152.0,3.3,9.4,665.0,869.09,693.03
2018,3,25,14,45,832.5,118.0,3.3,9.35,657.0,915.33,727.41
2018,3,25,15,0,913.0,84.0,3.3,9.3,649.0,953.18,756.03
2018,3,25,15,15,877.0,88.0,3.3,9.3,599.5,934.32,744.13
2018,3,25,15,30,841.0,92.0,3.3,9.3,550.0,922.17,737.67
2018,3,25,15,45,796.5,92.0,3.25,9.0,495.0,883.36,712.21
2018,3,25,16,0,752.0,92.0,3.2,8.7,440.0,847.27,688.67
2018,3,25,16,15,730.0,84.0,3.15,8.5,390.0,813.73,666.37
2018,3,25,16,30,708.0,76.0,3.1,8.3,340.0,777.47,641.47
2018,3,25,16,45,703.5,66.5,3.0,8.05,295.0,745.97,619.2
2018,3,25,17,0,699.0,57.0,2.9,7.8,250.0,718.0,598.32
2018,3,25,17,15,627.0,51.0,2.8,7.4,196.5,641.85,538.0
2018,3,25,17,30,555.0,45.0,2.7,7.0,143.0,560.56,470.06
2018,3,25,17,45,425.5,36.5,2.65,6.55,96.5,432.33,359.34
2018,3,25,18,0,296.0,28.0,2.6,6.1,50.0,301.83,214.21
2018,3,25,18,15,157.0,15.5,2.6,6.0,26.0,127.03,0.0
2018,3,25,18,30,18.0,3.0,2.6,5.9,2.0,0.0,0.0
2018,3,25,18,45,9.0,1.5,2.6,5.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,26,5,45,2.0,1.0,2.3,4.3,1.0,0.0,0.0
2018,3,26,6,0,4.0,2.0,2.3,4.5,2.0,0.0,0.0
2018,3,26,6,15,94.0,16.5,2.4,5.05,24.0,14.08,0.0
2018,3,26,6,30,184.0,31.0,2.5,5.6,46.0,23.99,13.86
2018,3,26,6,45,369.0,39.0,2.6,6.15,97.5,31.76,22.87
2018,3,26,7,0,554.0,47.0,2.7,6.7,149.0,38.1,29.14
2018,3,26,7,15,650.0,50.0,2.75,7.15,207.0,43.67,34.44
2018,3,26,7,30,746.0,53.0,2.8,7.6,265.0,46.12,36.71
2018,3,26,7,45,788.0,56.5,2.9,8.0,320.5,48.71,38.95
2018,3,26,8,0,830.0,60.0,3.0,8.4,376.0,51.31,41.14
2018,3,26,8,15,857.0,63.0,3.05,8.8,429.0,59.97,48.73
2018,3,26,8,30,884.0,66.0,3.1,9.2,482.0,62.77,50.97
2018,3,26,8,45,902.5,68.5,3.1,9.55,531.0,64.98,52.69
2018,3,26,9,0,921.0,71.0,3.1,9.9,580.0,67.09,54.3
2018,3,26,9,15,935.5,72.5,3.15,10.2,624.5,68.36,55.19
2018,3,26,9,30,950.0,74.0,3.2,10.5,669.0,69.55,56.01
2018,3,26,9,45,960.5,75.5,3.2,10.8,707.5,109.32,61.27
2018,3,26,10,0,971.0,77.0,3.2,11.1,746.0,170.97,95.69
2018,3,26,10,15,978.5,78.0,3.2,11.3,777.5,232.59,143.54
2018,3,26,10,30,986.0,79.0,3.2,11.5,809.0,294.45,197.67
2018,3,26,10,45,989.5,80.0,3.2,11.75,832.5,355.15,253.02
2018,3,26,11,0,993.0,81.0,3.2,12.0,856.0,415.15,307.74
2018,3,26,11,15,996.0,81.5,3.2,12.15,872.0,473.62,360.33
2018,3,26,11,30,999.0,82.0,3.2,12.3,888.0,530.86,410.51
2018,3,26,11,45,1001.0,81.5,3.15,12.45,896.0,585.28,456.92
2018,3,26,12,0,1003.0,81.0,3.1,12.6,904.0,637.84,500.46
2018,3,26,12,15,1002.0,82.0,3.1,12.7,903.5,687.84,541.03
2018,3,26,12,30,1001.0,83.0,3.1,12.8,903.0,735.36,578.7
2018,3,26,12,45,997.5,83.0,3.05,12.9,893.5,777.52,611.34
2018,3,26,13,0,994.0,83.0,3.0,13.0,884.0,816.58,639.46
2018,3,26,13,15,988.5,83.0,3.0,13.05,866.0,850.85,663.94
2018,3,26,13,30,983.0,83.0,3.0,13.1,848.0,881.62,685.93
2018,3,26,13,45,975.0,83.0,2.95,13.1,822.5,906.71,703.74
2018,3,26,14,0,967.0,83.0,2.9,13.1,797.0,928.0,718.99
2018,3,26,14,15,956.5,83.0,2.9,13.05,764.5,943.27,730.72
2018,3,26,14,30,946.0,83.0,2.9,13.0,732.0,954.61,739.95
2018,3,26,14,45,931.5,82.5,2.9,12.9,692.0,957.84,743.91
2018,3,26,15,0,917.0,82.0,2.9,12.8,652.0,957.15,745.43
2018,3,26,15,15,901.0,80.0,2.9,12.8,607.5,949.43,741.98
2018,3,26,15,30,885.0,78.0,2.9,12.8,563.0,937.99,736.13
2018,3,26,15,45,862.0,75.0,2.9,12.5,513.0,915.19,723.15
2018,3,26,16,0,839.0,72.0,2.9,12.2,463.0,899.19,715.07
2018,3,26,16,15,806.5,69.0,2.8,11.8,410.0,861.13,690.29
2018,3,26,16,30,774.0,66.0,2.7,11.4,357.0,820.41,663.18
2018,3,26,16,45,728.0,62.0,2.65,11.0,303.0,763.96,623.7
2018,3,26,17,0,682.0,58.0,2.6,10.6,249.0,705.98,581.36
2018,3,26,17,15,611.5,52.5,2.55,9.95,196.5,632.1,524.62
2018,3,26,17,30,541.0,47.0,2.5,9.3,144.0,552.79,459.79
2018,3,26,17,45,421.0,38.0,2.45,8.65,98.0,431.32,356.2
2018,3,26,18,0,301.0,29.0,2.4,8.0,52.0,309.1,224.68
2018,3,26,18,15,160.0,16.0,2.4,7.8,27.0,129.91,0.0
2018,3,26,18,30,19.0,3.0,2.4,7.6,2.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,2.4,7.4,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,27,5,45,23.5,3.0,1.7,5.95,2.5,0.0,0.0
2018,3,27,6,0,47.0,6.0,1.7,6.2,5.0,0.0,0.0
2018,3,27,6,15,203.0,17.5,1.7,6.95,33.0,14.94,0.0
2018,3,27,6,30,359.0,29.0,1.7,7.7,61.0,24.19,14.42
2018,3,27,6,45,472.0,37.0,1.75,8.45,108.5,30.31,21.45
2018,3,27,7,0,585.0,45.0,1.8,9.2,156.0,36.52,27.46
2018,3,27,7,15,649.5,50.5,1.8,9.65,209.5,44.0,34.43
2018,3,27,7,30,714.0,56.0,1.8,10.1,263.0,48.27,38.29
2018,3,27,7,45,755.5,60.0,1.8,10.5,317.0,51.11,40.73
2018,3,27,8,0,797.0,64.0,1.8,10.9,371.0,53.94,43.09
2018,3,27,8,15,825.0,67.5,1.8,11.35,423.5,56.22,44.88
2018,3,27,8,30,853.0,71.0,1.8,11.8,476.0,65.81,53.14
2018,3,27,8,45,873.0,73.5,1.85,12.2,525.0,67.94,54.72
2018,3,27,9,0,893.0,76.0,1.9,12.6,574.0,69.96,56.22
2018,3,27,9,15,908.0,78.0,1.9,12.95,618.0,71.46,57.27
2018,3,27,9,30,923.0,80.0,1.9,13.3,662.0,72.88,58.25
2018,3,27,9,45,901.5,94.0,1.9,13.65,690.0,121.66,70.52
2018,3,27,10,0,880.0,108.0,1.9,14.0,718.0,184.3,108.54
2018,3,27,10,15,894.0,108.0,1.9,14.25,751.5,241.71,152.45
2018,3,27,10,30,908.0,108.0,1.9,14.5,785.0,300.13,202.24
2018,3,27,10,45,936.5,99.5,1.9,14.8,816.5,357.64,252.57
2018,3,27,11,0,965.0,91.0,1.9,15.1,848.0,416.82,304.34
2018,3,27,11,15,968.0,92.0,1.9,15.3,864.0,474.32,354.46
2018,3,27,11,30,971.0,93.0,1.9,15.5,880.0,530.66,402.2
2018,3,27,11,45,953.5,102.5,1.9,15.7,881.5,581.95,444.66
2018,3,27,12,0,936.0,112.0,1.9,15.9,883.0,629.88,483.12
2018,3,27,12,15,797.0,185.0,1.9,16.0,841.5,656.4,503.58
2018,3,27,12,30,658.0,258.0,1.9,16.1,800.0,670.83,513.9
2018,3,27,12,45,646.5,260.5,1.9,16.2,788.5,701.21,536.89
2018,3,27,13,0,635.0,263.0,1.9,16.3,777.0,728.71,557.27
2018,3,27,13,15,667.0,240.0,1.9,16.35,770.5,764.74,584.44
2018,3,27,13,30,699.0,217.0,1.9,16.4,764.0,799.23,610.27
2018,3,27,13,45,702.0,206.5,1.95,16.4,741.5,819.51,626.12
2018,3,27,14,0,705.0,196.0,2.0,16.4,719.0,836.74,639.99
2018,3,27,14,15,737.5,171.0,2.0,16.3,698.0,861.91,658.71
2018,3,27,14,30,770.0,146.0,2.0,16.2,677.0,883.51,674.76
2018,3,27,14,45,789.5,128.5,2.0,16.15,647.0,892.43,682.19
2018,3,27,15,0,809.0,111.0,2.0,16.1,617.0,903.78,691.62
2018,3,27,15,15,832.0,95.0,2.0,16.1,584.0,915.91,701.63
2018,3,27,15,30,855.0,79.0,2.0,16.1,551.0,913.43,701.82
2018,3,27,15,45,854.0,72.5,1.95,15.65,508.5,906.64,699.98
2018,3,27,16,0,853.0,66.0,1.9,15.2,466.0,896.18,695.73
2018,3,27,16,15,824.5,63.5,1.85,14.7,414.0,872.24,682.16
2018,3,27,16,30,796.0,61.0,1.8,14.2,362.0,835.56,659.3
2018,3,27,16,45,753.5,57.0,1.75,13.7,308.0,781.83,623.37
2018,3,27,17,0,711.0,53.0,1.7,13.2,254.0,726.59,584.77
2018,3,27,17,15,642.0,48.0,1.7,12.5,201.0,646.23,525.57
2018,3,27,17,30,573.0,43.0,1.7,11.8,148.0,566.25,462.64
2018,3,27,17,45,442.0,35.5,1.7,11.1,100.5,445.88,362.89
2018,3,27,18,0,311.0,28.0,1.7,10.4,53.0,319.37,234.8
2018,3,27,18,15,168.0,16.0,1.7,10.15,28.0,136.01,0.0
2018,3,27,18,30,25.0,4.0,1.7,9.9,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.7,9.65,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,45,24.5,3.0,0.95,8.55,3.0,0.0,0.0
2018,3,28,6,0,49.0,6.0,1.0,8.6,6.0,5.12,0.0
2018,3,28,6,15,201.5,18.5,0.95,9.1,35.0,15.79,0.0
2018,3,28,6,30,354.0,31.0,0.9,9.6,64.0,25.84,16.08
2018,3,28,6,45,462.5,39.0,0.9,10.1,111.0,31.87,22.77
2018,3,28,7,0,571.0,47.0,0.9,10.6,158.0,37.98,28.68
2018,3,28,7,15,636.0,52.5,0.9,11.05,211.5,45.54,35.66
2018,3,28,7,30,701.0,58.0,0.9,11.5,265.0,49.73,39.41
2018,3,28,7,45,744.0,62.0,0.9,12.0,319.0,52.51,41.75
2018,3,28,8,0,787.0,66.0,0.9,12.5,373.0,55.29,44.01
2018,3,28,8,15,816.0,68.5,0.95,13.05,425.0,56.77,45.05
2018,3,28,8,30,845.0,71.0,1.0,13.6,477.0,65.72,52.66
2018,3,28,8,45,866.5,73.5,1.05,14.15,526.0,67.85,54.19
2018,3,28,9,0,888.0,76.0,1.1,14.7,575.0,69.88,55.64
2018,3,28,9,15,906.0,76.5,1.1,15.15,619.5,70.45,55.86
2018,3,28,9,30,924.0,77.0,1.1,15.6,664.0,70.97,56.04
2018,3,28,9,45,939.5,76.0,1.15,16.1,703.0,116.48,62.89
2018,3,28,10,0,955.0,75.0,1.2,16.6,742.0,175.82,96.9
2018,3,28,10,15,963.0,76.0,1.2,16.9,773.5,236.5,143.63
2018,3,28,10,30,971.0,77.0,1.2,17.2,805.0,297.5,195.48
2018,3,28,10,45,976.0,78.0,1.2,17.55,829.0,357.66,248.09
2018,3,28,11,0,981.0,79.0,1.2,17.9,853.0,417.31,299.83
2018,3,28,11,15,984.5,80.0,1.2,18.15,869.5,475.59,349.36
2018,3,28,11,30,988.0,81.0,1.2,18.4,886.0,532.72,396.43
2018,3,28,11,45,989.5,81.5,1.25,18.6,894.0,587.02,440.27
2018,3,28,12,0,991.0,82.0,1.3,18.8,902.0,639.48,481.44
2018,3,28,12,15,991.0,82.0,1.35,18.9,902.0,688.52,519.22
2018,3,28,12,30,991.0,82.0,1.4,19.0,902.0,735.14,554.35
2018,3,28,12,45,989.0,82.0,1.45,19.05,893.0,777.74,586.06
2018,3,28,13,0,987.0,82.0,1.5,19.1,884.0,817.38,613.37
2018,3,28,13,15,983.5,81.0,1.55,19.05,867.0,851.73,637.2
2018,3,28,13,30,980.0,80.0,1.6,19.0,850.0,882.67,658.81
2018,3,28,13,45,974.0,79.5,1.65,19.0,825.0,908.52,677.02
2018,3,28,14,0,968.0,79.0,1.7,19.0,800.0,930.66,692.93
2018,3,28,14,15,959.5,78.5,1.75,18.85,768.0,946.81,705.49
2018,3,28,14,30,951.0,78.0,1.8,18.7,736.0,959.09,715.75
2018,3,28,14,45,940.0,76.0,1.8,18.55,697.0,963.44,720.39
2018,3,28,15,0,929.0,74.0,1.8,18.4,658.0,963.83,722.7
2018,3,28,15,15,914.0,72.0,1.8,18.4,613.5,956.62,719.78
2018,3,28,15,30,899.0,70.0,1.8,18.4,569.0,945.65,714.59
2018,3,28,15,45,878.5,68.0,1.8,17.85,520.0,925.94,705.11
2018,3,28,16,0,858.0,66.0,1.8,17.3,471.0,902.94,693.41
2018,3,28,16,15,829.0,63.5,1.75,16.75,418.5,868.37,672.93
2018,3,28,16,30,800.0,61.0,1.7,16.2,366.0,841.06,657.14
2018,3,28,16,45,759.0,57.0,1.6,15.65,312.0,788.46,622.0
2018,3,28,17,0,718.0,53.0,1.5,15.1,258.0,734.29,584.39
2018,3,28,17,15,654.0,48.0,1.5,14.35,205.0,657.89,529.25
2018,3,28,17,30,590.0,43.0,1.5,13.6,152.0,581.67,470.33
2018,3,28,17,45,480.5,35.0,1.45,12.85,105.0,476.7,383.84
2018,3,28,18,0,371.0,27.0,1.4,12.1,58.0,367.43,272.11
2018,3,28,18,15,211.5,16.5,1.4,11.85,31.5,168.48,0.0
2018,3,28,18,30,52.0,6.0,1.4,11.6,5.0,0.0,0.0
2018,3,28,18,45,26.0,3.0,1.4,11.35,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,29,5,45,25.0,3.0,0.5,10.65,3.0,0.0,0.0
2018,3,29,6,0,50.0,6.0,0.5,10.7,6.0,5.12,0.0
2018,3,29,6,15,187.5,19.0,0.5,11.1,35.0,15.88,0.0
2018,3,29,6,30,325.0,32.0,0.5,11.5,64.0,26.51,16.83
2018,3,29,6,45,408.5,41.5,0.55,11.95,106.5,33.65,24.25
2018,3,29,7,0,492.0,51.0,0.6,12.4,149.0,40.7,30.94
2018,3,29,7,15,609.0,53.0,0.6,12.8,211.0,41.95,32.21
2018,3,29,7,30,726.0,55.0,0.6,13.2,273.0,47.38,37.05
2018,3,29,7,45,767.5,59.0,0.6,13.65,328.0,50.28,39.49
2018,3,29,8,0,809.0,63.0,0.6,14.1,383.0,53.17,41.84
2018,3,29,8,15,837.0,66.0,0.6,14.65,435.5,55.12,43.3
2018,3,29,8,30,865.0,69.0,0.6,15.2,488.0,64.66,51.37
2018,3,29,8,45,884.5,71.0,0.65,15.75,537.0,66.45,52.61
2018,3,29,9,0,904.0,73.0,0.7,16.3,586.0,68.16,53.77
2018,3,29,9,15,920.0,74.5,0.7,16.8,630.5,69.38,54.54
2018,3,29,9,30,936.0,76.0,0.7,17.3,675.0,70.53,55.26
2018,3,29,9,45,949.0,76.0,0.75,17.8,713.5,121.15,64.38
2018,3,29,10,0,962.0,76.0,0.8,18.3,752.0,181.43,99.84
2018,3,29,10,15,969.0,77.5,0.85,18.7,783.5,242.7,147.01
2018,3,29,10,30,976.0,79.0,0.9,19.1,815.0,304.18,198.82
2018,3,29,10,45,981.0,80.0,0.9,19.55,839.0,364.64,250.9
2018,3,29,11,0,986.0,81.0,0.9,20.0,863.0,424.57,301.92
2018,3,29,11,15,989.0,82.0,0.95,20.2,879.0,482.92,350.97
2018,3,29,11,30,992.0,83.0,1.0,20.4,895.0,540.05,397.64
2018,3,29,11,45,993.0,83.5,1.05,20.6,903.0,594.27,440.77
2018,3,29,12,0,994.0,84.0,1.1,20.8,911.0,646.61,481.2
2018,3,29,12,15,994.5,83.5,1.15,20.85,910.5,695.64,518.5
2018,3,29,12,30,995.0,83.0,1.2,20.9,910.0,742.26,553.22
2018,3,29,12,45,993.5,83.0,1.25,21.0,901.5,785.33,584.61
2018,3,29,13,0,992.0,83.0,1.3,21.1,893.0,825.46,611.62
2018,3,29,13,15,989.0,82.0,1.35,21.05,876.0,860.33,635.44
2018,3,29,13,30,986.0,81.0,1.4,21.0,859.0,891.8,657.09
2018,3,29,13,45,980.5,80.5,1.4,20.95,834.5,918.18,674.83
2018,3,29,14,0,975.0,80.0,1.4,20.9,810.0,940.84,690.29
2018,3,29,14,15,960.0,82.0,1.45,20.7,775.5,954.09,700.95
2018,3,29,14,30,945.0,84.0,1.5,20.5,741.0,963.32,709.33
2018,3,29,14,45,936.5,81.0,1.55,20.35,702.5,968.8,715.38
2018,3,29,15,0,928.0,78.0,1.6,20.2,664.0,970.33,719.12
2018,3,29,15,15,906.0,76.0,1.6,20.2,615.5,956.52,711.91
2018,3,29,15,30,884.0,74.0,1.6,20.2,567.0,938.92,702.49
2018,3,29,15,45,877.5,70.0,1.65,19.5,523.5,929.82,701.36
2018,3,29,16,0,871.0,66.0,1.7,18.8,480.0,917.2,697.77
2018,3,29,16,15,844.5,63.5,1.65,18.15,427.5,884.7,679.16
2018,3,29,16,30,818.0,61.0,1.6,17.5,375.0,859.39,665.27
2018,3,29,16,45,777.5,57.0,1.55,16.9,320.5,806.8,631.29
2018,3,29,17,0,737.0,53.0,1.5,16.3,266.0,752.58,594.78
2018,3,29,17,15,673.0,48.0,1.45,15.5,212.0,675.57,539.56
2018,3,29,17,30,609.0,43.0,1.4,14.7,158.0,598.77,480.73
2018,3,29,17,45,495.0,36.0,1.35,13.9,110.0,490.49,392.87
2018,3,29,18,0,381.0,29.0,1.3,13.1,62.0,379.63,284.0
2018,3,29,18,15,218.0,17.5,1.3,12.8,33.5,174.45,0.0
2018,3,29,18,30,55.0,6.0,1.3,12.5,5.0,0.0,0.0
2018,3,29,18,45,27.5,3.0,1.3,12.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,30,5,45,15.5,3.5,1.05,9.5,3.5,0.0,0.0
2018,3,30,6,0,31.0,7.0,1.0,9.6,7.0,5.97,0.0
2018,3,30,6,15,119.5,22.0,0.9,10.2,32.5,17.1,0.0
2018,3,30,6,30,208.0,37.0,0.8,10.8,58.0,28.5,18.81
2018,3,30,6,45,251.0,52.0,0.75,11.4,92.5,39.48,29.52
2018,3,30,7,0,294.0,67.0,0.7,12.0,127.0,50.1,39.41
2018,3,30,7,15,317.0,85.5,0.65,12.45,167.5,62.68,50.8
2018,3,30,7,30,340.0,104.0,0.6,12.9,208.0,74.74,61.43
2018,3,30,7,45,342.0,125.5,0.6,13.3,246.5,88.09,72.94
2018,3,30,8,0,344.0,147.0,0.6,13.7,285.0,104.57,86.94
2018,3,30,8,15,393.0,159.0,0.55,14.25,336.0,107.28,88.72
2018,3,30,8,30,442.0,171.0,0.5,14.8,387.0,113.56,93.58
2018,3,30,8,45,467.5,182.5,0.5,15.35,431.5,118.95,97.61
2018,3,30,9,0,493.0,194.0,0.5,15.9,476.0,124.09,101.41
2018,3,30,9,15,462.5,223.0,0.5,16.4,503.0,138.22,112.75
2018,3,30,9,30,432.0,252.0,0.5,16.9,530.0,151.53,123.23
2018,3,30,9,45,477.0,250.5,0.55,17.4,574.0,184.12,127.77
2018,3,30,10,0,522.0,249.0,0.6,17.9,618.0,224.69,151.62
2018,3,30,10,15,511.0,266.0,0.6,18.2,640.0,271.19,187.41
2018,3,30,10,30,500.0,283.0,0.6,18.5,662.0,316.85,224.51
2018,3,30,10,45,464.0,308.0,0.6,18.85,668.0,359.14,259.93
2018,3,30,11,0,428.0,333.0,0.6,19.2,674.0,397.91,291.77
2018,3,30,11,15,448.5,334.5,0.6,19.4,698.0,440.71,324.97
2018,3,30,11,30,469.0,336.0,0.6,19.6,722.0,485.26,358.82
2018,3,30,11,45,520.0,321.5,0.65,19.8,753.0,535.43,396.47
2018,3,30,12,0,571.0,307.0,0.7,20.0,784.0,588.96,436.01
2018,3,30,12,15,690.5,246.5,0.7,20.1,823.0,651.3,481.7
2018,3,30,12,30,810.0,186.0,0.7,20.2,862.0,716.42,528.81
2018,3,30,12,45,845.5,166.5,0.75,20.35,865.5,764.7,563.3
2018,3,30,13,0,881.0,147.0,0.8,20.5,869.0,812.07,596.94
2018,3,30,13,15,795.5,182.5,0.8,20.55,824.5,819.63,601.17
2018,3,30,13,30,710.0,218.0,0.8,20.6,780.0,816.52,598.64
2018,3,30,13,45,636.5,238.5,0.85,20.6,731.0,801.35,589.45
2018,3,30,14,0,563.0,259.0,0.9,20.6,682.0,776.35,573.68
2018,3,30,14,15,525.0,258.5,0.95,20.7,640.0,761.47,565.18
2018,3,30,14,30,487.0,258.0,1.0,20.8,598.0,742.81,553.87
2018,3,30,14,45,537.5,224.5,1.0,20.9,581.0,767.95,573.85
2018,3,30,15,0,588.0,191.0,1.0,21.0,564.0,789.96,591.33
2018,3,30,15,15,645.0,158.0,1.0,21.0,541.5,825.21,616.42
2018,3,30,15,30,702.0,125.0,1.0,21.0,519.0,847.53,632.64
2018,3,30,15,45,587.0,140.5,1.05,20.65,450.5,759.57,576.33
2018,3,30,16,0,472.0,156.0,1.1,20.3,382.0,661.86,511.61
2018,3,30,16,15,415.5,146.5,1.1,19.45,329.0,597.9,469.25
2018,3,30,16,30,359.0,137.0,1.1,18.6,276.0,533.29,424.38
2018,3,30,16,45,329.5,120.0,1.15,17.75,233.0,462.87,374.81
2018,3,30,17,0,300.0,103.0,1.2,16.9,190.0,413.28,338.61
2018,3,30,17,15,266.5,84.5,1.25,16.0,150.5,357.81,295.68
2018,3,30,17,30,233.0,66.0,1.3,15.1,111.0,302.58,250.57
2018,3,30,17,45,179.0,49.5,1.35,14.2,77.5,235.34,192.6
2018,3,30,18,0,125.0,33.0,1.4,13.3,44.0,171.5,130.28
2018,3,30,18,15,73.0,18.5,1.4,13.0,24.0,69.33,0.0
2018,3,30,18,30,21.0,4.0,1.4,12.7,4.0,0.0,0.0
2018,3,30,18,45,10.5,2.0,1.4,12.35,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,5,45,7.0,2.5,1.1,10.05,2.5,0.0,0.0
2018,3,31,6,0,14.0,5.0,1.1,10.1,5.0,4.27,0.0
2018,3,31,6,15,25.0,17.5,1.1,10.6,19.5,14.29,0.38
2018,3,31,6,30,36.0,30.0,1.1,11.1,34.0,24.19,15.25
2018,3,31,6,45,45.5,45.5,1.1,11.55,53.5,36.06,26.52
2018,3,31,7,0,55.0,61.0,1.1,12.0,73.0,47.69,37.28
2018,3,31,7,15,107.5,89.0,1.1,12.3,120.0,67.53,55.17
2018,3,31,7,30,160.0,117.0,1.1,12.6,167.0,86.67,72.08
2018,3,31,7,45,181.0,140.5,1.05,12.9,206.5,102.27,85.53
2018,3,31,8,0,202.0,164.0,1.0,13.2,246.0,117.42,98.32
2018,3,31,8,15,192.5,190.0,1.05,13.7,276.0,133.07,111.27
2018,3,31,8,30,183.0,216.0,1.1,14.2,306.0,148.08,123.46
2018,3,31,8,45,172.0,240.0,1.1,14.7,331.5,161.42,134.05
2018,3,31,9,0,161.0,264.0,1.1,15.2,357.0,174.18,144.03
2018,3,31,9,15,218.0,279.0,1.15,15.55,414.5,183.23,150.95
2018,3,31,9,30,275.0,294.0,1.2,15.9,472.0,180.36,147.97
2018,3,31,9,45,299.0,307.0,1.2,16.25,511.0,213.55,157.21
2018,3,31,10,0,323.0,320.0,1.2,16.6,550.0,250.07,181.05
2018,3,31,10,15,291.5,343.0,1.25,16.85,557.0,284.67,208.82
2018,3,31,10,30,260.0,366.0,1.3,17.1,564.0,316.38,235.33
2018,3,31,10,45,264.5,377.5,1.3,17.35,584.0,349.28,261.5
2018,3,31,11,0,269.0,389.0,1.3,17.6,604.0,382.95,288.09
2018,3,31,11,15,303.0,387.0,1.4,17.65,634.0,420.59,317.57
2018,3,31,11,30,337.0,385.0,1.5,17.7,664.0,461.3,349.33
2018,3,31,11,45,351.0,384.5,1.55,17.8,677.0,495.37,375.85
2018,3,31,12,0,365.0,384.0,1.6,17.9,690.0,530.12,402.58
2018,3,31,12,15,334.5,393.5,1.65,17.85,674.0,545.58,414.86
2018,3,31,12,30,304.0,403.0,1.7,17.8,658.0,557.93,424.64
2018,3,31,12,45,344.5,384.5,1.75,17.7,670.5,593.73,452.43
2018,3,31,13,0,385.0,366.0,1.8,17.6,683.0,630.62,480.8
2018,3,31,13,15,420.5,343.5,1.85,17.4,683.5,670.41,511.18
2018,3,31,13,30,456.0,321.0,1.9,17.2,684.0,702.43,536.17
2018,3,31,13,45,432.0,319.0,1.95,17.05,654.5,702.29,537.12
2018,3,31,14,0,408.0,317.0,2.0,16.9,625.0,684.67,526.22
2018,3,31,14,15,493.0,271.5,2.0,16.6,628.5,747.53,574.82
2018,3,31,14,30,578.0,226.0,2.0,16.3,632.0,794.24,611.54
2018,3,31,14,45,578.0,211.5,2.05,16.0,599.0,793.11,613.26
2018,3,31,15,0,578.0,197.0,2.1,15.7,566.0,788.91,613.4
2018,3,31,15,15,600.0,173.5,2.1,15.7,533.5,800.87,624.0
2018,3,31,15,30,622.0,150.0,2.1,15.7,501.0,802.11,626.57
2018,3,31,15,45,596.5,142.0,2.05,14.95,455.0,771.78,608.1
2018,3,31,16,0,571.0,134.0,2.0,14.2,409.0,738.63,587.64
2018,3,31,16,15,423.0,142.0,2.0,13.7,333.0,600.23,486.83
2018,3,31,16,30,275.0,150.0,2.0,13.2,257.0,452.79,373.37
2018,3,31,16,45,246.5,128.5,1.95,12.75,214.0,400.13,333.67
2018,3,31,17,0,218.0,107.0,1.9,12.3,171.0,346.78,291.48
2018,3,31,17,15,221.0,86.5,1.85,11.65,140.5,321.76,271.93
2018,3,31,17,30,224.0,66.0,1.8,11.0,110.0,294.83,249.11
2018,3,31,17,45,181.0,49.5,1.75,10.4,78.0,236.33,196.99
2018,3,31,18,0,138.0,33.0,1.7,9.8,46.0,198.81,155.04
2018,3,31,18,15,79.5,19.0,1.7,9.5,25.5,74.65,0.0
2018,3,31,18,30,21.0,5.0,1.7,9.2,5.0,4.27,0.0
2018,3,31,18,45,10.5,2.5,1.7,8.95,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,1,5,45,33.5,5.5,1.95,8.1,6.0,0.0,0.0
2018,4,1,6,0,67.0,11.0,2.0,8.3,12.0,9.39,0.0
2018,4,1,6,15,208.0,25.5,2.05,8.65,45.5,19.91,5.57
2018,4,1,6,30,349.0,40.0,2.1,9.0,79.0,33.32,23.47
2018,4,1,6,45,450.5,48.5,2.15,9.35,127.5,39.43,29.81
2018,4,1,7,0,552.0,57.0,2.2,9.7,176.0,45.61,35.75
2018,4,1,7,15,615.0,63.5,2.15,10.05,229.5,49.91,39.76
2018,4,1,7,30,678.0,70.0,2.1,10.4,283.0,54.2,43.58
2018,4,1,7,45,720.0,74.5,2.05,10.75,337.0,56.77,45.72
2018,4,1,8,0,762.0,79.0,2.0,11.1,391.0,64.67,52.56
2018,4,1,8,15,792.0,82.5,1.95,11.55,443.5,66.5,53.88
2018,4,1,8,30,822.0,86.0,1.9,12.0,496.0,68.3,55.17
2018,4,1,8,45,844.0,88.0,1.85,12.5,544.5,68.9,55.39
2018,4,1,9,0,866.0,90.0,1.8,13.0,593.0,69.51,55.62
2018,4,1,9,15,883.0,92.0,1.85,13.4,637.5,79.74,64.25
2018,4,1,9,30,900.0,94.0,1.9,13.8,682.0,84.54,68.11
2018,4,1,9,45,914.5,94.5,1.9,14.25,721.0,142.26,79.93
2018,4,1,10,0,929.0,95.0,1.9,14.7,760.0,201.46,118.36
2018,4,1,10,15,937.5,96.5,2.0,14.95,791.5,261.39,166.81
2018,4,1,10,30,946.0,98.0,2.1,15.2,823.0,321.71,219.4
2018,4,1,10,45,951.5,99.5,2.15,15.45,847.0,381.24,272.36
2018,4,1,11,0,957.0,101.0,2.2,15.7,871.0,440.35,324.44
2018,4,1,11,15,960.5,101.5,2.3,15.75,887.0,497.21,374.04
2018,4,1,11,30,964.0,102.0,2.4,15.8,903.0,552.93,421.48
2018,4,1,11,45,966.0,102.5,2.5,15.9,911.0,606.51,465.95
2018,4,1,12,0,968.0,103.0,2.6,16.0,919.0,658.36,507.93
2018,4,1,12,15,968.5,102.5,2.7,15.95,918.5,706.47,546.5
2018,4,1,12,30,969.0,102.0,2.8,15.9,918.0,752.24,582.58
2018,4,1,12,45,967.0,101.5,2.9,15.85,908.5,793.69,614.94
2018,4,1,13,0,965.0,101.0,3.0,15.8,899.0,832.21,642.99
2018,4,1,13,15,961.0,100.5,3.1,15.65,881.5,866.08,667.96
2018,4,1,13,30,957.0,100.0,3.2,15.5,864.0,896.6,690.7
2018,4,1,13,45,951.0,99.0,3.25,15.35,839.0,921.46,709.29
2018,4,1,14,0,945.0,98.0,3.3,15.2,814.0,942.64,725.51
2018,4,1,14,15,936.5,96.5,3.35,15.0,781.5,957.32,737.57
2018,4,1,14,30,928.0,95.0,3.4,14.8,749.0,968.15,747.22
2018,4,1,14,45,916.0,93.5,3.45,14.55,710.0,971.89,752.33
2018,4,1,15,0,904.0,92.0,3.5,14.3,671.0,971.77,755.03
2018,4,1,15,15,887.5,89.5,3.5,14.3,626.0,962.44,750.44
2018,4,1,15,30,871.0,87.0,3.5,14.3,581.0,960.02,750.96
2018,4,1,15,45,849.0,84.5,3.55,13.7,531.5,938.25,739.86
2018,4,1,16,0,827.0,82.0,3.6,13.1,482.0,913.07,726.36
2018,4,1,16,15,797.0,78.0,3.6,12.7,429.0,875.32,702.6
2018,4,1,16,30,767.0,74.0,3.6,12.3,376.0,834.83,676.33
2018,4,1,16,45,723.0,69.5,3.55,11.85,321.5,778.56,637.15
2018,4,1,17,0,679.0,65.0,3.5,11.4,267.0,728.14,600.92
2018,4,1,17,15,600.5,59.5,3.4,10.95,212.0,639.44,532.49
2018,4,1,17,30,522.0,54.0,3.3,10.5,157.0,552.02,461.56
2018,4,1,17,45,417.5,44.5,3.15,10.0,111.0,440.7,367.0
2018,4,1,18,0,313.0,35.0,3.0,9.5,65.0,333.49,265.34
2018,4,1,18,15,175.0,20.5,2.95,9.3,35.5,180.09,0.0
2018,4,1,18,30,37.0,6.0,2.9,9.1,6.0,5.12,0.0
2018,4,1,18,45,18.5,3.0,2.85,8.9,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,2,5,45,10.0,4.0,2.75,8.55,4.0,0.0,0.0
2018,4,2,6,0,20.0,8.0,2.8,8.7,8.0,6.83,0.0
2018,4,2,6,15,14.0,15.5,2.9,8.95,16.0,13.12,2.96
2018,4,2,6,30,8.0,23.0,3.0,9.2,24.0,19.46,11.44
2018,4,2,6,45,8.0,40.5,3.05,9.45,42.0,33.4,24.43
2018,4,2,7,0,8.0,58.0,3.1,9.7,60.0,47.2,37.21
2018,4,2,7,15,14.0,82.5,3.15,9.95,86.5,65.85,54.18
2018,4,2,7,30,20.0,107.0,3.2,10.2,113.0,84.18,70.56
2018,4,2,7,45,71.0,131.5,3.2,10.4,160.0,99.28,83.8
2018,4,2,8,0,122.0,156.0,3.2,10.6,207.0,112.11,94.8
2018,4,2,8,15,133.0,184.5,3.15,10.95,246.5,129.48,109.58
2018,4,2,8,30,144.0,213.0,3.1,11.3,286.0,146.15,123.53
2018,4,2,8,45,157.0,240.0,3.05,11.65,326.0,161.38,136.07
2018,4,2,9,0,170.0,267.0,3.0,12.0,366.0,175.99,147.94
2018,4,2,9,15,150.5,287.0,3.0,12.3,379.5,186.03,155.85
2018,4,2,9,30,131.0,307.0,3.0,12.6,393.0,197.72,165.14
2018,4,2,9,45,156.5,326.5,2.95,12.9,435.0,225.85,174.28
2018,4,2,10,0,182.0,346.0,2.9,13.2,477.0,257.55,196.51
2018,4,2,10,15,336.0,301.5,2.9,13.4,555.5,272.04,201.5
2018,4,2,10,30,490.0,257.0,2.9,13.6,634.0,303.97,223.28
2018,4,2,10,45,719.5,176.0,2.9,13.75,748.5,355.42,261.48
2018,4,2,11,0,949.0,95.0,2.9,13.9,863.0,436.57,325.85
2018,4,2,11,15,952.5,95.5,2.9,14.0,878.5,492.79,375.22
2018,4,2,11,30,956.0,96.0,2.9,14.1,894.0,547.9,422.42
2018,4,2,11,45,957.5,96.5,2.9,14.2,901.5,600.58,466.4
2018,4,2,12,0,959.0,97.0,2.9,14.3,909.0,651.51,507.77
2018,4,2,12,15,959.0,97.0,2.9,14.35,908.5,699.08,545.66
2018,4,2,12,30,959.0,97.0,2.9,14.4,908.0,744.31,580.92
2018,4,2,12,45,957.0,97.5,2.95,14.45,899.5,786.04,612.99
2018,4,2,13,0,955.0,98.0,3.0,14.5,891.0,824.93,640.88
2018,4,2,13,15,951.0,97.5,3.0,14.45,874.0,858.26,664.73
2018,4,2,13,30,947.0,97.0,3.0,14.4,857.0,888.28,686.28
2018,4,2,13,45,939.5,97.0,3.0,14.35,831.5,912.4,703.77
2018,4,2,14,0,932.0,97.0,3.0,14.3,806.0,932.87,718.88
2018,4,2,14,15,922.0,96.0,3.0,14.2,773.5,946.32,729.42
2018,4,2,14,30,912.0,95.0,3.0,14.1,741.0,955.94,737.56
2018,4,2,14,45,898.5,94.5,3.0,14.0,702.5,959.07,741.44
2018,4,2,15,0,885.0,94.0,3.0,13.9,664.0,958.44,742.96
2018,4,2,15,15,869.0,91.5,3.0,13.9,619.5,949.39,738.57
2018,4,2,15,30,853.0,89.0,3.0,13.9,575.0,947.44,739.4
2018,4,2,15,45,829.5,86.5,2.95,13.45,525.5,924.15,726.09
2018,4,2,16,0,806.0,84.0,2.9,13.0,476.0,897.54,710.53
2018,4,2,16,15,749.0,82.5,2.85,12.6,415.5,837.57,670.44
2018,4,2,16,30,692.0,81.0,2.8,12.2,355.0,782.03,632.87
2018,4,2,16,45,648.5,73.5,2.8,11.8,301.5,723.97,592.44
2018,4,2,17,0,605.0,66.0,2.8,11.4,248.0,664.87,549.52
2018,4,2,17,15,554.5,58.5,2.7,10.85,200.0,599.24,499.1
2018,4,2,17,30,504.0,51.0,2.6,10.3,152.0,534.06,446.03
2018,4,2,17,45,397.5,43.0,2.55,9.7,108.0,423.76,353.14
2018,4,2,18,0,291.0,35.0,2.5,9.1,64.0,317.55,254.57
2018,4,2,18,15,163.5,20.5,2.45,8.8,35.0,176.37,0.0
2018,4,2,18,30,36.0,6.0,2.4,8.5,6.0,30.44,0.0
2018,4,2,18,45,18.0,3.0,2.35,8.2,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,5,45,36.5,7.0,1.55,6.55,8.0,0.0,0.0
2018,4,3,6,0,73.0,14.0,1.5,6.9,16.0,11.95,0.0
2018,4,3,6,15,207.5,29.0,1.55,7.35,51.0,22.57,10.73
2018,4,3,6,30,342.0,44.0,1.6,7.8,86.0,36.55,26.74
2018,4,3,6,45,445.5,53.5,1.6,8.2,136.0,43.4,33.65
2018,4,3,7,0,549.0,63.0,1.6,8.6,186.0,50.27,40.21
2018,4,3,7,15,614.5,69.0,1.6,9.05,240.5,54.0,43.65
2018,4,3,7,30,680.0,75.0,1.6,9.5,295.0,57.77,46.95
2018,4,3,7,45,726.0,78.0,1.6,9.9,350.0,59.14,47.98
2018,4,3,8,0,772.0,81.0,1.6,10.3,405.0,66.09,53.95
2018,4,3,8,15,801.5,84.5,1.55,10.8,457.5,67.87,55.21
2018,4,3,8,30,831.0,88.0,1.5,11.3,510.0,69.63,56.45
2018,4,3,8,45,853.0,90.0,1.5,11.8,559.0,70.18,56.62
2018,4,3,9,0,875.0,92.0,1.5,12.3,608.0,70.75,56.81
2018,4,3,9,15,889.0,95.0,1.5,12.7,652.0,81.61,66.0
2018,4,3,9,30,903.0,98.0,1.5,13.1,696.0,94.7,64.23
2018,4,3,9,45,912.5,100.5,1.5,13.5,733.0,153.49,87.24
2018,4,3,10,0,922.0,103.0,1.5,13.9,770.0,213.24,127.98
2018,4,3,10,15,930.0,104.5,1.5,14.25,801.0,272.76,176.6
2018,4,3,10,30,938.0,106.0,1.5,14.6,832.0,332.61,228.62
2018,4,3,10,45,943.5,107.0,1.5,14.9,855.5,391.39,280.44
2018,4,3,11,0,949.0,108.0,1.5,15.2,879.0,449.74,331.12
2018,4,3,11,15,953.0,108.0,1.45,15.4,894.5,506.04,378.82
2018,4,3,11,30,957.0,108.0,1.4,15.6,910.0,561.26,424.07
2018,4,3,11,45,959.5,107.5,1.4,15.85,917.5,613.95,466.13
2018,4,3,12,0,962.0,107.0,1.4,16.1,925.0,664.94,505.58
2018,4,3,12,15,957.5,108.5,1.4,16.2,922.0,711.24,540.77
2018,4,3,12,30,953.0,110.0,1.4,16.3,919.0,754.87,573.16
2018,4,3,12,45,931.5,120.0,1.45,16.4,904.0,790.94,599.8
2018,4,3,13,0,910.0,130.0,1.5,16.5,889.0,823.03,622.38
2018,4,3,13,15,919.5,121.5,1.55,16.45,875.0,858.94,647.52
2018,4,3,13,30,929.0,113.0,1.6,16.4,861.0,892.0,670.69
2018,4,3,13,45,921.5,112.0,1.7,16.35,835.5,914.94,687.8
2018,4,3,14,0,914.0,111.0,1.8,16.3,810.0,934.22,702.72
2018,4,3,14,15,882.5,117.5,1.85,16.1,769.5,935.97,705.9
2018,4,3,14,30,851.0,124.0,1.9,15.9,729.0,944.51,714.03
2018,4,3,14,45,852.0,115.0,2.0,15.7,693.5,951.73,721.98
2018,4,3,15,0,853.0,106.0,2.1,15.5,658.0,955.09,727.54
2018,4,3,15,15,837.5,102.5,2.1,15.5,614.0,945.42,722.8
2018,4,3,15,30,822.0,99.0,2.1,15.5,570.0,932.06,715.82
2018,4,3,15,45,803.0,95.5,2.2,14.8,523.0,911.83,707.11
2018,4,3,16,0,784.0,92.0,2.3,14.1,476.0,888.26,695.94
2018,4,3,16,15,750.5,88.0,2.25,13.6,423.0,847.27,670.2
2018,4,3,16,30,717.0,84.0,2.2,13.1,370.0,810.73,647.25
2018,4,3,16,45,671.5,78.5,2.2,12.6,316.5,753.05,608.28
2018,4,3,17,0,626.0,73.0,2.2,12.1,263.0,694.21,566.92
2018,4,3,17,15,560.0,66.0,2.15,11.5,211.0,614.88,507.39
2018,4,3,17,30,494.0,59.0,2.1,10.9,159.0,536.18,444.99
2018,4,3,17,45,387.0,48.5,2.05,10.25,112.5,421.53,349.86
2018,4,3,18,0,280.0,38.0,2.0,9.6,66.0,316.73,254.09
2018,4,3,18,15,159.0,23.0,1.95,9.25,37.0,178.87,20.16
2018,4,3,18,30,38.0,8.0,1.9,8.9,8.0,33.6,0.0
2018,4,3,18,45,19.0,4.0,1.85,8.6,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,4,5,45,10.0,5.0,1.4,7.35,5.5,0.0,0.0
2018,4,4,6,0,20.0,10.0,1.4,7.6,11.0,8.54,0.0
2018,4,4,6,15,32.0,27.0,1.5,7.95,30.5,21.43,10.84
2018,4,4,6,30,44.0,44.0,1.6,8.3,50.0,34.33,24.84
2018,4,4,6,45,72.0,65.0,1.7,8.7,79.5,49.68,39.28
2018,4,4,7,0,100.0,86.0,1.8,9.1,109.0,64.71,53.19
2018,4,4,7,15,280.0,94.5,1.75,9.5,181.5,70.44,58.4
2018,4,4,7,30,460.0,103.0,1.7,9.9,254.0,74.62,62.01
