Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,45,452.0,120.5,1.7,10.25,290.0,85.19,71.19
2018,4,4,8,0,444.0,138.0,1.7,10.6,326.0,95.18,79.69
2018,4,4,8,15,526.5,140.5,1.65,11.0,390.5,96.31,80.25
2018,4,4,8,30,609.0,143.0,1.6,11.4,455.0,97.75,81.1
2018,4,4,8,45,676.0,138.0,1.55,11.75,514.5,92.41,76.04
2018,4,4,9,0,743.0,133.0,1.5,12.1,574.0,87.75,71.64
2018,4,4,9,15,787.0,127.5,1.45,12.4,625.0,91.41,74.53
2018,4,4,9,30,831.0,122.0,1.4,12.7,676.0,101.3,67.97
2018,4,4,9,45,728.0,169.5,1.35,12.95,674.0,167.23,104.61
2018,4,4,10,0,625.0,217.0,1.3,13.2,672.0,231.11,155.22
2018,4,4,10,15,621.0,232.5,1.25,13.35,700.0,283.53,197.84
2018,4,4,10,30,617.0,248.0,1.2,13.5,728.0,335.75,242.04
2018,4,4,10,45,587.0,269.5,1.2,13.6,737.0,384.08,284.06
2018,4,4,11,0,557.0,291.0,1.2,13.7,746.0,428.23,321.84
2018,4,4,11,15,518.5,313.0,1.15,13.8,742.5,465.92,353.39
2018,4,4,11,30,480.0,335.0,1.1,13.9,739.0,499.68,380.66
2018,4,4,11,45,450.0,352.5,1.05,14.0,734.0,530.85,404.9
2018,4,4,12,0,420.0,370.0,1.0,14.1,729.0,558.9,425.93
2018,4,4,12,15,359.0,387.5,1.05,14.2,694.0,561.82,428.82
2018,4,4,12,30,298.0,405.0,1.1,14.3,659.0,560.37,428.15
2018,4,4,12,45,333.0,391.5,1.15,14.45,672.5,596.68,455.88
2018,4,4,13,0,368.0,378.0,1.2,14.6,686.0,633.97,483.83
2018,4,4,13,15,414.0,353.0,1.3,14.65,693.0,679.73,518.44
2018,4,4,13,30,460.0,328.0,1.4,14.7,700.0,718.53,548.16
2018,4,4,13,45,415.5,330.0,1.55,14.75,658.5,704.23,539.19
2018,4,4,14,0,371.0,332.0,1.7,14.8,617.0,672.05,518.0
2018,4,4,14,15,333.5,328.5,1.75,14.65,576.5,650.43,503.74
2018,4,4,14,30,296.0,325.0,1.8,14.5,536.0,625.98,487.11
2018,4,4,14,45,257.0,312.5,1.8,14.35,489.0,587.86,460.12
2018,4,4,15,0,218.0,300.0,1.8,14.2,442.0,527.24,416.41
2018,4,4,15,15,232.5,277.0,1.8,14.2,419.0,523.35,415.88
2018,4,4,15,30,247.0,254.0,1.8,14.2,396.0,538.71,429.15
2018,4,4,15,45,202.5,234.0,1.75,13.65,344.0,458.03,369.14
2018,4,4,16,0,158.0,214.0,1.7,13.1,292.0,397.21,323.18
2018,4,4,16,15,118.0,187.0,1.6,12.7,241.5,330.89,271.44
2018,4,4,16,30,78.0,160.0,1.5,12.3,191.0,245.12,202.59
2018,4,4,16,45,77.5,132.0,1.45,11.9,159.5,213.54,178.02
2018,4,4,17,0,77.0,104.0,1.4,11.5,128.0,197.5,165.43
2018,4,4,17,15,53.5,89.0,1.35,11.05,104.0,145.48,121.19
2018,4,4,17,30,30.0,74.0,1.3,10.6,80.0,111.95,91.63
2018,4,4,17,45,18.5,54.0,1.2,10.15,57.5,80.51,63.67
2018,4,4,18,0,7.0,34.0,1.1,9.7,35.0,40.39,27.93
2018,4,4,18,15,9.0,20.0,1.1,9.55,20.5,31.13,3.19
2018,4,4,18,30,11.0,6.0,1.1,9.4,6.0,12.89,0.0
2018,4,4,18,45,5.5,3.0,1.15,9.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.15,7.7,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.1,8.0,2.0,1.71,0.0
2018,4,5,6,15,0.0,4.0,1.1,8.4,4.0,3.28,0.0
2018,4,5,6,30,0.0,6.0,1.1,8.8,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,1.15,9.25,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,1.2,9.7,9.0,7.39,1.11
2018,4,5,7,15,5.5,45.0,1.1,9.8,47.0,37.24,28.39
2018,4,5,7,30,11.0,81.0,1.0,9.9,85.0,66.08,54.38
2018,4,5,7,45,13.0,108.5,0.9,10.05,113.5,86.81,72.65
2018,4,5,8,0,15.0,136.0,0.8,10.2,142.0,107.07,90.18
2018,4,5,8,15,60.0,180.5,0.8,10.65,210.5,132.04,111.41
2018,4,5,8,30,105.0,225.0,0.8,11.1,279.0,159.15,134.04
2018,4,5,8,45,167.0,243.0,0.8,11.55,338.5,163.35,136.81
2018,4,5,9,0,229.0,261.0,0.8,12.0,398.0,174.23,145.34
2018,4,5,9,15,287.0,270.5,0.8,12.5,454.5,169.06,140.26
2018,4,5,9,30,345.0,280.0,0.8,13.0,511.0,183.51,139.61
2018,4,5,9,45,321.0,305.5,0.8,13.45,529.5,222.97,163.27
2018,4,5,10,0,297.0,331.0,0.8,13.9,548.0,260.51,191.11
2018,4,5,10,15,176.0,304.0,0.75,14.05,434.0,253.52,190.87
2018,4,5,10,30,55.0,277.0,0.7,14.2,320.0,225.52,173.99
2018,4,5,10,45,38.5,268.5,0.7,14.35,299.0,220.74,171.01
2018,4,5,11,0,22.0,260.0,0.7,14.5,278.0,213.44,165.68
2018,4,5,11,15,33.5,311.5,0.85,14.45,339.5,261.12,202.83
2018,4,5,11,30,45.0,363.0,1.0,14.4,401.0,311.47,241.45
2018,4,5,11,45,43.0,360.5,1.15,14.4,397.0,315.91,245.06
2018,4,5,12,0,41.0,358.0,1.3,14.4,393.0,319.85,248.52
2018,4,5,12,15,33.5,340.5,1.4,14.2,369.0,307.4,239.48
2018,4,5,12,30,26.0,323.0,1.5,14.0,345.0,293.32,229.13
2018,4,5,12,45,26.0,321.5,1.55,13.8,343.5,297.17,232.59
2018,4,5,13,0,26.0,320.0,1.6,13.6,342.0,300.91,235.92
2018,4,5,13,15,26.5,315.0,1.6,13.5,337.0,301.75,236.91
2018,4,5,13,30,27.0,310.0,1.6,13.4,332.0,302.41,237.81
2018,4,5,13,45,25.5,298.0,1.55,13.25,318.0,294.42,231.98
2018,4,5,14,0,24.0,286.0,1.5,13.1,304.0,271.05,214.21
2018,4,5,14,15,24.0,272.5,1.45,12.95,290.0,261.12,207.01
2018,4,5,14,30,24.0,259.0,1.4,12.8,276.0,250.96,199.55
2018,4,5,14,45,20.0,240.0,1.35,12.65,253.5,231.46,184.52
2018,4,5,15,0,16.0,221.0,1.3,12.5,231.0,211.54,169.07
2018,4,5,15,15,22.5,221.5,1.3,12.5,235.0,220.99,177.48
2018,4,5,15,30,29.0,222.0,1.3,12.5,239.0,250.13,201.57
2018,4,5,15,45,28.5,202.0,1.2,12.1,217.5,231.6,187.43
2018,4,5,16,0,28.0,182.0,1.1,11.7,196.0,212.59,172.97
2018,4,5,16,15,26.5,156.5,1.05,11.5,168.5,185.27,151.41
2018,4,5,16,30,25.0,131.0,1.0,11.3,141.0,157.19,128.88
2018,4,5,16,45,40.0,120.5,0.9,11.15,134.0,163.08,134.99
2018,4,5,17,0,55.0,110.0,0.8,11.0,127.0,169.16,140.96
2018,4,5,17,15,27.5,78.5,0.75,10.8,87.0,106.71,87.35
2018,4,5,17,30,0.0,47.0,0.7,10.6,47.0,39.18,28.29
2018,4,5,17,45,0.0,34.5,0.65,10.45,34.5,28.52,18.85
2018,4,5,18,0,0.0,22.0,0.6,10.3,22.0,18.15,9.43
2018,4,5,18,15,1.5,12.5,0.6,10.2,12.5,11.41,0.0
2018,4,5,18,30,3.0,3.0,0.6,10.1,3.0,4.68,0.0
2018,4,5,18,45,1.5,1.5,0.6,10.05,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.05,10.1,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,10.2,3.0,2.56,0.0
2018,4,6,6,15,0.0,8.0,2.2,10.3,8.0,6.57,0.0
2018,4,6,6,30,0.0,13.0,2.3,10.4,13.0,10.68,3.84
2018,4,6,6,45,0.0,16.0,2.4,10.5,16.0,13.16,6.24
2018,4,6,7,0,0.0,19.0,2.5,10.6,19.0,15.64,8.58
2018,4,6,7,15,0.0,38.0,2.6,10.75,38.0,31.37,22.9
2018,4,6,7,30,0.0,57.0,2.7,10.9,57.0,47.19,37.13
2018,4,6,7,45,7.5,95.0,2.75,11.05,98.0,77.14,63.81
2018,4,6,8,0,15.0,133.0,2.8,11.2,139.0,105.13,88.31
2018,4,6,8,15,9.5,117.0,2.85,11.45,121.0,94.62,78.61
2018,4,6,8,30,4.0,101.0,2.9,11.7,103.0,83.12,68.17
2018,4,6,8,45,2.0,81.5,2.95,11.95,82.5,67.75,54.39
2018,4,6,9,0,0.0,62.0,3.0,12.2,62.0,51.47,39.87
2018,4,6,9,15,0.5,91.5,3.05,12.55,92.0,76.17,61.29
2018,4,6,9,30,1.0,121.0,3.1,12.9,122.0,99.31,77.41
2018,4,6,9,45,3.0,148.5,3.15,13.2,151.0,120.87,94.75
2018,4,6,10,0,5.0,176.0,3.2,13.5,180.0,142.69,112.11
2018,4,6,10,15,7.5,197.0,3.15,13.6,203.0,160.14,125.89
2018,4,6,10,30,10.0,218.0,3.1,13.7,226.0,178.09,140.05
2018,4,6,10,45,12.0,231.5,3.1,13.8,241.5,190.72,149.95
2018,4,6,11,0,14.0,245.0,3.1,13.9,257.0,203.75,160.19
2018,4,6,11,15,14.0,248.5,3.05,13.9,260.5,208.5,163.91
2018,4,6,11,30,14.0,252.0,3.0,13.9,264.0,213.23,167.65
2018,4,6,11,45,15.0,261.0,3.0,13.85,274.0,222.93,175.39
2018,4,6,12,0,16.0,270.0,3.0,13.8,284.0,232.86,183.31
2018,4,6,12,15,14.0,249.0,2.95,13.8,261.0,216.31,170.22
2018,4,6,12,30,12.0,228.0,2.9,13.8,238.0,199.04,156.59
2018,4,6,12,45,14.0,246.0,2.9,13.8,257.5,217.13,171.15
2018,4,6,13,0,16.0,264.0,2.9,13.8,277.0,235.78,186.05
2018,4,6,13,15,16.5,265.0,2.85,13.8,278.5,238.94,188.67
2018,4,6,13,30,17.0,266.0,2.8,13.8,280.0,242.18,191.43
2018,4,6,13,45,14.5,242.5,2.75,13.8,254.0,220.85,174.69
2018,4,6,14,0,12.0,219.0,2.7,13.8,228.0,198.97,157.46
2018,4,6,14,15,12.0,217.5,2.7,13.8,226.5,198.97,157.79
2018,4,6,14,30,12.0,216.0,2.7,13.8,225.0,199.06,158.17
2018,4,6,14,45,12.0,212.0,2.65,13.75,220.5,196.93,156.83
2018,4,6,15,0,12.0,208.0,2.6,13.7,216.0,194.95,155.64
2018,4,6,15,15,13.0,198.0,2.6,13.7,206.0,188.19,150.65
2018,4,6,15,30,14.0,188.0,2.6,13.7,196.0,181.46,145.71
2018,4,6,15,45,29.5,185.5,2.5,13.5,200.5,212.98,172.69
2018,4,6,16,0,45.0,183.0,2.4,13.3,205.0,229.86,187.72
2018,4,6,16,15,50.5,157.0,2.35,13.2,179.5,208.42,171.2
2018,4,6,16,30,56.0,131.0,2.3,13.1,154.0,185.96,153.71
2018,4,6,16,45,45.5,99.5,2.2,13.0,116.5,140.88,116.29
2018,4,6,17,0,35.0,68.0,2.1,12.9,79.0,95.86,78.19
2018,4,6,17,15,58.0,69.5,2.05,12.8,83.5,135.4,112.66
2018,4,6,17,30,81.0,71.0,2.0,12.7,88.0,163.91,136.75
2018,4,6,17,45,53.0,46.5,1.9,12.6,56.5,107.34,86.99
2018,4,6,18,0,25.0,22.0,1.8,12.5,25.0,49.11,35.69
2018,4,6,18,15,16.5,14.0,1.8,12.45,15.5,31.7,9.6
2018,4,6,18,30,8.0,6.0,1.8,12.4,6.0,10.79,0.0
2018,4,6,18,45,4.0,3.0,1.75,12.35,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,1.95,11.25,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,1.9,11.2,3.0,2.56,0.0
2018,4,7,6,15,0.0,5.0,1.9,11.25,5.0,4.1,0.0
2018,4,7,6,30,0.0,7.0,1.9,11.3,7.0,5.74,0.0
2018,4,7,6,45,0.0,9.5,1.9,11.35,9.5,7.8,1.39
2018,4,7,7,0,0.0,12.0,1.9,11.4,12.0,9.86,3.31
2018,4,7,7,15,5.0,43.0,1.95,11.6,44.5,35.57,26.63
2018,4,7,7,30,10.0,74.0,2.0,11.8,77.0,60.99,49.38
2018,4,7,7,45,11.5,108.5,2.05,11.95,113.0,86.99,72.29
2018,4,7,8,0,13.0,143.0,2.1,12.1,149.0,112.05,93.98
2018,4,7,8,15,26.5,171.5,2.15,12.35,185.0,126.57,106.16
2018,4,7,8,30,40.0,200.0,2.2,12.6,221.0,144.73,121.34
2018,4,7,8,45,30.5,200.0,2.2,12.8,217.0,145.7,121.64
2018,4,7,9,0,21.0,200.0,2.2,13.0,213.0,155.12,129.22
2018,4,7,9,15,25.5,230.0,2.2,13.2,246.5,164.6,136.78
2018,4,7,9,30,30.0,260.0,2.2,13.4,280.0,185.06,146.23
2018,4,7,9,45,45.0,286.0,2.2,13.55,318.0,208.37,163.23
2018,4,7,10,0,60.0,312.0,2.2,13.7,356.0,234.16,182.41
2018,4,7,10,15,99.0,335.5,2.2,13.85,412.0,266.35,205.97
2018,4,7,10,30,138.0,359.0,2.2,14.0,468.0,295.5,227.71
2018,4,7,10,45,203.0,378.0,2.25,14.1,543.5,345.2,265.42
2018,4,7,11,0,268.0,397.0,2.3,14.2,619.0,396.89,305.18
2018,4,7,11,15,272.5,404.0,2.35,14.25,633.0,428.21,330.46
2018,4,7,11,30,277.0,411.0,2.4,14.3,647.0,460.0,355.86
2018,4,7,11,45,358.0,380.5,2.45,14.35,688.0,506.39,392.41
2018,4,7,12,0,439.0,350.0,2.5,14.4,729.0,560.01,434.42
2018,4,7,12,15,434.5,345.0,2.55,14.35,720.0,584.03,453.68
2018,4,7,12,30,430.0,340.0,2.6,14.3,711.0,606.28,471.53
2018,4,7,12,45,470.5,324.5,2.6,14.25,726.0,650.83,505.98
2018,4,7,13,0,511.0,309.0,2.6,14.2,741.0,696.22,540.63
2018,4,7,13,15,499.0,308.0,2.65,14.1,723.0,712.68,553.59
2018,4,7,13,30,487.0,307.0,2.7,14.0,705.0,726.44,564.74
2018,4,7,13,45,567.5,266.0,2.75,13.9,716.5,779.45,606.44
2018,4,7,14,0,648.0,225.0,2.8,13.8,728.0,838.13,651.56
2018,4,7,14,15,682.0,201.0,2.8,13.65,711.5,866.06,673.39
2018,4,7,14,30,716.0,177.0,2.8,13.5,695.0,890.94,692.26
2018,4,7,14,45,741.5,161.0,2.8,13.35,672.5,913.1,709.4
2018,4,7,15,0,767.0,145.0,2.8,13.2,650.0,931.89,724.38
2018,4,7,15,15,758.5,138.5,2.8,13.2,610.0,925.48,721.56
2018,4,7,15,30,750.0,132.0,2.8,13.2,570.0,915.59,716.68
2018,4,7,15,45,732.0,124.5,2.75,12.75,522.5,891.93,702.96
2018,4,7,16,0,714.0,117.0,2.7,12.3,475.0,865.08,687.01
2018,4,7,16,15,680.0,111.0,2.7,12.05,422.5,821.9,658.85
2018,4,7,16,30,646.0,105.0,2.7,11.8,370.0,776.37,628.47
2018,4,7,16,45,615.5,96.0,2.65,11.55,320.5,728.53,595.17
2018,4,7,17,0,585.0,87.0,2.6,11.3,271.0,679.0,559.39
2018,4,7,17,15,518.5,78.5,2.5,10.9,219.0,597.01,496.65
2018,4,7,17,30,452.0,70.0,2.4,10.5,167.0,515.34,431.23
2018,4,7,17,45,347.0,58.0,2.25,10.1,120.0,403.09,337.33
2018,4,7,18,0,242.0,46.0,2.1,9.7,73.0,299.52,244.25
2018,4,7,18,15,136.5,28.0,2.05,9.45,41.5,176.29,91.71
2018,4,7,18,30,31.0,10.0,2.0,9.2,10.0,30.53,0.0
2018,4,7,18,45,15.5,5.0,1.95,8.9,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,8,5,45,48.5,10.0,2.35,7.45,12.0,8.54,0.0
2018,4,8,6,0,97.0,20.0,2.4,7.8,24.0,15.55,0.0
2018,4,8,6,15,213.0,35.5,2.5,8.15,61.5,27.42,17.7
2018,4,8,6,30,329.0,51.0,2.6,8.5,99.0,39.14,29.41
2018,4,8,6,45,442.5,59.5,2.75,8.85,152.5,47.64,37.59
2018,4,8,7,0,556.0,68.0,2.9,9.2,206.0,53.62,43.21
2018,4,8,7,15,614.5,74.0,2.95,9.45,260.0,57.19,46.46
2018,4,8,7,30,673.0,80.0,3.0,9.7,314.0,60.79,49.56
2018,4,8,7,45,714.0,84.0,3.0,9.95,368.0,62.7,51.08
2018,4,8,8,0,755.0,88.0,3.0,10.2,422.0,70.61,57.9
2018,4,8,8,15,783.0,92.0,3.0,10.55,474.0,72.52,59.29
2018,4,8,8,30,811.0,96.0,3.0,10.9,526.0,74.38,60.64
2018,4,8,8,45,831.5,99.0,3.0,11.2,574.5,75.36,61.21
2018,4,8,9,0,852.0,102.0,3.0,11.5,623.0,76.3,61.77
2018,4,8,9,15,869.0,103.5,2.95,11.75,666.5,76.17,61.42
2018,4,8,9,30,886.0,105.0,2.9,12.0,710.0,116.73,71.88
2018,4,8,9,45,900.0,105.5,2.85,12.3,748.0,173.78,101.16
2018,4,8,10,0,914.0,106.0,2.8,12.6,786.0,232.22,144.62
2018,4,8,10,15,921.0,108.5,2.8,12.8,816.5,291.57,195.37
2018,4,8,10,30,928.0,111.0,2.8,13.0,847.0,351.15,248.56
2018,4,8,10,45,932.0,113.0,2.8,13.2,870.0,409.37,300.91
2018,4,8,11,0,936.0,115.0,2.8,13.4,893.0,467.04,351.91
2018,4,8,11,15,939.0,116.0,2.8,13.55,908.0,522.75,400.15
2018,4,8,11,30,942.0,117.0,2.8,13.7,923.0,577.33,446.09
2018,4,8,11,45,942.5,118.0,2.8,13.8,930.0,629.19,488.71
2018,4,8,12,0,943.0,119.0,2.8,13.9,937.0,679.25,528.76
2018,4,8,12,15,944.0,118.5,2.8,14.0,936.0,726.41,565.65
2018,4,8,12,30,945.0,118.0,2.8,14.1,935.0,771.34,600.07
2018,4,8,12,45,944.5,116.5,2.8,14.15,926.0,811.86,630.32
2018,4,8,13,0,944.0,115.0,2.8,14.2,917.0,849.59,656.85
2018,4,8,13,15,939.0,115.0,2.8,14.2,899.0,882.13,679.78
2018,4,8,13,30,934.0,115.0,2.8,14.2,881.0,911.34,700.43
2018,4,8,13,45,927.0,113.5,2.8,14.2,855.0,933.9,716.55
2018,4,8,14,0,920.0,112.0,2.8,14.2,829.0,952.8,730.3
2018,4,8,14,15,910.0,111.0,2.8,14.1,796.0,965.76,740.43
2018,4,8,14,30,900.0,110.0,2.8,14.0,763.0,974.95,748.21
2018,4,8,14,45,886.5,108.0,2.8,13.9,723.0,975.95,750.6
2018,4,8,15,0,873.0,106.0,2.8,13.8,683.0,984.38,758.39
2018,4,8,15,15,856.5,103.0,2.8,13.8,638.0,973.92,753.02
2018,4,8,15,30,840.0,100.0,2.8,13.8,593.0,959.74,745.39
2018,4,8,15,45,815.5,97.5,2.85,13.45,543.0,934.86,731.77
2018,4,8,16,0,791.0,95.0,2.9,13.1,493.0,906.66,715.75
2018,4,8,16,15,756.5,91.5,2.95,12.75,439.5,864.65,689.5
2018,4,8,16,30,722.0,88.0,3.0,12.4,386.0,827.39,666.2
2018,4,8,16,45,675.0,83.0,3.0,12.1,331.5,768.21,625.28
2018,4,8,17,0,628.0,78.0,3.0,11.8,277.0,707.89,582.1
2018,4,8,17,15,558.5,71.5,2.9,11.3,224.0,625.15,519.38
2018,4,8,17,30,489.0,65.0,2.8,10.8,171.0,543.01,454.03
2018,4,8,17,45,383.0,54.0,2.75,10.25,123.0,427.43,358.1
2018,4,8,18,0,277.0,43.0,2.7,9.7,75.0,321.59,264.1
2018,4,8,18,15,160.0,26.5,2.65,9.45,43.0,192.48,111.58
2018,4,8,18,30,43.0,10.0,2.6,9.2,11.0,39.1,0.0
2018,4,8,18,45,21.5,5.0,2.5,8.95,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,9,5,45,1.0,7.0,1.15,7.95,7.0,5.97,0.0
2018,4,9,6,0,2.0,14.0,1.1,8.2,14.0,11.55,0.0
2018,4,9,6,15,3.5,28.0,1.15,8.8,28.5,22.93,14.09
2018,4,9,6,30,5.0,42.0,1.2,9.4,43.0,34.18,24.99
2018,4,9,6,45,13.0,63.0,1.25,9.95,66.0,50.4,39.98
2018,4,9,7,0,21.0,84.0,1.3,10.5,89.0,65.12,53.37
2018,4,9,7,15,19.5,92.5,1.25,11.0,98.0,72.09,59.53
2018,4,9,7,30,18.0,101.0,1.2,11.5,107.0,80.91,67.14
2018,4,9,7,45,30.5,133.0,1.15,11.95,145.5,100.78,84.32
2018,4,9,8,0,43.0,165.0,1.1,12.4,184.0,121.81,102.15
2018,4,9,8,15,189.5,188.5,1.05,12.9,288.0,133.13,111.28
2018,4,9,8,30,336.0,212.0,1.0,13.4,392.0,141.19,117.51
2018,4,9,8,45,436.0,205.5,1.0,13.9,460.5,129.73,107.12
2018,4,9,9,0,536.0,199.0,1.0,14.4,529.0,125.12,102.7
2018,4,9,9,15,544.5,211.5,1.0,14.95,566.5,129.99,106.33
2018,4,9,9,30,553.0,224.0,1.0,15.5,604.0,159.69,111.52
2018,4,9,9,45,515.5,255.0,0.95,16.0,623.5,212.75,145.05
2018,4,9,10,0,478.0,286.0,0.9,16.5,643.0,262.46,183.19
2018,4,9,10,15,648.0,225.0,0.85,16.9,729.5,296.93,204.61
2018,4,9,10,30,818.0,164.0,0.8,17.3,816.0,354.05,246.81
2018,4,9,10,45,835.5,161.5,0.8,17.75,843.5,409.5,293.26
2018,4,9,11,0,853.0,159.0,0.8,18.2,871.0,466.05,339.62
2018,4,9,11,15,838.0,170.5,0.75,18.5,880.0,519.08,382.14
2018,4,9,11,30,823.0,182.0,0.7,18.8,889.0,569.66,421.11
2018,4,9,11,45,795.5,199.5,0.65,19.15,887.0,615.33,454.85
2018,4,9,12,0,768.0,217.0,0.6,19.5,885.0,658.83,485.58
2018,4,9,12,15,786.5,206.0,0.6,19.7,889.5,705.22,518.69
2018,4,9,12,30,805.0,195.0,0.6,19.9,894.0,747.47,548.33
2018,4,9,12,45,859.5,161.5,0.6,20.15,900.5,798.16,583.51
2018,4,9,13,0,914.0,128.0,0.6,20.4,907.0,840.62,611.36
2018,4,9,13,15,911.5,125.5,0.6,20.5,889.5,872.09,631.16
2018,4,9,13,30,909.0,123.0,0.6,20.6,872.0,900.35,649.02
2018,4,9,13,45,823.5,159.5,0.65,20.65,822.5,901.54,650.92
2018,4,9,14,0,738.0,196.0,0.7,20.7,773.0,894.16,647.89
2018,4,9,14,15,698.5,201.0,0.75,20.6,729.5,884.82,644.18
2018,4,9,14,30,659.0,206.0,0.8,20.5,686.0,870.96,637.64
2018,4,9,14,45,616.0,207.5,0.85,20.35,637.5,845.95,623.63
2018,4,9,15,0,573.0,209.0,0.9,20.2,589.0,810.32,602.61
2018,4,9,15,15,500.5,215.5,0.9,20.2,531.5,756.24,566.99
2018,4,9,15,30,428.0,222.0,0.9,20.2,474.0,699.33,528.89
2018,4,9,15,45,447.5,197.0,1.05,19.45,441.0,694.17,531.85
2018,4,9,16,0,467.0,172.0,1.2,18.7,408.0,685.81,531.88
2018,4,9,16,15,376.0,164.0,1.3,18.05,341.5,589.32,464.7
2018,4,9,16,30,285.0,156.0,1.4,17.4,275.0,472.44,379.99
2018,4,9,16,45,278.0,131.5,1.45,16.7,234.5,434.5,354.43
2018,4,9,17,0,271.0,107.0,1.5,16.0,194.0,394.63,325.71
2018,4,9,17,15,239.5,88.0,1.5,15.25,154.5,339.6,282.7
2018,4,9,17,30,208.0,69.0,1.5,14.5,115.0,284.56,237.84
2018,4,9,17,45,105.0,49.5,1.5,13.75,72.5,169.87,139.99
2018,4,9,18,0,2.0,30.0,1.5,13.0,30.0,27.0,16.81
2018,4,9,18,15,6.0,18.5,1.4,12.65,18.5,22.78,9.05
2018,4,9,18,30,10.0,7.0,1.3,12.3,7.0,13.09,0.0
2018,4,9,18,45,5.0,3.5,1.25,11.95,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,10,5,45,35.0,10.5,1.4,9.9,12.5,8.96,0.0
2018,4,10,6,0,70.0,21.0,1.4,10.1,25.0,16.53,0.07
2018,4,10,6,15,148.0,37.5,1.45,10.4,57.0,29.15,19.47
2018,4,10,6,30,226.0,54.0,1.5,10.7,89.0,40.82,30.79
2018,4,10,6,45,265.0,71.0,1.55,11.05,127.5,52.78,41.95
2018,4,10,7,0,304.0,88.0,1.6,11.4,166.0,64.3,52.45
2018,4,10,7,15,272.0,108.5,1.6,11.7,190.5,79.6,66.06
2018,4,10,7,30,240.0,129.0,1.6,12.0,215.0,92.36,77.14
2018,4,10,7,45,291.5,149.5,1.6,12.3,270.0,105.46,88.31
2018,4,10,8,0,343.0,170.0,1.6,12.6,325.0,118.15,98.94
2018,4,10,8,15,366.0,186.0,1.65,12.85,368.5,127.39,106.47
2018,4,10,8,30,389.0,202.0,1.7,13.1,412.0,136.26,113.61
2018,4,10,8,45,344.0,226.0,1.75,13.35,423.5,148.05,123.19
2018,4,10,9,0,299.0,250.0,1.8,13.6,435.0,159.07,132.04
2018,4,10,9,15,375.0,253.5,1.8,13.8,501.5,160.92,133.12
2018,4,10,9,30,451.0,257.0,1.8,14.0,568.0,174.93,126.29
2018,4,10,9,45,386.0,299.0,1.85,14.2,575.0,235.1,169.43
2018,4,10,10,0,321.0,341.0,1.9,14.4,582.0,277.94,204.54
2018,4,10,10,15,253.0,365.5,1.9,14.5,560.0,303.55,228.05
2018,4,10,10,30,185.0,390.0,1.9,14.6,538.0,330.82,252.54
2018,4,10,10,45,140.5,395.5,1.85,14.75,509.5,337.52,259.58
2018,4,10,11,0,96.0,401.0,1.8,14.9,481.0,344.91,266.43
2018,4,10,11,15,80.5,397.0,1.8,14.95,465.0,346.51,268.19
2018,4,10,11,30,65.0,393.0,1.8,15.0,449.0,345.87,268.02
2018,4,10,11,45,48.0,370.0,1.8,15.0,411.5,327.57,254.32
2018,4,10,12,0,31.0,347.0,1.8,15.0,374.0,306.14,238.04
2018,4,10,12,15,64.5,376.0,1.85,14.9,432.0,358.26,278.74
2018,4,10,12,30,98.0,405.0,1.9,14.8,490.0,414.62,322.06
2018,4,10,12,45,105.0,414.5,1.9,14.7,505.0,438.25,340.03
2018,4,10,13,0,112.0,424.0,1.9,14.6,520.0,462.74,358.79
2018,4,10,13,15,114.0,414.0,1.95,14.45,510.0,477.54,370.52
2018,4,10,13,30,116.0,404.0,2.0,14.3,500.0,481.7,374.54
2018,4,10,13,45,82.5,370.0,2.05,14.15,437.0,414.95,324.73
2018,4,10,14,0,49.0,336.0,2.1,14.0,374.0,358.36,281.83
2018,4,10,14,15,27.0,236.0,2.15,13.75,257.0,243.17,192.71
2018,4,10,14,30,5.0,136.0,2.2,13.5,140.0,119.76,93.62
2018,4,10,14,45,10.5,176.0,2.25,13.3,183.5,161.7,128.54
2018,4,10,15,0,16.0,216.0,2.3,13.1,227.0,206.37,165.24
2018,4,10,15,15,30.5,228.5,2.3,13.1,247.5,253.35,203.92
2018,4,10,15,30,45.0,241.0,2.3,13.1,268.0,287.0,231.8
2018,4,10,15,45,34.0,209.0,2.45,12.65,228.5,244.28,198.25
2018,4,10,16,0,23.0,177.0,2.6,12.2,189.0,184.14,149.92
2018,4,10,16,15,11.5,125.5,2.6,12.0,131.5,121.51,98.09
2018,4,10,16,30,0.0,74.0,2.6,11.8,74.0,61.38,47.09
2018,4,10,16,45,0.0,44.0,2.65,11.6,44.0,36.37,25.83
2018,4,10,17,0,0.0,14.0,2.7,11.4,14.0,11.52,4.38
2018,4,10,17,15,6.5,15.0,2.65,11.1,16.5,18.4,10.7
2018,4,10,17,30,13.0,16.0,2.6,10.8,19.0,24.61,16.34
2018,4,10,17,45,58.0,29.0,2.5,10.55,37.0,94.85,77.99
2018,4,10,18,0,103.0,42.0,2.4,10.3,55.0,163.4,133.64
2018,4,10,18,15,65.5,26.0,2.35,10.0,33.0,107.22,68.36
2018,4,10,18,30,28.0,10.0,2.3,9.7,11.0,28.5,0.0
2018,4,10,18,45,14.0,5.0,2.25,9.4,5.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,5,45,37.5,9.5,1.95,7.8,12.0,8.11,0.0
2018,4,11,6,0,75.0,19.0,1.9,7.9,24.0,15.13,1.99
2018,4,11,6,15,126.0,33.5,1.9,8.15,50.5,26.3,17.35
2018,4,11,6,30,177.0,48.0,1.9,8.4,77.0,37.3,27.99
2018,4,11,6,45,173.0,72.5,1.9,8.65,109.0,54.56,44.0
2018,4,11,7,0,169.0,97.0,1.9,8.9,141.0,71.08,59.11
2018,4,11,7,15,213.5,108.0,1.8,9.15,176.5,78.76,65.95
2018,4,11,7,30,258.0,119.0,1.7,9.4,212.0,86.22,72.41
2018,4,11,7,45,338.5,135.5,1.6,9.65,277.5,92.8,77.95
2018,4,11,8,0,419.0,152.0,1.5,9.9,343.0,102.73,86.35
2018,4,11,8,15,363.0,187.5,1.4,10.15,366.5,128.16,108.19
2018,4,11,8,30,307.0,223.0,1.3,10.4,390.0,146.71,123.66
2018,4,11,8,45,365.5,231.5,1.15,10.65,447.0,151.33,126.99
2018,4,11,9,0,424.0,240.0,1.0,10.9,504.0,146.31,122.12
2018,4,11,9,15,462.0,244.0,1.1,11.2,549.5,146.17,121.59
2018,4,11,9,30,500.0,248.0,1.2,11.5,595.0,174.85,125.06
2018,4,11,9,45,457.0,278.0,1.3,11.85,608.0,223.54,158.09
2018,4,11,10,0,414.0,308.0,1.4,12.2,621.0,268.16,194.08
2018,4,11,10,15,303.5,353.0,1.6,12.25,587.0,309.48,232.42
2018,4,11,10,30,193.0,398.0,1.8,12.3,553.0,339.07,260.68
2018,4,11,10,45,260.0,393.0,2.0,12.4,608.0,371.67,285.9
2018,4,11,11,0,327.0,388.0,2.2,12.5,663.0,419.86,323.88
2018,4,11,11,15,374.5,381.5,2.35,12.4,701.5,464.56,359.91
2018,4,11,11,30,422.0,375.0,2.5,12.3,740.0,511.19,397.51
2018,4,11,11,45,479.5,360.5,2.65,12.15,778.5,565.43,440.85
2018,4,11,12,0,537.0,346.0,2.8,12.0,817.0,623.72,486.99
2018,4,11,12,15,571.5,325.0,2.9,11.95,825.5,664.98,519.91
2018,4,11,12,30,606.0,304.0,3.0,11.9,834.0,706.63,553.0
2018,4,11,12,45,531.5,331.0,3.05,11.8,792.0,708.16,554.37
2018,4,11,13,0,457.0,358.0,3.1,11.7,750.0,702.98,550.64
2018,4,11,13,15,435.5,355.0,3.1,11.7,722.5,708.76,555.64
2018,4,11,13,30,414.0,352.0,3.1,11.7,695.0,711.25,558.07
2018,4,11,13,45,316.5,352.0,3.1,11.65,609.5,633.85,500.39
2018,4,11,14,0,219.0,352.0,3.1,11.6,524.0,545.12,433.22
2018,4,11,14,15,227.0,339.5,3.1,11.45,511.5,551.19,439.8
2018,4,11,14,30,235.0,327.0,3.1,11.3,499.0,575.41,459.39
2018,4,11,14,45,369.0,278.5,3.1,11.2,533.0,661.34,529.49
2018,4,11,15,0,503.0,230.0,3.1,11.1,567.0,768.22,613.18
2018,4,11,15,15,532.0,205.0,3.1,11.1,540.5,777.14,621.77
2018,4,11,15,30,561.0,180.0,3.1,11.1,514.0,782.76,628.71
2018,4,11,15,45,478.0,185.0,3.05,10.85,453.0,711.57,576.41
2018,4,11,16,0,395.0,190.0,3.0,10.6,392.0,638.86,522.09
2018,4,11,16,15,416.0,164.5,3.0,10.5,357.5,629.4,518.43
2018,4,11,16,30,437.0,139.0,3.0,10.4,323.0,616.54,511.63
2018,4,11,16,45,285.0,123.0,3.0,10.25,236.5,429.44,362.67
2018,4,11,17,0,133.0,107.0,3.0,10.1,150.0,250.66,213.19
2018,4,11,17,15,69.5,73.5,3.05,9.95,95.5,150.18,126.89
2018,4,11,17,30,6.0,40.0,3.1,9.8,41.0,38.18,27.84
2018,4,11,17,45,70.0,35.5,3.15,9.6,44.5,115.6,96.46
2018,4,11,18,0,134.0,31.0,3.2,9.4,48.0,184.35,152.81
2018,4,11,18,15,86.0,21.5,3.3,9.25,30.5,111.6,75.4
2018,4,11,18,30,38.0,12.0,3.4,9.1,13.0,37.39,0.0
2018,4,11,18,45,19.0,6.0,3.55,8.95,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,12,5,45,67.0,13.0,2.5,6.1,17.5,11.1,0.0
2018,4,12,6,0,134.0,26.0,2.5,6.4,35.0,20.15,6.74
2018,4,12,6,15,261.5,40.0,2.65,6.75,76.5,30.87,21.59
2018,4,12,6,30,389.0,54.0,2.8,7.1,118.0,43.89,34.13
2018,4,12,6,45,485.5,62.0,2.9,7.5,171.5,49.32,39.45
2018,4,12,7,0,582.0,70.0,3.0,7.9,225.0,54.8,44.55
2018,4,12,7,15,626.0,77.0,3.05,8.1,277.0,59.04,48.36
2018,4,12,7,30,670.0,84.0,3.1,8.3,329.0,63.17,51.95
2018,4,12,7,45,705.5,90.5,3.1,8.5,383.0,66.71,54.92
2018,4,12,8,0,741.0,97.0,3.1,8.7,437.0,70.12,57.71
2018,4,12,8,15,731.0,110.5,3.1,8.9,477.5,77.42,63.96
2018,4,12,8,30,721.0,124.0,3.1,9.1,518.0,84.19,69.68
2018,4,12,8,45,571.0,166.5,3.1,9.3,495.5,107.38,89.8
2018,4,12,9,0,421.0,209.0,3.1,9.5,473.0,128.01,107.43
2018,4,12,9,15,494.5,213.0,3.1,9.7,543.5,129.02,107.9
2018,4,12,9,30,568.0,217.0,3.1,9.9,614.0,163.75,114.44
2018,4,12,9,45,385.5,277.0,3.05,10.1,552.5,215.85,156.67
2018,4,12,10,0,203.0,337.0,3.0,10.3,491.0,267.89,205.71
2018,4,12,10,15,227.5,337.0,3.0,10.45,516.0,282.66,217.14
2018,4,12,10,30,252.0,337.0,3.0,10.6,541.0,311.12,240.43
2018,4,12,10,45,366.5,331.5,2.95,10.75,636.5,370.77,286.58
2018,4,12,11,0,481.0,326.0,2.9,10.9,732.0,438.02,339.54
2018,4,12,11,15,648.0,254.5,2.95,10.95,811.5,498.47,388.27
2018,4,12,11,30,815.0,183.0,3.0,11.0,891.0,574.37,449.65
2018,4,12,11,45,572.0,269.0,3.0,11.1,767.5,549.38,432.71
2018,4,12,12,0,329.0,355.0,3.0,11.2,644.0,501.62,396.13
2018,4,12,12,15,360.5,359.5,3.1,11.2,676.0,550.24,434.94
2018,4,12,12,30,392.0,364.0,3.2,11.2,708.0,606.23,478.36
2018,4,12,12,45,637.5,259.0,3.3,11.2,811.0,728.54,575.0
2018,4,12,13,0,883.0,154.0,3.4,11.2,914.0,855.4,672.34
2018,4,12,13,15,879.0,152.5,3.45,11.15,896.5,886.84,694.72
2018,4,12,13,30,875.0,151.0,3.5,11.1,879.0,915.03,715.59
2018,4,12,13,45,820.0,169.0,3.55,11.05,835.5,913.89,715.77
2018,4,12,14,0,765.0,187.0,3.6,11.0,792.0,915.04,717.98
2018,4,12,14,15,664.0,215.5,3.65,10.9,725.5,872.41,688.75
2018,4,12,14,30,563.0,244.0,3.7,10.8,659.0,817.22,648.8
2018,4,12,14,45,692.0,188.0,3.7,10.65,671.5,903.19,715.58
2018,4,12,15,0,821.0,132.0,3.7,10.5,684.0,970.84,765.39
2018,4,12,15,15,805.5,128.0,3.7,10.5,640.0,959.82,758.87
2018,4,12,15,30,790.0,124.0,3.7,10.5,596.0,952.4,755.77
2018,4,12,15,45,769.5,118.5,3.7,10.25,547.0,928.08,741.26
2018,4,12,16,0,749.0,113.0,3.7,10.0,498.0,900.56,724.5
2018,4,12,16,15,722.0,106.5,3.65,9.8,446.5,862.6,699.43
2018,4,12,16,30,695.0,100.0,3.6,9.6,395.0,822.11,672.14
2018,4,12,16,45,654.0,93.5,3.55,9.35,341.5,766.4,632.71
2018,4,12,17,0,613.0,87.0,3.5,9.1,288.0,709.3,591.01
2018,4,12,17,15,551.0,78.5,3.35,8.8,235.0,630.24,529.94
2018,4,12,17,30,489.0,70.0,3.2,8.5,182.0,551.59,466.5
2018,4,12,17,45,394.5,59.0,3.05,8.15,134.0,444.19,376.31
2018,4,12,18,0,300.0,48.0,2.9,7.8,86.0,347.16,289.82
2018,4,12,18,15,180.5,31.0,2.8,7.55,51.0,221.79,159.54
2018,4,12,18,30,61.0,14.0,2.7,7.3,16.0,55.6,0.0
2018,4,12,18,45,30.5,7.0,2.65,7.1,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,2.0,4.75,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,2.0,5.2,2.0,0.0,0.0
2018,4,13,5,45,85.5,15.5,2.0,5.65,21.0,13.23,0.0
2018,4,13,6,0,165.0,29.0,2.0,6.1,40.0,22.49,9.89
2018,4,13,6,15,294.0,41.5,2.1,6.65,83.0,32.08,22.81
2018,4,13,6,30,423.0,54.0,2.2,7.2,126.0,43.87,34.16
2018,4,13,6,45,504.0,62.0,2.25,7.7,177.5,49.27,39.41
2018,4,13,7,0,585.0,70.0,2.3,8.2,229.0,54.67,44.4
2018,4,13,7,15,637.0,76.0,2.4,8.7,283.0,58.23,47.51
2018,4,13,7,30,689.0,82.0,2.5,9.2,337.0,61.75,50.47
2018,4,13,7,45,725.5,86.5,2.55,9.7,390.5,63.97,52.18
2018,4,13,8,0,762.0,91.0,2.6,10.2,444.0,72.28,59.28
2018,4,13,8,15,787.5,95.0,2.6,10.55,495.5,74.08,60.56
2018,4,13,8,30,813.0,99.0,2.6,10.9,547.0,75.81,61.78
2018,4,13,8,45,832.0,102.5,2.6,11.3,595.0,77.01,62.53
2018,4,13,9,0,851.0,106.0,2.6,11.7,643.0,78.14,63.23
2018,4,13,9,15,868.5,107.0,2.55,12.0,686.5,77.59,62.49
2018,4,13,9,30,886.0,108.0,2.5,12.3,730.0,136.03,80.08
2018,4,13,9,45,900.5,108.0,2.45,12.6,767.5,192.78,114.23
2018,4,13,10,0,915.0,108.0,2.4,12.9,805.0,250.96,159.8
2018,4,13,10,15,922.0,109.5,2.35,13.15,835.0,309.48,210.6
2018,4,13,10,30,929.0,111.0,2.3,13.4,865.0,368.19,262.9
2018,4,13,10,45,933.5,112.5,2.3,13.65,887.5,425.95,314.27
2018,4,13,11,0,938.0,114.0,2.3,13.9,910.0,483.19,364.1
2018,4,13,11,15,940.0,116.0,2.3,14.1,924.5,538.88,411.39
2018,4,13,11,30,942.0,118.0,2.3,14.3,939.0,593.37,456.27
2018,4,13,11,45,942.5,118.5,2.3,14.5,945.0,644.43,497.26
2018,4,13,12,0,943.0,119.0,2.3,14.7,951.0,693.69,535.7
2018,4,13,12,15,942.0,119.0,2.3,14.8,949.0,739.52,570.85
2018,4,13,12,30,941.0,119.0,2.3,14.9,947.0,782.99,603.48
2018,4,13,12,45,918.5,130.0,2.3,15.0,931.0,817.29,628.06
2018,4,13,13,0,896.0,141.0,2.3,15.1,915.0,847.63,648.95
2018,4,13,13,15,901.0,135.0,2.3,15.1,900.0,881.56,672.56
2018,4,13,13,30,906.0,129.0,2.3,15.1,885.0,912.58,694.09
2018,4,13,13,45,886.5,133.5,2.3,15.15,855.0,929.01,705.6
2018,4,13,14,0,867.0,138.0,2.3,15.2,825.0,952.95,722.46
2018,4,13,14,15,862.5,133.0,2.3,15.1,793.5,966.32,732.63
2018,4,13,14,30,858.0,128.0,2.3,15.0,762.0,975.97,740.56
2018,4,13,14,45,861.0,119.5,2.25,14.95,728.0,985.15,747.73
2018,4,13,15,0,864.0,111.0,2.2,14.9,694.0,990.55,752.52
2018,4,13,15,15,846.0,107.0,2.2,14.9,647.0,976.96,745.15
2018,4,13,15,30,828.0,103.0,2.2,14.9,600.0,959.65,735.59
2018,4,13,15,45,810.0,99.5,2.15,14.55,552.5,939.43,724.54
2018,4,13,16,0,792.0,96.0,2.1,14.2,505.0,915.89,711.23
2018,4,13,16,15,769.5,90.5,2.05,13.85,454.5,882.5,690.93
2018,4,13,16,30,747.0,85.0,2.0,13.5,404.0,846.31,668.4
2018,4,13,16,45,711.5,79.0,1.95,13.15,350.5,801.86,639.34
2018,4,13,17,0,676.0,73.0,1.9,12.8,297.0,749.52,603.51
2018,4,13,17,15,619.0,66.5,1.9,12.15,243.5,676.38,551.42
2018,4,13,17,30,562.0,60.0,1.9,11.5,190.0,603.67,496.71
2018,4,13,17,45,472.5,51.0,1.9,10.8,141.0,501.9,415.42
2018,4,13,18,0,383.0,42.0,1.9,10.1,92.0,403.71,331.73
2018,4,13,18,15,243.0,28.5,1.9,9.75,55.0,264.25,193.63
2018,4,13,18,30,103.0,15.0,1.9,9.4,18.0,86.62,0.0
2018,4,13,18,45,51.5,7.5,1.9,9.0,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.4,7.6,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,4,14,5,45,121.0,15.5,1.35,8.15,24.0,13.23,0.0
2018,4,14,6,0,231.0,29.0,1.3,8.4,46.0,22.61,11.04
2018,4,14,6,15,350.5,39.5,1.3,8.9,89.0,32.46,23.05
2018,4,14,6,30,470.0,50.0,1.3,9.4,132.0,40.47,30.88
2018,4,14,6,45,544.5,57.0,1.35,9.9,183.5,45.26,35.48
2018,4,14,7,0,619.0,64.0,1.4,10.4,235.0,50.06,39.87
2018,4,14,7,15,667.5,69.5,1.35,10.9,289.0,53.46,42.81
2018,4,14,7,30,716.0,75.0,1.3,11.4,343.0,56.82,45.62
2018,4,14,7,45,750.0,79.5,1.25,11.9,397.0,64.59,52.27
2018,4,14,8,0,784.0,84.0,1.2,12.4,451.0,67.17,54.23
2018,4,14,8,15,809.0,87.0,1.2,12.9,502.0,68.46,55.05
2018,4,14,8,30,834.0,90.0,1.2,13.4,553.0,69.72,55.83
2018,4,14,8,45,852.5,92.5,1.15,13.9,600.5,70.49,56.2
2018,4,14,9,0,871.0,95.0,1.1,14.4,648.0,81.19,65.14
2018,4,14,9,15,886.5,96.5,1.1,14.85,691.0,81.92,65.45
2018,4,14,9,30,902.0,98.0,1.1,15.3,734.0,134.53,76.06
2018,4,14,9,45,915.5,98.0,1.05,15.7,771.5,191.86,110.74
2018,4,14,10,0,929.0,98.0,1.0,16.1,809.0,250.49,156.06
2018,4,14,10,15,936.5,99.0,1.0,16.4,839.0,309.37,206.07
2018,4,14,10,30,944.0,100.0,1.0,16.7,869.0,368.47,257.31
2018,4,14,10,45,950.0,100.5,1.0,17.0,892.0,426.64,307.36
