Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,11,0,956.0,101.0,1.0,17.3,915.0,484.4,355.78
2018,4,14,11,15,959.5,101.0,1.05,17.45,929.5,539.93,401.6
2018,4,14,11,30,963.0,101.0,1.1,17.6,944.0,594.29,445.14
2018,4,14,11,45,964.0,101.5,1.1,17.75,950.5,646.23,485.2
2018,4,14,12,0,965.0,102.0,1.1,17.9,957.0,696.35,522.7
2018,4,14,12,15,964.5,102.5,1.2,17.95,955.5,743.42,558.32
2018,4,14,12,30,964.0,103.0,1.3,18.0,954.0,788.14,591.64
2018,4,14,12,45,961.5,103.0,1.35,18.0,944.0,828.33,619.31
2018,4,14,13,0,959.0,103.0,1.4,18.0,934.0,865.62,644.72
2018,4,14,13,15,955.0,102.0,1.5,17.95,915.5,897.63,667.4
2018,4,14,13,30,951.0,101.0,1.6,17.9,897.0,926.29,687.99
2018,4,14,13,45,945.5,99.5,1.7,17.8,871.5,949.65,705.37
2018,4,14,14,0,940.0,98.0,1.8,17.7,846.0,969.36,720.56
2018,4,14,14,15,932.0,97.0,1.9,17.5,813.5,983.6,732.63
2018,4,14,14,30,924.0,96.0,2.0,17.3,781.0,994.07,742.47
2018,4,14,14,45,913.0,93.5,2.05,17.1,741.5,996.2,746.42
2018,4,14,15,0,902.0,91.0,2.1,16.9,702.0,994.48,748.1
2018,4,14,15,15,887.0,89.5,2.1,16.9,657.5,986.31,744.54
2018,4,14,15,30,872.0,88.0,2.1,16.9,613.0,974.57,738.81
2018,4,14,15,45,852.0,85.0,2.25,16.2,563.5,963.76,737.49
2018,4,14,16,0,832.0,82.0,2.4,15.5,514.0,938.51,726.13
2018,4,14,16,15,804.5,78.5,2.45,15.0,461.5,902.29,705.38
2018,4,14,16,30,777.0,75.0,2.5,14.5,409.0,863.41,682.31
2018,4,14,16,45,731.5,71.5,2.5,14.0,353.0,805.38,644.15
2018,4,14,17,0,686.0,68.0,2.5,13.5,297.0,752.45,608.47
2018,4,14,17,15,612.5,64.5,2.45,12.9,242.0,668.64,547.44
2018,4,14,17,30,539.0,61.0,2.4,12.3,187.0,585.88,484.21
2018,4,14,17,45,409.0,52.0,2.35,11.7,133.5,451.08,375.76
2018,4,14,18,0,279.0,43.0,2.3,11.1,80.0,321.35,265.8
2018,4,14,18,15,181.0,29.0,2.25,10.8,49.0,220.76,164.37
2018,4,14,18,30,83.0,15.0,2.2,10.5,18.0,72.38,0.0
2018,4,14,18,45,41.5,7.5,2.15,10.2,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,1.25,7.9,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,1.3,8.1,2.0,0.0,0.0
2018,4,15,5,45,56.0,15.5,1.35,8.25,19.5,13.23,0.0
2018,4,15,6,0,106.0,29.0,1.4,8.4,37.0,22.63,11.91
2018,4,15,6,15,166.5,44.0,1.5,8.75,68.5,34.08,24.59
2018,4,15,6,30,227.0,59.0,1.6,9.1,100.0,44.23,34.33
2018,4,15,6,45,385.5,68.0,1.7,9.4,164.5,51.1,40.85
2018,4,15,7,0,544.0,77.0,1.8,9.7,229.0,59.67,48.66
2018,4,15,7,15,557.0,86.0,1.8,10.1,270.0,64.9,53.24
2018,4,15,7,30,570.0,95.0,1.8,10.5,311.0,69.84,57.43
2018,4,15,7,45,572.5,113.0,1.8,10.9,356.5,80.98,67.03
2018,4,15,8,0,575.0,131.0,1.8,11.3,402.0,91.47,75.92
2018,4,15,8,15,696.0,114.5,1.8,11.7,478.5,79.03,64.58
2018,4,15,8,30,817.0,98.0,1.8,12.1,555.0,74.88,60.62
2018,4,15,8,45,843.5,99.0,1.8,12.45,605.5,74.55,60.06
2018,4,15,9,0,870.0,100.0,1.8,12.8,656.0,74.29,59.56
2018,4,15,9,15,883.5,102.0,1.9,13.0,698.0,85.05,68.66
2018,4,15,9,30,897.0,104.0,2.0,13.2,740.0,141.19,81.29
2018,4,15,9,45,907.5,105.5,2.05,13.4,776.5,198.84,117.83
2018,4,15,10,0,918.0,107.0,2.1,13.6,813.0,257.5,164.63
2018,4,15,10,15,925.0,108.5,2.15,13.7,842.5,316.06,215.73
2018,4,15,10,30,932.0,110.0,2.2,13.8,872.0,374.8,268.18
2018,4,15,10,45,937.0,110.5,2.25,13.9,894.0,432.05,319.22
2018,4,15,11,0,942.0,111.0,2.3,14.0,916.0,488.79,368.8
2018,4,15,11,15,945.0,111.0,2.35,14.05,930.0,543.47,415.59
2018,4,15,11,30,948.0,111.0,2.4,14.1,944.0,596.96,460.15
2018,4,15,11,45,949.5,111.5,2.45,14.15,950.5,648.57,502.05
2018,4,15,12,0,951.0,112.0,2.5,14.2,957.0,698.46,541.58
2018,4,15,12,15,950.5,111.5,2.6,14.15,954.5,744.22,577.72
2018,4,15,12,30,950.0,111.0,2.7,14.1,952.0,787.61,611.49
2018,4,15,12,45,947.0,110.0,2.75,14.05,941.0,826.09,639.48
2018,4,15,13,0,944.0,109.0,2.8,14.0,930.0,861.61,664.94
2018,4,15,13,15,938.0,108.5,2.9,13.85,910.5,892.01,687.45
2018,4,15,13,30,932.0,108.0,3.0,13.7,891.0,919.01,707.73
2018,4,15,13,45,858.5,131.5,3.1,13.55,836.5,906.14,700.4
2018,4,15,14,0,785.0,155.0,3.2,13.4,782.0,899.2,697.64
2018,4,15,14,15,494.0,229.0,3.25,13.2,618.0,724.61,571.32
2018,4,15,14,30,203.0,303.0,3.3,13.0,454.0,501.88,400.1
2018,4,15,14,45,167.0,256.5,3.4,12.75,376.5,425.4,343.24
2018,4,15,15,0,131.0,210.0,3.5,12.5,299.0,345.76,281.57
2018,4,15,15,15,142.0,215.0,3.5,12.5,306.0,366.82,299.64
2018,4,15,15,30,153.0,220.0,3.5,12.5,313.0,388.32,317.76
2018,4,15,15,45,128.5,207.0,3.6,11.8,280.5,353.92,291.38
2018,4,15,16,0,104.0,194.0,3.7,11.1,248.0,319.14,264.35
2018,4,15,16,15,182.0,174.5,3.65,10.75,257.5,374.93,314.1
2018,4,15,16,30,260.0,155.0,3.6,10.4,267.0,448.35,377.12
2018,4,15,16,45,267.0,138.0,3.6,10.05,240.0,433.91,367.27
2018,4,15,17,0,274.0,121.0,3.6,9.7,213.0,417.94,356.14
2018,4,15,17,15,219.0,103.0,3.5,9.4,168.5,343.84,294.43
2018,4,15,17,30,164.0,85.0,3.4,9.1,124.0,271.55,232.5
2018,4,15,17,45,128.0,65.5,3.25,8.85,91.0,214.74,182.38
2018,4,15,18,0,92.0,46.0,3.1,8.6,58.0,143.02,118.49
2018,4,15,18,15,56.5,29.0,3.05,8.45,35.5,93.4,68.84
2018,4,15,18,30,21.0,12.0,3.0,8.3,13.0,25.34,0.0
2018,4,15,18,45,10.5,6.0,2.9,8.1,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.85,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,7.0,2.0,0.0,0.0
2018,4,16,5,45,15.5,6.5,1.85,7.15,7.5,5.55,0.0
2018,4,16,6,0,27.0,11.0,1.9,7.3,13.0,8.99,1.6
2018,4,16,6,15,21.5,16.0,1.95,7.4,18.5,13.63,6.56
2018,4,16,6,30,16.0,21.0,2.0,7.5,24.0,17.83,10.62
2018,4,16,6,45,8.0,22.5,2.1,7.6,24.0,19.08,11.89
2018,4,16,7,0,0.0,24.0,2.2,7.7,24.0,19.77,12.56
2018,4,16,7,15,0.0,22.0,2.25,7.75,22.0,18.13,11.03
2018,4,16,7,30,0.0,20.0,2.3,7.8,20.0,16.49,9.48
2018,4,16,7,45,0.0,39.5,2.4,7.85,39.5,32.65,24.16
2018,4,16,8,0,0.0,59.0,2.5,7.9,59.0,48.89,38.73
2018,4,16,8,15,99.0,126.0,2.55,7.95,181.5,93.94,78.85
2018,4,16,8,30,198.0,193.0,2.6,8.0,304.0,127.45,108.06
2018,4,16,8,45,371.0,199.5,2.65,8.05,429.5,123.21,103.93
2018,4,16,9,0,544.0,206.0,2.7,8.1,555.0,127.52,107.38
2018,4,16,9,15,297.5,166.5,2.75,8.15,359.0,99.36,82.47
2018,4,16,9,30,51.0,127.0,2.8,8.2,163.0,97.14,74.92
2018,4,16,9,45,43.0,162.5,2.8,8.3,194.0,131.7,103.43
2018,4,16,10,0,35.0,198.0,2.8,8.4,225.0,159.11,126.18
2018,4,16,10,15,233.5,267.5,2.8,8.4,458.5,244.96,188.83
2018,4,16,10,30,432.0,337.0,2.8,8.4,692.0,364.91,280.28
2018,4,16,10,45,428.0,350.5,2.85,8.45,710.0,405.7,315.26
2018,4,16,11,0,424.0,364.0,2.9,8.5,728.0,446.32,349.83
2018,4,16,11,15,349.5,390.5,2.9,8.5,693.5,465.79,367.6
2018,4,16,11,30,275.0,417.0,2.9,8.5,659.0,473.11,374.8
2018,4,16,11,45,165.5,390.0,2.9,8.45,536.0,413.69,329.68
2018,4,16,12,0,56.0,363.0,2.9,8.4,413.0,336.0,268.57
2018,4,16,12,15,65.0,343.5,2.95,8.4,401.5,333.3,267.31
2018,4,16,12,30,74.0,324.0,3.0,8.4,390.0,330.32,265.62
2018,4,16,12,45,70.0,320.5,3.0,8.4,382.5,331.16,266.53
2018,4,16,13,0,66.0,317.0,3.0,8.4,375.0,331.34,266.9
2018,4,16,13,15,41.5,261.5,3.05,8.35,297.5,266.3,214.95
2018,4,16,13,30,17.0,206.0,3.1,8.3,220.0,197.97,159.46
2018,4,16,13,45,112.0,238.0,3.15,8.3,328.0,328.62,268.71
2018,4,16,14,0,207.0,270.0,3.2,8.3,436.0,469.8,382.72
2018,4,16,14,15,330.0,280.0,3.2,8.25,532.0,605.85,490.76
2018,4,16,14,30,453.0,290.0,3.2,8.2,628.0,764.54,612.07
2018,4,16,14,45,421.5,285.0,3.25,8.1,587.0,741.67,595.15
2018,4,16,15,0,390.0,280.0,3.3,8.0,546.0,696.98,563.55
2018,4,16,15,15,363.5,266.0,3.3,8.0,501.5,663.85,539.94
2018,4,16,15,30,337.0,252.0,3.3,8.0,457.0,628.67,514.43
2018,4,16,15,45,374.0,221.0,3.35,7.85,431.5,633.44,522.04
2018,4,16,16,0,411.0,190.0,3.4,7.7,406.0,657.43,543.88
2018,4,16,16,15,460.5,158.5,3.35,7.55,377.5,667.95,555.78
2018,4,16,16,30,510.0,127.0,3.3,7.4,349.0,673.43,562.75
2018,4,16,16,45,510.5,109.0,3.3,7.25,306.5,645.55,542.98
2018,4,16,17,0,511.0,91.0,3.3,7.1,264.0,624.25,528.04
2018,4,16,17,15,420.0,84.0,3.15,6.95,210.0,516.28,441.58
2018,4,16,17,30,329.0,77.0,3.0,6.8,156.0,421.34,362.68
2018,4,16,17,45,279.5,62.0,2.9,6.6,117.5,353.71,303.79
2018,4,16,18,0,230.0,47.0,2.8,6.4,79.0,288.76,244.29
2018,4,16,18,15,144.5,31.5,2.7,6.25,48.5,199.78,155.62
2018,4,16,18,30,59.0,16.0,2.6,6.1,18.0,56.14,0.0
2018,4,16,18,45,29.5,8.0,2.5,6.0,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,1.6,4.5,2.5,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.5,4.9,5.0,0.0,0.0
2018,4,17,5,45,162.0,19.5,1.4,5.3,31.5,16.64,0.0
2018,4,17,6,0,293.0,33.0,1.3,5.7,58.0,27.75,17.41
2018,4,17,6,15,407.0,42.0,1.3,6.1,103.5,34.44,25.36
2018,4,17,6,30,521.0,51.0,1.3,6.5,149.0,41.19,32.04
2018,4,17,6,45,590.5,58.0,1.3,6.9,202.0,46.03,36.69
2018,4,17,7,0,660.0,65.0,1.3,7.3,255.0,50.85,41.1
2018,4,17,7,15,706.0,69.5,1.25,7.65,310.0,53.53,43.43
2018,4,17,7,30,752.0,74.0,1.2,8.0,365.0,61.23,50.2
2018,4,17,7,45,783.5,78.5,1.2,8.4,419.5,63.92,52.34
2018,4,17,8,0,815.0,83.0,1.2,8.8,474.0,66.53,54.39
2018,4,17,8,15,838.5,86.5,1.15,9.2,526.0,68.22,55.59
2018,4,17,8,30,862.0,90.0,1.1,9.6,578.0,69.84,56.74
2018,4,17,8,45,878.5,92.5,1.1,10.0,625.5,80.06,65.43
2018,4,17,9,0,895.0,95.0,1.1,10.4,673.0,81.52,66.38
2018,4,17,9,15,909.0,96.5,1.0,10.7,716.0,88.46,72.15
2018,4,17,9,30,923.0,98.0,0.9,11.0,759.0,146.34,83.07
2018,4,17,9,45,933.5,99.5,0.85,11.35,796.0,205.33,121.87
2018,4,17,10,0,944.0,101.0,0.8,11.7,833.0,265.31,170.01
2018,4,17,10,15,950.0,102.5,0.8,11.95,862.5,324.89,221.63
2018,4,17,10,30,956.0,104.0,0.8,12.2,892.0,384.5,273.94
2018,4,17,10,45,959.5,106.0,0.8,12.45,914.5,443.35,324.93
2018,4,17,11,0,963.0,108.0,0.8,12.7,937.0,501.53,373.96
2018,4,17,11,15,965.5,109.0,0.85,12.85,951.5,557.61,420.36
2018,4,17,11,30,968.0,110.0,0.9,13.0,966.0,612.46,464.39
2018,4,17,11,45,958.0,116.0,0.9,13.15,968.0,662.44,503.03
2018,4,17,12,0,948.0,122.0,0.9,13.3,970.0,709.77,538.51
2018,4,17,12,15,697.5,236.5,0.95,13.35,859.5,688.71,522.84
2018,4,17,12,30,447.0,351.0,1.0,13.4,749.0,641.46,487.65
2018,4,17,12,45,375.0,378.5,1.1,13.5,710.0,631.4,481.52
2018,4,17,13,0,303.0,406.0,1.2,13.6,671.0,621.86,474.71
2018,4,17,13,15,335.0,386.0,1.25,13.6,673.5,650.34,497.1
2018,4,17,13,30,367.0,366.0,1.3,13.6,676.0,678.56,518.97
2018,4,17,13,45,399.0,344.5,1.35,13.6,672.5,704.74,539.46
2018,4,17,14,0,431.0,323.0,1.4,13.6,669.0,745.72,570.05
2018,4,17,14,15,586.5,250.0,1.55,13.45,701.0,835.34,639.14
2018,4,17,14,30,742.0,177.0,1.7,13.3,733.0,931.67,709.23
2018,4,17,14,45,806.0,144.5,1.8,13.2,720.5,965.69,734.0
2018,4,17,15,0,870.0,112.0,1.9,13.1,708.0,1003.84,762.47
2018,4,17,15,15,862.5,106.5,1.9,13.1,665.5,998.47,760.29
2018,4,17,15,30,855.0,101.0,1.9,13.1,623.0,989.35,756.29
2018,4,17,15,45,833.0,98.5,2.15,12.65,573.0,966.01,747.11
2018,4,17,16,0,811.0,96.0,2.4,12.2,523.0,939.36,735.19
2018,4,17,16,15,778.0,91.5,2.45,11.85,468.0,896.53,709.1
2018,4,17,16,30,745.0,87.0,2.5,11.5,413.0,857.58,685.33
2018,4,17,16,45,663.5,85.5,2.55,11.15,348.0,769.43,624.38
2018,4,17,17,0,582.0,84.0,2.6,10.8,283.0,681.39,561.35
2018,4,17,17,15,485.5,78.5,2.55,10.3,225.0,575.71,481.35
2018,4,17,17,30,389.0,73.0,2.5,9.8,167.0,467.32,395.38
2018,4,17,17,45,329.0,59.5,2.45,9.25,125.5,390.9,331.68
2018,4,17,18,0,269.0,46.0,2.4,8.7,84.0,317.84,266.72
2018,4,17,18,15,170.5,31.0,2.35,8.4,51.5,217.64,170.49
2018,4,17,18,30,72.0,16.0,2.3,8.1,19.0,65.58,0.0
2018,4,17,18,45,36.0,8.0,2.25,7.75,9.5,6.83,0.0
2018,4,17,19,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.3,6.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.2,6.4,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,1.15,6.55,3.0,2.56,0.0
2018,4,18,6,0,0.0,5.0,1.1,6.7,5.0,4.1,0.0
2018,4,18,6,15,0.0,6.5,1.1,6.95,6.5,5.33,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.2,8.0,6.57,0.37
2018,4,18,6,45,0.0,18.0,1.15,7.45,18.0,14.81,8.01
2018,4,18,7,0,0.0,28.0,1.2,7.7,28.0,23.08,15.64
2018,4,18,7,15,0.0,41.5,1.15,7.85,41.5,34.29,25.86
2018,4,18,7,30,0.0,55.0,1.1,8.0,55.0,45.52,35.98
2018,4,18,7,45,0.0,51.5,1.05,8.15,51.5,42.62,33.18
2018,4,18,8,0,0.0,48.0,1.0,8.3,48.0,39.73,30.42
2018,4,18,8,15,0.0,66.5,1.0,8.55,66.5,55.17,44.11
2018,4,18,8,30,0.0,85.0,1.0,8.8,85.0,70.65,57.64
2018,4,18,8,45,3.5,108.5,1.0,9.05,111.0,89.42,73.87
2018,4,18,9,0,7.0,132.0,1.0,9.3,137.0,107.48,89.28
2018,4,18,9,15,65.5,233.0,1.0,9.6,280.0,168.97,134.84
2018,4,18,9,30,124.0,334.0,1.0,9.9,423.0,226.74,176.54
2018,4,18,9,45,193.5,350.0,1.05,10.2,497.0,260.68,198.61
2018,4,18,10,0,263.0,366.0,1.1,10.5,571.0,291.96,219.96
2018,4,18,10,15,302.0,372.5,1.2,10.7,616.0,330.1,249.53
2018,4,18,10,30,341.0,379.0,1.3,10.9,661.0,372.78,283.34
2018,4,18,10,45,316.0,398.5,1.4,11.1,665.0,404.13,309.98
2018,4,18,11,0,291.0,418.0,1.5,11.3,669.0,433.32,334.3
2018,4,18,11,15,242.0,432.5,1.6,11.4,643.5,449.99,348.69
2018,4,18,11,30,193.0,447.0,1.7,11.5,618.0,455.43,353.92
2018,4,18,11,45,195.0,450.0,1.8,11.6,624.0,477.74,371.66
2018,4,18,12,0,197.0,453.0,1.9,11.7,630.0,499.97,389.07
2018,4,18,12,15,169.5,445.0,1.95,11.7,597.0,493.04,384.28
2018,4,18,12,30,142.0,437.0,2.0,11.7,564.0,482.74,376.91
2018,4,18,12,45,118.0,423.5,2.05,11.75,528.0,467.15,365.43
2018,4,18,13,0,94.0,410.0,2.1,11.8,492.0,438.15,343.74
2018,4,18,13,15,69.0,369.5,2.15,11.8,429.0,388.82,306.46
2018,4,18,13,30,44.0,329.0,2.2,11.8,366.0,335.96,265.84
2018,4,18,13,45,40.5,311.0,2.2,11.8,344.5,320.93,254.71
2018,4,18,14,0,37.0,293.0,2.2,11.8,323.0,304.97,242.63
2018,4,18,14,15,40.5,282.5,2.25,11.7,314.0,302.28,241.34
2018,4,18,14,30,44.0,272.0,2.3,11.6,305.0,299.36,239.85
2018,4,18,14,45,273.0,250.0,2.3,11.5,439.0,541.39,435.66
2018,4,18,15,0,502.0,228.0,2.3,11.4,573.0,771.62,610.79
2018,4,18,15,15,690.5,159.0,2.3,11.4,600.5,897.98,702.72
2018,4,18,15,30,879.0,90.0,2.3,11.4,628.0,989.4,767.01
2018,4,18,15,45,873.0,85.0,2.3,11.05,583.5,978.45,761.69
2018,4,18,16,0,867.0,80.0,2.3,10.7,539.0,963.98,755.19
2018,4,18,16,15,843.0,76.0,2.25,10.4,485.5,940.82,741.95
2018,4,18,16,30,819.0,72.0,2.2,10.1,432.0,903.79,718.77
2018,4,18,16,45,783.5,68.5,2.15,9.8,377.0,854.1,686.04
2018,4,18,17,0,748.0,65.0,2.1,9.5,322.0,802.61,651.02
2018,4,18,17,15,695.5,59.5,1.95,8.95,267.0,731.93,599.79
2018,4,18,17,30,643.0,54.0,1.8,8.4,212.0,668.59,551.74
2018,4,18,17,45,491.0,50.0,1.65,7.8,153.5,518.84,433.05
2018,4,18,18,0,339.0,46.0,1.5,7.2,95.0,375.37,313.72
2018,4,18,18,15,211.5,31.5,1.5,6.85,58.0,249.11,197.72
2018,4,18,18,30,84.0,17.0,1.5,6.5,21.0,107.58,0.0
2018,4,18,18,45,42.0,8.5,1.45,6.15,10.5,7.26,0.0
2018,4,18,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,5,15,6.5,2.0,1.4,5.25,2.0,0.0,0.0
2018,4,19,5,30,13.0,4.0,1.5,5.6,4.0,3.41,0.0
2018,4,19,5,45,76.0,18.5,1.55,5.95,25.0,14.61,0.0
2018,4,19,6,0,139.0,33.0,1.6,6.3,46.0,25.32,16.03
2018,4,19,6,15,318.0,43.0,1.7,6.65,98.5,34.66,25.62
2018,4,19,6,30,497.0,53.0,1.8,7.0,151.0,42.49,33.2
2018,4,19,6,45,592.5,57.0,1.9,7.35,208.0,45.05,35.72
2018,4,19,7,0,688.0,61.0,2.0,7.7,265.0,52.09,42.15
2018,4,19,7,15,729.0,65.5,2.1,8.1,319.5,55.12,44.75
2018,4,19,7,30,770.0,70.0,2.2,8.5,374.0,58.12,47.25
2018,4,19,7,45,797.5,74.0,2.3,8.9,427.0,60.52,49.15
2018,4,19,8,0,825.0,78.0,2.4,9.3,480.0,62.85,50.96
2018,4,19,8,15,846.5,81.5,2.45,9.7,531.5,64.65,52.28
2018,4,19,8,30,868.0,85.0,2.5,10.1,583.0,75.36,61.47
2018,4,19,8,45,884.5,87.0,2.55,10.45,630.0,76.68,62.34
2018,4,19,9,0,901.0,89.0,2.6,10.8,677.0,77.9,63.13
2018,4,19,9,15,913.0,91.0,2.6,11.1,719.5,91.93,61.11
2018,4,19,9,30,925.0,93.0,2.6,11.4,762.0,150.0,84.4
2018,4,19,9,45,933.5,95.0,2.6,11.7,798.0,208.93,125.17
2018,4,19,10,0,942.0,97.0,2.6,12.0,834.0,268.63,174.68
2018,4,19,10,15,949.0,98.5,2.6,12.2,864.0,328.16,227.53
2018,4,19,10,30,956.0,100.0,2.6,12.4,894.0,387.82,281.22
2018,4,19,10,45,961.5,100.5,2.6,12.6,916.5,446.13,333.26
2018,4,19,11,0,967.0,101.0,2.6,12.8,939.0,503.93,383.65
2018,4,19,11,15,971.0,101.5,2.6,12.95,954.0,560.27,431.52
2018,4,19,11,30,975.0,102.0,2.6,13.1,969.0,615.49,477.07
2018,4,19,11,45,976.5,102.0,2.65,13.2,975.5,667.51,519.2
2018,4,19,12,0,978.0,102.0,2.7,13.3,982.0,717.7,558.89
2018,4,19,12,15,976.0,103.0,2.75,13.4,979.5,764.32,595.01
2018,4,19,12,30,974.0,104.0,2.8,13.5,977.0,808.44,628.22
2018,4,19,12,45,969.5,105.5,2.9,13.55,966.5,848.43,656.9
2018,4,19,13,0,965.0,107.0,3.0,13.6,956.0,885.4,683.44
2018,4,19,13,15,961.5,106.0,3.05,13.55,937.5,917.7,706.63
2018,4,19,13,30,958.0,105.0,3.1,13.5,919.0,946.66,727.58
2018,4,19,13,45,942.0,108.0,3.15,13.5,889.0,965.0,741.17
2018,4,19,14,0,926.0,111.0,3.2,13.5,859.0,979.4,752.29
2018,4,19,14,15,928.5,105.0,3.2,13.4,830.0,997.85,766.28
2018,4,19,14,30,931.0,99.0,3.2,13.3,801.0,1012.62,777.87
2018,4,19,14,45,919.0,97.5,3.2,13.2,761.0,1014.64,780.92
2018,4,19,15,0,907.0,96.0,3.2,13.1,721.0,1012.84,781.68
2018,4,19,15,15,868.5,100.5,3.2,13.1,668.0,988.26,766.59
2018,4,19,15,30,830.0,105.0,3.2,13.1,615.0,972.03,757.58
2018,4,19,15,45,822.0,98.0,3.15,12.8,569.5,956.95,749.84
2018,4,19,16,0,814.0,91.0,3.1,12.5,524.0,938.38,739.68
2018,4,19,16,15,796.0,86.0,3.0,12.2,474.5,909.28,721.62
2018,4,19,16,30,778.0,81.0,2.9,11.9,425.0,877.29,701.36
2018,4,19,16,45,738.0,77.0,2.8,11.65,370.0,823.2,664.34
2018,4,19,17,0,698.0,73.0,2.7,11.4,315.0,774.55,630.49
2018,4,19,17,15,616.0,69.5,2.6,10.85,256.5,682.04,562.45
2018,4,19,17,30,534.0,66.0,2.5,10.3,198.0,590.95,492.56
2018,4,19,17,45,468.5,56.5,2.4,9.8,152.0,508.48,425.66
2018,4,19,18,0,403.0,47.0,2.3,9.3,106.0,428.07,356.3
2018,4,19,18,15,269.0,34.0,2.2,8.9,66.5,295.68,235.77
2018,4,19,18,30,135.0,21.0,2.1,8.5,27.0,153.17,0.0
2018,4,19,18,45,67.5,10.5,2.05,8.15,13.5,55.22,0.0
2018,4,19,19,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,20,5,15,24.0,4.0,1.5,6.85,4.0,0.0,0.0
2018,4,20,5,30,48.0,8.0,1.4,7.3,8.0,6.83,0.0
2018,4,20,5,45,174.0,22.0,1.35,7.75,37.0,17.19,0.0
2018,4,20,6,0,300.0,36.0,1.3,8.2,66.0,30.03,20.15
2018,4,20,6,15,405.5,46.0,1.3,8.65,112.0,37.52,28.03
2018,4,20,6,30,511.0,56.0,1.3,9.1,158.0,44.97,35.2
2018,4,20,6,45,579.5,62.0,1.3,9.5,210.5,48.84,38.87
2018,4,20,7,0,648.0,68.0,1.3,9.9,263.0,52.76,42.39
2018,4,20,7,15,693.0,72.5,1.3,10.4,317.0,55.34,44.54
2018,4,20,7,30,738.0,77.0,1.3,10.9,371.0,63.13,51.28
2018,4,20,7,45,769.5,81.0,1.3,11.4,424.5,65.34,52.93
2018,4,20,8,0,801.0,85.0,1.3,11.9,478.0,67.49,54.52
2018,4,20,8,15,823.5,87.5,1.3,12.35,528.5,68.39,55.0
2018,4,20,8,30,846.0,90.0,1.3,12.8,579.0,69.26,55.46
2018,4,20,8,45,863.0,92.5,1.35,13.3,626.0,79.69,64.22
2018,4,20,9,0,880.0,95.0,1.4,13.8,673.0,81.1,65.11
2018,4,20,9,15,895.5,96.0,1.45,14.15,715.5,97.55,62.89
2018,4,20,9,30,911.0,97.0,1.5,14.5,758.0,154.36,86.54
2018,4,20,9,45,924.5,95.5,1.6,14.85,794.5,211.01,125.3
2018,4,20,10,0,938.0,94.0,1.7,15.2,831.0,268.89,172.6
2018,4,20,10,15,944.0,95.5,1.75,15.45,860.0,327.79,224.1
2018,4,20,10,30,950.0,97.0,1.8,15.7,889.0,386.72,276.19
2018,4,20,10,45,954.5,98.0,1.85,15.95,911.0,444.52,326.76
2018,4,20,11,0,959.0,99.0,1.9,16.2,933.0,501.74,375.61
2018,4,20,11,15,961.5,100.0,1.9,16.35,947.0,557.16,421.62
2018,4,20,11,30,964.0,101.0,1.9,16.5,961.0,611.35,465.24
2018,4,20,11,45,965.0,100.5,1.95,16.65,966.5,662.01,505.27
2018,4,20,12,0,966.0,100.0,2.0,16.8,972.0,710.8,542.88
2018,4,20,12,15,966.0,100.0,2.05,16.8,970.0,757.25,578.22
2018,4,20,12,30,966.0,100.0,2.1,16.8,968.0,801.36,610.66
2018,4,20,12,45,964.5,99.0,2.15,16.85,958.0,840.87,638.02
2018,4,20,13,0,963.0,98.0,2.2,16.9,948.0,877.49,663.33
2018,4,20,13,15,959.0,98.0,2.25,16.8,930.0,909.91,686.16
2018,4,20,13,30,955.0,98.0,2.3,16.7,912.0,939.03,706.84
2018,4,20,13,45,949.5,96.5,2.35,16.65,886.0,961.86,723.29
2018,4,20,14,0,944.0,95.0,2.4,16.6,860.0,981.04,737.49
2018,4,20,14,15,936.0,94.0,2.45,16.4,827.5,994.72,748.62
2018,4,20,14,30,928.0,93.0,2.5,16.2,795.0,1004.64,757.5
2018,4,20,14,45,917.5,91.5,2.6,16.0,756.0,1007.81,762.61
2018,4,20,15,0,907.0,90.0,2.7,15.8,717.0,1007.22,765.43
2018,4,20,15,15,893.0,87.5,2.7,15.8,672.5,998.29,761.26
2018,4,20,15,30,879.0,85.0,2.7,15.8,628.0,985.74,754.87
2018,4,20,15,45,860.5,82.5,2.75,15.2,579.0,965.3,745.35
2018,4,20,16,0,842.0,80.0,2.8,14.6,530.0,952.77,741.36
2018,4,20,16,15,817.0,77.0,2.75,14.1,478.0,919.02,721.21
2018,4,20,16,30,792.0,74.0,2.7,13.6,426.0,882.58,699.01
2018,4,20,16,45,758.0,70.0,2.7,13.15,372.5,833.95,667.67
2018,4,20,17,0,724.0,66.0,2.7,12.7,319.0,783.57,634.02
2018,4,20,17,15,673.5,60.5,2.55,12.05,265.0,715.09,584.71
2018,4,20,17,30,623.0,55.0,2.4,11.4,211.0,653.9,538.67
2018,4,20,17,45,545.0,48.0,2.3,10.8,161.0,562.14,465.8
2018,4,20,18,0,467.0,41.0,2.2,10.2,111.0,473.62,391.16
2018,4,20,18,15,335.5,31.0,2.15,9.7,71.0,344.83,275.43
2018,4,20,18,30,204.0,21.0,2.1,9.2,31.0,202.08,13.33
2018,4,20,18,45,102.0,10.5,2.05,8.75,15.5,78.95,0.0
2018,4,20,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.0,1.6,6.6,4.5,0.0,0.0
2018,4,21,5,30,69.0,8.0,1.6,7.1,9.0,6.83,0.0
2018,4,21,5,45,207.0,20.5,1.6,7.6,39.0,17.1,0.0
2018,4,21,6,0,345.0,33.0,1.6,8.1,69.0,27.28,17.99
2018,4,21,6,15,447.5,42.0,1.55,8.55,116.0,34.12,25.04
2018,4,21,6,30,550.0,51.0,1.5,9.0,163.0,40.92,31.57
2018,4,21,6,45,613.0,57.0,1.5,9.45,216.0,45.01,35.42
2018,4,21,7,0,676.0,63.0,1.5,9.9,269.0,49.11,39.08
2018,4,21,7,15,718.0,67.5,1.4,10.35,323.0,56.45,45.54
2018,4,21,7,30,760.0,72.0,1.3,10.8,377.0,59.39,47.93
2018,4,21,7,45,789.5,75.0,1.25,11.3,430.0,61.0,49.08
2018,4,21,8,0,819.0,78.0,1.2,11.8,483.0,62.6,50.21
2018,4,21,8,15,840.5,80.5,1.1,12.3,533.5,63.7,50.88
2018,4,21,8,30,862.0,83.0,1.0,12.8,584.0,73.94,59.54
2018,4,21,8,45,878.0,85.5,0.9,13.35,631.0,75.58,60.6
2018,4,21,9,0,894.0,88.0,0.8,13.9,678.0,77.08,61.58
2018,4,21,9,15,907.0,89.0,0.8,14.55,719.5,96.92,60.08
2018,4,21,9,30,920.0,90.0,0.8,15.2,761.0,153.99,84.79
2018,4,21,9,45,930.0,91.0,0.75,15.8,797.0,212.05,124.82
2018,4,21,10,0,940.0,92.0,0.7,16.4,833.0,271.01,172.37
2018,4,21,10,15,946.0,93.0,0.7,17.0,861.5,329.58,222.34
2018,4,21,10,30,952.0,94.0,0.7,17.6,890.0,388.15,272.44
2018,4,21,10,45,957.0,94.5,0.7,18.15,912.0,445.77,320.85
2018,4,21,11,0,962.0,95.0,0.7,18.7,934.0,502.83,367.27
2018,4,21,11,15,964.0,96.0,0.75,18.95,948.0,558.0,411.53
2018,4,21,11,30,966.0,97.0,0.8,19.2,962.0,611.87,453.43
2018,4,21,11,45,967.0,97.0,0.8,19.5,967.5,662.84,491.39
2018,4,21,12,0,968.0,97.0,0.8,19.8,973.0,711.97,526.84
2018,4,21,12,15,967.0,97.5,0.9,19.9,971.0,758.08,560.93
2018,4,21,12,30,966.0,98.0,1.0,20.0,969.0,801.79,592.11
2018,4,21,12,45,963.5,98.0,1.05,20.05,958.5,841.29,618.42
2018,4,21,13,0,961.0,98.0,1.1,20.1,948.0,877.88,642.77
2018,4,21,13,15,956.0,97.5,1.25,20.05,929.0,908.82,665.21
2018,4,21,13,30,951.0,97.0,1.4,20.0,910.0,936.37,685.59
2018,4,21,13,45,944.0,97.0,1.5,19.9,884.0,959.16,702.45
2018,4,21,14,0,937.0,97.0,1.6,19.8,858.0,978.34,717.16
2018,4,21,14,15,928.0,96.5,1.7,19.55,825.5,991.45,728.57
2018,4,21,14,30,919.0,96.0,1.8,19.3,793.0,1000.81,737.81
2018,4,21,14,45,906.5,95.0,1.9,19.1,753.5,1002.49,742.13
2018,4,21,15,0,894.0,94.0,2.0,18.9,714.0,1000.43,744.24
2018,4,21,15,15,880.0,91.5,2.0,18.9,670.0,991.47,740.19
2018,4,21,15,30,866.0,89.0,2.0,18.9,626.0,978.95,734.0
2018,4,21,15,45,845.5,87.0,2.1,18.2,577.0,968.57,732.53
2018,4,21,16,0,825.0,85.0,2.2,17.5,528.0,943.64,721.15
2018,4,21,16,15,797.0,82.0,2.2,17.0,475.5,907.09,700.08
2018,4,21,16,30,769.0,79.0,2.2,16.5,423.0,867.96,676.87
2018,4,21,16,45,731.5,75.5,2.2,16.0,369.5,816.93,644.53
2018,4,21,17,0,694.0,72.0,2.2,15.5,316.0,770.87,614.75
2018,4,21,17,15,642.5,66.0,2.15,14.8,263.0,702.17,566.76
2018,4,21,17,30,591.0,60.0,2.1,14.1,210.0,633.76,516.61
2018,4,21,17,45,512.0,52.5,2.05,13.35,160.5,541.08,444.46
2018,4,21,18,0,433.0,45.0,2.0,12.6,111.0,451.4,370.28
2018,4,21,18,15,307.5,33.5,1.95,12.15,71.5,325.97,259.59
2018,4,21,18,30,182.0,22.0,1.9,11.7,32.0,191.18,39.79
2018,4,21,18,45,91.0,11.0,1.9,11.2,16.0,71.9,0.0
2018,4,21,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,22,5,15,29.0,4.5,1.65,7.45,5.0,0.0,0.0
2018,4,22,5,30,58.0,9.0,1.6,7.9,10.0,7.68,0.0
2018,4,22,5,45,195.5,23.5,1.55,8.4,42.0,19.74,3.32
2018,4,22,6,0,333.0,38.0,1.5,8.9,74.0,31.64,21.85
2018,4,22,6,15,437.5,47.5,1.5,9.35,122.0,38.7,29.1
2018,4,22,6,30,542.0,57.0,1.5,9.8,170.0,45.74,35.83
2018,4,22,6,45,607.0,64.0,1.5,10.25,224.0,50.42,40.19
2018,4,22,7,0,672.0,71.0,1.5,10.7,278.0,55.07,44.32
2018,4,22,7,15,681.0,80.5,1.45,11.25,324.0,60.93,49.37
2018,4,22,7,30,690.0,90.0,1.4,11.8,370.0,66.42,53.98
2018,4,22,7,45,713.5,99.0,1.35,12.3,422.5,71.4,58.06
2018,4,22,8,0,737.0,108.0,1.3,12.8,475.0,76.07,61.81
2018,4,22,8,15,792.0,104.0,1.25,13.3,535.0,79.39,64.35
2018,4,22,8,30,847.0,100.0,1.2,13.8,595.0,75.85,60.91
2018,4,22,8,45,804.5,122.0,1.15,14.3,622.0,88.33,71.36
2018,4,22,9,0,762.0,144.0,1.1,14.8,649.0,90.48,72.83
2018,4,22,9,15,803.0,139.5,1.05,15.25,701.0,116.69,76.02
2018,4,22,9,30,844.0,135.0,1.0,15.7,753.0,168.15,98.28
2018,4,22,9,45,894.5,121.0,1.0,16.2,804.0,228.19,138.95
2018,4,22,10,0,945.0,107.0,1.0,16.7,855.0,284.94,183.34
2018,4,22,10,15,950.5,109.0,1.0,17.05,884.0,344.51,234.43
2018,4,22,10,30,956.0,111.0,1.0,17.4,913.0,404.07,285.65
2018,4,22,10,45,918.0,135.0,1.05,17.8,921.0,461.37,334.94
2018,4,22,11,0,880.0,159.0,1.1,18.2,929.0,513.2,378.31
2018,4,22,11,15,717.5,251.0,1.15,18.4,885.0,550.35,409.51
2018,4,22,11,30,555.0,343.0,1.2,18.6,841.0,576.48,430.16
2018,4,22,11,45,535.5,357.0,1.25,18.75,840.0,612.94,457.66
2018,4,22,12,0,516.0,371.0,1.3,18.9,839.0,647.13,482.75
2018,4,22,12,15,521.0,367.5,1.35,18.95,839.0,682.17,508.53
2018,4,22,12,30,526.0,364.0,1.4,19.0,839.0,716.13,533.21
2018,4,22,12,45,570.0,337.0,1.5,19.05,847.0,759.07,565.12
2018,4,22,13,0,614.0,310.0,1.6,19.1,855.0,801.89,596.73
2018,4,22,13,15,768.0,220.0,1.6,19.1,887.5,882.35,655.05
2018,4,22,13,30,922.0,130.0,1.6,19.1,920.0,944.66,696.35
2018,4,22,13,45,937.5,117.5,1.65,19.1,901.0,975.6,717.16
2018,4,22,14,0,953.0,105.0,1.7,19.1,882.0,1003.14,736.23
2018,4,22,14,15,945.0,104.0,1.75,19.0,849.0,1017.12,747.01
2018,4,22,14,30,937.0,103.0,1.8,18.9,816.0,1027.3,755.69
2018,4,22,14,45,925.5,100.5,1.85,18.8,775.5,1028.61,758.87
2018,4,22,15,0,914.0,98.0,1.9,18.7,735.0,1026.05,759.84
2018,4,22,15,15,900.5,95.5,1.9,18.7,690.0,1017.74,756.3
2018,4,22,15,30,887.0,93.0,1.9,18.7,645.0,1005.79,750.6
2018,4,22,15,45,867.0,91.0,1.85,18.3,595.5,996.03,747.0
2018,4,22,16,0,847.0,89.0,1.8,17.9,546.0,971.41,733.59
2018,4,22,16,15,820.0,86.0,1.8,17.5,492.5,935.55,713.32
2018,4,22,16,30,793.0,83.0,1.8,17.1,439.0,896.96,690.89
2018,4,22,16,45,756.0,78.5,1.75,16.7,384.0,844.59,657.7
2018,4,22,17,0,719.0,74.0,1.7,16.3,329.0,797.42,627.28
2018,4,22,17,15,657.5,69.0,1.7,15.45,272.5,720.42,575.17
2018,4,22,17,30,596.0,64.0,1.7,14.6,216.0,643.99,520.74
2018,4,22,17,45,510.0,54.5,1.65,13.75,163.5,542.42,443.04
2018,4,22,18,0,424.0,45.0,1.6,12.9,111.0,444.65,363.61
2018,4,22,18,15,300.0,34.5,1.6,12.35,72.5,321.47,256.48
2018,4,22,18,30,176.0,24.0,1.6,11.8,34.0,191.61,61.98
2018,4,22,18,45,88.0,12.0,1.6,11.3,17.0,70.76,0.0
2018,4,22,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,5,15,13.5,4.5,0.85,8.55,4.5,0.0,0.0
2018,4,23,5,30,27.0,9.0,0.8,8.8,9.0,7.68,0.0
2018,4,23,5,45,82.5,24.5,0.75,9.1,32.0,19.15,5.14
2018,4,23,6,0,138.0,40.0,0.7,9.4,55.0,30.96,21.4
2018,4,23,6,15,258.0,53.0,0.7,9.8,100.5,40.17,30.45
2018,4,23,6,30,378.0,66.0,0.7,10.2,146.0,49.8,39.49
2018,4,23,6,45,436.5,78.5,0.65,10.6,196.0,58.53,47.47
2018,4,23,7,0,495.0,91.0,0.6,11.0,246.0,67.02,54.99
2018,4,23,7,15,437.5,113.5,0.55,11.6,269.0,80.76,66.93
2018,4,23,7,30,380.0,136.0,0.5,12.2,292.0,93.6,77.79
2018,4,23,7,45,510.0,133.0,0.45,12.8,371.5,91.73,75.63
2018,4,23,8,0,640.0,130.0,0.4,13.4,451.0,89.72,73.41
2018,4,23,8,15,676.0,134.0,0.4,14.0,504.0,90.27,73.45
2018,4,23,8,30,712.0,138.0,0.4,14.6,557.0,90.82,73.5
2018,4,23,8,45,725.0,146.0,0.4,15.2,601.5,93.45,75.33
2018,4,23,9,0,738.0,154.0,0.4,15.8,646.0,95.82,76.94
2018,4,23,9,15,802.0,139.0,0.4,16.4,703.5,119.04,75.91
2018,4,23,9,30,866.0,124.0,0.4,17.0,761.0,166.1,94.42
2018,4,23,9,45,891.5,118.0,0.4,17.55,800.5,228.74,138.04
2018,4,23,10,0,917.0,112.0,0.4,18.1,840.0,284.85,182.34
2018,4,23,10,15,923.5,113.5,0.45,18.45,869.0,342.76,231.31
2018,4,23,10,30,930.0,115.0,0.5,18.8,898.0,400.77,280.5
2018,4,23,10,45,934.0,116.5,0.55,19.15,919.5,457.69,328.02
2018,4,23,11,0,938.0,118.0,0.6,19.5,941.0,514.02,373.76
2018,4,23,11,15,940.5,118.5,0.65,19.65,954.5,568.07,416.74
2018,4,23,11,30,943.0,119.0,0.7,19.8,968.0,620.91,457.55
2018,4,23,11,45,943.0,119.5,0.75,19.95,973.0,670.86,495.15
2018,4,23,12,0,943.0,120.0,0.8,20.1,978.0,718.97,530.47
2018,4,23,12,15,941.5,120.5,0.85,20.1,975.5,764.0,563.17
2018,4,23,12,30,940.0,121.0,0.9,20.1,973.0,806.67,593.49
2018,4,23,12,45,935.5,122.0,1.0,20.15,962.0,844.91,619.61
2018,4,23,13,0,931.0,123.0,1.1,20.2,951.0,880.23,643.85
2018,4,23,13,15,926.5,122.0,1.15,20.05,932.0,910.65,664.69
2018,4,23,13,30,922.0,121.0,1.2,19.9,913.0,937.8,683.55
2018,4,23,13,45,889.0,133.0,1.25,19.8,879.0,948.38,691.79
2018,4,23,14,0,856.0,145.0,1.3,19.7,845.0,966.96,705.54
2018,4,23,14,15,768.0,177.5,1.4,19.45,787.0,946.56,695.38
2018,4,23,14,30,680.0,210.0,1.5,19.2,729.0,913.91,677.52
2018,4,23,14,45,653.0,206.0,1.55,18.95,684.0,897.55,669.68
2018,4,23,15,0,626.0,202.0,1.6,18.7,639.0,877.52,659.17
2018,4,23,15,15,615.0,189.0,1.6,18.7,596.0,860.65,649.63
2018,4,23,15,30,604.0,176.0,1.6,18.7,553.0,840.53,637.89
2018,4,23,15,45,604.0,159.5,1.7,17.95,511.5,824.43,631.81
2018,4,23,16,0,604.0,143.0,1.8,17.2,470.0,805.11,623.31
2018,4,23,16,15,613.0,126.0,1.8,16.65,430.0,790.78,616.83
2018,4,23,16,30,622.0,109.0,1.8,16.1,390.0,773.01,607.74
2018,4,23,16,45,643.0,95.0,1.8,15.5,354.0,766.86,606.97
2018,4,23,17,0,664.0,81.0,1.8,14.9,318.0,756.9,603.0
2018,4,23,17,15,606.0,74.5,1.8,14.25,264.0,682.1,550.56
2018,4,23,17,30,548.0,68.0,1.8,13.6,210.0,607.81,496.34
2018,4,23,17,45,458.5,58.5,1.75,12.95,158.5,504.47,415.85
2018,4,23,18,0,369.0,49.0,1.7,12.3,107.0,404.94,334.04
2018,4,23,18,15,259.5,36.5,1.65,11.8,70.0,292.56,235.13
2018,4,23,18,30,150.0,24.0,1.6,11.3,33.0,173.77,71.96
2018,4,23,18,45,75.0,12.0,1.55,10.85,16.5,61.88,0.0
2018,4,23,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,24,5,15,29.0,5.5,1.2,7.3,6.0,0.0,0.0
2018,4,24,5,30,58.0,11.0,1.2,7.7,12.0,9.39,0.0
2018,4,24,5,45,120.0,24.5,1.15,8.1,35.5,18.97,6.57
2018,4,24,6,0,182.0,38.0,1.1,8.5,59.0,29.09,19.94
2018,4,24,6,15,215.5,55.0,1.1,8.9,92.5,41.4,31.69
2018,4,24,6,30,249.0,72.0,1.1,9.3,126.0,53.26,42.76
2018,4,24,6,45,295.5,87.5,1.1,9.7,168.5,63.71,52.3
2018,4,24,7,0,342.0,103.0,1.1,10.1,211.0,73.79,61.25
2018,4,24,7,15,420.5,111.5,1.1,10.5,268.5,79.14,65.77
2018,4,24,7,30,499.0,120.0,1.1,10.9,326.0,84.43,70.12
2018,4,24,7,45,625.5,110.5,1.05,11.25,403.5,78.03,64.1
2018,4,24,8,0,752.0,101.0,1.0,11.6,481.0,71.3,57.85
2018,4,24,8,15,802.5,97.0,1.0,12.05,539.0,74.3,60.17
2018,4,24,8,30,853.0,93.0,1.0,12.5,597.0,70.99,56.96
2018,4,24,8,45,868.0,96.0,1.0,12.9,643.5,81.78,66.06
2018,4,24,9,0,883.0,99.0,1.0,13.3,690.0,83.37,67.1
2018,4,24,9,15,895.5,100.5,1.05,13.65,731.5,112.51,68.21
2018,4,24,9,30,908.0,102.0,1.1,14.0,773.0,169.25,96.31
2018,4,24,9,45,917.0,104.0,1.15,14.35,808.5,227.12,138.28
2018,4,24,10,0,926.0,106.0,1.2,14.7,844.0,285.81,187.01
2018,4,24,10,15,932.5,107.5,1.25,14.9,873.0,344.06,237.88
2018,4,24,10,30,939.0,109.0,1.3,15.1,902.0,402.41,289.02
2018,4,24,10,45,943.5,109.5,1.35,15.3,923.0,459.14,338.15
2018,4,24,11,0,948.0,110.0,1.4,15.5,944.0,515.28,385.54
2018,4,24,11,15,951.0,110.5,1.45,15.65,958.0,569.86,430.43
