Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,11,30,954.0,111.0,1.5,15.8,972.0,623.27,473.1
2018,4,24,11,45,956.0,110.0,1.55,15.9,977.5,673.52,512.4
2018,4,24,12,0,958.0,109.0,1.6,16.0,983.0,722.02,549.43
2018,4,24,12,15,959.0,108.0,1.65,16.05,981.0,767.85,583.83
2018,4,24,12,30,960.0,107.0,1.7,16.1,979.0,811.41,615.24
2018,4,24,12,45,960.5,105.0,1.8,16.2,969.5,851.2,642.95
2018,4,24,13,0,961.0,103.0,1.9,16.3,960.0,888.22,668.74
2018,4,24,13,15,912.5,127.5,1.95,16.25,928.0,905.5,681.11
2018,4,24,13,30,864.0,152.0,2.0,16.2,896.0,928.7,697.8
2018,4,24,13,45,902.5,126.5,2.05,16.15,884.0,955.82,717.13
2018,4,24,14,0,941.0,101.0,2.1,16.1,872.0,990.88,741.8
2018,4,24,14,15,919.0,106.0,2.1,15.95,835.0,997.43,747.26
2018,4,24,14,30,897.0,111.0,2.1,15.8,798.0,1000.04,750.6
2018,4,24,14,45,896.5,104.5,2.15,15.65,762.0,1007.26,757.86
2018,4,24,15,0,896.0,98.0,2.2,15.5,726.0,1010.69,762.74
2018,4,24,15,15,860.0,102.0,2.2,15.5,674.0,999.2,756.86
2018,4,24,15,30,824.0,106.0,2.2,15.5,622.0,972.73,741.16
2018,4,24,15,45,816.0,99.5,2.15,14.95,577.0,958.02,734.58
2018,4,24,16,0,808.0,93.0,2.1,14.4,532.0,939.88,725.59
2018,4,24,16,15,744.0,95.5,2.1,13.95,469.5,874.85,684.08
2018,4,24,16,30,680.0,98.0,2.1,13.5,407.0,815.53,646.0
2018,4,24,16,45,672.0,87.5,2.1,13.1,361.5,785.08,627.7
2018,4,24,17,0,664.0,77.0,2.1,12.7,316.0,752.08,606.58
2018,4,24,17,15,612.0,71.0,2.05,12.1,263.5,683.39,557.68
2018,4,24,17,30,560.0,65.0,2.0,11.5,211.0,615.0,506.91
2018,4,24,17,45,492.5,56.0,1.95,10.9,163.0,530.52,440.47
2018,4,24,18,0,425.0,47.0,1.9,10.3,115.0,448.56,372.08
2018,4,24,18,15,307.5,35.5,1.85,9.85,75.5,328.96,267.43
2018,4,24,18,30,190.0,24.0,1.8,9.4,36.0,204.02,101.27
2018,4,24,18,45,95.0,12.0,1.7,8.95,18.0,75.74,0.0
2018,4,24,19,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,32.0,5.5,1.35,5.8,6.0,0.0,0.0
2018,4,25,5,30,64.0,11.0,1.4,6.2,12.0,9.39,0.0
2018,4,25,5,45,169.0,23.5,1.45,6.6,40.5,18.29,7.25
2018,4,25,6,0,274.0,36.0,1.5,7.0,69.0,29.21,20.27
2018,4,25,6,15,331.0,48.5,1.45,7.3,107.5,37.16,28.1
2018,4,25,6,30,388.0,61.0,1.4,7.6,146.0,46.19,36.65
2018,4,25,6,45,280.5,90.0,1.35,7.9,160.0,65.27,54.1
2018,4,25,7,0,173.0,119.0,1.3,8.2,174.0,88.3,74.77
2018,4,25,7,15,298.0,127.0,1.25,8.55,242.5,91.7,77.48
2018,4,25,7,30,423.0,135.0,1.2,8.9,311.0,93.22,78.46
2018,4,25,7,45,465.5,139.5,1.15,9.3,356.5,95.05,79.66
2018,4,25,8,0,508.0,144.0,1.1,9.7,402.0,96.83,80.8
2018,4,25,8,15,598.5,141.0,1.1,10.2,475.0,93.33,77.28
2018,4,25,8,30,689.0,138.0,1.1,10.7,548.0,90.0,73.97
2018,4,25,8,45,776.5,121.0,1.05,11.15,616.5,86.61,70.66
2018,4,25,9,0,864.0,104.0,1.0,11.6,685.0,75.42,60.63
2018,4,25,9,15,876.0,106.5,1.0,12.05,726.0,117.95,72.09
2018,4,25,9,30,888.0,109.0,1.0,12.5,767.0,174.16,101.13
2018,4,25,9,45,897.0,110.0,1.0,12.95,801.5,230.29,142.29
2018,4,25,10,0,906.0,111.0,1.0,13.4,836.0,287.21,189.73
2018,4,25,10,15,911.5,113.0,1.05,13.75,864.0,344.37,239.65
2018,4,25,10,30,917.0,115.0,1.1,14.1,892.0,401.53,289.63
2018,4,25,10,45,920.5,116.5,1.15,14.45,912.5,457.35,337.71
2018,4,25,11,0,924.0,118.0,1.2,14.8,933.0,512.54,383.97
2018,4,25,11,15,926.0,118.5,1.3,15.0,946.0,565.42,427.64
2018,4,25,11,30,928.0,119.0,1.4,15.2,959.0,617.06,469.18
2018,4,25,11,45,928.0,119.5,1.5,15.35,964.0,666.09,507.8
2018,4,25,12,0,928.0,120.0,1.6,15.5,969.0,713.31,544.19
2018,4,25,12,15,928.0,120.0,1.65,15.55,967.0,758.13,577.9
2018,4,25,12,30,928.0,120.0,1.7,15.6,965.0,800.73,609.08
2018,4,25,12,45,927.5,118.5,1.8,15.65,955.0,839.23,636.14
2018,4,25,13,0,927.0,117.0,1.9,15.7,945.0,875.02,661.34
2018,4,25,13,15,922.0,116.5,1.95,15.65,926.5,905.01,682.38
2018,4,25,13,30,917.0,116.0,2.0,15.6,908.0,931.73,701.32
2018,4,25,13,45,909.5,115.5,2.05,15.6,882.0,952.83,716.49
2018,4,25,14,0,902.0,115.0,2.1,15.6,856.0,970.39,729.47
2018,4,25,14,15,891.5,114.5,2.15,15.4,823.0,981.52,738.92
2018,4,25,14,30,881.0,114.0,2.2,15.2,790.0,988.99,746.18
2018,4,25,14,45,867.5,113.0,2.25,15.05,751.0,989.36,748.77
2018,4,25,15,0,854.0,112.0,2.3,14.9,712.0,998.23,757.34
2018,4,25,15,15,838.5,109.5,2.3,14.9,668.0,987.84,752.07
2018,4,25,15,30,823.0,107.0,2.3,14.9,624.0,973.89,744.73
2018,4,25,15,45,800.0,104.5,2.35,14.3,575.0,949.08,732.24
2018,4,25,16,0,777.0,102.0,2.4,13.7,526.0,921.1,717.5
2018,4,25,16,15,745.5,99.0,2.4,13.2,474.0,887.78,698.06
2018,4,25,16,30,714.0,96.0,2.4,12.7,422.0,846.33,672.45
2018,4,25,16,45,674.5,91.0,2.4,12.2,369.0,792.71,637.33
2018,4,25,17,0,635.0,86.0,2.4,11.7,316.0,737.83,600.17
2018,4,25,17,15,580.5,79.0,2.35,11.1,263.5,665.98,548.41
2018,4,25,17,30,526.0,72.0,2.3,10.5,211.0,594.47,494.56
2018,4,25,17,45,446.5,62.5,2.3,9.9,162.0,499.78,419.37
2018,4,25,18,0,367.0,53.0,2.3,9.3,113.0,406.81,341.48
2018,4,25,18,15,254.5,39.0,2.2,8.95,73.5,292.35,239.76
2018,4,25,18,30,142.0,25.0,2.1,8.6,34.0,171.94,95.14
2018,4,25,18,45,71.0,12.5,2.05,8.25,17.0,59.68,0.0
2018,4,25,19,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.55,5.6,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,1.6,5.9,5.0,4.27,0.0
2018,4,26,5,45,86.0,21.0,1.7,6.25,31.5,16.75,6.9
2018,4,26,6,0,172.0,37.0,1.8,6.6,58.0,28.25,19.53
2018,4,26,6,15,215.0,48.0,1.8,6.9,87.5,36.18,27.29
2018,4,26,6,30,258.0,59.0,1.8,7.2,117.0,43.88,34.6
2018,4,26,6,45,165.0,87.5,1.8,7.55,128.0,64.86,53.8
2018,4,26,7,0,72.0,116.0,1.8,7.9,139.0,88.17,74.75
2018,4,26,7,15,212.5,129.0,1.8,8.25,214.5,92.02,77.88
2018,4,26,7,30,353.0,142.0,1.8,8.6,290.0,96.81,81.78
2018,4,26,7,45,481.5,137.0,1.8,8.95,367.0,93.55,78.46
2018,4,26,8,0,610.0,132.0,1.8,9.3,444.0,90.03,74.95
2018,4,26,8,15,693.5,123.0,1.8,9.65,511.0,82.63,68.05
2018,4,26,8,30,777.0,114.0,1.8,10.0,578.0,83.73,68.71
2018,4,26,8,45,812.5,111.0,1.8,10.4,629.5,80.44,65.51
2018,4,26,9,0,848.0,108.0,1.8,10.8,681.0,77.48,62.64
2018,4,26,9,15,865.5,108.0,1.8,11.15,723.0,121.05,73.9
2018,4,26,9,30,883.0,108.0,1.8,11.5,765.0,175.74,102.86
2018,4,26,9,45,898.5,106.5,1.85,11.85,802.0,231.06,144.09
2018,4,26,10,0,914.0,105.0,1.9,12.2,839.0,287.83,192.15
2018,4,26,10,15,921.0,105.5,1.95,12.4,867.0,344.7,242.87
2018,4,26,10,30,928.0,106.0,2.0,12.6,895.0,401.7,293.84
2018,4,26,10,45,933.0,107.0,2.05,12.85,916.5,458.14,343.53
2018,4,26,11,0,938.0,108.0,2.1,13.1,938.0,514.08,391.53
2018,4,26,11,15,941.0,108.5,2.15,13.2,952.0,567.91,436.78
2018,4,26,11,30,944.0,109.0,2.2,13.3,966.0,620.59,479.86
2018,4,26,11,45,946.0,109.0,2.25,13.45,972.0,670.92,519.93
2018,4,26,12,0,948.0,109.0,2.3,13.6,978.0,719.56,557.74
2018,4,26,12,15,948.5,109.0,2.35,13.6,976.5,765.26,592.88
2018,4,26,12,30,949.0,109.0,2.4,13.6,975.0,808.74,624.96
2018,4,26,12,45,947.0,108.0,2.45,13.6,964.5,846.94,651.95
2018,4,26,13,0,945.0,107.0,2.5,13.6,954.0,882.27,676.92
2018,4,26,13,15,942.0,106.5,2.55,13.5,936.5,914.2,699.8
2018,4,26,13,30,939.0,106.0,2.6,13.4,919.0,942.94,720.56
2018,4,26,13,45,934.5,104.5,2.65,13.35,894.0,965.99,737.41
2018,4,26,14,0,930.0,103.0,2.7,13.3,869.0,985.52,752.03
2018,4,26,14,15,922.5,102.0,2.7,13.1,837.0,999.13,762.78
2018,4,26,14,30,915.0,101.0,2.7,12.9,805.0,1009.07,771.26
2018,4,26,14,45,905.0,99.0,2.75,12.75,766.5,1011.77,775.4
2018,4,26,15,0,895.0,97.0,2.8,12.6,728.0,1010.75,777.27
2018,4,26,15,15,881.0,94.5,2.8,12.6,683.5,1001.53,772.82
2018,4,26,15,30,867.0,92.0,2.8,12.6,639.0,988.76,766.16
2018,4,26,15,45,849.0,89.5,2.8,12.15,591.0,980.15,763.83
2018,4,26,16,0,831.0,87.0,2.8,11.7,543.0,956.74,751.19
2018,4,26,16,15,806.0,84.0,2.8,11.35,491.5,922.76,730.81
2018,4,26,16,30,781.0,81.0,2.8,11.0,440.0,886.11,708.27
2018,4,26,16,45,747.0,77.0,2.75,10.7,386.5,837.26,675.78
2018,4,26,17,0,713.0,73.0,2.7,10.4,333.0,786.64,641.13
2018,4,26,17,15,663.5,67.5,2.65,10.0,279.0,725.97,597.75
2018,4,26,17,30,614.0,62.0,2.6,9.6,225.0,659.09,547.53
2018,4,26,17,45,538.5,54.5,2.55,9.25,174.5,568.19,475.38
2018,4,26,18,0,463.0,47.0,2.5,8.9,124.0,480.14,401.52
2018,4,26,18,15,343.0,37.0,2.4,8.6,83.0,358.49,294.93
2018,4,26,18,30,223.0,27.0,2.3,8.3,42.0,231.43,140.96
2018,4,26,18,45,116.5,14.5,2.2,8.0,22.0,92.89,0.0
2018,4,26,19,0,10.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,2.15,7.65,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,27,5,15,43.0,6.5,1.1,8.3,8.0,0.0,0.0
2018,4,27,5,30,86.0,13.0,1.1,8.7,16.0,11.1,0.0
2018,4,27,5,45,112.0,20.5,1.1,9.05,31.0,15.85,6.61
2018,4,27,6,0,138.0,28.0,1.1,9.4,46.0,21.38,13.3
2018,4,27,6,15,91.0,44.0,1.15,9.75,58.0,34.12,25.17
2018,4,27,6,30,44.0,60.0,1.2,10.1,70.0,48.47,38.38
2018,4,27,6,45,55.0,89.5,1.2,10.4,105.5,69.72,57.57
2018,4,27,7,0,66.0,119.0,1.2,10.7,141.0,90.09,75.62
2018,4,27,7,15,59.5,139.5,1.2,11.05,161.5,104.29,87.84
2018,4,27,7,30,53.0,160.0,1.2,11.4,182.0,118.17,99.56
2018,4,27,7,45,140.0,188.0,1.2,11.75,257.5,131.74,110.81
2018,4,27,8,0,227.0,216.0,1.2,12.1,333.0,149.24,125.28
2018,4,27,8,15,202.0,236.0,1.2,12.4,347.5,160.28,134.06
2018,4,27,8,30,177.0,256.0,1.2,12.7,362.0,170.81,142.34
2018,4,27,8,45,190.5,273.5,1.2,13.0,395.5,180.28,149.68
2018,4,27,9,0,204.0,291.0,1.2,13.3,429.0,189.36,156.65
2018,4,27,9,15,181.5,320.0,1.25,13.5,448.5,215.43,165.26
2018,4,27,9,30,159.0,349.0,1.3,13.7,468.0,245.8,186.69
2018,4,27,9,45,151.5,367.5,1.3,13.95,485.0,271.51,206.04
2018,4,27,10,0,144.0,386.0,1.3,14.2,502.0,296.86,225.94
2018,4,27,10,15,134.0,400.0,1.35,14.35,511.0,318.51,243.43
2018,4,27,10,30,124.0,414.0,1.4,14.5,520.0,339.4,260.21
2018,4,27,10,45,164.0,423.0,1.45,14.65,566.5,376.59,288.36
2018,4,27,11,0,204.0,432.0,1.5,14.8,613.0,418.34,320.04
2018,4,27,11,15,221.5,435.0,1.55,14.9,634.0,448.79,343.52
2018,4,27,11,30,239.0,438.0,1.6,15.0,655.0,477.64,365.79
2018,4,27,11,45,220.0,448.5,1.65,15.05,649.5,497.66,381.1
2018,4,27,12,0,201.0,459.0,1.7,15.1,644.0,512.79,392.59
2018,4,27,12,15,226.5,451.5,1.75,15.1,659.5,542.98,415.79
2018,4,27,12,30,252.0,444.0,1.8,15.1,675.0,579.82,443.58
2018,4,27,12,45,343.5,403.0,1.85,15.1,714.0,636.92,487.42
2018,4,27,13,0,435.0,362.0,1.9,15.1,753.0,706.77,539.71
2018,4,27,13,15,534.5,310.0,1.95,15.05,780.5,769.67,587.14
2018,4,27,13,30,634.0,258.0,2.0,15.0,808.0,837.0,637.27
2018,4,27,13,45,740.5,203.0,2.05,14.95,827.5,906.39,687.74
2018,4,27,14,0,847.0,148.0,2.1,14.9,847.0,966.86,729.37
2018,4,27,14,15,867.0,133.0,2.15,14.75,825.0,991.82,747.46
2018,4,27,14,30,887.0,118.0,2.2,14.6,803.0,1001.36,755.82
2018,4,27,14,45,876.0,116.0,2.25,14.45,764.5,1003.14,759.36
2018,4,27,15,0,865.0,114.0,2.3,14.3,726.0,1013.54,768.97
2018,4,27,15,15,850.0,111.0,2.3,14.3,681.5,1003.02,763.61
2018,4,27,15,30,835.0,108.0,2.3,14.3,637.0,988.88,756.19
2018,4,27,15,45,814.5,105.5,2.35,13.85,588.5,966.42,745.0
2018,4,27,16,0,794.0,103.0,2.4,13.4,540.0,940.72,731.56
2018,4,27,16,15,766.5,99.0,2.45,13.1,488.0,903.34,709.34
2018,4,27,16,30,739.0,95.0,2.5,12.8,436.0,870.43,689.97
2018,4,27,16,45,701.5,90.0,2.5,12.55,382.5,818.17,655.45
2018,4,27,17,0,664.0,85.0,2.5,12.3,329.0,764.51,619.01
2018,4,27,17,15,611.5,78.5,2.45,11.85,275.5,694.34,568.77
2018,4,27,17,30,559.0,72.0,2.4,11.4,222.0,624.32,516.44
2018,4,27,17,45,480.0,63.0,2.35,11.0,172.0,529.55,441.58
2018,4,27,18,0,401.0,54.0,2.3,10.6,122.0,437.5,365.02
2018,4,27,18,15,284.5,41.5,2.2,10.25,81.5,319.09,261.71
2018,4,27,18,30,168.0,29.0,2.1,9.9,41.0,200.72,128.29
2018,4,27,18,45,87.0,15.5,2.0,9.5,21.5,73.42,0.0
2018,4,27,19,0,6.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,1.9,8.95,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,5,15,4.0,6.0,1.6,8.8,6.0,0.0,0.0
2018,4,28,5,30,8.0,12.0,1.7,9.1,12.0,10.24,0.0
2018,4,28,5,45,33.5,29.0,1.8,9.4,33.0,22.92,12.58
2018,4,28,6,0,59.0,46.0,1.9,9.7,54.0,35.81,26.05
2018,4,28,6,15,101.0,66.5,1.95,10.0,87.0,50.87,40.16
2018,4,28,6,30,143.0,87.0,2.0,10.3,120.0,65.68,53.81
2018,4,28,6,45,243.5,99.0,2.1,10.55,172.5,73.08,60.54
2018,4,28,7,0,344.0,111.0,2.2,10.8,225.0,78.93,65.65
2018,4,28,7,15,439.5,114.0,2.2,11.05,285.0,80.67,66.94
2018,4,28,7,30,535.0,117.0,2.2,11.3,345.0,83.44,69.1
2018,4,28,7,45,375.0,154.5,2.15,11.6,324.0,102.95,85.93
2018,4,28,8,0,215.0,192.0,2.1,11.9,303.0,128.24,107.49
2018,4,28,8,15,319.5,197.5,2.1,12.05,381.0,132.06,110.3
2018,4,28,8,30,424.0,203.0,2.1,12.2,459.0,126.21,104.83
2018,4,28,8,45,268.5,219.0,2.05,12.4,385.5,140.71,116.86
2018,4,28,9,0,113.0,235.0,2.0,12.6,312.0,158.39,131.44
2018,4,28,9,15,58.5,198.5,2.0,12.75,238.5,151.15,117.78
2018,4,28,9,30,4.0,162.0,2.0,12.9,165.0,131.53,103.02
2018,4,28,9,45,8.0,191.5,2.0,13.05,198.0,155.27,121.83
2018,4,28,10,0,12.0,221.0,2.0,13.2,231.0,179.6,140.91
2018,4,28,10,15,10.0,207.5,2.05,13.25,216.0,170.58,133.59
2018,4,28,10,30,8.0,194.0,2.1,13.3,201.0,160.83,125.76
2018,4,28,10,45,22.0,271.0,2.15,13.4,290.5,221.13,173.43
2018,4,28,11,0,36.0,348.0,2.2,13.5,380.0,288.29,225.64
2018,4,28,11,15,57.5,370.0,2.2,13.5,422.0,322.07,251.61
2018,4,28,11,30,79.0,392.0,2.2,13.5,464.0,358.85,280.01
2018,4,28,11,45,75.0,391.5,2.2,13.45,460.0,365.3,285.09
2018,4,28,12,0,71.0,391.0,2.2,13.4,456.0,371.16,289.8
2018,4,28,12,15,45.5,352.5,2.25,13.35,394.0,329.58,257.97
2018,4,28,12,30,20.0,314.0,2.3,13.3,332.0,278.52,218.37
2018,4,28,12,45,35.5,353.5,2.35,13.25,385.5,335.19,263.02
2018,4,28,13,0,51.0,393.0,2.4,13.2,439.0,389.39,304.94
2018,4,28,13,15,51.0,387.5,2.45,13.1,432.5,391.43,306.77
2018,4,28,13,30,51.0,382.0,2.5,13.0,426.0,393.14,308.65
2018,4,28,13,45,97.0,368.5,2.55,12.9,449.5,428.75,338.13
2018,4,28,14,0,143.0,355.0,2.6,12.8,473.0,483.33,381.64
2018,4,28,14,15,212.0,354.5,2.65,12.8,522.0,558.23,440.51
2018,4,28,14,30,281.0,354.0,2.7,12.8,571.0,654.81,514.12
2018,4,28,14,45,238.0,343.0,2.75,12.8,520.5,591.39,467.15
2018,4,28,15,0,195.0,332.0,2.8,12.8,470.0,545.71,433.41
2018,4,28,15,15,191.0,311.5,2.8,12.8,440.0,526.58,420.47
2018,4,28,15,30,187.0,291.0,2.8,12.8,410.0,506.12,406.3
2018,4,28,15,45,211.5,262.0,2.8,12.45,386.5,502.47,406.61
2018,4,28,16,0,236.0,233.0,2.8,12.1,363.0,518.71,421.91
2018,4,28,16,15,281.0,206.0,2.8,11.95,346.5,533.13,436.46
2018,4,28,16,30,326.0,179.0,2.8,11.8,330.0,544.35,448.62
2018,4,28,16,45,306.5,158.0,2.8,11.6,286.5,498.71,414.57
2018,4,28,17,0,287.0,137.0,2.8,11.4,243.0,452.08,379.22
2018,4,28,17,15,301.5,114.0,2.75,11.1,210.0,432.48,365.61
2018,4,28,17,30,316.0,91.0,2.7,10.8,177.0,430.7,364.94
2018,4,28,17,45,283.5,74.0,2.6,10.5,138.5,374.3,317.52
2018,4,28,18,0,251.0,57.0,2.5,10.2,100.0,318.87,268.95
2018,4,28,18,15,230.5,43.0,2.4,9.9,72.0,279.54,230.57
2018,4,28,18,30,210.0,29.0,2.3,9.6,44.0,232.75,157.14
2018,4,28,18,45,111.0,15.5,2.25,9.35,23.0,90.12,0.0
2018,4,28,19,0,12.0,2.0,2.2,9.1,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.2,8.95,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,5,15,19.5,5.0,2.0,8.55,5.5,0.0,0.0
2018,4,29,5,30,39.0,10.0,2.1,8.8,11.0,8.54,0.0
2018,4,29,5,45,85.0,17.0,2.25,9.0,26.5,13.1,5.02
2018,4,29,6,0,131.0,24.0,2.4,9.2,42.0,18.34,10.67
2018,4,29,6,15,72.5,20.5,2.5,9.4,31.0,16.57,9.36
2018,4,29,6,30,14.0,17.0,2.6,9.6,20.0,14.44,7.53
2018,4,29,6,45,7.0,27.5,2.65,9.8,29.0,23.34,15.67
2018,4,29,7,0,0.0,38.0,2.7,10.0,38.0,31.38,22.95
2018,4,29,7,15,0.0,39.5,2.75,10.2,39.5,32.63,23.98
2018,4,29,7,30,0.0,41.0,2.8,10.4,41.0,33.89,25.0
2018,4,29,7,45,5.5,89.5,2.8,10.55,92.5,74.03,60.72
2018,4,29,8,0,11.0,138.0,2.8,10.7,144.0,110.44,92.49
2018,4,29,8,15,22.0,184.5,2.85,10.9,197.5,143.66,120.95
2018,4,29,8,30,33.0,231.0,2.9,11.1,251.0,164.49,138.34
2018,4,29,8,45,22.5,214.0,2.9,11.3,228.0,165.49,138.64
2018,4,29,9,0,12.0,197.0,2.9,11.5,205.0,154.6,128.87
2018,4,29,9,15,6.5,163.0,2.95,11.7,167.5,131.56,103.83
2018,4,29,9,30,1.0,129.0,3.0,11.9,130.0,106.04,82.74
2018,4,29,9,45,2.5,143.0,3.0,12.15,145.0,117.51,91.88
2018,4,29,10,0,4.0,157.0,3.0,12.4,160.0,129.23,101.15
2018,4,29,10,15,2.5,140.5,3.05,12.45,142.5,116.41,90.59
2018,4,29,10,30,1.0,124.0,3.1,12.5,125.0,103.04,79.62
2018,4,29,10,45,5.0,161.0,3.1,12.6,165.5,134.6,105.17
2018,4,29,11,0,9.0,198.0,3.1,12.7,206.0,166.65,130.89
2018,4,29,11,15,11.5,226.0,3.1,12.7,236.5,191.43,150.67
2018,4,29,11,30,14.0,254.0,3.1,12.7,267.0,216.78,170.82
2018,4,29,11,45,9.0,199.0,3.15,12.7,207.5,170.67,133.96
2018,4,29,12,0,4.0,144.0,3.2,12.7,148.0,122.85,95.42
2018,4,29,12,15,12.5,215.0,3.2,12.7,226.5,188.45,148.56
2018,4,29,12,30,21.0,286.0,3.2,12.7,305.0,260.73,206.04
2018,4,29,12,45,20.0,290.5,3.15,12.7,308.5,260.98,206.11
2018,4,29,13,0,19.0,295.0,3.1,12.7,312.0,266.19,210.31
2018,4,29,13,15,42.0,337.5,3.1,12.7,374.5,337.47,266.92
2018,4,29,13,30,65.0,380.0,3.1,12.7,437.0,403.7,318.7
2018,4,29,13,45,214.0,351.5,3.1,12.7,530.5,550.81,435.24
2018,4,29,14,0,363.0,323.0,3.1,12.7,624.0,674.59,531.23
2018,4,29,14,15,522.5,243.0,3.1,12.65,658.0,778.12,611.59
2018,4,29,14,30,682.0,163.0,3.1,12.6,692.0,871.46,681.39
2018,4,29,14,45,686.0,163.0,3.1,12.55,673.0,889.08,694.53
2018,4,29,15,0,690.0,163.0,3.1,12.5,654.0,903.9,706.51
2018,4,29,15,15,666.0,157.0,3.1,12.5,607.0,880.98,691.76
2018,4,29,15,30,642.0,151.0,3.1,12.5,560.0,854.88,675.08
2018,4,29,15,45,726.5,122.0,3.15,12.25,551.5,906.53,715.35
2018,4,29,16,0,811.0,93.0,3.2,12.0,543.0,946.85,746.98
2018,4,29,16,15,788.0,88.5,3.2,11.75,492.0,913.02,725.59
2018,4,29,16,30,765.0,84.0,3.2,11.5,441.0,876.52,702.63
2018,4,29,16,45,713.5,83.0,3.2,11.25,384.5,821.16,665.25
2018,4,29,17,0,662.0,82.0,3.2,11.0,328.0,759.71,622.31
2018,4,29,17,15,603.5,76.0,3.15,10.75,273.5,684.81,567.24
2018,4,29,17,30,545.0,70.0,3.1,10.5,219.0,610.52,510.41
2018,4,29,17,45,458.5,61.5,3.05,10.2,168.5,510.55,430.23
2018,4,29,18,0,372.0,53.0,3.0,9.9,118.0,414.09,349.14
2018,4,29,18,15,260.0,40.0,2.9,9.6,78.0,296.53,245.94
2018,4,29,18,30,148.0,27.0,2.8,9.3,38.0,184.39,128.55
2018,4,29,18,45,78.5,14.5,2.7,9.0,20.0,66.82,0.0
2018,4,29,19,0,9.0,2.0,2.6,8.7,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.55,8.65,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.15,8.25,1.5,1.28,0.0
2018,4,30,5,30,0.0,3.0,2.2,8.4,3.0,2.56,0.0
2018,4,30,5,45,0.0,6.0,2.2,8.55,6.0,4.92,0.0
2018,4,30,6,0,0.0,9.0,2.2,8.7,9.0,7.39,0.95
2018,4,30,6,15,0.0,15.0,2.25,8.9,15.0,12.33,5.56
2018,4,30,6,30,0.0,21.0,2.3,9.1,21.0,17.29,10.17
2018,4,30,6,45,5.0,53.0,2.3,9.25,54.5,43.9,34.47
2018,4,30,7,0,10.0,85.0,2.3,9.4,88.0,69.05,57.13
2018,4,30,7,15,8.0,93.5,2.3,9.7,96.5,76.04,63.13
2018,4,30,7,30,6.0,102.0,2.3,10.0,105.0,82.95,68.99
2018,4,30,7,45,6.5,126.0,2.25,10.25,129.5,101.08,84.68
2018,4,30,8,0,7.0,150.0,2.2,10.5,154.0,118.89,99.86
2018,4,30,8,15,26.0,197.5,2.2,10.75,213.0,144.15,121.3
2018,4,30,8,30,45.0,245.0,2.2,11.0,272.0,172.51,145.07
2018,4,30,8,45,55.0,272.5,2.2,11.2,308.5,188.6,158.13
2018,4,30,9,0,65.0,300.0,2.2,11.4,345.0,204.13,170.64
2018,4,30,9,15,61.5,314.0,2.25,11.6,358.5,219.83,173.43
2018,4,30,9,30,58.0,328.0,2.3,11.8,372.0,236.73,185.73
2018,4,30,9,45,58.5,342.5,2.35,12.0,388.5,254.39,199.16
2018,4,30,10,0,59.0,357.0,2.4,12.2,405.0,272.35,213.12
2018,4,30,10,15,51.0,361.5,2.5,12.25,404.0,281.74,220.88
2018,4,30,10,30,43.0,366.0,2.6,12.3,403.0,290.07,227.76
2018,4,30,10,45,34.5,343.5,2.65,12.35,373.5,278.42,218.9
2018,4,30,11,0,26.0,321.0,2.7,12.4,344.0,264.34,208.06
2018,4,30,11,15,22.0,309.0,2.8,12.35,328.5,258.39,203.58
2018,4,30,11,30,18.0,297.0,2.9,12.3,313.0,253.42,199.81
2018,4,30,11,45,19.0,309.0,2.95,12.25,326.5,266.17,209.96
2018,4,30,12,0,20.0,321.0,3.0,12.2,340.0,279.21,220.3
2018,4,30,12,15,24.5,338.0,3.05,12.1,361.0,302.83,239.03
2018,4,30,12,30,29.0,355.0,3.1,12.0,382.0,325.93,257.3
2018,4,30,12,45,34.0,369.5,3.15,11.95,400.5,348.23,274.92
2018,4,30,13,0,39.0,384.0,3.2,11.9,419.0,371.5,293.29
2018,4,30,13,15,31.5,354.0,3.25,11.9,382.0,343.73,271.88
2018,4,30,13,30,24.0,324.0,3.3,11.9,345.0,314.2,249.09
2018,4,30,13,45,48.0,327.0,3.35,11.9,367.5,343.67,273.52
2018,4,30,14,0,72.0,330.0,3.4,11.9,390.0,374.5,298.83
2018,4,30,14,15,96.5,328.5,3.45,11.8,405.5,420.94,336.28
2018,4,30,14,30,121.0,327.0,3.5,11.7,421.0,450.79,360.89
2018,4,30,14,45,198.0,301.5,3.55,11.6,446.5,506.91,407.95
2018,4,30,15,0,275.0,276.0,3.6,11.5,472.0,584.04,470.32
2018,4,30,15,15,229.0,267.5,3.6,11.5,424.0,535.82,432.95
2018,4,30,15,30,183.0,259.0,3.6,11.5,376.0,464.23,377.8
2018,4,30,15,45,188.0,245.5,3.65,11.15,358.0,458.86,375.94
2018,4,30,16,0,193.0,232.0,3.7,10.8,340.0,452.71,373.18
2018,4,30,16,15,196.5,213.5,3.65,10.55,314.5,437.93,363.35
2018,4,30,16,30,200.0,195.0,3.6,10.3,289.0,422.11,352.61
2018,4,30,16,45,257.5,165.0,3.6,10.0,271.0,461.46,387.93
2018,4,30,17,0,315.0,135.0,3.6,9.7,253.0,475.15,402.61
2018,4,30,17,15,312.5,114.5,3.55,9.45,216.5,442.94,377.87
2018,4,30,17,30,310.0,94.0,3.5,9.2,180.0,429.61,367.35
2018,4,30,17,45,258.5,77.5,3.5,8.95,139.0,338.49,290.77
2018,4,30,18,0,207.0,61.0,3.5,8.7,98.0,270.33,230.73
2018,4,30,18,15,141.0,44.5,3.4,8.5,66.0,193.91,161.22
2018,4,30,18,30,75.0,28.0,3.3,8.3,34.0,117.24,82.73
2018,4,30,18,45,39.0,15.0,3.2,8.15,18.0,39.89,0.0
2018,4,30,19,0,3.0,2.0,3.1,8.0,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,3.0,7.9,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,1,5,15,1.0,4.0,2.15,7.35,4.0,3.41,0.0
2018,5,1,5,30,2.0,8.0,2.2,7.5,8.0,6.58,0.0
2018,5,1,5,45,10.5,20.0,2.25,7.65,21.5,16.87,8.59
2018,5,1,6,0,19.0,32.0,2.3,7.8,35.0,26.62,18.24
2018,5,1,6,15,40.0,52.0,2.25,7.95,61.0,42.07,32.65
2018,5,1,6,30,61.0,72.0,2.2,8.1,87.0,55.71,45.29
2018,5,1,6,45,225.0,93.5,2.2,8.2,167.0,69.37,57.74
2018,5,1,7,0,389.0,115.0,2.2,8.3,247.0,81.83,68.88
2018,5,1,7,15,405.0,131.0,2.15,8.6,289.0,91.3,77.07
2018,5,1,7,30,421.0,147.0,2.1,8.9,331.0,100.29,84.69
2018,5,1,7,45,382.5,171.0,2.05,9.2,353.5,113.07,95.55
2018,5,1,8,0,344.0,195.0,2.0,9.5,376.0,131.77,111.44
2018,5,1,8,15,365.0,207.5,1.95,9.9,416.0,138.3,116.5
2018,5,1,8,30,386.0,220.0,1.9,10.3,456.0,134.87,112.97
2018,5,1,8,45,595.5,176.0,1.9,10.7,571.5,108.11,89.36
2018,5,1,9,0,805.0,132.0,1.9,11.1,687.0,91.19,74.38
2018,5,1,9,15,829.5,129.0,1.9,11.5,730.0,134.51,80.52
2018,5,1,9,30,854.0,126.0,1.9,11.9,773.0,186.81,111.39
2018,5,1,9,45,876.5,120.5,1.9,12.3,810.5,248.22,158.91
2018,5,1,10,0,899.0,115.0,1.9,12.7,848.0,302.93,205.43
2018,5,1,10,15,906.0,116.5,1.95,13.0,876.5,359.4,255.59
2018,5,1,10,30,913.0,118.0,2.0,13.3,905.0,416.02,305.7
2018,5,1,10,45,918.0,119.0,2.05,13.6,926.0,471.43,353.95
2018,5,1,11,0,923.0,120.0,2.1,13.9,947.0,526.36,400.51
2018,5,1,11,15,926.0,120.5,2.15,14.05,960.5,579.2,444.39
2018,5,1,11,30,929.0,121.0,2.2,14.2,974.0,630.93,486.17
2018,5,1,11,45,930.5,121.0,2.25,14.4,979.5,680.06,524.82
2018,5,1,12,0,932.0,121.0,2.3,14.6,985.0,727.52,561.27
2018,5,1,12,15,933.0,120.0,2.35,14.65,983.0,771.95,595.08
2018,5,1,12,30,934.0,119.0,2.4,14.7,981.0,814.21,625.87
2018,5,1,12,45,933.5,117.5,2.4,14.8,971.0,852.47,652.12
2018,5,1,13,0,933.0,116.0,2.4,14.9,961.0,888.01,676.37
2018,5,1,13,15,929.5,115.0,2.5,14.85,943.0,918.53,698.4
2018,5,1,13,30,926.0,114.0,2.6,14.8,925.0,945.84,718.37
2018,5,1,13,45,921.5,112.5,2.65,14.8,900.0,968.43,734.67
2018,5,1,14,0,917.0,111.0,2.7,14.8,875.0,987.55,748.79
2018,5,1,14,15,887.5,120.0,2.75,14.7,836.5,990.07,752.14
2018,5,1,14,30,858.0,129.0,2.8,14.6,798.0,1001.22,761.67
2018,5,1,14,45,852.5,123.5,2.85,14.45,761.0,1004.39,766.05
2018,5,1,15,0,847.0,118.0,2.9,14.3,724.0,1003.86,768.18
2018,5,1,15,15,783.0,131.5,2.9,14.3,665.0,962.72,741.72
2018,5,1,15,30,719.0,145.0,2.9,14.3,606.0,926.3,718.72
2018,5,1,15,45,676.0,142.0,2.95,13.75,549.5,881.49,691.32
2018,5,1,16,0,633.0,139.0,3.0,13.2,493.0,834.06,661.51
2018,5,1,16,15,606.5,131.5,3.05,12.8,445.0,795.43,637.18
2018,5,1,16,30,580.0,124.0,3.1,12.4,397.0,754.67,610.67
2018,5,1,16,45,580.0,108.0,3.1,12.0,353.5,727.39,593.5
2018,5,1,17,0,580.0,92.0,3.1,11.6,310.0,697.28,573.55
2018,5,1,17,15,556.5,81.5,3.1,11.1,265.0,650.15,539.81
2018,5,1,17,30,533.0,71.0,3.1,10.6,220.0,602.03,503.81
2018,5,1,17,45,462.5,62.5,3.05,10.15,172.0,515.87,434.88
2018,5,1,18,0,392.0,54.0,3.0,9.7,124.0,432.2,364.66
2018,5,1,18,15,297.0,43.5,2.9,9.35,86.5,330.71,275.37
2018,5,1,18,30,202.0,33.0,2.8,9.0,49.0,238.05,176.04
2018,5,1,18,45,107.5,18.5,2.7,8.65,26.5,90.53,0.0
2018,5,1,19,0,13.0,4.0,2.6,8.3,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,2.6,8.2,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,1.4,7.6,3.0,2.56,0.0
2018,5,2,5,30,0.0,6.0,1.4,7.7,6.0,4.92,0.0
2018,5,2,5,45,0.0,13.5,1.45,7.8,13.5,11.1,3.83
2018,5,2,6,0,0.0,21.0,1.5,7.9,21.0,17.3,9.92
2018,5,2,6,15,0.0,33.5,1.45,8.15,33.5,27.66,19.59
2018,5,2,6,30,0.0,46.0,1.4,8.4,46.0,38.04,29.21
2018,5,2,6,45,17.5,79.5,1.4,8.7,85.5,63.13,52.01
2018,5,2,7,0,35.0,113.0,1.4,9.0,125.0,86.61,72.96
2018,5,2,7,15,283.5,119.0,1.35,9.4,242.0,86.38,72.38
2018,5,2,7,30,532.0,125.0,1.3,9.8,359.0,87.38,72.89
2018,5,2,7,45,665.0,108.5,1.3,10.25,437.0,75.95,62.37
2018,5,2,8,0,798.0,92.0,1.3,10.7,515.0,71.33,57.96
2018,5,2,8,15,820.0,94.5,1.25,11.15,565.0,72.01,58.26
2018,5,2,8,30,842.0,97.0,1.2,11.6,615.0,72.67,58.53
2018,5,2,8,45,859.5,98.5,1.15,12.05,661.0,82.84,67.08
2018,5,2,9,0,877.0,100.0,1.1,12.5,707.0,83.46,67.29
2018,5,2,9,15,890.5,101.0,1.1,12.9,748.0,134.19,76.98
2018,5,2,9,30,904.0,102.0,1.1,13.3,789.0,190.04,110.76
2018,5,2,9,45,914.5,102.5,1.1,13.75,824.0,246.49,154.54
2018,5,2,10,0,925.0,103.0,1.1,14.2,859.0,303.86,203.24
2018,5,2,10,15,931.0,104.0,1.15,14.55,886.5,360.9,253.27
2018,5,2,10,30,937.0,105.0,1.2,14.9,914.0,417.95,303.0
2018,5,2,10,45,942.0,105.0,1.25,15.25,935.0,473.67,350.66
2018,5,2,11,0,947.0,105.0,1.3,15.6,956.0,528.83,396.51
2018,5,2,11,15,949.5,106.0,1.35,15.75,969.5,582.67,440.26
2018,5,2,11,30,952.0,107.0,1.4,15.9,983.0,635.31,481.81
2018,5,2,11,45,953.5,107.0,1.5,16.1,988.5,685.15,520.52
2018,5,2,12,0,955.0,107.0,1.6,16.3,994.0,733.27,557.08
2018,5,2,12,15,955.0,106.5,1.65,16.3,991.5,777.97,590.46
2018,5,2,12,30,955.0,106.0,1.7,16.3,989.0,820.38,620.3
2018,5,2,12,45,953.0,106.0,1.8,16.35,979.0,859.15,647.35
2018,5,2,13,0,951.0,106.0,1.9,16.4,969.0,895.11,672.49
2018,5,2,13,15,947.5,104.5,1.95,16.3,950.5,925.38,693.68
2018,5,2,13,30,944.0,103.0,2.0,16.2,932.0,952.37,712.79
2018,5,2,13,45,938.0,102.5,2.05,16.1,906.5,974.67,728.91
2018,5,2,14,0,932.0,102.0,2.1,16.0,881.0,993.44,742.88
2018,5,2,14,15,925.0,100.0,2.1,15.85,848.5,1006.07,752.53
2018,5,2,14,30,918.0,98.0,2.1,15.7,816.0,1015.0,759.96
2018,5,2,14,45,908.0,97.0,2.1,15.55,778.0,1018.4,763.96
2018,5,2,15,0,898.0,96.0,2.1,15.4,740.0,1018.16,765.81
2018,5,2,15,15,884.5,93.5,2.1,15.4,696.0,1009.07,761.58
2018,5,2,15,30,871.0,91.0,2.1,15.4,652.0,996.46,755.23
2018,5,2,15,45,854.0,88.5,2.05,14.9,604.0,976.96,745.2
2018,5,2,16,0,837.0,86.0,2.0,14.4,556.0,965.81,740.96
2018,5,2,16,15,814.5,82.5,1.95,14.05,505.0,933.31,721.63
2018,5,2,16,30,792.0,79.0,1.9,13.7,454.0,898.11,700.43
2018,5,2,16,45,760.5,75.5,1.9,13.35,401.0,851.91,671.58
2018,5,2,17,0,729.0,72.0,1.9,13.0,348.0,803.88,640.65
2018,5,2,17,15,683.5,67.0,1.85,12.5,294.5,746.14,601.25
2018,5,2,17,30,638.0,62.0,1.8,12.0,241.0,682.7,555.79
2018,5,2,17,45,569.5,55.0,1.75,11.5,190.0,597.35,490.92
2018,5,2,18,0,501.0,48.0,1.7,11.0,139.0,514.47,424.24
2018,5,2,18,15,390.5,39.0,1.6,10.5,96.0,399.55,327.47
2018,5,2,18,30,280.0,30.0,1.5,10.0,53.0,289.15,216.4
2018,5,2,18,45,155.5,18.0,1.4,9.5,29.0,123.6,0.0
2018,5,2,19,0,31.0,6.0,1.3,9.0,5.0,0.0,0.0
2018,5,2,19,15,15.5,3.0,1.25,8.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,5,15,65.0,8.5,1.6,8.15,12.0,7.26,0.0
2018,5,3,5,30,130.0,17.0,1.6,8.2,24.0,13.27,0.0
2018,5,3,5,45,224.5,27.0,1.6,8.25,54.0,21.76,13.03
2018,5,3,6,0,319.0,37.0,1.6,8.3,84.0,29.45,20.82
2018,5,3,6,15,298.5,41.0,1.55,8.45,99.0,31.49,23.05
2018,5,3,6,30,278.0,45.0,1.5,8.6,114.0,33.42,24.97
2018,5,3,6,45,139.0,62.5,1.5,8.7,97.0,47.54,37.86
2018,5,3,7,0,0.0,80.0,1.5,8.8,80.0,65.42,53.96
2018,5,3,7,15,0.0,85.0,1.5,9.0,85.0,69.77,57.63
2018,5,3,7,30,0.0,90.0,1.5,9.2,90.0,74.03,61.18
2018,5,3,7,45,2.0,108.5,1.5,9.4,109.5,88.4,73.64
2018,5,3,8,0,4.0,127.0,1.5,9.6,129.0,102.58,85.77
2018,5,3,8,15,5.5,143.5,1.5,9.95,146.5,115.13,96.28
2018,5,3,8,30,7.0,160.0,1.5,10.3,164.0,127.55,106.57
2018,5,3,8,45,8.0,175.0,1.55,10.7,180.0,138.77,115.71
2018,5,3,9,0,9.0,190.0,1.6,11.1,196.0,149.86,124.68
2018,5,3,9,15,23.0,232.5,1.65,11.45,249.5,171.27,135.35
2018,5,3,9,30,37.0,275.0,1.7,11.8,303.0,204.05,160.3
2018,5,3,9,45,99.5,303.5,1.75,12.15,384.0,229.19,177.0
2018,5,3,10,0,162.0,332.0,1.8,12.5,465.0,273.44,209.53
2018,5,3,10,15,221.5,344.0,1.8,12.75,532.0,303.61,231.99
2018,5,3,10,30,281.0,356.0,1.8,13.0,599.0,352.84,270.01
2018,5,3,10,45,305.0,368.0,1.85,13.25,637.5,394.22,302.82
2018,5,3,11,0,329.0,380.0,1.9,13.5,676.0,438.54,337.62
2018,5,3,11,15,497.5,322.0,1.9,13.7,777.0,507.92,391.07
2018,5,3,11,30,666.0,264.0,1.9,13.9,878.0,593.05,456.19
2018,5,3,11,45,755.5,221.5,1.95,14.05,922.0,657.07,505.37
2018,5,3,12,0,845.0,179.0,2.0,14.2,966.0,723.37,555.81
2018,5,3,12,15,902.0,142.5,2.05,14.35,980.5,770.74,592.14
2018,5,3,12,30,959.0,106.0,2.1,14.5,995.0,824.81,631.25
2018,5,3,12,45,960.5,103.5,2.1,14.6,985.5,864.21,657.9
2018,5,3,13,0,962.0,101.0,2.1,14.7,976.0,900.9,682.65
2018,5,3,13,15,958.5,100.5,2.15,14.8,958.0,932.27,704.24
2018,5,3,13,30,955.0,100.0,2.2,14.9,940.0,960.38,723.71
2018,5,3,13,45,950.5,98.5,2.25,14.95,914.5,983.19,739.86
2018,5,3,14,0,946.0,97.0,2.3,15.0,889.0,1002.43,753.8
2018,5,3,14,15,938.5,95.5,2.3,14.95,856.5,1015.19,763.31
2018,5,3,14,30,931.0,94.0,2.3,14.9,824.0,1024.2,770.57
2018,5,3,14,45,918.0,93.5,2.35,14.85,784.0,1025.19,773.3
2018,5,3,15,0,905.0,93.0,2.4,14.8,744.0,1022.47,773.82
2018,5,3,15,15,886.5,92.0,2.4,14.8,697.5,1010.04,767.32
2018,5,3,15,30,868.0,91.0,2.4,14.8,651.0,994.13,758.7
2018,5,3,15,45,853.0,86.5,2.35,14.55,602.5,974.12,747.58
2018,5,3,16,0,838.0,82.0,2.3,14.3,554.0,950.85,734.3
2018,5,3,16,15,816.5,81.0,2.25,14.05,506.0,933.91,725.43
2018,5,3,16,30,795.0,80.0,2.2,13.8,458.0,902.9,706.61
2018,5,3,16,45,760.5,76.5,2.2,13.5,404.0,853.74,675.3
2018,5,3,17,0,726.0,73.0,2.2,13.2,350.0,802.87,642.0
2018,5,3,17,15,679.0,68.5,2.2,12.7,296.5,744.62,602.41
2018,5,3,17,30,632.0,64.0,2.2,12.2,243.0,680.62,556.57
2018,5,3,17,45,561.0,57.5,2.2,11.7,192.0,593.88,490.47
2018,5,3,18,0,490.0,51.0,2.2,11.2,141.0,509.54,422.44
2018,5,3,18,15,376.0,41.0,2.2,10.7,97.0,390.69,322.3
2018,5,3,18,30,262.0,31.0,2.2,10.2,53.0,278.7,212.46
2018,5,3,18,45,146.0,18.0,2.15,9.7,29.0,117.11,0.0
2018,5,3,19,0,30.0,5.0,2.1,9.2,5.0,0.0,0.0
2018,5,3,19,15,15.0,2.5,2.1,9.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,5,15,32.5,9.5,1.05,7.1,11.5,8.11,0.0
2018,5,4,5,30,65.0,19.0,1.1,7.4,23.0,15.05,0.0
2018,5,4,5,45,123.0,35.5,1.2,7.75,51.0,27.62,18.27
2018,5,4,6,0,181.0,52.0,1.3,8.1,79.0,40.0,30.34
2018,5,4,6,15,211.0,69.5,1.45,8.55,113.5,52.67,42.24
2018,5,4,6,30,241.0,87.0,1.6,9.0,148.0,65.01,53.57
2018,5,4,6,45,276.0,103.5,1.7,9.5,188.5,76.38,63.74
2018,5,4,7,0,311.0,120.0,1.8,10.0,229.0,87.42,73.37
2018,5,4,7,15,349.0,138.5,1.7,10.5,279.0,95.31,79.99
2018,5,4,7,30,387.0,157.0,1.6,11.0,329.0,105.95,88.9
2018,5,4,7,45,427.0,169.0,1.5,11.5,380.0,112.03,93.67
2018,5,4,8,0,467.0,181.0,1.4,12.0,431.0,117.81,98.14
2018,5,4,8,15,446.5,206.0,1.2,12.6,463.0,130.03,108.01
2018,5,4,8,30,426.0,231.0,1.0,13.2,495.0,141.39,116.99
2018,5,4,8,45,386.0,263.0,0.8,13.85,515.5,166.01,136.9
2018,5,4,9,0,346.0,295.0,0.6,14.5,536.0,180.68,148.06
2018,5,4,9,15,298.0,325.0,0.55,15.15,541.0,219.36,161.13
2018,5,4,9,30,250.0,355.0,0.5,15.8,546.0,253.58,185.52
2018,5,4,9,45,284.5,365.0,0.45,16.5,591.5,288.3,209.41
2018,5,4,10,0,319.0,375.0,0.4,17.2,637.0,327.24,237.59
2018,5,4,10,15,298.5,397.5,0.5,17.75,649.0,360.96,264.75
2018,5,4,10,30,278.0,420.0,0.6,18.3,661.0,393.19,290.37
2018,5,4,10,45,297.0,423.5,0.75,18.8,686.5,428.25,317.32
2018,5,4,11,0,316.0,427.0,0.9,19.3,712.0,465.32,345.5
2018,5,4,11,15,398.0,408.0,1.0,19.45,772.5,521.51,387.3
2018,5,4,11,30,480.0,389.0,1.1,19.6,833.0,581.9,431.94
2018,5,4,11,45,451.5,398.0,1.25,19.75,817.5,605.16,449.92
2018,5,4,12,0,423.0,407.0,1.4,19.9,802.0,625.38,465.59
