Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,12,15,583.5,325.0,1.45,19.95,868.0,705.57,525.09
2018,5,4,12,30,744.0,243.0,1.5,20.0,934.0,791.96,587.69
2018,5,4,12,45,844.0,176.0,1.5,20.0,951.5,844.85,625.91
2018,5,4,13,0,944.0,109.0,1.5,20.0,969.0,894.5,658.44
2018,5,4,13,15,941.0,107.5,1.55,20.0,951.0,924.94,678.85
2018,5,4,13,30,938.0,106.0,1.6,20.0,933.0,952.14,697.42
2018,5,4,13,45,933.0,104.5,1.65,19.95,907.5,974.16,712.89
2018,5,4,14,0,928.0,103.0,1.7,19.9,882.0,992.65,726.27
2018,5,4,14,15,907.0,108.5,1.75,19.75,846.0,999.58,732.66
2018,5,4,14,30,886.0,114.0,1.8,19.6,810.0,1002.7,736.91
2018,5,4,14,45,857.5,119.0,1.9,19.4,766.0,994.18,734.6
2018,5,4,15,0,829.0,124.0,2.0,19.2,722.0,994.95,738.57
2018,5,4,15,15,809.0,120.0,2.0,19.2,674.5,977.86,729.04
2018,5,4,15,30,789.0,116.0,2.0,19.2,627.0,957.27,717.46
2018,5,4,15,45,791.0,105.0,2.15,18.55,585.0,947.15,716.42
2018,5,4,16,0,793.0,94.0,2.3,17.9,543.0,933.36,712.72
2018,5,4,16,15,784.5,88.5,2.35,17.35,498.0,912.59,702.91
2018,5,4,16,30,776.0,83.0,2.4,16.8,453.0,888.84,690.94
2018,5,4,16,45,744.0,79.0,2.45,16.25,400.5,841.7,662.05
2018,5,4,17,0,712.0,75.0,2.5,15.7,348.0,792.8,631.1
2018,5,4,17,15,668.0,70.0,2.45,14.95,295.5,737.15,593.64
2018,5,4,17,30,624.0,65.0,2.4,14.2,243.0,675.33,549.74
2018,5,4,17,45,555.5,57.5,2.35,13.5,192.0,589.54,484.74
2018,5,4,18,0,487.0,50.0,2.3,12.8,141.0,506.23,418.01
2018,5,4,18,15,378.5,41.0,2.2,12.2,98.5,392.99,322.87
2018,5,4,18,30,270.0,32.0,2.1,11.6,56.0,286.4,219.85
2018,5,4,18,45,150.0,18.5,2.05,11.05,30.5,120.45,0.0
2018,5,4,19,0,30.0,5.0,2.0,10.5,5.0,4.27,0.0
2018,5,4,19,15,15.0,2.5,1.95,10.25,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,1.9,8.35,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,1.9,8.6,10.0,8.22,0.0
2018,5,5,5,45,0.0,19.0,1.9,8.8,19.0,15.66,7.94
2018,5,5,6,0,0.0,28.0,1.9,9.0,28.0,23.1,15.13
2018,5,5,6,15,0.0,39.0,1.85,9.2,39.0,32.23,23.67
2018,5,5,6,30,0.0,50.0,1.8,9.4,50.0,41.37,32.12
2018,5,5,6,45,2.5,79.0,1.75,9.6,80.0,64.02,52.62
2018,5,5,7,0,5.0,108.0,1.7,9.8,110.0,85.67,71.88
2018,5,5,7,15,16.0,137.5,1.75,9.95,144.5,107.24,90.74
2018,5,5,7,30,27.0,167.0,1.8,10.1,179.0,122.82,104.04
2018,5,5,7,45,50.5,197.5,1.8,10.25,223.5,142.33,120.58
2018,5,5,8,0,74.0,228.0,1.8,10.4,268.0,161.22,136.36
2018,5,5,8,15,102.5,256.0,1.75,10.7,317.0,178.3,150.3
2018,5,5,8,30,131.0,284.0,1.7,11.0,366.0,184.21,154.6
2018,5,5,8,45,157.5,303.5,1.7,11.25,409.0,194.46,162.64
2018,5,5,9,0,184.0,323.0,1.7,11.5,452.0,205.65,171.42
2018,5,5,9,15,230.0,339.5,1.6,12.05,510.0,235.9,179.29
2018,5,5,9,30,276.0,356.0,1.5,12.6,568.0,258.61,192.03
2018,5,5,9,45,277.5,374.0,1.4,13.2,595.0,292.84,217.89
2018,5,5,10,0,279.0,392.0,1.3,13.8,622.0,327.88,245.23
2018,5,5,10,15,259.0,410.5,1.3,14.4,629.5,357.33,269.26
2018,5,5,10,30,239.0,429.0,1.3,15.0,637.0,394.99,298.87
2018,5,5,10,45,221.5,442.0,1.25,15.55,638.0,417.61,316.36
2018,5,5,11,0,204.0,455.0,1.2,16.1,639.0,438.64,332.14
2018,5,5,11,15,269.5,445.5,1.25,16.35,692.5,480.94,363.93
2018,5,5,11,30,335.0,436.0,1.3,16.6,746.0,536.16,404.91
2018,5,5,11,45,275.5,449.0,1.4,16.85,705.0,535.58,404.83
2018,5,5,12,0,216.0,462.0,1.5,17.1,664.0,528.86,400.16
2018,5,5,12,15,175.5,464.5,1.65,16.85,628.5,520.67,395.33
2018,5,5,12,30,135.0,467.0,1.8,16.6,593.0,508.68,387.34
2018,5,5,12,45,182.0,462.5,2.0,16.35,630.0,556.86,425.02
2018,5,5,13,0,229.0,458.0,2.2,16.1,667.0,607.69,464.22
2018,5,5,13,15,176.5,437.5,2.35,15.7,597.0,559.71,430.03
2018,5,5,13,30,124.0,417.0,2.5,15.3,527.0,506.72,391.86
2018,5,5,13,45,83.5,366.0,2.65,14.85,439.0,414.29,323.76
2018,5,5,14,0,43.0,315.0,2.8,14.4,351.0,332.36,261.49
2018,5,5,14,15,30.0,270.0,2.9,13.9,294.5,279.68,221.35
2018,5,5,14,30,17.0,225.0,3.0,13.4,238.0,211.87,168.14
2018,5,5,14,45,14.5,219.0,3.1,12.85,230.0,205.19,163.54
2018,5,5,15,0,12.0,213.0,3.2,12.3,222.0,198.46,158.74
2018,5,5,15,15,19.0,225.5,3.2,12.3,238.5,219.33,176.35
2018,5,5,15,30,26.0,238.0,3.2,12.3,255.0,260.75,210.47
2018,5,5,15,45,44.5,233.0,3.25,11.75,259.5,278.32,226.47
2018,5,5,16,0,63.0,228.0,3.3,11.2,264.0,296.27,242.98
2018,5,5,16,15,107.5,208.0,3.2,11.05,262.5,342.33,282.88
2018,5,5,16,30,152.0,188.0,3.1,10.9,261.0,365.25,304.14
2018,5,5,16,45,167.0,161.5,3.0,10.75,233.0,348.91,292.78
2018,5,5,17,0,182.0,135.0,2.9,10.6,205.0,350.45,295.7
2018,5,5,17,15,189.0,115.0,2.8,10.4,178.5,330.69,280.78
2018,5,5,17,30,196.0,95.0,2.7,10.2,152.0,309.21,263.93
2018,5,5,17,45,200.5,80.5,2.65,9.95,128.5,292.5,249.98
2018,5,5,18,0,205.0,66.0,2.6,9.7,105.0,275.15,234.07
2018,5,5,18,15,146.0,49.0,2.55,9.4,72.5,203.02,169.38
2018,5,5,18,30,87.0,32.0,2.5,9.1,40.0,134.45,103.49
2018,5,5,18,45,48.0,18.0,2.4,8.8,22.0,70.76,0.0
2018,5,5,19,0,9.0,4.0,2.3,8.5,4.0,9.34,0.0
2018,5,5,19,15,4.5,2.0,2.3,8.4,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,5,15,87.5,12.0,2.0,7.6,17.5,10.24,0.0
2018,5,6,5,30,175.0,24.0,2.1,7.8,35.0,18.71,4.07
2018,5,6,5,45,253.5,37.0,2.2,8.0,68.5,28.61,19.33
2018,5,6,6,0,332.0,50.0,2.3,8.2,102.0,38.34,28.9
2018,5,6,6,15,357.5,65.0,2.3,8.45,140.0,49.0,38.97
2018,5,6,6,30,383.0,80.0,2.3,8.7,178.0,59.26,48.44
2018,5,6,6,45,536.0,77.0,2.35,8.95,248.5,58.57,47.79
2018,5,6,7,0,689.0,74.0,2.4,9.2,319.0,56.27,45.56
2018,5,6,7,15,726.0,78.0,2.35,9.6,372.5,63.64,51.97
2018,5,6,7,30,763.0,82.0,2.3,10.0,426.0,65.87,53.68
2018,5,6,7,45,795.5,84.0,2.25,10.4,480.0,66.54,53.98
2018,5,6,8,0,828.0,86.0,2.2,10.8,534.0,67.26,54.31
2018,5,6,8,15,813.5,99.5,2.2,11.15,573.0,74.96,60.82
2018,5,6,8,30,799.0,113.0,2.2,11.5,612.0,82.12,66.78
2018,5,6,8,45,813.5,116.5,2.2,11.9,656.5,82.77,67.03
2018,5,6,9,0,828.0,120.0,2.2,12.3,701.0,89.43,72.5
2018,5,6,9,15,874.5,108.5,2.25,12.6,753.0,146.59,84.96
2018,5,6,9,30,921.0,97.0,2.3,12.9,805.0,198.39,116.71
2018,5,6,9,45,822.0,153.5,2.35,13.25,806.0,261.66,172.07
2018,5,6,10,0,723.0,210.0,2.4,13.6,807.0,317.31,223.66
2018,5,6,10,15,649.0,261.0,2.5,13.8,810.0,374.51,275.1
2018,5,6,10,30,575.0,312.0,2.6,14.0,813.0,427.2,321.34
2018,5,6,10,45,624.5,293.5,2.7,14.2,849.5,471.71,358.42
2018,5,6,11,0,674.0,275.0,2.8,14.4,886.0,523.68,400.95
2018,5,6,11,15,693.5,267.5,2.85,14.45,904.0,571.75,440.16
2018,5,6,11,30,713.0,260.0,2.9,14.5,922.0,620.74,479.31
2018,5,6,11,45,641.0,305.0,2.95,14.5,902.5,652.4,503.95
2018,5,6,12,0,569.0,350.0,3.0,14.5,883.0,681.56,525.73
2018,5,6,12,15,538.0,368.0,3.0,14.4,871.0,709.21,546.52
2018,5,6,12,30,507.0,386.0,3.0,14.3,859.0,733.58,564.51
2018,5,6,12,45,500.0,379.0,3.0,14.2,841.0,753.02,579.49
2018,5,6,13,0,493.0,372.0,3.0,14.1,823.0,769.9,592.56
2018,5,6,13,15,499.0,354.5,2.95,13.9,803.5,786.07,605.45
2018,5,6,13,30,505.0,337.0,2.9,13.7,784.0,799.75,616.58
2018,5,6,13,45,386.0,366.5,2.85,13.5,702.5,725.94,562.36
2018,5,6,14,0,267.0,396.0,2.8,13.3,621.0,660.1,512.98
2018,5,6,14,15,273.0,379.0,2.75,13.05,601.5,662.32,516.62
2018,5,6,14,30,279.0,362.0,2.7,12.8,582.0,662.85,518.65
2018,5,6,14,45,170.5,331.5,2.65,12.6,464.0,512.46,405.78
2018,5,6,15,0,62.0,301.0,2.6,12.4,346.0,356.78,284.7
2018,5,6,15,15,120.5,296.5,2.6,12.4,377.5,438.05,351.35
2018,5,6,15,30,179.0,292.0,2.6,12.4,409.0,498.58,400.44
2018,5,6,15,45,151.5,262.5,2.55,12.0,356.5,442.13,357.65
2018,5,6,16,0,124.0,233.0,2.5,11.6,304.0,384.35,313.58
2018,5,6,16,15,138.5,210.5,2.45,11.35,283.0,375.91,309.21
2018,5,6,16,30,153.0,188.0,2.4,11.1,262.0,366.02,303.42
2018,5,6,16,45,148.0,161.5,2.4,10.9,226.0,330.52,276.26
2018,5,6,17,0,143.0,135.0,2.4,10.7,190.0,293.77,247.6
2018,5,6,17,15,212.0,114.0,2.4,10.5,182.5,350.01,296.99
2018,5,6,17,30,281.0,93.0,2.4,10.3,175.0,402.54,341.9
2018,5,6,17,45,279.0,78.5,2.35,10.1,146.0,376.33,319.87
2018,5,6,18,0,277.0,64.0,2.3,9.9,117.0,349.37,295.91
2018,5,6,18,15,199.0,49.0,2.2,9.7,81.0,261.87,218.47
2018,5,6,18,30,121.0,34.0,2.1,9.5,45.0,163.39,127.74
2018,5,6,18,45,66.0,19.0,2.0,9.3,24.5,85.71,0.0
2018,5,6,19,0,11.0,4.0,1.9,9.1,4.0,10.67,0.0
2018,5,6,19,15,5.5,2.0,1.85,9.05,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.9,7.45,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,7.5,2.0,0.0,0.0
2018,5,7,5,15,112.5,14.0,1.95,8.0,21.0,11.95,0.0
2018,5,7,5,30,216.0,26.0,2.0,8.5,40.0,21.93,7.31
2018,5,7,5,45,339.5,36.0,2.05,9.0,80.5,29.7,20.28
2018,5,7,6,0,463.0,46.0,2.1,9.5,121.0,37.42,27.96
2018,5,7,6,15,540.5,53.0,2.1,9.9,171.0,42.35,32.77
2018,5,7,6,30,618.0,60.0,2.1,10.3,221.0,47.29,37.35
2018,5,7,6,45,668.0,65.5,2.05,10.7,274.5,50.82,40.48
2018,5,7,7,0,718.0,71.0,2.0,11.1,328.0,59.17,47.83
2018,5,7,7,15,752.5,75.5,2.0,11.55,382.0,61.93,50.03
2018,5,7,7,30,787.0,80.0,2.0,12.0,436.0,64.61,52.13
2018,5,7,7,45,812.0,83.0,2.0,12.45,488.5,66.0,53.04
2018,5,7,8,0,837.0,86.0,2.0,12.9,541.0,67.34,53.92
2018,5,7,8,15,856.0,88.5,2.0,13.3,590.5,68.18,54.38
2018,5,7,8,30,875.0,91.0,2.0,13.7,640.0,78.89,63.4
2018,5,7,8,45,888.5,93.5,2.0,14.15,685.5,80.23,64.24
2018,5,7,9,0,902.0,96.0,2.0,14.6,731.0,90.09,61.68
2018,5,7,9,15,915.0,97.0,2.0,14.9,772.0,145.32,81.11
2018,5,7,9,30,928.0,98.0,2.0,15.2,813.0,202.15,118.19
2018,5,7,9,45,939.0,98.0,2.0,15.55,848.5,259.35,163.9
2018,5,7,10,0,950.0,98.0,2.0,15.9,884.0,317.5,213.97
2018,5,7,10,15,955.5,99.0,2.0,16.2,912.0,375.32,264.98
2018,5,7,10,30,961.0,100.0,2.0,16.5,940.0,433.07,315.41
2018,5,7,10,45,964.5,101.0,2.05,16.75,960.5,489.67,364.03
2018,5,7,11,0,968.0,102.0,2.1,17.0,981.0,545.56,410.71
2018,5,7,11,15,933.0,126.5,2.1,17.2,983.5,597.19,452.53
2018,5,7,11,30,898.0,151.0,2.1,17.4,986.0,643.98,489.2
2018,5,7,11,45,864.0,173.5,2.15,17.6,980.5,691.17,524.96
2018,5,7,12,0,830.0,196.0,2.2,17.8,975.0,731.69,554.93
2018,5,7,12,15,749.5,246.5,2.25,17.9,948.5,762.25,576.35
2018,5,7,12,30,669.0,297.0,2.3,18.0,922.0,782.28,589.85
2018,5,7,12,45,668.0,293.5,2.3,18.1,911.5,814.28,612.77
2018,5,7,13,0,667.0,290.0,2.3,18.2,901.0,843.93,633.69
2018,5,7,13,15,677.5,276.0,2.35,18.2,886.5,871.9,654.33
2018,5,7,13,30,688.0,262.0,2.4,18.2,872.0,897.32,673.21
2018,5,7,13,45,775.5,204.5,2.4,18.2,874.0,949.12,710.16
2018,5,7,14,0,863.0,147.0,2.4,18.2,876.0,990.46,738.03
2018,5,7,14,15,864.5,138.5,2.45,18.1,845.5,1004.47,748.72
2018,5,7,14,30,866.0,130.0,2.5,18.0,815.0,1014.81,757.45
2018,5,7,14,45,854.0,126.0,2.5,17.85,774.5,1013.06,758.02
2018,5,7,15,0,842.0,122.0,2.5,17.7,734.0,1007.57,756.39
2018,5,7,15,15,854.5,108.5,2.5,17.7,698.0,1011.96,761.14
2018,5,7,15,30,867.0,95.0,2.5,17.7,662.0,1000.37,755.3
2018,5,7,15,45,857.0,92.0,2.55,17.2,617.5,987.24,750.64
2018,5,7,16,0,847.0,89.0,2.6,16.7,573.0,982.52,751.8
2018,5,7,16,15,826.0,85.5,2.65,16.25,522.0,951.29,734.6
2018,5,7,16,30,805.0,82.0,2.7,15.8,471.0,917.3,715.41
2018,5,7,16,45,775.0,77.5,2.7,15.35,417.5,870.89,686.53
2018,5,7,17,0,745.0,73.0,2.7,14.9,364.0,822.59,655.55
2018,5,7,17,15,701.5,68.5,2.65,14.3,310.5,760.42,613.16
2018,5,7,17,30,658.0,64.0,2.6,13.7,257.0,705.02,574.11
2018,5,7,17,45,592.5,57.5,2.55,13.05,205.5,622.03,511.6
2018,5,7,18,0,527.0,51.0,2.5,12.4,154.0,541.19,447.25
2018,5,7,18,15,421.0,43.0,2.4,11.85,109.5,429.34,353.8
2018,5,7,18,30,315.0,35.0,2.3,11.3,65.0,322.94,255.05
2018,5,7,18,45,183.0,21.5,2.25,10.75,36.5,180.22,0.0
2018,5,7,19,0,51.0,8.0,2.2,10.2,8.0,40.5,0.0
2018,5,7,19,15,25.5,4.0,2.15,10.0,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,1.95,8.3,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.0,8.5,2.0,0.0,0.0
2018,5,8,5,15,132.0,14.0,2.1,8.8,22.5,11.95,0.0
2018,5,8,5,30,251.0,26.0,2.2,9.1,43.0,21.89,8.47
2018,5,8,5,45,371.0,34.5,2.3,9.35,83.5,28.37,19.18
2018,5,8,6,0,491.0,43.0,2.4,9.6,124.0,34.92,25.73
2018,5,8,6,15,550.5,50.5,2.4,9.9,171.0,40.31,30.93
2018,5,8,6,30,610.0,58.0,2.4,10.2,218.0,45.6,35.83
2018,5,8,6,45,532.5,79.0,2.45,10.45,241.0,59.9,48.71
2018,5,8,7,0,455.0,100.0,2.5,10.7,264.0,71.88,59.29
2018,5,8,7,15,470.0,116.5,2.5,11.0,309.0,81.91,67.93
2018,5,8,7,30,485.0,133.0,2.5,11.3,354.0,91.42,76.0
2018,5,8,7,45,643.5,110.0,2.45,11.6,439.5,75.93,61.96
2018,5,8,8,0,802.0,87.0,2.4,11.9,525.0,67.41,54.18
2018,5,8,8,15,830.0,87.5,2.3,11.95,576.5,67.0,53.63
2018,5,8,8,30,858.0,88.0,2.2,12.0,628.0,76.7,61.91
2018,5,8,8,45,868.5,91.5,2.15,12.0,671.5,78.61,63.37
2018,5,8,9,0,879.0,95.0,2.1,12.0,715.0,90.96,61.71
2018,5,8,9,15,864.0,108.0,2.0,12.05,746.0,149.52,86.73
2018,5,8,9,30,849.0,121.0,1.9,12.1,777.0,206.68,126.57
2018,5,8,9,45,712.0,199.0,1.85,12.15,765.5,264.72,179.62
2018,5,8,10,0,575.0,277.0,1.8,12.2,754.0,328.22,238.01
2018,5,8,10,15,692.0,225.5,1.75,12.35,818.0,367.16,268.98
2018,5,8,10,30,809.0,174.0,1.7,12.5,882.0,424.63,315.81
2018,5,8,10,45,873.0,138.5,1.7,12.7,918.5,477.85,360.7
2018,5,8,11,0,937.0,103.0,1.7,12.9,955.0,532.96,406.58
2018,5,8,11,15,918.0,117.5,1.65,13.35,962.0,584.17,447.75
2018,5,8,11,30,899.0,132.0,1.6,13.8,969.0,632.32,485.0
2018,5,8,11,45,696.5,259.0,1.6,14.2,909.5,654.65,500.13
2018,5,8,12,0,494.0,386.0,1.6,14.6,850.0,660.11,501.45
2018,5,8,12,15,488.5,390.5,1.65,15.05,848.5,692.73,525.01
2018,5,8,12,30,483.0,395.0,1.7,15.5,847.0,723.85,546.85
2018,5,8,12,45,604.0,320.0,1.8,16.0,879.0,787.25,594.16
2018,5,8,13,0,725.0,245.0,1.9,16.5,911.0,854.16,643.15
2018,5,8,13,15,807.5,186.0,2.05,16.6,914.0,896.11,674.37
2018,5,8,13,30,890.0,127.0,2.2,16.7,917.0,932.78,700.45
2018,5,8,13,45,870.5,132.0,2.35,16.8,887.0,946.77,711.43
2018,5,8,14,0,851.0,137.0,2.5,16.9,857.0,957.04,720.24
2018,5,8,14,15,882.5,114.5,2.6,16.65,836.5,985.17,741.72
2018,5,8,14,30,914.0,92.0,2.7,16.4,816.0,1009.12,760.4
2018,5,8,14,45,904.5,90.5,2.8,16.15,778.5,1011.95,765.14
2018,5,8,15,0,895.0,89.0,2.9,15.9,741.0,1011.16,767.82
2018,5,8,15,15,882.5,87.0,2.9,15.9,698.0,1003.22,764.22
2018,5,8,15,30,870.0,85.0,2.9,15.9,655.0,991.81,758.48
2018,5,8,15,45,852.0,83.0,2.85,15.35,607.5,971.55,747.94
2018,5,8,16,0,834.0,81.0,2.8,14.8,560.0,948.23,735.35
2018,5,8,16,15,809.5,79.0,2.7,14.5,509.0,926.91,723.04
2018,5,8,16,30,785.0,77.0,2.6,14.2,458.0,891.69,700.83
2018,5,8,16,45,752.5,73.5,2.55,13.95,405.5,844.54,670.11
2018,5,8,17,0,720.0,70.0,2.5,13.7,353.0,795.73,637.55
2018,5,8,17,15,675.5,66.0,2.35,13.4,301.0,734.0,593.77
2018,5,8,17,30,631.0,62.0,2.2,13.1,249.0,678.59,553.28
2018,5,8,17,45,565.5,56.0,2.1,12.75,199.0,597.18,491.13
2018,5,8,18,0,500.0,50.0,2.0,12.4,149.0,518.06,427.65
2018,5,8,18,15,399.5,41.5,1.9,12.1,106.0,411.14,338.31
2018,5,8,18,30,299.0,33.0,1.8,11.8,63.0,310.53,245.81
2018,5,8,18,45,174.5,20.5,1.7,11.45,35.5,176.04,21.85
2018,5,8,19,0,50.0,8.0,1.6,11.1,8.0,39.87,0.0
2018,5,8,19,15,25.0,4.0,1.55,10.95,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,1.55,8.8,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,1.6,8.8,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.0,1.7,9.15,23.0,11.95,0.0
2018,5,9,5,30,263.0,26.0,1.8,9.5,44.0,21.81,9.36
2018,5,9,5,45,385.5,34.5,1.9,9.85,86.0,28.34,19.19
2018,5,9,6,0,508.0,43.0,2.0,10.2,128.0,34.93,25.72
2018,5,9,6,15,514.5,53.5,2.05,10.5,165.0,42.45,32.81
2018,5,9,6,30,521.0,64.0,2.1,10.8,202.0,49.56,39.33
2018,5,9,6,45,551.0,74.5,2.15,11.05,249.0,56.48,45.51
2018,5,9,7,0,581.0,85.0,2.2,11.3,296.0,63.05,51.23
2018,5,9,7,15,390.0,138.0,2.25,11.65,289.0,94.98,79.33
2018,5,9,7,30,199.0,191.0,2.3,12.0,282.0,133.91,112.97
2018,5,9,7,45,317.0,189.5,2.35,12.35,354.0,128.6,107.72
2018,5,9,8,0,435.0,188.0,2.4,12.7,426.0,120.9,100.55
2018,5,9,8,15,602.0,155.0,2.45,13.0,517.0,99.93,81.99
2018,5,9,8,30,769.0,122.0,2.5,13.3,608.0,87.31,70.75
2018,5,9,8,45,830.5,108.0,2.6,13.55,666.5,77.35,61.88
2018,5,9,9,0,892.0,94.0,2.7,13.8,725.0,92.88,61.27
2018,5,9,9,15,916.5,90.5,2.75,14.0,770.5,145.66,80.58
2018,5,9,9,30,941.0,87.0,2.8,14.2,816.0,201.18,117.36
2018,5,9,9,45,949.0,87.5,2.85,14.4,850.0,258.51,164.29
2018,5,9,10,0,957.0,88.0,2.9,14.6,884.0,316.45,215.27
2018,5,9,10,15,962.0,89.5,2.95,14.75,911.5,374.53,267.47
2018,5,9,10,30,967.0,91.0,3.0,14.9,939.0,432.49,319.16
2018,5,9,10,45,970.0,92.0,3.05,15.05,959.5,488.89,368.6
2018,5,9,11,0,973.0,93.0,3.1,15.2,980.0,544.5,416.1
2018,5,9,11,15,975.0,94.0,3.05,15.25,993.0,598.59,460.96
2018,5,9,11,30,977.0,95.0,3.0,15.3,1006.0,651.4,503.47
2018,5,9,11,45,976.5,95.5,3.0,15.35,1010.5,700.74,542.45
2018,5,9,12,0,976.0,96.0,3.0,15.4,1015.0,748.16,579.02
2018,5,9,12,15,974.0,97.0,3.0,15.45,1012.0,792.79,612.53
2018,5,9,12,30,972.0,98.0,3.0,15.5,1009.0,835.01,641.97
2018,5,9,12,45,968.0,99.0,3.0,15.55,998.0,873.02,668.29
2018,5,9,13,0,964.0,100.0,3.0,15.6,987.0,908.11,692.48
2018,5,9,13,15,960.5,99.5,3.0,15.6,968.5,939.15,713.96
2018,5,9,13,30,957.0,99.0,3.0,15.6,950.0,966.93,733.25
2018,5,9,13,45,952.5,97.0,3.05,15.6,924.5,988.91,749.1
2018,5,9,14,0,948.0,95.0,3.1,15.6,899.0,1007.32,762.69
2018,5,9,14,15,940.5,94.0,3.15,15.45,866.5,1020.28,773.22
2018,5,9,14,30,933.0,93.0,3.2,15.3,834.0,1029.55,781.5
2018,5,9,14,45,923.5,91.5,3.25,15.2,796.0,1032.61,785.64
2018,5,9,15,0,914.0,90.0,3.3,15.1,758.0,1031.97,787.52
2018,5,9,15,15,901.5,88.0,3.3,15.1,714.0,1024.11,783.98
2018,5,9,15,30,889.0,86.0,3.3,15.1,670.0,1012.72,778.25
2018,5,9,15,45,871.0,84.5,3.4,14.6,622.0,993.04,769.18
2018,5,9,16,0,853.0,83.0,3.5,14.1,574.0,970.26,757.94
2018,5,9,16,15,828.5,80.5,3.5,13.75,522.0,948.16,745.98
2018,5,9,16,30,804.0,78.0,3.5,13.4,470.0,912.0,723.82
2018,5,9,16,45,771.5,74.5,3.5,13.0,416.5,864.5,693.19
2018,5,9,17,0,739.0,71.0,3.5,12.6,363.0,815.27,660.54
2018,5,9,17,15,694.5,67.0,3.45,12.2,310.0,753.03,616.67
2018,5,9,17,30,650.0,63.0,3.4,11.8,257.0,697.17,576.02
2018,5,9,17,45,575.0,57.5,3.3,11.4,204.5,607.69,506.65
2018,5,9,18,0,500.0,52.0,3.2,11.0,152.0,520.94,436.12
2018,5,9,18,15,389.0,43.5,3.05,10.65,107.5,405.48,338.37
2018,5,9,18,30,278.0,35.0,2.9,10.3,63.0,296.66,238.67
2018,5,9,18,45,153.0,21.0,2.75,10.0,35.0,163.54,40.93
2018,5,9,19,0,28.0,7.0,2.6,9.7,7.0,24.5,0.0
2018,5,9,19,15,14.0,3.5,2.55,9.6,3.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.6,9.0,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.6,9.0,2.0,0.0,0.0
2018,5,10,5,15,16.5,12.5,2.6,9.15,13.5,10.67,0.0
2018,5,10,5,30,27.0,23.0,2.6,9.3,25.0,18.52,7.73
2018,5,10,5,45,40.0,40.0,2.6,9.45,45.5,31.43,21.99
2018,5,10,6,0,53.0,57.0,2.6,9.6,66.0,44.12,34.03
2018,5,10,6,15,77.0,72.5,2.65,9.8,90.5,55.67,44.83
2018,5,10,6,30,101.0,88.0,2.7,10.0,115.0,67.03,55.22
2018,5,10,6,45,136.5,110.5,2.7,10.2,155.5,82.69,69.22
2018,5,10,7,0,172.0,133.0,2.7,10.4,196.0,97.95,82.6
2018,5,10,7,15,164.0,150.5,2.7,10.7,218.0,109.36,92.32
2018,5,10,7,30,156.0,168.0,2.7,11.0,240.0,120.4,101.56
2018,5,10,7,45,126.0,200.5,2.7,11.35,263.0,139.14,117.36
2018,5,10,8,0,96.0,233.0,2.7,11.7,286.0,164.75,138.84
2018,5,10,8,15,250.0,229.5,2.7,12.1,384.0,147.99,123.74
2018,5,10,8,30,404.0,226.0,2.7,12.5,482.0,137.01,113.8
2018,5,10,8,45,616.0,174.0,2.75,12.9,596.0,105.2,86.04
2018,5,10,9,0,828.0,122.0,2.8,13.3,710.0,98.67,65.5
2018,5,10,9,15,762.0,158.0,2.85,13.5,722.0,156.74,94.99
2018,5,10,9,30,696.0,194.0,2.9,13.7,734.0,216.69,140.63
2018,5,10,9,45,595.5,248.0,2.95,13.95,724.5,275.0,192.12
2018,5,10,10,0,495.0,302.0,3.0,14.2,715.0,324.82,237.8
2018,5,10,10,15,396.5,360.0,3.05,14.35,697.5,373.78,281.53
2018,5,10,10,30,298.0,418.0,3.1,14.5,680.0,403.39,308.47
2018,5,10,10,45,345.0,411.0,3.1,14.65,721.0,444.57,341.0
2018,5,10,11,0,392.0,404.0,3.1,14.8,762.0,490.14,376.85
2018,5,10,11,15,418.0,405.0,3.1,14.85,791.5,529.54,408.09
2018,5,10,11,30,444.0,406.0,3.1,14.9,821.0,577.52,445.26
2018,5,10,11,45,538.0,356.5,3.1,14.95,862.0,633.27,488.7
2018,5,10,12,0,632.0,307.0,3.1,15.0,903.0,690.43,533.04
2018,5,10,12,15,589.5,338.0,3.1,15.05,892.5,725.13,558.06
2018,5,10,12,30,547.0,369.0,3.1,15.1,882.0,752.74,577.6
2018,5,10,12,45,624.5,314.5,3.1,15.15,894.5,798.54,612.96
2018,5,10,13,0,702.0,260.0,3.1,15.2,907.0,849.47,651.52
2018,5,10,13,15,675.0,268.0,3.2,15.05,880.5,864.57,663.2
2018,5,10,13,30,648.0,276.0,3.3,14.9,854.0,875.67,672.32
2018,5,10,13,45,688.0,246.0,3.4,14.7,844.0,910.11,699.79
2018,5,10,14,0,728.0,216.0,3.5,14.5,834.0,941.74,724.41
2018,5,10,14,15,711.5,212.5,3.55,14.3,798.0,942.65,726.67
2018,5,10,14,30,695.0,209.0,3.6,14.1,762.0,939.93,726.8
2018,5,10,14,45,788.5,157.5,3.65,13.9,757.0,983.35,759.36
2018,5,10,15,0,882.0,106.0,3.7,13.7,752.0,1018.65,785.99
2018,5,10,15,15,868.5,103.5,3.7,13.7,708.5,1009.48,781.13
2018,5,10,15,30,855.0,101.0,3.7,13.7,665.0,1009.0,782.87
2018,5,10,15,45,827.5,101.5,3.75,13.25,614.5,982.59,768.2
2018,5,10,16,0,800.0,102.0,3.8,12.8,564.0,953.09,751.44
2018,5,10,16,15,749.5,101.5,3.8,12.5,504.0,896.71,714.35
2018,5,10,16,30,699.0,101.0,3.8,12.2,444.0,845.52,680.51
2018,5,10,16,45,654.0,97.5,3.75,11.9,390.0,788.29,641.11
2018,5,10,17,0,609.0,94.0,3.7,11.6,336.0,730.09,600.01
2018,5,10,17,15,545.0,88.5,3.7,11.2,281.5,651.42,542.08
2018,5,10,17,30,481.0,83.0,3.7,10.8,227.0,573.59,482.65
2018,5,10,17,45,375.0,75.0,3.65,10.45,174.0,452.96,385.46
2018,5,10,18,0,269.0,67.0,3.6,10.1,121.0,346.69,295.17
2018,5,10,18,15,226.5,51.5,3.5,9.85,88.0,286.13,240.97
2018,5,10,18,30,184.0,36.0,3.4,9.6,55.0,228.7,185.08
2018,5,10,18,45,102.5,22.0,3.3,9.35,31.5,130.75,44.99
2018,5,10,19,0,21.0,8.0,3.2,9.1,8.0,20.74,0.0
2018,5,10,19,15,10.5,4.0,3.2,9.05,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.5,7.95,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.5,8.0,2.0,0.0,0.0
2018,5,11,5,15,31.5,13.5,1.6,8.35,15.5,11.52,0.0
2018,5,11,5,30,52.0,25.0,1.7,8.7,29.0,20.04,9.42
2018,5,11,5,45,76.0,43.0,1.75,9.05,53.5,33.65,24.06
2018,5,11,6,0,100.0,61.0,1.8,9.4,78.0,47.05,36.73
2018,5,11,6,15,133.5,81.0,1.9,9.8,112.0,61.55,50.15
2018,5,11,6,30,167.0,101.0,2.0,10.2,146.0,73.7,61.17
2018,5,11,6,45,274.5,112.0,2.05,10.65,205.0,81.91,68.37
2018,5,11,7,0,382.0,123.0,2.1,11.1,264.0,86.36,72.04
2018,5,11,7,15,494.0,119.5,2.1,11.55,330.0,83.97,69.55
2018,5,11,7,30,606.0,116.0,2.1,12.0,396.0,81.57,67.05
2018,5,11,7,45,570.0,141.0,2.15,12.4,428.5,96.09,79.42
2018,5,11,8,0,534.0,166.0,2.2,12.8,461.0,108.91,90.13
2018,5,11,8,15,533.0,184.0,2.15,13.2,500.5,117.48,97.05
2018,5,11,8,30,532.0,202.0,2.1,13.6,540.0,125.46,103.4
2018,5,11,8,45,547.5,215.5,2.1,14.05,585.0,130.65,107.33
2018,5,11,9,0,563.0,229.0,2.1,14.5,630.0,148.34,108.12
2018,5,11,9,15,560.5,248.5,2.15,14.9,666.0,196.61,133.46
2018,5,11,9,30,558.0,268.0,2.2,15.3,702.0,245.43,168.06
2018,5,11,9,45,555.5,286.5,2.25,15.7,734.5,294.1,206.82
2018,5,11,10,0,553.0,305.0,2.3,16.1,767.0,343.11,247.51
2018,5,11,10,15,725.0,221.0,2.35,16.4,847.0,378.63,274.2
2018,5,11,10,30,897.0,137.0,2.4,16.7,927.0,440.19,323.16
2018,5,11,10,45,931.0,121.5,2.4,17.0,957.5,495.72,370.03
2018,5,11,11,0,965.0,106.0,2.4,17.3,988.0,552.96,417.19
2018,5,11,11,15,969.0,105.0,2.45,17.5,1001.5,606.3,460.61
2018,5,11,11,30,973.0,104.0,2.5,17.7,1015.0,658.51,501.95
2018,5,11,11,45,976.5,104.0,2.55,17.85,1022.0,709.84,541.59
2018,5,11,12,0,980.0,104.0,2.6,18.0,1029.0,759.63,579.14
2018,5,11,12,15,980.0,103.5,2.6,18.1,1026.5,804.68,612.2
2018,5,11,12,30,980.0,103.0,2.6,18.2,1024.0,847.42,641.23
2018,5,11,12,45,978.5,103.0,2.65,18.25,1014.0,886.87,668.31
2018,5,11,13,0,977.0,103.0,2.7,18.3,1004.0,923.5,693.41
2018,5,11,13,15,974.0,101.5,2.7,18.3,985.5,954.43,714.35
2018,5,11,13,30,971.0,100.0,2.7,18.3,967.0,982.04,733.12
2018,5,11,13,45,967.0,98.5,2.75,18.35,941.5,1005.29,749.39
2018,5,11,14,0,963.0,97.0,2.8,18.4,916.0,1024.99,763.46
2018,5,11,14,15,955.5,96.0,2.8,18.35,883.5,1038.21,773.22
2018,5,11,14,30,948.0,95.0,2.8,18.3,851.0,1047.71,780.75
2018,5,11,14,45,938.5,93.0,2.85,18.25,812.0,1050.36,784.48
2018,5,11,15,0,929.0,91.0,2.9,18.2,773.0,1049.26,785.98
2018,5,11,15,15,916.5,89.5,2.9,18.2,729.0,1042.04,782.99
2018,5,11,15,30,904.0,88.0,2.9,18.2,685.0,1031.27,777.85
2018,5,11,15,45,887.5,85.0,3.0,17.95,636.0,1011.21,768.26
2018,5,11,16,0,871.0,82.0,3.1,17.7,587.0,987.88,756.47
2018,5,11,16,15,849.0,79.5,3.05,17.35,535.5,968.0,746.05
2018,5,11,16,30,827.0,77.0,3.0,17.0,484.0,933.98,725.69
2018,5,11,16,45,798.5,73.5,2.95,16.6,430.5,889.91,698.14
2018,5,11,17,0,770.0,70.0,2.9,16.2,377.0,843.89,668.58
2018,5,11,17,15,728.5,66.0,2.8,15.6,323.5,783.67,627.81
2018,5,11,17,30,687.0,62.0,2.7,15.0,270.0,722.76,584.95
2018,5,11,17,45,625.5,56.0,2.55,14.4,217.5,649.34,530.09
2018,5,11,18,0,564.0,50.0,2.4,13.8,165.0,571.46,468.73
2018,5,11,18,15,465.5,42.5,2.3,13.25,119.5,464.93,381.18
2018,5,11,18,30,367.0,35.0,2.2,12.7,74.0,364.0,291.2
2018,5,11,18,45,221.5,22.5,2.1,12.2,42.5,215.78,93.78
2018,5,11,19,0,76.0,10.0,2.0,11.7,11.0,58.92,0.0
2018,5,11,19,15,38.0,5.0,1.9,11.6,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.5,1.1,10.05,1.5,0.0,0.0
2018,5,12,5,0,18.0,3.0,1.1,10.2,3.0,0.0,0.0
2018,5,12,5,15,150.5,15.5,1.15,10.75,26.5,13.23,0.0
2018,5,12,5,30,283.0,28.0,1.2,11.3,50.0,23.42,12.29
2018,5,12,5,45,398.5,36.5,1.2,11.9,92.5,29.92,20.57
2018,5,12,6,0,514.0,45.0,1.2,12.5,135.0,36.45,26.91
2018,5,12,6,15,584.5,51.0,1.2,13.0,185.5,40.7,30.96
2018,5,12,6,30,655.0,57.0,1.2,13.5,236.0,48.95,38.38
2018,5,12,6,45,700.5,62.0,1.25,14.0,289.5,52.49,41.42
2018,5,12,7,0,746.0,67.0,1.3,14.5,343.0,55.99,44.32
2018,5,12,7,15,778.0,70.5,1.3,15.05,396.5,58.12,45.93
2018,5,12,7,30,810.0,74.0,1.3,15.6,450.0,60.21,47.48
2018,5,12,7,45,834.0,76.5,1.25,16.1,502.5,61.43,48.25
2018,5,12,8,0,858.0,79.0,1.2,16.6,555.0,71.37,56.55
2018,5,12,8,15,875.5,82.0,1.2,16.95,604.5,73.46,58.06
2018,5,12,8,30,893.0,85.0,1.2,17.3,654.0,75.42,59.45
2018,5,12,8,45,906.5,86.5,1.15,17.65,699.0,76.23,59.87
2018,5,12,9,0,920.0,88.0,1.1,18.0,744.0,96.28,58.61
2018,5,12,9,15,927.0,91.0,1.15,18.2,783.5,152.74,82.94
2018,5,12,9,30,934.0,94.0,1.2,18.4,823.0,210.19,122.11
2018,5,12,9,45,938.5,97.5,1.25,18.6,856.5,268.22,168.88
2018,5,12,10,0,943.0,101.0,1.3,18.8,890.0,326.54,218.77
2018,5,12,10,15,948.0,102.5,1.35,18.85,917.5,383.78,268.59
2018,5,12,10,30,953.0,104.0,1.4,18.9,945.0,440.92,317.78
2018,5,12,10,45,956.0,105.0,1.5,18.95,964.5,496.51,364.97
2018,5,12,11,0,959.0,106.0,1.6,19.0,984.0,551.35,410.35
2018,5,12,11,15,960.5,106.5,1.7,18.95,996.5,604.06,453.14
2018,5,12,11,30,962.0,107.0,1.8,18.9,1009.0,655.47,493.87
2018,5,12,11,45,962.0,107.5,1.85,18.85,1013.5,704.43,531.55
2018,5,12,12,0,962.0,108.0,1.9,18.8,1018.0,751.58,567.07
2018,5,12,12,15,957.0,110.5,1.95,18.75,1013.5,794.74,599.03
2018,5,12,12,30,952.0,113.0,2.0,18.7,1009.0,835.38,627.05
2018,5,12,12,45,944.5,115.5,2.05,18.6,996.5,871.32,651.87
2018,5,12,13,0,937.0,118.0,2.1,18.5,984.0,904.25,674.67
2018,5,12,13,15,932.0,118.0,2.15,18.35,965.5,933.93,695.48
2018,5,12,13,30,927.0,118.0,2.2,18.2,947.0,960.39,714.24
2018,5,12,13,45,920.5,117.0,2.25,18.05,921.0,981.17,729.39
2018,5,12,14,0,914.0,116.0,2.3,17.9,895.0,998.46,742.42
2018,5,12,14,15,905.5,114.5,2.3,17.7,862.5,1009.75,751.28
2018,5,12,14,30,897.0,113.0,2.3,17.5,830.0,1017.42,757.99
2018,5,12,14,45,886.0,111.0,2.25,17.3,791.5,1018.46,759.96
2018,5,12,15,0,875.0,109.0,2.2,17.1,753.0,1015.89,759.79
2018,5,12,15,15,861.0,107.0,2.2,17.1,709.5,1006.78,755.52
2018,5,12,15,30,847.0,105.0,2.2,17.1,666.0,1006.63,757.44
2018,5,12,15,45,828.5,102.0,2.1,16.6,618.0,985.02,745.32
2018,5,12,16,0,810.0,99.0,2.0,16.1,570.0,960.23,731.3
2018,5,12,16,15,785.5,95.5,1.95,15.8,519.0,925.91,710.8
2018,5,12,16,30,761.0,92.0,1.9,15.5,468.0,888.99,688.38
2018,5,12,16,45,729.0,87.5,1.85,15.2,415.5,847.54,662.42
2018,5,12,17,0,697.0,83.0,1.8,14.9,363.0,798.83,630.7
2018,5,12,17,15,653.0,77.5,1.7,14.4,310.5,736.59,588.19
2018,5,12,17,30,609.0,72.0,1.6,13.9,258.0,674.17,544.04
2018,5,12,17,45,544.5,65.5,1.5,13.45,208.0,593.09,483.49
2018,5,12,18,0,480.0,59.0,1.4,13.0,158.0,513.82,421.33
2018,5,12,18,15,382.0,49.0,1.3,12.4,114.0,406.63,333.82
2018,5,12,18,30,284.0,39.0,1.2,11.8,70.0,307.8,246.66
2018,5,12,18,45,166.5,24.0,1.1,11.2,40.0,181.44,89.9
2018,5,12,19,0,49.0,9.0,1.0,10.6,10.0,40.2,0.0
2018,5,12,19,15,24.5,4.5,1.0,10.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,1.5,9.8,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,1.5,9.8,2.0,0.0,0.0
2018,5,13,5,15,2.0,5.5,1.55,9.9,5.5,4.69,0.0
2018,5,13,5,30,0.0,9.0,1.6,10.0,9.0,7.39,0.17
2018,5,13,5,45,0.0,16.0,1.65,10.05,16.0,13.16,6.0
2018,5,13,6,0,0.0,23.0,1.7,10.1,23.0,18.95,11.46
2018,5,13,6,15,0.0,33.0,1.7,10.3,33.0,27.23,19.12
2018,5,13,6,30,0.0,43.0,1.7,10.5,43.0,35.53,26.71
2018,5,13,6,45,0.0,66.0,1.7,10.65,66.0,54.63,43.92
2018,5,13,7,0,0.0,89.0,1.7,10.8,89.0,72.45,59.73
2018,5,13,7,15,1.5,115.0,1.65,11.1,115.5,92.08,76.84
2018,5,13,7,30,3.0,141.0,1.6,11.4,142.0,111.32,93.32
2018,5,13,7,45,14.0,169.5,1.55,11.7,177.0,132.03,110.8
2018,5,13,8,0,25.0,198.0,1.5,12.0,212.0,152.36,127.69
2018,5,13,8,15,40.5,228.5,1.5,12.4,253.5,163.01,136.09
2018,5,13,8,30,56.0,259.0,1.5,12.8,295.0,181.17,150.76
2018,5,13,8,45,76.0,288.5,1.5,13.15,341.0,198.22,164.34
2018,5,13,9,0,96.0,318.0,1.5,13.5,387.0,219.0,171.35
2018,5,13,9,15,117.0,336.5,1.55,13.85,425.0,229.29,175.92
2018,5,13,9,30,138.0,355.0,1.6,14.2,463.0,256.23,194.88
2018,5,13,9,45,189.5,366.0,1.6,14.5,521.0,288.38,217.44
2018,5,13,10,0,241.0,377.0,1.6,14.8,579.0,314.35,236.24
2018,5,13,10,15,265.5,396.5,1.65,15.05,625.5,355.83,268.57
2018,5,13,10,30,290.0,416.0,1.7,15.3,672.0,400.76,303.43
2018,5,13,10,45,547.5,295.0,1.75,15.55,792.5,450.23,339.96
2018,5,13,11,0,805.0,174.0,1.8,15.8,913.0,524.77,397.57
2018,5,13,11,15,811.0,173.5,1.85,15.9,926.5,573.91,437.15
2018,5,13,11,30,817.0,173.0,1.9,16.0,940.0,622.55,475.5
2018,5,13,11,45,881.0,141.0,1.95,16.15,972.0,679.07,519.24
2018,5,13,12,0,945.0,109.0,2.0,16.3,1004.0,741.69,566.45
2018,5,13,12,15,937.0,114.0,2.0,16.3,999.5,783.93,597.45
2018,5,13,12,30,929.0,119.0,2.0,16.3,995.0,823.57,624.7
2018,5,13,12,45,916.5,125.0,2.05,16.3,981.5,857.69,648.33
2018,5,13,13,0,904.0,131.0,2.1,16.3,968.0,888.66,669.84
2018,5,13,13,15,900.5,130.0,2.1,16.25,950.0,917.99,689.89
2018,5,13,13,30,897.0,129.0,2.1,16.2,932.0,944.24,707.89
2018,5,13,13,45,891.0,127.5,2.1,16.15,907.0,964.5,721.98
2018,5,13,14,0,885.0,126.0,2.1,16.1,882.0,981.35,733.96
2018,5,13,14,15,877.0,124.0,2.1,15.95,850.0,992.31,742.48
2018,5,13,14,30,869.0,122.0,2.1,15.8,818.0,999.74,748.88
2018,5,13,14,45,858.5,120.0,2.1,15.65,780.5,1001.16,751.52
2018,5,13,15,0,848.0,118.0,2.1,15.5,743.0,1011.85,760.57
2018,5,13,15,15,834.0,115.0,2.1,15.5,700.0,1001.69,755.41
2018,5,13,15,30,820.0,112.0,2.1,15.5,657.0,988.06,748.31
2018,5,13,15,45,802.5,108.5,2.05,15.05,610.0,966.99,736.98
2018,5,13,16,0,785.0,105.0,2.0,14.6,563.0,942.8,723.62
2018,5,13,16,15,763.0,100.0,2.0,14.3,513.0,909.41,704.04
2018,5,13,16,30,741.0,95.0,2.0,14.0,463.0,873.41,682.46
2018,5,13,16,45,710.5,90.5,1.95,13.7,411.5,834.16,657.68
2018,5,13,17,0,680.0,86.0,1.9,13.4,360.0,787.22,626.81
2018,5,13,17,15,637.5,79.5,1.85,13.0,308.0,725.38,584.32
2018,5,13,17,30,595.0,73.0,1.8,12.6,256.0,663.35,540.13
2018,5,13,17,45,533.0,65.5,1.75,12.2,206.5,583.53,480.11
2018,5,13,18,0,471.0,58.0,1.7,11.8,157.0,505.62,418.54
2018,5,13,18,15,376.5,48.5,1.6,11.4,113.5,402.21,332.95
2018,5,13,18,30,282.0,39.0,1.5,11.0,70.0,305.84,247.32
2018,5,13,18,45,169.0,25.0,1.45,10.6,41.0,186.04,102.56
2018,5,13,19,0,56.0,11.0,1.4,10.2,12.0,46.6,0.0
2018,5,13,19,15,28.0,5.5,1.4,10.0,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,14,4,45,10.0,2.0,1.25,8.3,2.0,0.0,0.0
2018,5,14,5,0,20.0,4.0,1.2,8.3,4.0,0.0,0.0
2018,5,14,5,15,120.5,18.0,1.2,8.45,27.0,15.36,0.0
2018,5,14,5,30,221.0,32.0,1.2,8.6,50.0,24.85,14.36
2018,5,14,5,45,295.5,38.0,1.15,8.75,80.5,30.69,21.65
2018,5,14,6,0,370.0,44.0,1.1,8.9,111.0,34.75,25.85
2018,5,14,6,15,242.0,40.5,1.05,9.25,90.0,30.5,22.21
2018,5,14,6,30,114.0,37.0,1.0,9.6,69.0,26.72,18.81
2018,5,14,6,45,57.0,60.0,0.95,9.9,76.0,47.95,38.05
2018,5,14,7,0,0.0,83.0,0.9,10.2,83.0,68.03,55.92
2018,5,14,7,15,0.0,94.0,0.9,10.55,94.0,76.82,63.42
2018,5,14,7,30,0.0,105.0,0.9,10.9,105.0,85.55,70.78
2018,5,14,7,45,3.5,131.5,0.9,11.3,133.5,105.56,87.88
2018,5,14,8,0,7.0,158.0,0.9,11.7,162.0,125.14,104.3
2018,5,14,8,15,25.0,204.5,0.95,12.1,220.5,148.93,124.08
2018,5,14,8,30,43.0,251.0,1.0,12.5,279.0,176.64,146.84
2018,5,14,8,45,73.5,289.0,1.1,12.85,340.5,198.48,164.43
2018,5,14,9,0,104.0,327.0,1.2,13.2,402.0,224.32,175.21
2018,5,14,9,15,364.0,268.0,1.25,13.55,550.0,191.35,136.18
2018,5,14,9,30,624.0,209.0,1.3,13.9,698.0,220.12,145.45
2018,5,14,9,45,755.5,163.5,1.4,14.2,780.5,266.87,178.36
2018,5,14,10,0,887.0,118.0,1.5,14.5,863.0,325.36,224.01
2018,5,14,10,15,893.5,119.0,1.55,14.7,890.0,379.72,271.96
2018,5,14,10,30,900.0,120.0,1.6,14.9,917.0,434.17,319.45
2018,5,14,10,45,904.5,121.0,1.7,15.1,937.0,487.63,365.33
2018,5,14,11,0,909.0,122.0,1.8,15.3,957.0,540.59,409.62
2018,5,14,11,15,912.0,122.5,1.85,15.45,970.0,591.67,451.17
2018,5,14,11,30,915.0,123.0,1.9,15.6,983.0,641.71,490.77
2018,5,14,11,45,916.5,122.5,1.95,15.7,988.0,688.82,527.33
2018,5,14,12,0,918.0,122.0,2.0,15.8,993.0,734.34,561.9
2018,5,14,12,15,918.0,121.5,2.05,15.8,990.5,776.98,593.92
