Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,12,30,918.0,121.0,2.1,15.8,988.0,817.5,622.57
2018,5,14,12,45,916.5,120.5,2.15,15.8,978.0,854.48,648.27
2018,5,14,13,0,915.0,120.0,2.2,15.8,968.0,888.82,672.14
2018,5,14,13,15,911.5,119.0,2.25,15.7,950.5,918.14,692.87
2018,5,14,13,30,908.0,118.0,2.3,15.6,933.0,944.35,711.6
2018,5,14,13,45,903.5,116.5,2.35,15.5,908.5,965.94,727.33
2018,5,14,14,0,899.0,115.0,2.4,15.4,884.0,984.15,740.99
2018,5,14,14,15,892.0,113.5,2.4,15.2,853.0,996.52,750.67
2018,5,14,14,30,885.0,112.0,2.4,15.0,822.0,1005.38,758.23
2018,5,14,14,45,875.0,110.0,2.45,14.8,784.5,1007.2,761.83
2018,5,14,15,0,865.0,108.0,2.5,14.6,747.0,1005.47,763.3
2018,5,14,15,15,851.5,105.5,2.5,14.6,704.0,996.19,758.77
2018,5,14,15,30,838.0,103.0,2.5,14.6,661.0,995.81,760.53
2018,5,14,15,45,821.5,100.0,2.5,14.1,614.5,976.2,750.65
2018,5,14,16,0,805.0,97.0,2.5,13.6,568.0,953.44,738.8
2018,5,14,16,15,783.5,93.0,2.45,13.25,518.5,921.51,719.63
2018,5,14,16,30,762.0,89.0,2.4,12.9,469.0,886.97,698.48
2018,5,14,16,45,732.5,84.5,2.4,12.55,417.0,841.74,669.74
2018,5,14,17,0,703.0,80.0,2.4,12.2,365.0,800.91,643.59
2018,5,14,17,15,661.0,75.0,2.4,11.8,313.5,741.05,602.43
2018,5,14,17,30,619.0,70.0,2.4,11.4,262.0,680.96,559.55
2018,5,14,17,45,558.0,63.5,2.4,11.0,212.0,602.68,500.35
2018,5,14,18,0,497.0,57.0,2.4,10.6,162.0,526.19,439.46
2018,5,14,18,15,403.0,48.0,2.3,10.25,118.0,422.93,353.1
2018,5,14,18,30,309.0,39.0,2.2,9.9,74.0,324.89,265.68
2018,5,14,18,45,188.5,25.5,2.15,9.55,43.5,201.73,121.13
2018,5,14,19,0,68.0,12.0,2.1,9.2,13.0,55.48,0.0
2018,5,14,19,15,34.0,6.0,2.05,9.1,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.25,8.2,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,8.3,1.0,0.85,0.0
2018,5,15,5,15,0.0,3.0,1.2,8.6,3.0,2.56,0.0
2018,5,15,5,30,0.0,5.0,1.2,8.9,5.0,4.1,0.0
2018,5,15,5,45,0.0,9.0,1.25,9.2,9.0,7.39,0.93
2018,5,15,6,0,0.0,13.0,1.3,9.5,13.0,10.68,4.04
2018,5,15,6,15,0.0,19.5,1.25,9.8,19.5,16.05,9.01
2018,5,15,6,30,0.0,26.0,1.2,10.1,26.0,21.43,13.94
2018,5,15,6,45,0.0,46.5,1.15,10.4,46.5,38.44,29.36
2018,5,15,7,0,0.0,67.0,1.1,10.7,67.0,55.53,44.61
2018,5,15,7,15,0.0,85.5,1.05,11.0,85.5,70.46,57.68
2018,5,15,7,30,0.0,104.0,1.0,11.3,104.0,84.83,70.05
2018,5,15,7,45,1.5,130.0,0.95,11.6,131.0,104.48,86.83
2018,5,15,8,0,3.0,156.0,0.9,11.9,158.0,123.71,102.98
2018,5,15,8,15,4.0,164.5,0.9,12.25,167.0,130.44,108.2
2018,5,15,8,30,5.0,173.0,0.9,12.6,176.0,137.09,113.36
2018,5,15,8,45,6.0,182.0,0.9,12.95,186.0,144.01,118.72
2018,5,15,9,0,7.0,191.0,0.9,13.3,196.0,151.42,118.89
2018,5,15,9,15,10.5,214.0,1.0,13.6,222.0,169.82,132.95
2018,5,15,9,30,14.0,237.0,1.1,13.9,248.0,188.83,147.41
2018,5,15,9,45,19.5,274.0,1.15,14.2,290.0,218.85,170.37
2018,5,15,10,0,25.0,311.0,1.2,14.5,332.0,237.97,184.64
2018,5,15,10,15,38.0,348.0,1.3,14.75,381.0,272.21,210.57
2018,5,15,10,30,51.0,385.0,1.4,15.0,430.0,308.88,238.23
2018,5,15,10,45,134.5,403.0,1.45,15.25,526.0,358.57,274.98
2018,5,15,11,0,218.0,421.0,1.5,15.5,622.0,426.47,325.69
2018,5,15,11,15,510.0,301.0,1.6,15.65,779.0,508.76,388.62
2018,5,15,11,30,802.0,181.0,1.7,15.8,936.0,621.36,474.37
2018,5,15,11,45,797.5,186.0,1.8,15.95,940.0,666.16,508.41
2018,5,15,12,0,793.0,191.0,1.9,16.1,944.0,709.35,541.08
2018,5,15,12,15,794.0,191.0,2.0,16.1,943.5,750.71,572.31
2018,5,15,12,30,795.0,191.0,2.1,16.1,943.0,790.34,601.88
2018,5,15,12,45,860.5,151.5,2.2,16.15,957.5,835.83,635.27
2018,5,15,13,0,926.0,112.0,2.3,16.2,972.0,891.49,674.01
2018,5,15,13,15,923.0,111.0,2.4,16.1,954.5,921.33,695.32
2018,5,15,13,30,920.0,110.0,2.5,16.0,937.0,948.05,714.87
2018,5,15,13,45,915.5,109.0,2.55,15.9,913.0,970.17,730.98
2018,5,15,14,0,911.0,108.0,2.6,15.8,889.0,988.92,744.99
2018,5,15,14,15,904.5,106.5,2.65,15.6,858.0,1001.78,755.52
2018,5,15,14,30,898.0,105.0,2.7,15.4,827.0,1011.1,763.91
2018,5,15,14,45,889.0,102.5,2.75,15.2,789.5,1013.3,767.74
2018,5,15,15,0,880.0,100.0,2.8,15.0,752.0,1011.91,769.39
2018,5,15,15,15,852.0,104.0,2.8,15.0,705.0,995.3,759.86
2018,5,15,15,30,824.0,108.0,2.8,15.0,658.0,988.0,756.94
2018,5,15,15,45,818.5,100.5,2.8,14.35,614.0,974.1,751.38
2018,5,15,16,0,813.0,93.0,2.8,13.7,570.0,956.77,743.56
2018,5,15,16,15,798.5,88.0,2.75,13.35,522.5,930.41,728.18
2018,5,15,16,30,784.0,83.0,2.7,13.0,475.0,901.23,710.76
2018,5,15,16,45,755.5,79.0,2.7,12.7,423.0,857.24,682.73
2018,5,15,17,0,727.0,75.0,2.7,12.4,371.0,811.42,652.78
2018,5,15,17,15,641.0,76.5,2.65,12.05,311.0,725.05,591.27
2018,5,15,17,30,555.0,78.0,2.6,11.7,251.0,634.76,524.63
2018,5,15,17,45,467.0,70.0,2.55,11.35,197.0,532.96,445.9
2018,5,15,18,0,379.0,62.0,2.5,11.0,143.0,429.09,361.82
2018,5,15,18,15,348.5,50.0,2.4,10.75,109.0,378.47,317.49
2018,5,15,18,30,318.0,38.0,2.3,10.5,75.0,331.41,271.47
2018,5,15,18,45,197.0,25.0,2.2,10.25,44.5,207.69,131.89
2018,5,15,19,0,76.0,12.0,2.1,10.0,14.0,60.85,0.0
2018,5,15,19,15,38.0,6.0,2.05,9.85,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,16,4,45,17.5,2.5,1.45,7.5,2.5,0.0,0.0
2018,5,16,5,0,35.0,5.0,1.4,7.6,5.0,4.27,0.0
2018,5,16,5,15,163.5,17.5,1.5,8.15,30.5,14.94,0.0
2018,5,16,5,30,292.0,30.0,1.6,8.7,56.0,24.94,14.94
2018,5,16,5,45,399.5,38.5,1.65,9.2,98.5,31.39,22.29
2018,5,16,6,0,507.0,47.0,1.7,9.7,141.0,37.86,28.57
2018,5,16,6,15,567.0,54.5,1.7,10.0,190.0,43.18,33.62
2018,5,16,6,30,627.0,62.0,1.7,10.3,239.0,48.41,38.39
2018,5,16,6,45,658.5,69.0,1.7,10.6,288.0,52.86,42.31
2018,5,16,7,0,690.0,76.0,1.7,10.9,337.0,57.13,45.97
2018,5,16,7,15,457.0,130.5,1.7,11.25,314.0,90.38,75.28
2018,5,16,7,30,224.0,185.0,1.7,11.6,291.0,125.13,105.28
2018,5,16,7,45,257.0,199.0,1.65,11.9,333.5,132.92,111.43
2018,5,16,8,0,290.0,213.0,1.6,12.2,376.0,140.39,117.3
2018,5,16,8,15,310.5,214.5,1.6,12.45,402.5,140.36,116.76
2018,5,16,8,30,331.0,216.0,1.6,12.7,429.0,140.18,116.14
2018,5,16,8,45,221.5,269.5,1.6,13.0,416.5,165.04,136.72
2018,5,16,9,0,112.0,323.0,1.6,13.3,404.0,209.63,163.51
2018,5,16,9,15,118.0,345.5,1.65,13.55,434.5,235.23,180.7
2018,5,16,9,30,124.0,368.0,1.7,13.8,465.0,262.16,200.41
2018,5,16,9,45,149.0,380.5,1.7,14.0,502.5,289.05,220.1
2018,5,16,10,0,174.0,393.0,1.7,14.2,540.0,319.01,242.76
2018,5,16,10,15,101.5,359.5,1.75,14.35,446.0,291.4,224.35
2018,5,16,10,30,29.0,326.0,1.8,14.5,352.0,260.31,202.21
2018,5,16,10,45,25.5,325.0,1.9,14.65,348.0,263.47,204.84
2018,5,16,11,0,22.0,324.0,2.0,14.8,344.0,272.13,211.54
2018,5,16,11,15,22.0,324.5,2.0,14.9,345.0,275.58,214.12
2018,5,16,11,30,22.0,325.0,2.0,15.0,346.0,276.55,214.8
2018,5,16,11,45,26.5,354.5,2.05,15.05,379.5,307.74,238.83
2018,5,16,12,0,31.0,384.0,2.1,15.1,413.0,340.42,263.72
2018,5,16,12,15,30.5,376.0,2.1,15.15,404.5,339.72,263.12
2018,5,16,12,30,30.0,368.0,2.1,15.2,396.0,338.52,262.33
2018,5,16,12,45,23.5,326.5,2.15,15.2,348.5,302.59,235.07
2018,5,16,13,0,17.0,285.0,2.2,15.2,301.0,256.23,199.57
2018,5,16,13,15,31.5,317.0,2.25,15.15,345.5,309.87,241.86
2018,5,16,13,30,46.0,349.0,2.3,15.1,390.0,357.43,278.8
2018,5,16,13,45,107.5,374.0,2.3,15.05,467.0,460.54,358.67
2018,5,16,14,0,169.0,399.0,2.3,15.0,544.0,553.2,428.93
2018,5,16,14,15,184.5,392.5,2.35,14.9,545.5,572.1,443.74
2018,5,16,14,30,200.0,386.0,2.4,14.8,547.0,590.75,458.96
2018,5,16,14,45,156.5,363.0,2.45,14.7,485.5,532.11,415.78
2018,5,16,15,0,113.0,340.0,2.5,14.6,424.0,471.15,370.45
2018,5,16,15,15,222.0,299.0,2.5,14.6,452.0,542.5,429.58
2018,5,16,15,30,331.0,258.0,2.5,14.6,480.0,634.26,501.92
2018,5,16,15,45,583.0,175.0,2.55,14.2,532.0,830.3,652.09
2018,5,16,16,0,835.0,92.0,2.6,13.8,584.0,977.91,757.47
2018,5,16,16,15,814.5,88.0,2.6,13.5,533.5,946.63,737.48
2018,5,16,16,30,794.0,84.0,2.6,13.2,483.0,912.64,717.21
2018,5,16,16,45,766.0,80.5,2.65,12.9,431.0,869.61,690.54
2018,5,16,17,0,738.0,77.0,2.7,12.6,379.0,824.67,661.79
2018,5,16,17,15,698.5,71.5,2.65,12.25,326.0,771.07,625.1
2018,5,16,17,30,659.0,66.0,2.6,11.9,273.0,711.53,582.57
2018,5,16,17,45,596.5,60.0,2.6,11.6,221.5,631.54,522.41
2018,5,16,18,0,534.0,54.0,2.6,11.3,170.0,553.52,460.72
2018,5,16,18,15,448.0,46.0,2.5,10.9,125.5,456.8,380.31
2018,5,16,18,30,362.0,38.0,2.4,10.5,81.0,364.85,298.98
2018,5,16,18,45,229.0,26.0,2.25,10.15,48.5,232.62,154.94
2018,5,16,19,0,96.0,14.0,2.1,9.8,16.0,75.96,0.0
2018,5,16,19,15,48.0,7.0,2.05,9.6,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,1.55,8.75,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,1.6,8.9,1.0,0.85,0.0
2018,5,17,5,15,0.0,4.5,1.7,9.15,4.5,3.84,0.0
2018,5,17,5,30,0.0,8.0,1.8,9.4,8.0,6.57,0.0
2018,5,17,5,45,0.0,13.5,1.9,9.7,13.5,11.1,4.23
2018,5,17,6,0,0.0,19.0,2.0,10.0,19.0,15.63,8.51
2018,5,17,6,15,0.0,24.5,2.0,10.25,24.5,20.18,12.74
2018,5,17,6,30,0.0,30.0,2.0,10.5,30.0,24.74,16.91
2018,5,17,6,45,0.0,47.0,2.05,10.8,47.0,38.86,29.65
2018,5,17,7,0,0.0,64.0,2.1,11.1,64.0,53.03,42.25
2018,5,17,7,15,0.0,74.0,2.05,11.45,74.0,61.39,49.48
2018,5,17,7,30,0.0,84.0,2.0,11.8,84.0,69.71,56.59
2018,5,17,7,45,0.0,90.5,2.0,12.1,90.5,75.01,60.96
2018,5,17,8,0,0.0,97.0,2.0,12.4,97.0,80.27,65.26
2018,5,17,8,15,0.0,109.0,1.95,12.7,109.0,89.71,73.15
2018,5,17,8,30,0.0,121.0,1.9,13.0,121.0,99.06,80.89
2018,5,17,8,45,1.0,134.0,1.9,13.3,134.5,109.09,89.16
2018,5,17,9,0,2.0,147.0,1.9,13.6,148.0,119.26,93.13
2018,5,17,9,15,5.0,167.5,1.9,13.9,171.0,135.58,105.88
2018,5,17,9,30,8.0,188.0,1.9,14.2,194.0,152.35,118.86
2018,5,17,9,45,14.0,225.5,1.95,14.45,237.0,182.83,142.62
2018,5,17,10,0,20.0,263.0,2.0,14.7,280.0,214.14,166.84
2018,5,17,10,15,29.5,307.0,2.0,14.9,333.0,242.16,188.22
2018,5,17,10,30,39.0,351.0,2.0,15.1,386.0,281.5,218.32
2018,5,17,10,45,40.5,370.0,2.05,15.3,407.0,302.07,233.93
2018,5,17,11,0,42.0,389.0,2.1,15.5,428.0,323.43,250.11
2018,5,17,11,15,40.5,391.0,2.2,15.6,429.0,331.39,256.23
2018,5,17,11,30,39.0,393.0,2.3,15.7,430.0,339.2,262.26
2018,5,17,11,45,40.0,391.5,2.35,15.8,429.5,345.72,267.28
2018,5,17,12,0,41.0,390.0,2.4,15.9,429.0,352.19,272.27
2018,5,17,12,15,47.5,399.0,2.5,15.9,444.0,371.34,287.15
2018,5,17,12,30,54.0,408.0,2.6,15.9,459.0,391.31,302.6
2018,5,17,12,45,174.5,357.0,2.65,15.9,520.0,460.45,358.29
2018,5,17,13,0,295.0,306.0,2.7,15.9,581.0,537.52,419.23
2018,5,17,13,15,239.0,329.5,2.8,15.8,549.5,527.03,410.41
2018,5,17,13,30,183.0,353.0,2.9,15.7,518.0,499.7,389.49
2018,5,17,13,45,304.0,305.0,2.95,15.55,570.0,591.11,462.05
2018,5,17,14,0,425.0,257.0,3.0,15.4,622.0,689.79,538.08
2018,5,17,14,15,659.0,180.0,3.05,15.25,723.0,860.06,664.85
2018,5,17,14,30,893.0,103.0,3.1,15.1,824.0,1004.68,765.3
2018,5,17,14,45,883.5,101.0,3.15,14.9,786.5,1006.78,767.73
2018,5,17,15,0,874.0,99.0,3.2,14.7,749.0,1005.34,769.26
2018,5,17,15,15,861.0,97.5,3.2,14.7,707.0,997.49,765.61
2018,5,17,15,30,848.0,96.0,3.2,14.7,665.0,986.3,759.88
2018,5,17,15,45,832.0,93.0,3.25,14.15,618.5,978.95,758.93
2018,5,17,16,0,816.0,90.0,3.3,13.6,572.0,956.56,747.51
2018,5,17,16,15,794.5,87.0,3.3,13.25,522.5,925.75,729.24
2018,5,17,16,30,773.0,84.0,3.3,12.9,473.0,892.34,708.95
2018,5,17,16,45,713.0,85.0,3.3,12.55,414.0,824.52,663.09
2018,5,17,17,0,653.0,86.0,3.3,12.2,355.0,762.83,620.77
2018,5,17,17,15,587.5,83.0,3.25,11.8,300.0,685.18,564.67
2018,5,17,17,30,522.0,80.0,3.2,11.4,245.0,608.38,507.26
2018,5,17,17,45,475.5,70.5,3.2,11.0,200.0,541.39,455.41
2018,5,17,18,0,429.0,61.0,3.2,10.6,155.0,475.6,401.86
2018,5,17,18,15,350.0,50.5,3.1,10.4,114.0,380.17,320.67
2018,5,17,18,30,271.0,40.0,3.0,10.2,73.0,297.7,245.9
2018,5,17,18,45,168.5,26.5,2.95,9.95,44.0,192.23,132.32
2018,5,17,19,0,66.0,13.0,2.9,9.7,15.0,55.15,0.0
2018,5,17,19,15,33.0,6.5,2.85,9.65,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,2.05,9.0,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,2.1,9.0,1.0,0.85,0.0
2018,5,18,5,15,63.0,13.0,2.15,9.1,19.0,10.1,0.0
2018,5,18,5,30,126.0,25.0,2.2,9.2,37.0,19.25,10.49
2018,5,18,5,45,274.5,40.0,2.25,9.3,86.0,30.78,21.79
2018,5,18,6,0,423.0,55.0,2.3,9.4,135.0,44.03,34.18
2018,5,18,6,15,248.0,53.5,2.3,9.6,104.0,39.73,30.55
2018,5,18,6,30,73.0,52.0,2.3,9.8,73.0,42.12,32.75
2018,5,18,6,45,37.0,82.5,2.3,9.95,93.0,66.07,54.33
2018,5,18,7,0,1.0,113.0,2.3,10.1,113.0,89.86,75.4
2018,5,18,7,15,9.0,139.5,2.25,10.35,143.5,109.41,92.34
2018,5,18,7,30,17.0,166.0,2.2,10.6,174.0,128.64,108.74
2018,5,18,7,45,18.0,181.5,2.2,10.85,191.0,140.32,118.36
2018,5,18,8,0,19.0,197.0,2.2,11.1,208.0,151.89,127.8
2018,5,18,8,15,17.5,208.5,2.15,11.45,219.0,160.68,134.71
2018,5,18,8,30,16.0,220.0,2.1,11.8,230.0,169.35,141.47
2018,5,18,8,45,23.5,250.0,2.05,12.15,266.0,190.06,158.33
2018,5,18,9,0,31.0,280.0,2.0,12.5,302.0,197.2,155.81
2018,5,18,9,15,39.5,304.0,2.0,12.8,334.0,218.26,171.15
2018,5,18,9,30,48.0,328.0,2.0,13.1,366.0,240.85,187.87
2018,5,18,9,45,102.5,336.0,1.95,13.45,421.5,254.04,195.52
2018,5,18,10,0,157.0,344.0,1.9,13.8,477.0,285.76,218.54
2018,5,18,10,15,122.5,380.0,1.95,14.05,485.5,311.62,240.04
2018,5,18,10,30,88.0,416.0,2.0,14.3,494.0,344.21,265.94
2018,5,18,10,45,72.0,407.5,2.05,14.55,472.5,342.13,264.63
2018,5,18,11,0,56.0,399.0,2.1,14.8,451.0,337.61,261.38
2018,5,18,11,15,127.0,388.0,2.15,14.9,507.5,372.86,288.8
2018,5,18,11,30,198.0,377.0,2.2,15.0,564.0,416.56,322.88
2018,5,18,11,45,198.0,413.5,2.25,15.15,601.5,464.63,358.93
2018,5,18,12,0,198.0,450.0,2.3,15.3,639.0,510.39,392.71
2018,5,18,12,15,191.0,446.5,2.35,15.3,628.5,519.79,399.98
2018,5,18,12,30,184.0,443.0,2.4,15.3,618.0,527.91,406.46
2018,5,18,12,45,206.0,427.0,2.5,15.35,620.5,547.31,422.05
2018,5,18,13,0,228.0,411.0,2.6,15.4,623.0,576.47,444.65
2018,5,18,13,15,153.0,417.0,2.65,15.25,558.0,521.35,403.09
2018,5,18,13,30,78.0,423.0,2.7,15.1,493.0,456.59,353.86
2018,5,18,13,45,58.0,390.0,2.75,15.0,441.5,413.73,322.16
2018,5,18,14,0,38.0,357.0,2.8,14.9,390.0,368.47,288.0
2018,5,18,14,15,59.0,348.0,2.85,14.75,397.0,385.31,302.63
2018,5,18,14,30,80.0,339.0,2.9,14.6,404.0,402.54,317.4
2018,5,18,14,45,71.0,317.5,2.9,14.4,373.0,376.72,298.14
2018,5,18,15,0,62.0,296.0,2.9,14.2,342.0,349.89,278.11
2018,5,18,15,15,200.0,257.0,2.9,14.2,393.5,494.42,395.38
2018,5,18,15,30,338.0,218.0,2.9,14.2,445.0,618.91,493.79
2018,5,18,15,45,571.0,157.5,3.0,13.6,509.0,799.1,633.81
2018,5,18,16,0,804.0,97.0,3.1,13.0,573.0,953.59,747.12
2018,5,18,16,15,781.5,93.5,3.15,12.65,523.5,921.33,726.54
2018,5,18,16,30,759.0,90.0,3.2,12.3,474.0,886.49,705.55
2018,5,18,16,45,728.5,86.5,3.2,11.9,423.0,841.62,676.62
2018,5,18,17,0,698.0,83.0,3.2,11.5,372.0,801.43,650.53
2018,5,18,17,15,645.0,79.5,3.2,11.1,318.0,733.6,602.62
2018,5,18,17,30,592.0,76.0,3.2,10.7,264.0,665.98,553.24
2018,5,18,17,45,534.0,68.5,3.2,10.35,215.0,589.57,494.56
2018,5,18,18,0,476.0,61.0,3.2,10.0,166.0,514.8,434.31
2018,5,18,18,15,380.5,51.5,3.1,9.8,121.5,410.13,346.01
2018,5,18,18,30,285.0,42.0,3.0,9.6,77.0,311.43,258.12
2018,5,18,18,45,179.0,28.0,2.95,9.4,46.5,203.59,144.67
2018,5,18,19,0,73.0,14.0,2.9,9.2,16.0,60.74,0.0
2018,5,18,19,15,36.5,7.0,2.85,9.15,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,19,4,45,1.5,1.5,2.9,8.65,1.5,0.0,0.0
2018,5,19,5,0,3.0,3.0,2.9,8.6,3.0,2.56,0.0
2018,5,19,5,15,72.0,16.5,2.9,8.65,23.0,13.16,0.0
2018,5,19,5,30,141.0,30.0,2.9,8.7,43.0,23.06,13.84
2018,5,19,5,45,212.0,40.0,2.9,8.7,73.5,30.51,21.62
2018,5,19,6,0,283.0,50.0,2.9,8.7,104.0,37.85,28.71
2018,5,19,6,15,159.0,41.0,2.9,8.8,73.0,30.21,21.97
2018,5,19,6,30,35.0,32.0,2.9,8.9,42.0,26.58,18.7
2018,5,19,6,45,17.5,45.5,2.9,8.95,50.5,38.37,29.41
2018,5,19,7,0,0.0,59.0,2.9,9.0,59.0,48.86,38.82
2018,5,19,7,15,3.5,78.5,2.9,9.25,80.0,65.19,53.32
2018,5,19,7,30,7.0,98.0,2.9,9.5,101.0,80.51,66.71
2018,5,19,7,45,8.5,114.0,2.9,9.75,118.5,92.96,77.4
2018,5,19,8,0,10.0,130.0,2.9,10.0,136.0,105.28,87.85
2018,5,19,8,15,9.5,145.0,2.95,10.25,151.0,116.71,97.43
2018,5,19,8,30,9.0,160.0,3.0,10.5,166.0,128.01,106.83
2018,5,19,8,45,7.5,165.0,3.0,10.8,170.0,132.02,109.85
2018,5,19,9,0,6.0,170.0,3.0,11.1,174.0,136.48,108.17
2018,5,19,9,15,7.0,180.0,3.0,11.45,185.0,145.11,114.68
2018,5,19,9,30,8.0,190.0,3.0,11.8,196.0,153.91,121.38
2018,5,19,9,45,9.0,200.5,3.0,12.1,207.5,163.26,128.58
2018,5,19,10,0,10.0,211.0,3.0,12.4,219.0,172.82,135.96
2018,5,19,10,15,31.5,241.0,3.0,12.65,268.5,196.94,154.52
2018,5,19,10,30,53.0,271.0,3.0,12.9,318.0,230.98,181.14
2018,5,19,10,45,101.0,271.0,3.05,13.1,363.5,253.18,198.42
2018,5,19,11,0,149.0,271.0,3.1,13.3,409.0,280.22,220.11
2018,5,19,11,15,154.0,287.0,3.1,13.4,431.0,308.28,242.66
2018,5,19,11,30,159.0,303.0,3.1,13.5,453.0,337.49,265.88
2018,5,19,11,45,144.5,342.0,3.15,13.55,479.0,374.75,294.69
2018,5,19,12,0,130.0,381.0,3.2,13.6,505.0,408.79,320.58
2018,5,19,12,15,133.5,377.0,3.25,13.55,504.0,420.67,330.16
2018,5,19,12,30,137.0,373.0,3.3,13.5,503.0,432.3,339.63
2018,5,19,12,45,108.0,374.0,3.4,13.45,476.0,421.6,331.28
2018,5,19,13,0,79.0,375.0,3.5,13.4,449.0,397.55,312.67
2018,5,19,13,15,87.0,400.0,3.55,13.3,480.0,434.91,341.92
2018,5,19,13,30,95.0,425.0,3.6,13.2,511.0,473.87,372.02
2018,5,19,13,45,288.0,358.0,3.65,13.05,608.5,628.58,494.9
2018,5,19,14,0,481.0,291.0,3.7,12.9,706.0,777.55,609.77
2018,5,19,14,15,674.5,211.0,3.7,12.75,770.0,907.84,708.05
2018,5,19,14,30,868.0,131.0,3.7,12.6,834.0,1009.95,780.15
2018,5,19,14,45,855.5,129.5,3.7,12.45,796.0,1023.31,790.34
2018,5,19,15,0,843.0,128.0,3.7,12.3,758.0,1019.98,789.93
2018,5,19,15,15,828.5,125.5,3.7,12.3,715.0,1009.95,784.74
2018,5,19,15,30,814.0,123.0,3.7,12.3,672.0,996.48,777.34
2018,5,19,15,45,754.5,128.5,3.7,11.9,609.5,950.59,748.22
2018,5,19,16,0,695.0,134.0,3.7,11.5,547.0,896.01,712.66
2018,5,19,16,15,470.0,165.0,3.65,11.25,433.5,694.06,565.04
2018,5,19,16,30,245.0,196.0,3.6,11.0,320.0,485.71,401.14
2018,5,19,16,45,319.5,165.5,3.6,10.75,309.5,519.65,433.5
2018,5,19,17,0,394.0,135.0,3.6,10.5,299.0,571.37,478.09
2018,5,19,17,15,318.5,121.0,3.55,10.15,242.0,477.9,403.62
2018,5,19,17,30,243.0,107.0,3.5,9.8,185.0,365.72,312.38
2018,5,19,17,45,127.0,84.0,3.45,9.5,124.0,213.29,182.53
2018,5,19,18,0,11.0,61.0,3.4,9.2,63.0,63.75,50.22
2018,5,19,18,15,6.0,46.5,3.35,8.95,47.5,46.0,34.37
2018,5,19,18,30,1.0,32.0,3.3,8.7,32.0,28.01,18.16
2018,5,19,18,45,1.0,20.5,3.2,8.5,20.5,17.65,7.59
2018,5,19,19,0,1.0,9.0,3.1,8.3,9.0,8.35,0.0
2018,5,19,19,15,0.5,4.5,3.05,8.3,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.8,8.35,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,2.8,8.4,2.0,1.71,0.0
2018,5,20,5,15,0.5,4.0,2.85,8.5,4.0,3.28,0.0
2018,5,20,5,30,0.0,6.0,2.9,8.6,6.0,4.92,0.0
2018,5,20,5,45,0.0,6.5,2.9,8.7,6.5,5.33,0.0
2018,5,20,6,0,0.0,7.0,2.9,8.8,7.0,5.74,0.0
2018,5,20,6,15,0.0,12.0,2.9,8.95,12.0,9.86,3.38
2018,5,20,6,30,0.0,17.0,2.9,9.1,17.0,13.99,7.17
2018,5,20,6,45,0.0,26.5,2.9,9.3,26.5,21.85,14.32
2018,5,20,7,0,0.0,36.0,2.9,9.5,36.0,29.73,21.42
2018,5,20,7,15,0.0,39.0,2.9,9.65,39.0,32.24,23.57
2018,5,20,7,30,0.0,42.0,2.9,9.8,42.0,34.75,25.71
2018,5,20,7,45,0.0,45.0,2.9,10.0,45.0,37.26,27.83
2018,5,20,8,0,0.0,48.0,2.9,10.2,48.0,39.78,29.94
2018,5,20,8,15,0.0,64.5,2.9,10.25,64.5,53.56,42.04
2018,5,20,8,30,0.0,81.0,2.9,10.3,81.0,67.38,54.06
2018,5,20,8,45,1.5,119.0,2.9,10.3,120.0,97.76,80.43
2018,5,20,9,0,3.0,157.0,2.9,10.3,159.0,126.81,100.61
2018,5,20,9,15,3.0,151.5,2.9,10.4,153.5,123.43,97.46
2018,5,20,9,30,3.0,146.0,2.9,10.5,148.0,119.8,94.24
2018,5,20,9,45,4.0,151.5,2.9,10.6,154.5,124.79,98.12
2018,5,20,10,0,5.0,157.0,2.9,10.7,161.0,129.93,102.12
2018,5,20,10,15,8.0,185.0,2.95,10.95,192.0,153.49,121.04
2018,5,20,10,30,11.0,213.0,3.0,11.2,223.0,177.51,140.2
2018,5,20,10,45,13.5,244.0,3.0,11.4,256.5,204.18,161.37
2018,5,20,11,0,16.0,275.0,3.0,11.6,290.0,231.43,182.85
2018,5,20,11,15,19.0,292.0,3.05,11.85,310.0,248.61,196.24
2018,5,20,11,30,22.0,309.0,3.1,12.1,330.0,264.15,208.32
2018,5,20,11,45,39.0,371.0,3.15,12.35,408.5,328.96,258.94
2018,5,20,12,0,56.0,433.0,3.2,12.6,487.0,397.4,311.46
2018,5,20,12,15,66.0,445.5,3.25,12.7,508.5,423.64,331.52
2018,5,20,12,30,76.0,458.0,3.3,12.8,530.0,451.15,352.65
2018,5,20,12,45,76.5,449.5,3.35,12.9,521.5,453.62,354.71
2018,5,20,13,0,77.0,441.0,3.4,13.0,513.0,455.47,356.45
2018,5,20,13,15,75.5,418.0,3.45,12.85,487.5,441.49,346.58
2018,5,20,13,30,74.0,395.0,3.5,12.7,462.0,426.18,335.73
2018,5,20,13,45,66.5,389.5,3.55,12.55,448.5,421.03,332.29
2018,5,20,14,0,59.0,384.0,3.6,12.4,435.0,415.23,328.31
2018,5,20,14,15,49.5,358.5,3.6,12.1,400.0,386.54,306.8
2018,5,20,14,30,40.0,333.0,3.6,11.8,365.0,356.54,284.13
2018,5,20,14,45,25.0,268.5,3.65,11.55,288.0,279.35,223.73
2018,5,20,15,0,10.0,204.0,3.7,11.3,211.0,187.44,150.03
2018,5,20,15,15,17.0,217.0,3.7,11.3,228.5,208.19,167.77
2018,5,20,15,30,24.0,230.0,3.7,11.3,246.0,247.92,200.7
2018,5,20,15,45,13.5,167.0,3.65,10.75,176.0,159.26,128.59
2018,5,20,16,0,3.0,104.0,3.6,10.2,106.0,90.34,71.27
2018,5,20,16,15,1.5,83.5,3.55,10.05,84.5,70.88,55.05
2018,5,20,16,30,0.0,63.0,3.5,9.9,63.0,52.24,39.3
2018,5,20,16,45,6.5,55.0,3.5,9.7,57.5,51.83,39.49
2018,5,20,17,0,13.0,47.0,3.5,9.5,52.0,53.09,41.11
2018,5,20,17,15,122.0,75.0,3.45,9.35,114.5,211.61,181.66
2018,5,20,17,30,231.0,103.0,3.4,9.2,177.0,349.05,299.94
2018,5,20,17,45,244.5,90.0,3.35,9.1,156.0,341.06,293.3
2018,5,20,18,0,258.0,77.0,3.3,9.0,135.0,350.91,300.55
2018,5,20,18,15,205.0,60.5,3.3,8.95,99.5,262.41,223.52
2018,5,20,18,30,152.0,44.0,3.3,8.9,64.0,196.13,163.13
2018,5,20,18,45,88.0,28.5,3.25,8.85,39.0,124.7,90.87
2018,5,20,19,0,24.0,13.0,3.2,8.8,14.0,27.17,0.0
2018,5,20,19,15,12.0,6.5,3.15,8.8,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,1.85,8.7,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,1.8,8.7,2.0,1.71,0.0
2018,5,21,5,15,63.0,18.0,1.75,8.8,24.0,14.29,0.0
2018,5,21,5,30,125.0,34.0,1.7,8.9,46.0,26.51,16.99
2018,5,21,5,45,228.5,49.5,1.65,9.0,88.0,37.6,27.99
2018,5,21,6,0,332.0,65.0,1.6,9.1,130.0,49.0,38.77
2018,5,21,6,15,189.5,67.0,1.55,9.3,106.5,51.1,40.92
2018,5,21,6,30,47.0,69.0,1.5,9.5,83.0,55.98,45.37
2018,5,21,6,45,30.5,99.5,1.4,9.7,109.0,77.7,64.81
2018,5,21,7,0,14.0,130.0,1.3,9.9,135.0,101.79,85.98
2018,5,21,7,15,30.0,159.0,1.25,10.25,172.5,117.69,99.5
2018,5,21,7,30,46.0,188.0,1.2,10.6,210.0,136.41,115.26
2018,5,21,7,45,55.5,212.0,1.1,10.95,241.5,151.71,127.78
2018,5,21,8,0,65.0,236.0,1.0,11.3,273.0,166.62,139.78
2018,5,21,8,15,59.5,252.5,1.0,11.85,288.5,176.87,147.65
2018,5,21,8,30,54.0,269.0,1.0,12.4,304.0,186.82,155.2
2018,5,21,8,45,49.5,283.5,1.0,12.9,317.5,195.41,161.6
2018,5,21,9,0,45.0,298.0,1.0,13.4,331.0,208.37,163.01
2018,5,21,9,15,82.0,332.0,1.05,13.85,395.5,239.22,184.3
2018,5,21,9,30,119.0,366.0,1.1,14.3,460.0,261.88,199.22
2018,5,21,9,45,227.0,364.5,1.2,14.8,553.5,286.03,213.38
2018,5,21,10,0,335.0,363.0,1.3,15.3,647.0,335.65,248.72
2018,5,21,10,15,461.0,322.5,1.4,15.6,727.0,369.37,273.43
2018,5,21,10,30,587.0,282.0,1.5,15.9,807.0,420.78,313.23
2018,5,21,10,45,691.0,235.0,1.6,16.2,866.0,473.27,355.03
2018,5,21,11,0,795.0,188.0,1.7,16.5,925.0,536.04,404.61
2018,5,21,11,15,849.5,161.0,1.8,16.65,958.0,591.49,448.77
2018,5,21,11,30,904.0,134.0,1.9,16.8,991.0,648.13,493.21
2018,5,21,11,45,837.0,171.0,2.0,16.95,968.0,683.19,520.07
2018,5,21,12,0,770.0,208.0,2.1,17.1,945.0,709.55,539.95
2018,5,21,12,15,704.5,234.0,2.25,17.05,907.0,727.47,554.02
2018,5,21,12,30,639.0,260.0,2.4,17.0,869.0,735.72,560.91
2018,5,21,12,45,466.0,312.5,2.5,16.95,754.0,674.14,515.75
2018,5,21,13,0,293.0,365.0,2.6,16.9,639.0,589.96,453.2
2018,5,21,13,15,227.0,342.5,2.65,16.75,552.5,528.8,408.96
2018,5,21,13,30,161.0,320.0,2.7,16.6,466.0,448.47,349.28
2018,5,21,13,45,332.5,263.0,2.8,16.4,554.0,593.31,463.13
2018,5,21,14,0,504.0,206.0,2.9,16.2,642.0,720.94,560.92
2018,5,21,14,15,679.5,168.0,2.95,16.0,733.5,867.71,667.24
2018,5,21,14,30,855.0,130.0,3.0,15.8,825.0,996.44,756.55
2018,5,21,14,45,845.5,127.0,3.05,15.55,788.0,1010.89,767.61
2018,5,21,15,0,836.0,124.0,3.1,15.3,751.0,1008.77,768.7
2018,5,21,15,15,822.0,121.0,3.1,15.3,708.5,998.59,763.48
2018,5,21,15,30,808.0,118.0,3.1,15.3,666.0,985.02,756.14
2018,5,21,15,45,792.0,113.5,3.15,14.6,619.5,964.4,746.41
2018,5,21,16,0,776.0,109.0,3.2,13.9,573.0,940.68,734.5
2018,5,21,16,15,755.0,104.5,3.2,13.4,524.0,909.06,715.97
2018,5,21,16,30,734.0,100.0,3.2,12.9,475.0,881.31,700.06
2018,5,21,16,45,705.0,94.5,3.2,12.45,424.0,836.22,671.03
2018,5,21,17,0,676.0,89.0,3.2,12.0,373.0,789.51,640.23
2018,5,21,17,15,623.5,85.0,3.2,11.5,319.5,721.86,592.69
2018,5,21,17,30,571.0,81.0,3.2,11.0,266.0,654.38,543.59
2018,5,21,17,45,512.5,73.0,3.2,10.45,217.0,577.38,484.84
2018,5,21,18,0,454.0,65.0,3.2,9.9,168.0,502.02,424.55
2018,5,21,18,15,368.0,55.0,3.15,9.6,125.0,401.3,339.82
2018,5,21,18,30,282.0,45.0,3.1,9.3,82.0,313.39,261.31
2018,5,21,18,45,172.5,30.5,3.05,8.95,50.0,206.68,155.74
2018,5,21,19,0,63.0,16.0,3.0,8.6,18.0,55.91,0.0
2018,5,21,19,15,31.5,8.0,2.95,8.55,9.0,6.83,0.0
2018,5,21,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.1,8.55,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.1,8.6,1.0,0.85,0.0
2018,5,22,5,15,0.0,4.0,2.15,8.75,4.0,3.28,0.0
2018,5,22,5,30,0.0,7.0,2.2,8.9,7.0,5.74,0.0
2018,5,22,5,45,0.0,10.5,2.2,9.0,10.5,8.62,2.08
2018,5,22,6,0,0.0,14.0,2.2,9.1,14.0,11.51,4.82
2018,5,22,6,15,0.0,20.0,2.2,9.3,20.0,16.46,9.41
2018,5,22,6,30,0.0,26.0,2.2,9.5,26.0,21.43,13.96
2018,5,22,6,45,0.0,46.0,2.2,9.65,46.0,38.03,29.02
2018,5,22,7,0,0.0,66.0,2.2,9.8,66.0,54.7,43.95
2018,5,22,7,15,0.0,75.5,2.15,10.1,75.5,62.64,50.84
2018,5,22,7,30,0.0,85.0,2.1,10.4,85.0,70.54,57.59
2018,5,22,7,45,0.0,97.0,2.1,10.65,97.0,80.05,65.72
2018,5,22,8,0,0.0,109.0,2.1,10.9,109.0,89.49,73.69
2018,5,22,8,15,0.5,125.0,2.1,11.25,125.5,101.85,84.1
2018,5,22,8,30,1.0,141.0,2.1,11.6,142.0,114.07,94.27
2018,5,22,8,45,2.5,153.0,2.05,11.95,155.0,123.24,101.73
2018,5,22,9,0,4.0,165.0,2.0,12.3,168.0,132.8,104.57
2018,5,22,9,15,6.5,183.0,2.05,12.6,188.0,147.35,115.85
2018,5,22,9,30,9.0,201.0,2.1,12.9,208.0,162.3,127.41
2018,5,22,9,45,11.5,221.0,2.15,13.2,230.5,179.17,140.48
2018,5,22,10,0,14.0,241.0,2.2,13.5,253.0,196.51,153.89
2018,5,22,10,15,16.5,266.0,2.25,13.7,280.5,218.08,170.66
2018,5,22,10,30,19.0,291.0,2.3,13.9,308.0,240.22,187.8
2018,5,22,10,45,20.5,310.5,2.35,14.05,329.0,258.37,201.78
2018,5,22,11,0,22.0,330.0,2.4,14.2,350.0,276.99,216.09
2018,5,22,11,15,21.5,329.0,2.45,14.25,349.0,279.04,217.63
2018,5,22,11,30,21.0,328.0,2.5,14.3,348.0,280.92,219.1
2018,5,22,11,45,20.0,323.0,2.55,14.35,342.0,279.09,217.72
2018,5,22,12,0,19.0,318.0,2.6,14.4,336.0,276.97,216.13
2018,5,22,12,15,23.5,335.0,2.6,14.4,357.5,300.34,234.37
2018,5,22,12,30,28.0,352.0,2.6,14.4,379.0,323.24,252.12
2018,5,22,12,45,48.0,358.0,2.65,14.35,403.5,350.01,273.42
2018,5,22,13,0,68.0,364.0,2.7,14.3,428.0,378.32,295.9
2018,5,22,13,15,87.0,362.5,2.7,14.2,442.5,400.22,313.52
2018,5,22,13,30,106.0,361.0,2.7,14.1,457.0,437.4,342.65
2018,5,22,13,45,254.5,306.5,2.75,14.0,529.0,546.51,430.02
2018,5,22,14,0,403.0,252.0,2.8,13.9,601.0,663.98,521.27
2018,5,22,14,15,636.0,186.5,2.8,13.75,714.5,845.23,656.46
2018,5,22,14,30,869.0,121.0,2.8,13.6,828.0,1001.15,764.41
2018,5,22,14,45,859.0,118.5,2.8,13.45,791.0,1002.39,765.45
2018,5,22,15,0,849.0,116.0,2.8,13.3,754.0,1000.15,765.85
2018,5,22,15,15,835.5,114.0,2.8,13.3,712.0,1004.32,770.42
2018,5,22,15,30,822.0,112.0,2.8,13.3,670.0,992.37,764.07
2018,5,22,15,45,792.0,109.5,2.8,12.9,617.0,959.84,744.85
2018,5,22,16,0,762.0,107.0,2.8,12.5,564.0,924.39,723.59
2018,5,22,16,15,704.0,107.0,2.75,12.2,501.0,867.73,686.26
2018,5,22,16,30,646.0,107.0,2.7,11.9,438.0,804.12,643.31
2018,5,22,16,45,587.0,104.0,2.7,11.65,381.0,734.8,595.33
2018,5,22,17,0,528.0,101.0,2.7,11.4,324.0,665.25,545.81
2018,5,22,17,15,509.0,94.0,2.7,11.05,285.5,627.94,519.99
2018,5,22,17,30,490.0,87.0,2.7,10.7,247.0,589.46,492.07
2018,5,22,17,45,449.0,77.5,2.7,10.35,204.5,520.44,438.46
2018,5,22,18,0,408.0,68.0,2.7,10.0,162.0,462.12,391.28
2018,5,22,18,15,334.5,56.5,2.6,9.75,121.0,376.98,318.94
2018,5,22,18,30,261.0,45.0,2.5,9.5,80.0,297.22,247.49
2018,5,22,18,45,174.0,31.0,2.45,9.25,50.0,209.67,159.7
2018,5,22,19,0,87.0,17.0,2.4,9.0,20.0,72.94,0.0
2018,5,22,19,15,43.5,8.5,2.4,9.0,10.0,7.26,0.0
2018,5,22,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.7,8.6,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.7,8.6,3.0,2.56,0.0
2018,5,23,5,15,18.0,12.0,1.7,8.75,14.0,10.1,0.0
2018,5,23,5,30,36.0,21.0,1.7,8.9,25.0,17.47,9.4
2018,5,23,5,45,31.5,32.5,1.75,9.0,37.0,26.54,18.16
2018,5,23,6,0,27.0,44.0,1.8,9.1,49.0,36.35,27.38
2018,5,23,6,15,13.5,62.0,1.8,9.25,64.5,50.66,40.54
2018,5,23,6,30,0.0,80.0,1.8,9.4,80.0,64.55,53.13
2018,5,23,6,45,11.0,107.5,1.8,9.6,112.0,85.13,71.48
2018,5,23,7,0,22.0,135.0,1.8,9.8,144.0,105.32,89.15
2018,5,23,7,15,15.5,145.5,1.8,10.05,152.0,113.76,96.17
2018,5,23,7,30,9.0,156.0,1.8,10.3,160.0,122.07,102.99
2018,5,23,7,45,6.5,159.5,1.85,10.55,162.5,125.55,105.53
2018,5,23,8,0,4.0,163.0,1.9,10.8,165.0,128.84,107.92
2018,5,23,8,15,4.5,168.5,1.95,11.05,171.0,133.45,111.44
2018,5,23,8,30,5.0,174.0,2.0,11.3,177.0,137.96,114.87
2018,5,23,8,45,6.5,186.0,2.05,11.6,190.5,146.98,122.13
2018,5,23,9,0,8.0,198.0,2.1,11.9,204.0,156.82,124.16
2018,5,23,9,15,8.5,201.0,2.1,12.2,207.5,160.71,126.72
2018,5,23,9,30,9.0,204.0,2.1,12.5,211.0,164.54,129.36
2018,5,23,9,45,11.0,221.5,2.15,12.85,230.5,179.46,140.9
2018,5,23,10,0,13.0,239.0,2.2,13.2,250.0,194.78,152.71
2018,5,23,10,15,17.0,272.0,2.2,13.4,287.0,222.75,174.5
2018,5,23,10,30,21.0,305.0,2.2,13.6,324.0,251.51,196.72
2018,5,23,10,45,17.5,280.0,2.25,13.85,296.0,233.82,182.68
2018,5,23,11,0,14.0,255.0,2.3,14.1,268.0,214.86,167.72
2018,5,23,11,15,13.5,244.0,2.3,14.2,256.5,207.63,162.02
2018,5,23,11,30,13.0,233.0,2.3,14.3,245.0,200.08,156.05
2018,5,23,11,45,13.0,233.5,2.3,14.45,245.5,201.96,157.48
2018,5,23,12,0,13.0,234.0,2.3,14.6,246.0,203.8,158.88
2018,5,23,12,15,12.5,229.5,2.3,14.6,241.0,201.07,156.77
2018,5,23,12,30,12.0,225.0,2.3,14.6,236.0,198.17,154.56
2018,5,23,12,45,12.0,222.5,2.3,14.65,233.5,197.21,153.87
2018,5,23,13,0,12.0,220.0,2.3,14.7,231.0,196.15,153.12
2018,5,23,13,15,12.0,220.0,2.35,14.7,231.0,197.16,154.07
2018,5,23,13,30,12.0,220.0,2.4,14.7,231.0,198.13,155.01
2018,5,23,13,45,176.5,192.5,2.4,14.65,346.0,360.15,288.01
2018,5,23,14,0,341.0,165.0,2.4,14.6,461.0,522.43,415.76
2018,5,23,14,15,633.5,128.5,2.4,14.5,654.0,774.58,603.17
2018,5,23,14,30,926.0,92.0,2.4,14.4,847.0,1026.72,776.1
2018,5,23,14,45,901.5,93.0,2.45,14.3,800.5,1017.19,769.13
2018,5,23,15,0,877.0,94.0,2.5,14.2,754.0,1003.94,762.65
2018,5,23,15,15,740.0,101.5,2.5,14.2,636.5,892.5,688.03
2018,5,23,15,30,603.0,109.0,2.5,14.2,519.0,766.29,601.3
2018,5,23,15,45,501.5,113.0,2.55,13.85,438.0,675.08,538.25
2018,5,23,16,0,400.0,117.0,2.6,13.5,357.0,578.22,468.39
2018,5,23,16,15,333.0,120.5,2.6,13.2,309.0,501.55,410.99
2018,5,23,16,30,266.0,124.0,2.6,12.9,261.0,439.1,362.48
2018,5,23,16,45,434.5,103.0,2.6,12.6,299.0,586.19,482.56
2018,5,23,17,0,603.0,82.0,2.6,12.3,337.0,711.27,579.49
2018,5,23,17,15,647.5,72.0,2.6,11.9,313.0,726.52,592.68
2018,5,23,17,30,692.0,62.0,2.6,11.5,289.0,731.72,598.8
2018,5,23,17,45,639.0,57.0,2.6,11.1,238.5,665.63,549.69
2018,5,23,18,0,586.0,52.0,2.6,10.7,188.0,595.65,495.45
2018,5,23,18,15,457.0,45.0,2.6,10.3,135.0,464.22,388.84
2018,5,23,18,30,328.0,38.0,2.6,9.9,82.0,341.12,284.08
2018,5,23,18,45,231.0,27.0,2.55,9.55,52.0,246.38,190.4
2018,5,23,19,0,134.0,16.0,2.5,9.2,22.0,103.76,0.0
2018,5,23,19,15,67.0,8.0,2.5,9.05,11.0,49.13,0.0
2018,5,23,19,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.4,7.9,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.4,8.0,1.0,0.85,0.0
2018,5,24,5,15,39.5,8.5,1.35,8.2,12.5,6.58,0.0
2018,5,24,5,30,79.0,16.0,1.3,8.4,24.0,12.27,4.99
2018,5,24,5,45,274.5,35.0,1.25,8.65,86.0,27.52,19.11
2018,5,24,6,0,470.0,54.0,1.2,8.9,148.0,43.08,33.52
2018,5,24,6,15,273.5,37.0,1.15,9.25,95.5,27.4,19.42
2018,5,24,6,30,77.0,20.0,1.1,9.6,43.0,14.48,7.62
2018,5,24,6,45,38.5,34.5,1.05,9.9,46.0,28.5,20.38
2018,5,24,7,0,0.0,49.0,1.0,10.2,49.0,40.53,31.15
2018,5,24,7,15,0.0,46.5,1.0,10.55,46.5,38.47,29.12
2018,5,24,7,30,0.0,44.0,1.0,10.9,44.0,36.41,27.11
2018,5,24,7,45,0.0,63.0,1.0,11.3,63.0,52.25,41.03
2018,5,24,8,0,0.0,82.0,1.0,11.7,82.0,68.15,54.77
2018,5,24,8,15,0.0,97.5,1.0,12.05,97.5,80.89,65.59
2018,5,24,8,30,0.0,113.0,1.0,12.4,113.0,93.01,75.75
2018,5,24,8,45,1.0,130.0,1.05,12.75,130.5,106.12,86.66
2018,5,24,9,0,2.0,147.0,1.1,13.1,148.0,119.38,93.23
2018,5,24,9,15,3.0,151.5,1.15,13.4,153.5,123.48,96.14
2018,5,24,9,30,4.0,156.0,1.2,13.7,159.0,127.7,99.19
2018,5,24,9,45,4.5,159.5,1.25,14.0,163.0,131.15,101.68
2018,5,24,10,0,5.0,163.0,1.3,14.3,167.0,134.66,104.24
2018,5,24,10,15,6.5,170.5,1.35,14.5,176.0,141.72,109.68
2018,5,24,10,30,8.0,178.0,1.4,14.7,185.0,149.0,115.31
2018,5,24,10,45,4.5,137.0,1.45,14.95,141.0,115.43,88.38
2018,5,24,11,0,1.0,96.0,1.5,15.2,97.0,80.59,60.27
2018,5,24,11,15,0.5,97.5,1.6,15.3,98.0,81.66,61.13
2018,5,24,11,30,0.0,99.0,1.7,15.4,99.0,82.71,61.92
2018,5,24,11,45,3.0,132.0,1.8,15.5,135.0,112.09,85.58
2018,5,24,12,0,6.0,165.0,1.9,15.6,171.0,141.91,109.38
