Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,12,15,16.0,243.5,2.0,15.4,259.0,215.31,167.57
2018,5,24,12,30,26.0,322.0,2.1,15.2,347.0,295.98,230.29
2018,5,24,12,45,23.5,304.5,2.2,15.05,327.0,283.24,220.51
2018,5,24,13,0,21.0,287.0,2.3,14.9,307.0,269.57,210.33
2018,5,24,13,15,25.0,309.5,2.4,14.55,332.5,297.12,232.34
2018,5,24,13,30,29.0,332.0,2.5,14.2,358.0,325.74,255.05
2018,5,24,13,45,28.0,331.5,2.6,13.85,356.0,328.84,258.03
2018,5,24,14,0,27.0,331.0,2.7,13.5,354.0,331.89,261.11
2018,5,24,14,15,32.0,328.0,2.7,13.15,354.5,338.3,267.01
2018,5,24,14,30,37.0,325.0,2.7,12.8,355.0,344.89,273.12
2018,5,24,14,45,35.0,306.0,2.7,12.45,333.5,327.88,260.69
2018,5,24,15,0,33.0,287.0,2.7,12.1,312.0,310.23,247.78
2018,5,24,15,15,44.5,275.0,2.7,12.1,306.5,313.35,251.45
2018,5,24,15,30,56.0,263.0,2.7,12.1,301.0,316.31,254.99
2018,5,24,15,45,61.5,217.0,2.6,11.7,256.0,274.67,223.3
2018,5,24,16,0,67.0,171.0,2.5,11.3,211.0,232.39,190.7
2018,5,24,16,15,73.0,179.0,2.45,11.2,219.5,249.58,205.68
2018,5,24,16,30,79.0,187.0,2.4,11.1,228.0,268.3,221.76
2018,5,24,16,45,162.0,170.0,2.3,11.0,242.5,351.57,293.13
2018,5,24,17,0,245.0,153.0,2.2,10.9,257.0,431.1,359.91
2018,5,24,17,15,207.5,134.0,2.2,10.7,214.0,370.69,311.46
2018,5,24,17,30,170.0,115.0,2.2,10.5,171.0,311.0,263.04
2018,5,24,17,45,203.5,98.0,2.15,10.35,153.5,316.86,269.51
2018,5,24,18,0,237.0,81.0,2.1,10.2,136.0,319.68,272.19
2018,5,24,18,15,179.0,64.0,2.05,10.05,100.0,246.27,208.21
2018,5,24,18,30,121.0,47.0,2.0,9.9,64.0,176.2,145.69
2018,5,24,18,45,74.5,31.0,1.95,9.75,40.0,119.95,91.05
2018,5,24,19,0,28.0,15.0,1.9,9.6,16.0,40.68,0.0
2018,5,24,19,15,14.0,7.5,1.85,9.5,8.0,15.25,0.0
2018,5,24,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.3,8.85,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.3,8.9,2.0,1.71,0.0
2018,5,25,5,15,0.0,8.5,1.35,9.1,8.5,6.98,0.0
2018,5,25,5,30,0.0,15.0,1.4,9.3,15.0,12.34,5.04
2018,5,25,5,45,0.0,25.0,1.45,9.45,25.0,20.61,12.86
2018,5,25,6,0,0.0,35.0,1.5,9.6,35.0,28.9,20.61
2018,5,25,6,15,11.0,55.0,1.5,9.85,58.5,45.48,35.78
2018,5,25,6,30,22.0,75.0,1.5,10.1,82.0,60.1,48.98
2018,5,25,6,45,32.0,94.0,1.5,10.35,106.0,74.14,61.43
2018,5,25,7,0,42.0,113.0,1.5,10.6,130.0,87.88,73.4
2018,5,25,7,15,21.5,118.0,1.5,10.9,126.5,91.75,76.45
2018,5,25,7,30,1.0,123.0,1.5,11.2,123.0,98.96,82.4
2018,5,25,7,45,0.5,121.5,1.5,11.55,121.5,98.47,81.54
2018,5,25,8,0,0.0,120.0,1.5,11.9,120.0,97.79,80.55
2018,5,25,8,15,2.0,139.5,1.55,12.15,141.0,112.64,93.05
2018,5,25,8,30,4.0,159.0,1.6,12.4,162.0,127.28,105.21
2018,5,25,8,45,6.5,179.0,1.6,12.65,184.0,142.08,117.38
2018,5,25,9,0,9.0,199.0,1.6,12.9,206.0,157.66,124.2
2018,5,25,9,15,11.5,215.5,1.65,13.05,224.5,171.52,134.72
2018,5,25,9,30,14.0,232.0,1.7,13.2,243.0,185.81,145.64
2018,5,25,9,45,11.5,215.0,1.75,13.4,224.5,174.82,136.67
2018,5,25,10,0,9.0,198.0,1.8,13.6,206.0,162.8,126.99
2018,5,25,10,15,15.5,246.0,1.85,13.65,260.0,202.84,158.57
2018,5,25,10,30,22.0,294.0,1.9,13.7,314.0,235.58,184.01
2018,5,25,10,45,26.0,330.0,1.95,13.8,354.0,267.68,208.83
2018,5,25,11,0,30.0,366.0,2.0,13.9,394.0,301.2,234.54
2018,5,25,11,15,25.0,343.5,2.05,13.9,367.0,287.57,224.02
2018,5,25,11,30,20.0,321.0,2.1,13.9,340.0,274.81,214.29
2018,5,25,11,45,22.0,337.5,2.1,13.85,358.5,292.1,227.79
2018,5,25,12,0,24.0,354.0,2.1,13.8,377.0,311.2,242.53
2018,5,25,12,15,28.0,370.5,2.15,13.8,397.5,333.25,259.56
2018,5,25,12,30,32.0,387.0,2.2,13.8,418.0,356.23,277.24
2018,5,25,12,45,27.0,359.5,2.2,13.8,385.5,334.19,260.45
2018,5,25,13,0,22.0,332.0,2.2,13.8,353.0,301.11,235.24
2018,5,25,13,15,19.5,308.0,2.2,13.8,326.0,280.32,219.46
2018,5,25,13,30,17.0,284.0,2.2,13.8,299.0,258.86,203.02
2018,5,25,13,45,20.0,286.0,2.2,13.8,303.5,265.19,208.38
2018,5,25,14,0,23.0,288.0,2.2,13.8,308.0,286.21,225.13
2018,5,25,14,15,18.0,262.0,2.2,13.75,277.5,244.95,193.02
2018,5,25,14,30,13.0,236.0,2.2,13.7,247.0,217.61,171.73
2018,5,25,14,45,16.0,246.5,2.2,13.65,259.0,231.79,183.53
2018,5,25,15,0,19.0,257.0,2.2,13.6,271.0,246.64,195.78
2018,5,25,15,15,12.0,217.0,2.2,13.6,225.5,202.87,161.08
2018,5,25,15,30,5.0,177.0,2.2,13.6,180.0,158.91,125.85
2018,5,25,15,45,103.5,176.5,2.1,13.4,239.0,291.92,237.79
2018,5,25,16,0,202.0,176.0,2.0,13.2,298.0,413.46,336.98
2018,5,25,16,15,216.5,168.5,1.95,13.05,289.5,420.77,343.62
2018,5,25,16,30,231.0,161.0,1.9,12.9,281.0,426.95,350.11
2018,5,25,16,45,145.5,136.0,1.9,12.8,209.0,292.81,242.69
2018,5,25,17,0,60.0,111.0,1.9,12.7,137.0,164.83,136.16
2018,5,25,17,15,140.5,115.5,1.85,12.5,165.0,264.07,222.08
2018,5,25,17,30,221.0,120.0,1.8,12.3,193.0,363.71,305.33
2018,5,25,17,45,276.5,97.5,1.75,12.05,173.0,379.13,319.34
2018,5,25,18,0,332.0,75.0,1.7,11.8,153.0,409.19,343.89
2018,5,25,18,15,272.5,60.5,1.65,11.45,114.5,333.52,279.51
2018,5,25,18,30,213.0,46.0,1.6,11.1,76.0,261.69,216.4
2018,5,25,18,45,168.5,32.0,1.55,10.7,50.0,206.58,160.5
2018,5,25,19,0,124.0,18.0,1.5,10.3,24.0,130.64,0.0
2018,5,25,19,15,62.0,9.0,1.55,10.1,12.0,46.91,0.0
2018,5,25,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.15,9.15,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.2,9.2,1.0,0.85,0.0
2018,5,26,5,15,0.0,3.0,2.25,9.3,3.0,2.46,0.0
2018,5,26,5,30,0.0,5.0,2.3,9.4,5.0,4.1,0.0
2018,5,26,5,45,45.0,13.0,2.35,9.5,22.0,10.63,3.89
2018,5,26,6,0,90.0,21.0,2.4,9.6,39.0,15.67,8.6
2018,5,26,6,15,50.0,33.0,2.4,9.7,43.5,27.47,19.43
2018,5,26,6,30,10.0,45.0,2.4,9.8,48.0,37.8,28.83
2018,5,26,6,45,10.5,63.5,2.4,9.9,67.0,52.72,42.27
2018,5,26,7,0,11.0,82.0,2.4,10.0,86.0,67.63,55.51
2018,5,26,7,15,5.5,63.5,2.35,10.2,65.5,52.69,41.88
2018,5,26,7,30,0.0,45.0,2.3,10.4,45.0,37.24,27.86
2018,5,26,7,45,0.0,48.5,2.25,10.55,48.5,40.18,30.36
2018,5,26,8,0,0.0,52.0,2.2,10.7,52.0,43.12,32.83
2018,5,26,8,15,0.0,58.5,2.2,10.85,58.5,48.56,37.5
2018,5,26,8,30,0.0,65.0,2.2,11.0,65.0,54.02,42.16
2018,5,26,8,45,0.0,76.0,2.15,11.2,76.0,63.25,50.07
2018,5,26,9,0,0.0,87.0,2.1,11.4,87.0,72.51,55.3
2018,5,26,9,15,0.0,99.0,2.05,11.6,99.0,82.35,63.28
2018,5,26,9,30,0.0,111.0,2.0,11.8,111.0,91.94,70.99
2018,5,26,9,45,0.5,120.5,2.0,11.95,121.0,99.7,77.16
2018,5,26,10,0,1.0,130.0,2.0,12.1,131.0,107.56,83.4
2018,5,26,10,15,4.5,156.0,2.0,12.4,160.0,129.64,101.05
2018,5,26,10,30,8.0,182.0,2.0,12.7,189.0,152.17,118.92
2018,5,26,10,45,10.0,200.5,2.0,13.0,209.5,168.64,131.85
2018,5,26,11,0,12.0,219.0,2.0,13.3,230.0,185.49,145.04
2018,5,26,11,15,12.0,218.5,2.05,13.55,229.5,186.45,145.63
2018,5,26,11,30,12.0,218.0,2.1,13.8,229.0,187.37,146.25
2018,5,26,11,45,12.0,214.0,2.1,14.0,225.5,185.39,144.59
2018,5,26,12,0,12.0,210.0,2.1,14.2,222.0,183.31,142.89
2018,5,26,12,15,13.0,226.5,2.2,14.3,239.0,198.95,155.29
2018,5,26,12,30,14.0,243.0,2.3,14.4,256.0,214.87,167.84
2018,5,26,12,45,14.5,254.0,2.4,14.5,267.5,226.0,176.62
2018,5,26,13,0,15.0,265.0,2.5,14.6,279.0,237.31,185.56
2018,5,26,13,15,18.0,283.5,2.55,14.65,300.0,257.56,201.58
2018,5,26,13,30,21.0,302.0,2.6,14.7,321.0,278.43,218.03
2018,5,26,13,45,123.0,299.0,2.7,14.7,406.5,401.7,316.95
2018,5,26,14,0,225.0,296.0,2.8,14.7,492.0,519.63,409.14
2018,5,26,14,15,546.5,208.0,2.85,14.65,661.5,780.37,608.6
2018,5,26,14,30,868.0,120.0,2.9,14.6,831.0,999.51,761.77
2018,5,26,14,45,873.0,114.0,2.95,14.5,801.5,1012.02,770.17
2018,5,26,15,0,878.0,108.0,3.0,14.4,772.0,1021.09,778.46
2018,5,26,15,15,865.0,106.0,3.0,14.4,730.0,1012.94,774.52
2018,5,26,15,30,852.0,104.0,3.0,14.4,688.0,1001.44,768.6
2018,5,26,15,45,834.5,102.0,3.05,14.1,641.5,994.47,767.26
2018,5,26,16,0,817.0,100.0,3.1,13.8,595.0,972.01,755.24
2018,5,26,16,15,660.5,106.5,3.1,13.55,485.0,824.18,653.18
2018,5,26,16,30,504.0,113.0,3.1,13.3,375.0,672.44,544.52
2018,5,26,16,45,354.0,92.5,3.1,13.05,267.0,480.84,398.93
2018,5,26,17,0,204.0,72.0,3.1,12.8,159.0,305.53,257.6
2018,5,26,17,15,329.0,82.5,3.1,12.45,202.0,434.75,367.14
2018,5,26,17,30,454.0,93.0,3.1,12.1,245.0,556.72,466.16
2018,5,26,17,45,351.0,87.5,3.1,11.75,193.0,450.04,380.29
2018,5,26,18,0,248.0,82.0,3.1,11.4,141.0,329.95,280.47
2018,5,26,18,15,213.0,66.0,3.0,11.05,108.0,276.12,233.9
2018,5,26,18,30,178.0,50.0,2.9,10.7,75.0,224.23,186.94
2018,5,26,18,45,96.0,33.0,2.85,10.35,46.0,138.35,107.38
2018,5,26,19,0,14.0,16.0,2.8,10.0,17.0,25.99,0.0
2018,5,26,19,15,7.0,8.0,2.75,9.9,8.5,11.26,0.0
2018,5,26,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,27,4,45,20.0,4.5,1.15,8.7,5.0,0.0,0.0
2018,5,27,5,0,40.0,9.0,1.1,8.9,10.0,7.68,0.0
2018,5,27,5,15,147.5,24.0,1.1,9.3,38.0,18.66,4.43
2018,5,27,5,30,255.0,39.0,1.1,9.7,66.0,30.13,20.49
2018,5,27,5,45,353.0,48.5,1.15,10.1,108.0,39.29,29.51
2018,5,27,6,0,451.0,58.0,1.2,10.5,150.0,46.2,36.12
2018,5,27,6,15,518.5,65.0,1.15,10.95,199.0,50.78,40.4
2018,5,27,6,30,586.0,72.0,1.1,11.4,248.0,55.33,44.45
2018,5,27,6,45,634.0,76.5,1.05,11.85,299.5,57.75,46.45
2018,5,27,7,0,682.0,81.0,1.0,12.3,351.0,60.18,48.37
2018,5,27,7,15,681.5,91.0,1.0,12.85,392.0,65.77,53.02
2018,5,27,7,30,681.0,101.0,1.0,13.4,433.0,70.94,57.23
2018,5,27,7,45,553.5,149.5,1.05,13.9,438.0,100.01,82.13
2018,5,27,8,0,426.0,198.0,1.1,14.4,443.0,125.09,103.11
2018,5,27,8,15,560.5,175.0,1.15,14.85,526.0,110.16,89.83
2018,5,27,8,30,695.0,152.0,1.2,15.3,609.0,94.42,76.05
2018,5,27,8,45,786.0,125.5,1.25,15.7,675.0,86.22,68.76
2018,5,27,9,0,877.0,99.0,1.3,16.1,741.0,120.52,69.58
2018,5,27,9,15,868.0,109.5,1.35,16.4,773.0,176.32,101.43
2018,5,27,9,30,859.0,120.0,1.4,16.7,805.0,231.41,142.88
2018,5,27,9,45,842.5,136.5,1.5,17.05,831.5,280.33,184.6
2018,5,27,10,0,826.0,153.0,1.6,17.4,858.0,336.53,233.5
2018,5,27,10,15,841.5,148.5,1.65,17.65,886.0,387.66,277.67
2018,5,27,10,30,857.0,144.0,1.7,17.9,914.0,443.2,324.63
2018,5,27,10,45,863.5,145.5,1.75,18.15,936.0,495.09,367.98
2018,5,27,11,0,870.0,147.0,1.8,18.4,958.0,546.77,410.01
2018,5,27,11,15,905.5,126.5,1.85,18.55,980.5,598.92,451.58
2018,5,27,11,30,941.0,106.0,1.9,18.7,1003.0,651.97,492.93
2018,5,27,11,45,941.5,106.0,1.95,18.85,1007.5,698.95,528.69
2018,5,27,12,0,942.0,106.0,2.0,19.0,1012.0,744.25,562.44
2018,5,27,12,15,941.5,106.0,2.05,19.1,1009.5,786.97,593.38
2018,5,27,12,30,941.0,106.0,2.1,19.2,1007.0,827.56,620.99
2018,5,27,12,45,939.0,105.5,2.15,19.3,997.0,864.13,645.76
2018,5,27,13,0,937.0,105.0,2.2,19.4,987.0,898.02,668.67
2018,5,27,13,15,933.5,104.0,2.25,19.4,969.5,927.26,688.74
2018,5,27,13,30,930.0,103.0,2.3,19.4,952.0,953.37,706.8
2018,5,27,13,45,925.0,102.5,2.35,19.4,928.0,975.35,722.24
2018,5,27,14,0,920.0,102.0,2.4,19.4,904.0,993.99,735.63
2018,5,27,14,15,913.5,100.0,2.4,19.3,873.0,1006.18,744.71
2018,5,27,14,30,907.0,98.0,2.4,19.2,842.0,1014.84,751.68
2018,5,27,14,45,898.0,96.5,2.4,19.15,805.5,1018.01,755.11
2018,5,27,15,0,889.0,95.0,2.4,19.1,769.0,1017.66,756.47
2018,5,27,15,15,877.0,93.5,2.4,19.1,727.5,1010.83,753.6
2018,5,27,15,30,865.0,92.0,2.4,19.1,686.0,1000.64,748.74
2018,5,27,15,45,850.5,89.5,2.35,18.8,640.5,983.48,739.71
2018,5,27,16,0,836.0,87.0,2.3,18.5,595.0,963.25,728.75
2018,5,27,16,15,817.5,83.5,2.25,18.2,546.0,946.34,720.11
2018,5,27,16,30,799.0,80.0,2.2,17.9,497.0,915.09,701.62
2018,5,27,16,45,773.0,77.0,2.15,17.65,446.5,874.78,676.63
2018,5,27,17,0,747.0,74.0,2.1,17.4,396.0,832.55,649.9
2018,5,27,17,15,711.0,70.0,2.05,16.9,344.5,778.12,614.31
2018,5,27,17,30,675.0,66.0,2.0,16.4,293.0,728.64,581.18
2018,5,27,17,45,623.0,60.5,1.9,15.9,242.5,657.89,530.28
2018,5,27,18,0,571.0,55.0,1.8,15.4,192.0,588.43,478.02
2018,5,27,18,15,492.0,48.5,1.65,14.7,146.5,497.75,406.41
2018,5,27,18,30,413.0,42.0,1.5,14.0,101.0,411.13,334.23
2018,5,27,18,45,289.5,31.5,1.4,13.3,65.0,293.27,228.73
2018,5,27,19,0,166.0,21.0,1.3,12.6,29.0,166.0,13.88
2018,5,27,19,15,83.0,10.5,1.25,12.3,14.5,61.6,0.0
2018,5,27,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.8,9.9,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.8,10.0,13.0,9.39,0.0
2018,5,28,5,15,220.5,22.5,0.8,10.45,42.5,18.71,5.01
2018,5,28,5,30,353.0,34.0,0.8,10.9,72.0,28.04,18.63
2018,5,28,5,45,446.0,41.0,0.8,11.35,115.0,33.19,23.98
2018,5,28,6,0,539.0,48.0,0.8,11.8,158.0,38.4,28.97
2018,5,28,6,15,599.0,53.5,0.8,12.4,207.5,42.21,32.5
2018,5,28,6,30,659.0,59.0,0.8,13.0,257.0,50.07,39.48
2018,5,28,6,45,700.0,62.5,0.75,13.6,308.5,52.36,41.33
2018,5,28,7,0,741.0,66.0,0.7,14.2,360.0,54.66,43.13
2018,5,28,7,15,770.5,69.5,0.7,14.95,412.0,56.8,44.71
2018,5,28,7,30,800.0,73.0,0.7,15.7,464.0,58.88,46.21
2018,5,28,7,45,822.0,75.0,0.7,16.5,514.0,68.17,53.91
2018,5,28,8,0,844.0,77.0,0.7,17.3,564.0,69.77,54.89
2018,5,28,8,15,860.5,79.5,0.75,17.85,611.5,71.48,56.04
2018,5,28,8,30,877.0,82.0,0.8,18.4,659.0,73.07,57.08
2018,5,28,8,45,889.5,83.5,0.85,19.0,702.5,73.83,57.42
2018,5,28,9,0,902.0,85.0,0.9,19.6,746.0,114.37,62.68
2018,5,28,9,15,909.5,87.5,0.95,20.1,784.0,168.44,91.87
2018,5,28,9,30,917.0,90.0,1.0,20.6,822.0,223.54,131.98
2018,5,28,9,45,921.5,93.0,1.05,21.15,854.5,279.1,177.39
2018,5,28,10,0,926.0,96.0,1.1,21.7,887.0,334.96,224.75
2018,5,28,10,15,931.5,97.0,1.2,21.95,914.0,389.91,271.87
2018,5,28,10,30,937.0,98.0,1.3,22.2,941.0,444.82,318.28
2018,5,28,10,45,941.5,99.0,1.35,22.45,961.5,499.03,362.86
2018,5,28,11,0,946.0,100.0,1.4,22.7,982.0,552.68,405.71
2018,5,28,11,15,948.5,100.0,1.45,22.8,994.5,603.75,445.72
2018,5,28,11,30,951.0,100.0,1.5,22.9,1007.0,653.66,483.78
2018,5,28,11,45,952.0,100.5,1.6,23.05,1012.5,701.65,519.78
2018,5,28,12,0,953.0,101.0,1.7,23.2,1018.0,748.01,553.85
2018,5,28,12,15,952.0,101.0,1.75,23.2,1015.5,790.68,584.09
2018,5,28,12,30,951.0,101.0,1.8,23.2,1013.0,831.14,611.22
2018,5,28,12,45,949.5,101.0,1.85,23.2,1003.5,868.77,636.37
2018,5,28,13,0,948.0,101.0,1.9,23.2,994.0,903.76,659.73
2018,5,28,13,15,945.0,100.5,1.95,23.15,977.0,934.13,680.22
2018,5,28,13,30,942.0,100.0,2.0,23.1,960.0,961.4,698.78
2018,5,28,13,45,937.0,99.0,2.05,23.05,935.5,983.1,713.85
2018,5,28,14,0,932.0,98.0,2.1,23.0,911.0,1001.39,726.9
2018,5,28,14,15,925.0,96.5,2.15,22.9,880.0,1013.74,736.46
2018,5,28,14,30,918.0,95.0,2.2,22.8,849.0,1022.53,743.95
2018,5,28,14,45,909.0,94.0,2.2,22.7,812.5,1026.31,747.86
2018,5,28,15,0,900.0,93.0,2.2,22.6,776.0,1026.58,749.73
2018,5,28,15,15,888.0,91.0,2.2,22.6,734.0,1019.17,746.57
2018,5,28,15,30,876.0,89.0,2.2,22.6,692.0,1008.35,741.42
2018,5,28,15,45,861.0,87.0,2.2,22.3,646.0,991.21,733.16
2018,5,28,16,0,846.0,85.0,2.2,22.0,600.0,970.99,722.99
2018,5,28,16,15,826.5,82.0,2.15,21.7,550.5,953.53,714.15
2018,5,28,16,30,807.0,79.0,2.1,21.4,501.0,921.85,695.73
2018,5,28,16,45,781.0,76.0,2.1,21.05,450.0,881.43,671.88
2018,5,28,17,0,755.0,73.0,2.1,20.7,399.0,839.08,646.23
2018,5,28,17,15,719.5,69.0,2.0,20.1,347.5,784.96,611.25
2018,5,28,17,30,684.0,65.0,1.9,19.5,296.0,729.99,574.55
2018,5,28,17,45,633.0,59.5,1.8,18.85,245.5,665.36,529.26
2018,5,28,18,0,582.0,54.0,1.7,18.2,195.0,596.44,478.48
2018,5,28,18,15,504.5,47.5,1.55,17.35,149.0,506.63,408.85
2018,5,28,18,30,427.0,41.0,1.4,16.5,103.0,420.94,338.62
2018,5,28,18,45,303.5,31.5,1.3,15.7,67.0,303.63,235.62
2018,5,28,19,0,180.0,22.0,1.2,14.9,31.0,178.02,33.52
2018,5,28,19,15,90.0,11.0,1.2,14.6,15.5,66.53,0.0
2018,5,28,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,1.3,10.55,6.5,0.0,0.0
2018,5,29,5,0,74.0,12.0,1.4,10.7,13.0,10.24,0.0
2018,5,29,5,15,198.5,24.0,1.45,11.15,42.5,20.01,6.23
2018,5,29,5,30,323.0,36.0,1.5,11.6,72.0,29.69,20.01
2018,5,29,5,45,417.0,44.0,1.55,12.0,114.5,35.58,26.01
2018,5,29,6,0,511.0,52.0,1.6,12.4,157.0,41.48,31.62
2018,5,29,6,15,572.5,58.0,1.55,12.9,206.0,45.52,35.36
2018,5,29,6,30,634.0,64.0,1.5,13.4,255.0,49.54,38.91
2018,5,29,6,45,677.0,68.0,1.5,13.95,306.5,51.88,40.82
2018,5,29,7,0,720.0,72.0,1.5,14.5,358.0,59.03,46.92
2018,5,29,7,15,749.5,76.0,1.5,15.0,409.5,61.34,48.67
2018,5,29,7,30,779.0,80.0,1.5,15.5,461.0,63.58,50.33
2018,5,29,7,45,801.5,82.5,1.5,16.0,511.0,64.58,50.9
2018,5,29,8,0,824.0,85.0,1.5,16.5,561.0,65.53,51.43
2018,5,29,8,15,841.0,87.0,1.55,17.0,608.0,75.86,60.01
2018,5,29,8,30,858.0,89.0,1.6,17.5,655.0,77.0,60.66
2018,5,29,8,45,870.5,91.5,1.6,18.0,698.5,78.23,61.41
2018,5,29,9,0,883.0,94.0,1.6,18.5,742.0,119.31,67.24
2018,5,29,9,15,896.0,94.0,1.65,18.9,781.0,171.51,95.43
2018,5,29,9,30,909.0,94.0,1.7,19.3,820.0,225.26,134.81
2018,5,29,9,45,920.5,92.5,1.75,19.7,854.0,279.06,179.25
2018,5,29,10,0,932.0,91.0,1.8,20.1,888.0,333.81,226.39
2018,5,29,10,15,936.5,92.5,1.9,20.35,914.5,388.96,274.46
2018,5,29,10,30,941.0,94.0,2.0,20.6,941.0,443.98,321.72
2018,5,29,10,45,944.5,95.0,2.05,20.9,961.0,497.84,366.81
2018,5,29,11,0,948.0,96.0,2.1,21.2,981.0,551.04,410.08
2018,5,29,11,15,949.5,97.0,2.2,21.35,993.5,602.28,451.11
2018,5,29,11,30,951.0,98.0,2.3,21.5,1006.0,652.3,490.15
2018,5,29,11,45,951.5,98.5,2.35,21.65,1011.0,699.88,526.25
2018,5,29,12,0,952.0,99.0,2.4,21.8,1016.0,745.8,560.3
2018,5,29,12,15,949.5,100.5,2.5,21.8,1013.5,788.48,591.43
2018,5,29,12,30,947.0,102.0,2.6,21.8,1011.0,828.92,619.47
2018,5,29,12,45,943.0,103.5,2.7,21.75,1001.0,865.71,645.08
2018,5,29,13,0,939.0,105.0,2.8,21.7,991.0,899.76,668.86
2018,5,29,13,15,935.5,105.0,2.9,21.5,974.0,929.98,690.5
2018,5,29,13,30,932.0,105.0,3.0,21.3,957.0,957.14,710.22
2018,5,29,13,45,926.0,104.5,3.1,21.15,932.5,978.29,725.94
2018,5,29,14,0,920.0,104.0,3.2,21.0,908.0,996.05,739.6
2018,5,29,14,15,913.0,103.5,3.25,20.7,878.0,1009.41,750.55
2018,5,29,14,30,906.0,103.0,3.3,20.4,848.0,1019.3,759.42
2018,5,29,14,45,897.0,101.5,3.35,20.1,811.5,1022.62,764.12
2018,5,29,15,0,888.0,100.0,3.4,19.8,775.0,1022.43,766.72
2018,5,29,15,15,876.0,98.0,3.4,19.8,733.5,1015.18,763.51
2018,5,29,15,30,864.0,96.0,3.4,19.8,692.0,1004.56,758.23
2018,5,29,15,45,848.5,94.0,3.4,18.95,646.0,987.14,750.94
2018,5,29,16,0,833.0,92.0,3.4,18.1,600.0,978.57,749.8
2018,5,29,16,15,813.5,89.0,3.4,17.5,551.5,949.81,733.96
2018,5,29,16,30,794.0,86.0,3.4,16.9,503.0,918.38,716.22
2018,5,29,16,45,766.5,83.0,3.4,16.35,452.0,876.74,690.75
2018,5,29,17,0,739.0,80.0,3.4,15.8,401.0,833.18,663.36
2018,5,29,17,15,702.0,76.0,3.4,15.05,349.5,783.9,631.4
2018,5,29,17,30,665.0,72.0,3.4,14.3,298.0,728.7,593.75
2018,5,29,17,45,611.0,66.5,3.4,13.6,247.5,656.42,541.08
2018,5,29,18,0,557.0,61.0,3.4,12.9,197.0,585.37,486.76
2018,5,29,18,15,476.5,53.5,3.4,12.35,151.0,492.18,411.28
2018,5,29,18,30,396.0,46.0,3.4,11.8,105.0,402.9,335.15
2018,5,29,18,45,274.5,35.0,3.4,11.3,68.5,285.6,228.65
2018,5,29,19,0,153.0,24.0,3.4,10.8,32.0,164.02,46.18
2018,5,29,19,15,76.5,12.0,3.35,10.55,16.0,58.87,0.0
2018,5,29,19,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,3.45,8.65,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,3.5,8.7,3.0,2.56,0.0
2018,5,30,5,15,0.5,4.5,3.55,8.8,4.5,3.69,0.0
2018,5,30,5,30,0.0,6.0,3.6,8.9,6.0,4.92,0.0
2018,5,30,5,45,0.0,11.5,3.6,9.05,11.5,9.45,2.85
2018,5,30,6,0,0.0,17.0,3.6,9.2,17.0,13.98,7.08
2018,5,30,6,15,0.0,17.5,3.6,9.35,17.5,14.4,7.52
2018,5,30,6,30,0.0,18.0,3.6,9.5,18.0,14.82,7.9
2018,5,30,6,45,0.5,40.5,3.6,9.7,40.5,33.46,24.84
2018,5,30,7,0,1.0,63.0,3.6,9.9,63.0,52.21,41.65
2018,5,30,7,15,4.0,100.0,3.6,10.1,101.5,81.6,67.73
2018,5,30,7,30,7.0,137.0,3.6,10.3,140.0,109.1,91.72
2018,5,30,7,45,7.0,139.5,3.6,10.5,143.0,111.67,93.54
2018,5,30,8,0,7.0,142.0,3.6,10.7,146.0,114.1,95.26
2018,5,30,8,15,8.0,156.0,3.6,10.95,161.0,124.75,104.11
2018,5,30,8,30,9.0,170.0,3.6,11.2,176.0,135.29,112.79
2018,5,30,8,45,15.0,204.0,3.6,11.4,214.5,159.72,133.33
2018,5,30,9,0,21.0,238.0,3.6,11.6,253.0,185.56,147.51
2018,5,30,9,15,13.0,201.0,3.6,11.8,210.5,161.43,127.5
2018,5,30,9,30,5.0,164.0,3.6,12.0,168.0,134.04,105.22
2018,5,30,9,45,8.0,188.5,3.6,12.25,195.0,154.21,121.28
2018,5,30,10,0,11.0,213.0,3.6,12.5,222.0,174.84,137.57
2018,5,30,10,15,17.5,262.5,3.6,12.75,278.0,216.01,170.11
2018,5,30,10,30,24.0,312.0,3.6,13.0,334.0,249.18,195.97
2018,5,30,10,45,22.5,315.0,3.55,13.25,336.0,255.36,200.58
2018,5,30,11,0,21.0,318.0,3.5,13.5,338.0,267.42,209.84
2018,5,30,11,15,59.0,339.0,3.5,13.65,395.5,302.9,237.67
2018,5,30,11,30,97.0,360.0,3.5,13.8,453.0,347.42,272.55
2018,5,30,11,45,162.5,353.5,3.55,13.95,510.0,395.65,310.8
2018,5,30,12,0,228.0,347.0,3.6,14.1,567.0,449.62,353.41
2018,5,30,12,15,236.0,358.5,3.65,14.15,585.5,483.1,379.24
2018,5,30,12,30,244.0,370.0,3.7,14.2,604.0,517.28,405.47
2018,5,30,12,45,261.5,375.0,3.75,14.2,623.5,553.97,433.76
2018,5,30,13,0,279.0,380.0,3.8,14.2,643.0,591.29,462.36
2018,5,30,13,15,413.5,334.0,3.85,14.1,716.5,696.89,544.27
2018,5,30,13,30,548.0,288.0,3.9,14.0,790.0,797.01,620.71
2018,5,30,13,45,647.5,240.5,3.95,13.9,818.0,870.48,676.54
2018,5,30,14,0,747.0,193.0,4.0,13.8,846.0,940.09,727.54
2018,5,30,14,15,818.5,156.0,4.0,13.6,849.0,984.1,759.31
2018,5,30,14,30,890.0,119.0,4.0,13.4,852.0,1020.34,785.84
2018,5,30,14,45,881.5,117.0,4.0,13.25,816.0,1023.88,789.78
2018,5,30,15,0,873.0,115.0,4.0,13.1,780.0,1023.94,791.75
2018,5,30,15,15,860.0,112.5,4.0,13.1,737.5,1015.45,787.54
2018,5,30,15,30,847.0,110.0,4.0,13.1,695.0,1016.3,790.09
2018,5,30,15,45,814.5,113.0,4.05,12.7,644.5,987.85,773.63
2018,5,30,16,0,782.0,116.0,4.1,12.3,594.0,956.33,755.08
2018,5,30,16,15,752.5,114.0,4.1,12.0,543.0,926.29,736.87
2018,5,30,16,30,723.0,112.0,4.1,11.7,492.0,887.58,712.11
2018,5,30,16,45,704.5,105.0,4.1,11.4,444.5,851.17,688.74
2018,5,30,17,0,686.0,98.0,4.1,11.1,397.0,812.68,663.34
2018,5,30,17,15,649.5,92.5,4.1,10.75,346.5,757.61,624.69
2018,5,30,17,30,613.0,87.0,4.1,10.4,296.0,701.8,584.42
2018,5,30,17,45,549.0,81.0,4.05,10.0,245.0,620.98,522.55
2018,5,30,18,0,485.0,75.0,4.0,9.6,194.0,541.47,459.19
2018,5,30,18,15,355.0,64.0,3.9,9.35,140.5,404.42,344.83
2018,5,30,18,30,225.0,53.0,3.8,9.1,87.0,281.06,236.77
2018,5,30,18,45,124.5,35.0,3.75,8.8,52.5,160.4,128.8
2018,5,30,19,0,24.0,17.0,3.7,8.5,18.0,41.02,10.53
2018,5,30,19,15,12.0,8.5,3.7,8.5,9.0,14.89,0.0
2018,5,30,19,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,2.9,8.8,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,2.9,8.8,2.0,1.71,0.0
2018,5,31,5,15,0.0,5.0,2.9,8.9,5.0,4.1,0.0
2018,5,31,5,30,0.0,8.0,2.9,9.0,8.0,6.56,0.09
2018,5,31,5,45,0.0,13.0,2.9,9.1,13.0,10.68,3.97
2018,5,31,6,0,0.0,18.0,2.9,9.2,18.0,14.81,7.84
2018,5,31,6,15,0.0,22.5,2.95,9.4,22.5,18.53,11.29
2018,5,31,6,30,0.0,27.0,3.0,9.6,27.0,22.26,14.69
2018,5,31,6,45,0.5,51.5,3.05,9.8,51.5,42.61,33.13
2018,5,31,7,0,1.0,76.0,3.1,10.0,76.0,63.0,51.33
2018,5,31,7,15,0.5,81.0,3.1,10.25,81.0,67.2,54.83
2018,5,31,7,30,0.0,86.0,3.1,10.5,86.0,71.37,58.26
2018,5,31,7,45,0.0,78.0,3.1,10.75,78.0,64.78,52.15
2018,5,31,8,0,0.0,70.0,3.1,11.0,70.0,58.12,46.04
2018,5,31,8,15,0.5,84.5,3.15,11.3,85.0,70.29,56.52
2018,5,31,8,30,1.0,99.0,3.2,11.6,100.0,82.21,66.67
2018,5,31,8,45,2.0,117.5,3.2,11.85,119.0,96.66,78.93
2018,5,31,9,0,3.0,136.0,3.2,12.1,138.0,111.2,87.04
2018,5,31,9,15,4.0,150.5,3.25,12.3,153.5,122.91,96.29
2018,5,31,9,30,5.0,165.0,3.3,12.5,169.0,134.81,105.67
2018,5,31,9,45,8.0,185.5,3.35,12.65,192.0,151.94,119.22
2018,5,31,10,0,11.0,206.0,3.4,12.8,215.0,169.54,133.12
2018,5,31,10,15,16.5,243.0,3.45,12.9,257.5,201.02,158.06
2018,5,31,10,30,22.0,280.0,3.5,13.0,300.0,225.67,177.41
2018,5,31,10,45,21.0,283.0,3.55,13.1,302.5,231.37,181.85
2018,5,31,11,0,20.0,286.0,3.6,13.2,305.0,237.04,186.28
2018,5,31,11,15,26.0,319.0,3.65,13.2,344.0,269.5,211.87
2018,5,31,11,30,32.0,352.0,3.7,13.2,383.0,303.54,238.5
2018,5,31,11,45,31.5,360.0,3.75,13.25,390.5,315.28,247.59
2018,5,31,12,0,31.0,368.0,3.8,13.3,398.0,327.27,256.91
2018,5,31,12,15,32.0,376.5,3.8,13.3,407.5,340.99,267.62
2018,5,31,12,30,33.0,385.0,3.8,13.3,417.0,355.04,278.57
2018,5,31,12,45,45.0,400.5,3.8,13.3,443.5,384.49,301.68
2018,5,31,13,0,57.0,416.0,3.8,13.3,470.0,415.34,325.75
2018,5,31,13,15,62.5,415.0,3.75,13.25,473.0,426.58,334.71
2018,5,31,13,30,68.0,414.0,3.7,13.2,476.0,437.96,343.89
2018,5,31,13,45,123.0,381.5,3.65,13.2,490.5,481.21,379.14
2018,5,31,14,0,178.0,349.0,3.6,13.2,505.0,510.78,403.97
2018,5,31,14,15,245.0,325.5,3.55,13.15,532.0,579.41,458.22
2018,5,31,14,30,312.0,302.0,3.5,13.1,559.0,631.54,499.74
2018,5,31,14,45,290.5,302.5,3.45,13.0,533.5,620.27,491.4
2018,5,31,15,0,269.0,303.0,3.4,12.9,508.0,607.56,482.35
2018,5,31,15,15,235.0,291.0,3.4,12.9,463.0,566.93,452.15
2018,5,31,15,30,201.0,279.0,3.4,12.9,418.0,502.58,403.89
2018,5,31,15,45,164.5,266.5,3.4,12.6,375.0,456.1,368.74
2018,5,31,16,0,128.0,254.0,3.4,12.3,332.0,409.26,332.57
2018,5,31,16,15,153.5,237.5,3.4,12.05,323.5,419.64,343.41
2018,5,31,16,30,179.0,221.0,3.4,11.8,315.0,428.73,353.09
2018,5,31,16,45,269.5,187.5,3.4,11.6,313.0,498.53,412.84
2018,5,31,17,0,360.0,154.0,3.4,11.4,311.0,563.04,467.57
2018,5,31,17,15,385.0,131.0,3.35,11.1,280.0,552.26,461.65
2018,5,31,17,30,410.0,108.0,3.3,10.8,249.0,537.94,452.93
2018,5,31,17,45,367.5,94.5,3.25,10.5,205.0,474.17,402.06
2018,5,31,18,0,325.0,81.0,3.2,10.2,161.0,411.83,350.71
2018,5,31,18,15,275.5,66.0,3.05,9.9,123.0,343.66,292.22
2018,5,31,18,30,226.0,51.0,2.9,9.6,85.0,278.45,234.06
2018,5,31,18,45,149.0,36.5,2.8,9.3,55.5,198.05,159.55
2018,5,31,19,0,72.0,22.0,2.7,9.0,26.0,94.33,37.34
2018,5,31,19,15,36.0,11.0,2.65,8.9,13.0,32.33,0.0
2018,5,31,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.5,1.9,8.55,7.0,0.0,0.0
2018,6,1,5,0,63.0,13.0,1.9,8.6,14.0,11.1,0.0
2018,6,1,5,15,180.5,26.5,1.9,8.8,44.0,20.61,7.9
2018,6,1,5,30,298.0,40.0,1.9,9.0,74.0,30.99,21.47
2018,6,1,5,45,394.5,49.0,1.9,9.15,117.0,39.71,30.05
2018,6,1,6,0,491.0,58.0,1.9,9.3,160.0,46.26,36.37
2018,6,1,6,15,554.5,64.0,1.8,9.7,209.0,50.09,39.97
2018,6,1,6,30,618.0,70.0,1.7,10.1,258.0,53.92,43.39
2018,6,1,6,45,662.5,74.0,1.65,10.45,309.5,56.06,45.17
2018,6,1,7,0,707.0,78.0,1.6,10.8,361.0,58.22,46.89
2018,6,1,7,15,739.0,82.0,1.55,11.3,413.0,65.67,53.25
2018,6,1,7,30,771.0,86.0,1.5,11.8,465.0,67.77,54.78
2018,6,1,7,45,796.0,88.0,1.4,12.3,515.5,68.28,54.9
2018,6,1,8,0,821.0,90.0,1.3,12.8,566.0,68.78,55.04
2018,6,1,8,15,839.5,92.5,1.3,13.45,614.0,69.48,55.31
2018,6,1,8,30,858.0,95.0,1.3,14.1,662.0,80.62,64.6
2018,6,1,8,45,872.5,96.5,1.3,14.8,706.0,81.2,64.72
2018,6,1,9,0,887.0,98.0,1.3,15.5,750.0,123.58,70.71
2018,6,1,9,15,901.0,97.5,1.35,16.0,790.0,175.73,99.4
2018,6,1,9,30,915.0,97.0,1.4,16.5,830.0,229.53,139.2
2018,6,1,9,45,927.5,95.5,1.4,17.0,864.5,283.79,184.22
2018,6,1,10,0,940.0,94.0,1.4,17.5,899.0,339.12,231.88
2018,6,1,10,15,946.0,95.0,1.45,17.9,926.5,394.77,280.22
2018,6,1,10,30,952.0,96.0,1.5,18.3,954.0,450.44,327.73
2018,6,1,10,45,956.0,96.5,1.55,18.65,974.5,504.64,373.0
2018,6,1,11,0,960.0,97.0,1.6,19.0,995.0,558.22,416.43
2018,6,1,11,15,962.5,97.5,1.65,19.25,1008.0,610.14,457.49
2018,6,1,11,30,965.0,98.0,1.7,19.5,1021.0,660.9,496.5
2018,6,1,11,45,966.0,98.5,1.8,19.8,1026.5,709.37,533.08
2018,6,1,12,0,967.0,99.0,1.9,20.1,1032.0,756.19,567.65
2018,6,1,12,15,965.5,99.0,1.95,20.2,1029.0,798.94,598.05
2018,6,1,12,30,964.0,99.0,2.0,20.3,1026.0,839.43,625.33
2018,6,1,12,45,960.5,100.0,2.1,20.45,1016.0,876.71,650.67
2018,6,1,13,0,957.0,101.0,2.2,20.6,1006.0,911.23,674.14
2018,6,1,13,15,953.5,100.5,2.25,20.6,988.5,941.43,694.67
2018,6,1,13,30,950.0,100.0,2.3,20.6,971.0,968.5,713.21
2018,6,1,13,45,945.5,98.5,2.35,20.6,946.5,990.39,728.46
2018,6,1,14,0,941.0,97.0,2.4,20.6,922.0,1008.85,741.62
2018,6,1,14,15,934.0,96.5,2.5,20.55,891.5,1022.45,752.46
2018,6,1,14,30,927.0,96.0,2.6,20.5,861.0,1032.51,761.21
2018,6,1,14,45,918.5,94.0,2.65,20.4,824.0,1035.89,765.42
2018,6,1,15,0,910.0,92.0,2.7,20.3,787.0,1035.68,767.51
2018,6,1,15,15,898.5,90.0,2.7,20.3,745.0,1028.89,764.69
2018,6,1,15,30,887.0,88.0,2.7,20.3,703.0,1018.66,759.81
2018,6,1,15,45,873.0,86.0,2.85,19.85,657.5,1002.59,753.91
2018,6,1,16,0,859.0,84.0,3.0,19.4,612.0,983.39,745.87
2018,6,1,16,15,840.5,81.5,3.05,19.0,563.0,956.11,731.25
2018,6,1,16,30,822.0,79.0,3.1,18.6,514.0,937.41,722.48
2018,6,1,16,45,797.0,75.5,3.1,18.25,462.5,897.16,697.91
2018,6,1,17,0,772.0,72.0,3.1,17.9,411.0,854.89,671.55
2018,6,1,17,15,737.5,68.0,3.05,17.25,359.0,801.43,636.77
2018,6,1,17,30,703.0,64.0,3.0,16.6,307.0,747.03,600.15
2018,6,1,17,45,654.0,59.5,2.95,16.0,256.5,678.75,551.3
2018,6,1,18,0,605.0,55.0,2.9,15.4,206.0,618.16,506.02
2018,6,1,18,15,530.0,48.5,2.75,14.75,159.0,529.44,435.64
2018,6,1,18,30,455.0,42.0,2.6,14.1,112.0,444.61,364.74
2018,6,1,18,45,332.0,32.5,2.45,13.4,74.0,326.2,260.91
2018,6,1,19,0,209.0,23.0,2.3,12.7,36.0,201.71,94.6
2018,6,1,19,15,104.5,11.5,2.15,12.35,18.0,76.48,0.0
2018,6,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.5,0.75,10.0,7.5,0.0,0.0
2018,6,2,5,0,99.0,13.0,0.7,10.2,15.0,11.1,0.0
2018,6,2,5,15,235.0,24.0,0.75,10.6,46.0,19.95,7.67
2018,6,2,5,30,371.0,35.0,0.8,11.0,77.0,28.83,19.47
2018,6,2,5,45,462.0,42.0,0.8,11.45,121.0,33.99,24.73
2018,6,2,6,0,553.0,49.0,0.8,11.9,165.0,39.19,29.7
2018,6,2,6,15,611.5,54.0,0.75,12.5,214.5,42.61,32.85
2018,6,2,6,30,670.0,59.0,0.7,13.1,264.0,50.08,39.47
2018,6,2,6,45,710.0,63.5,0.65,13.7,316.0,53.18,42.04
2018,6,2,7,0,750.0,68.0,0.6,14.3,368.0,56.22,44.49
2018,6,2,7,15,778.5,71.0,0.65,15.15,419.5,57.94,45.66
2018,6,2,7,30,807.0,74.0,0.7,16.0,471.0,59.62,46.78
2018,6,2,7,45,828.5,76.5,0.75,16.85,521.5,69.27,54.77
2018,6,2,8,0,850.0,79.0,0.8,17.7,572.0,71.16,55.98
2018,6,2,8,15,866.0,81.5,0.9,18.45,619.5,72.84,57.04
2018,6,2,8,30,882.0,84.0,1.0,19.2,667.0,74.37,57.99
2018,6,2,8,45,894.5,85.5,1.1,19.95,710.5,75.1,58.26
2018,6,2,9,0,907.0,87.0,1.2,20.7,754.0,118.66,64.61
2018,6,2,9,15,914.0,90.0,1.25,21.25,792.5,173.02,94.64
2018,6,2,9,30,921.0,93.0,1.3,21.8,831.0,228.36,135.15
2018,6,2,9,45,925.5,96.0,1.35,22.3,863.5,283.9,180.62
2018,6,2,10,0,930.0,99.0,1.4,22.8,896.0,339.76,227.98
2018,6,2,10,15,935.0,100.5,1.45,23.2,923.0,394.88,274.89
2018,6,2,10,30,940.0,102.0,1.5,23.6,950.0,449.93,320.92
2018,6,2,10,45,943.5,103.0,1.55,23.95,970.0,503.67,364.87
2018,6,2,11,0,947.0,104.0,1.6,24.3,990.0,556.76,407.01
2018,6,2,11,15,949.0,105.0,1.65,24.5,1003.0,608.2,446.93
2018,6,2,11,30,951.0,106.0,1.7,24.7,1016.0,658.48,484.88
2018,6,2,11,45,952.0,106.0,1.7,24.95,1021.0,706.04,519.47
2018,6,2,12,0,953.0,106.0,1.7,25.2,1026.0,751.98,552.01
2018,6,2,12,15,954.0,105.0,1.75,25.3,1024.5,795.31,582.29
2018,6,2,12,30,955.0,104.0,1.8,25.4,1023.0,836.58,609.45
2018,6,2,12,45,956.0,102.0,1.85,25.5,1014.0,874.68,634.38
2018,6,2,13,0,957.0,100.0,1.9,25.6,1005.0,910.2,657.57
2018,6,2,13,15,954.0,99.5,1.95,25.6,988.5,940.81,677.84
2018,6,2,13,30,951.0,99.0,2.0,25.6,972.0,968.33,696.2
2018,6,2,13,45,945.5,98.5,2.05,25.55,947.5,990.29,711.25
2018,6,2,14,0,940.0,98.0,2.1,25.5,923.0,1008.83,724.31
2018,6,2,14,15,933.5,97.0,2.15,25.35,892.5,1022.41,734.68
2018,6,2,14,30,927.0,96.0,2.2,25.2,862.0,1032.46,743.02
2018,6,2,14,45,918.0,94.5,2.25,25.05,825.0,1035.92,747.39
2018,6,2,15,0,909.0,93.0,2.3,24.9,788.0,1035.8,749.73
2018,6,2,15,15,897.5,91.5,2.3,24.9,746.5,1029.65,747.4
2018,6,2,15,30,886.0,90.0,2.3,24.9,705.0,1020.09,743.09
2018,6,2,15,45,871.5,87.5,2.35,24.35,659.0,1002.98,736.19
2018,6,2,16,0,857.0,85.0,2.4,23.8,613.0,982.73,727.3
2018,6,2,16,15,837.5,83.0,2.4,23.35,564.0,955.17,712.76
2018,6,2,16,30,818.0,81.0,2.4,22.9,515.0,936.29,703.97
2018,6,2,16,45,793.0,77.5,2.35,22.45,463.5,896.15,680.11
2018,6,2,17,0,768.0,74.0,2.3,22.0,412.0,853.99,654.56
2018,6,2,17,15,733.0,70.0,2.2,21.25,360.0,800.16,620.46
2018,6,2,17,30,698.0,66.0,2.1,20.5,308.0,745.41,584.6
2018,6,2,17,45,649.0,61.0,2.0,19.7,257.5,682.73,541.48
2018,6,2,18,0,600.0,56.0,1.9,18.9,207.0,615.67,492.9
2018,6,2,18,15,525.5,49.5,1.75,18.0,160.0,527.46,425.27
2018,6,2,18,30,451.0,43.0,1.6,17.1,113.0,443.04,356.88
2018,6,2,18,45,334.0,34.0,1.5,16.15,75.5,329.36,259.79
2018,6,2,19,0,217.0,25.0,1.4,15.2,38.0,209.29,105.68
2018,6,2,19,15,113.5,13.5,1.35,14.9,20.0,84.01,0.0
2018,6,2,19,30,10.0,2.0,1.3,14.6,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.25,14.25,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,3,4,45,49.5,6.5,1.2,10.5,7.5,0.0,0.0
2018,6,3,5,0,99.0,13.0,1.2,10.7,15.0,11.1,0.0
2018,6,3,5,15,234.5,24.0,1.2,11.15,46.5,19.92,7.85
2018,6,3,5,30,370.0,35.0,1.2,11.6,78.0,28.8,19.39
2018,6,3,5,45,461.0,42.5,1.25,12.05,122.0,34.39,25.0
2018,6,3,6,0,552.0,50.0,1.3,12.5,166.0,39.98,30.31
2018,6,3,6,15,611.0,55.0,1.3,13.05,215.5,43.37,33.43
2018,6,3,6,30,670.0,60.0,1.3,13.6,265.0,50.9,40.09
2018,6,3,6,45,710.0,64.0,1.25,14.2,317.0,53.56,42.27
2018,6,3,7,0,750.0,68.0,1.2,14.8,369.0,56.21,44.37
2018,6,3,7,15,778.5,71.0,1.2,15.45,420.5,57.93,45.58
2018,6,3,7,30,807.0,74.0,1.2,16.1,472.0,59.61,46.75
2018,6,3,7,45,828.5,76.5,1.2,16.8,522.0,69.27,54.78
2018,6,3,8,0,850.0,79.0,1.2,17.5,572.0,71.16,56.03
2018,6,3,8,15,865.5,81.5,1.25,18.0,619.5,72.82,57.15
2018,6,3,8,30,881.0,84.0,1.3,18.5,667.0,74.35,58.15
2018,6,3,8,45,893.5,86.0,1.35,19.05,711.0,75.38,58.72
2018,6,3,9,0,906.0,88.0,1.4,19.6,755.0,119.55,65.52
2018,6,3,9,15,913.0,91.0,1.45,20.0,793.0,173.81,95.81
2018,6,3,9,30,920.0,94.0,1.5,20.4,831.0,229.06,136.62
2018,6,3,9,45,924.0,97.0,1.55,20.8,863.5,284.4,182.35
2018,6,3,10,0,928.0,100.0,1.6,21.2,896.0,339.99,229.99
2018,6,3,10,15,934.0,101.0,1.7,21.45,923.0,394.98,277.45
2018,6,3,10,30,940.0,102.0,1.8,21.7,950.0,449.99,324.24
2018,6,3,10,45,944.0,102.5,1.85,21.95,970.0,503.57,368.75
2018,6,3,11,0,948.0,103.0,1.9,22.2,990.0,556.54,411.52
