Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,11,15,950.5,103.5,1.95,22.4,1003.0,607.88,451.94
2018,6,3,11,30,953.0,104.0,2.0,22.6,1016.0,658.11,490.39
2018,6,3,11,45,954.5,104.0,2.05,22.75,1022.0,706.01,526.3
2018,6,3,12,0,956.0,104.0,2.1,22.9,1028.0,752.35,560.26
2018,6,3,12,15,955.0,104.0,2.2,22.9,1025.5,795.09,591.22
2018,6,3,12,30,954.0,104.0,2.3,22.9,1023.0,835.65,619.06
2018,6,3,12,45,932.0,116.0,2.35,22.85,1006.5,867.13,640.48
2018,6,3,13,0,910.0,128.0,2.4,22.8,990.0,895.02,659.58
2018,6,3,13,15,875.0,143.5,2.45,22.7,960.5,910.91,670.94
2018,6,3,13,30,840.0,159.0,2.5,22.6,931.0,935.72,688.41
2018,6,3,13,45,860.5,144.5,2.55,22.45,917.5,954.82,702.25
2018,6,3,14,0,881.0,130.0,2.6,22.3,904.0,984.19,723.01
2018,6,3,14,15,889.0,121.5,2.6,22.1,879.5,1004.18,737.29
2018,6,3,14,30,897.0,113.0,2.6,21.9,855.0,1020.77,749.59
2018,6,3,14,45,850.0,129.0,2.65,21.7,807.5,1018.09,750.01
2018,6,3,15,0,803.0,145.0,2.7,21.5,760.0,999.2,740.11
2018,6,3,15,15,813.0,130.0,2.7,21.5,723.5,1000.54,742.76
2018,6,3,15,30,823.0,115.0,2.7,21.5,687.0,997.93,742.77
2018,6,3,15,45,826.0,103.0,2.7,20.9,645.0,987.78,739.69
2018,6,3,16,0,829.0,91.0,2.7,20.3,603.0,973.8,734.21
2018,6,3,16,15,812.5,86.0,2.7,19.85,553.5,945.65,718.77
2018,6,3,16,30,796.0,81.0,2.7,19.4,504.0,914.72,701.39
2018,6,3,16,45,781.5,76.0,2.7,18.95,457.0,883.18,683.34
2018,6,3,17,0,767.0,71.0,2.7,18.5,410.0,849.27,663.25
2018,6,3,17,15,738.5,68.0,2.65,17.85,361.0,802.9,633.79
2018,6,3,17,30,710.0,65.0,2.6,17.2,312.0,755.25,602.46
2018,6,3,17,45,663.0,59.5,2.55,16.55,261.0,687.27,554.52
2018,6,3,18,0,616.0,54.0,2.5,15.9,210.0,626.47,509.78
2018,6,3,18,15,544.0,48.0,2.4,15.2,163.0,540.5,442.57
2018,6,3,18,30,472.0,42.0,2.3,14.5,116.0,458.18,374.57
2018,6,3,18,45,357.0,33.5,2.2,13.8,78.0,345.85,277.07
2018,6,3,19,0,242.0,25.0,2.1,13.1,40.0,227.92,125.1
2018,6,3,19,15,127.5,13.5,2.1,12.75,21.0,93.06,0.0
2018,6,3,19,30,13.0,2.0,2.1,12.4,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,2.05,12.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,4,4,45,58.0,6.5,2.5,9.75,8.0,0.0,0.0
2018,6,4,5,0,116.0,13.0,2.6,9.9,16.0,11.1,0.0
2018,6,4,5,15,257.5,23.5,2.65,10.2,48.0,19.49,7.77
2018,6,4,5,30,399.0,34.0,2.7,10.5,80.0,28.0,18.77
2018,6,4,5,45,487.5,41.0,2.75,10.85,124.5,33.24,24.08
2018,6,4,6,0,576.0,48.0,2.8,11.2,169.0,38.5,29.12
2018,6,4,6,15,632.0,52.5,2.85,11.65,218.5,45.23,35.28
2018,6,4,6,30,688.0,57.0,2.9,12.1,268.0,48.57,38.23
2018,6,4,6,45,726.0,60.5,3.0,12.6,319.5,50.95,40.19
2018,6,4,7,0,764.0,64.0,3.1,13.1,371.0,53.32,42.08
2018,6,4,7,15,792.0,67.5,3.1,13.45,423.0,55.53,43.82
2018,6,4,7,30,820.0,71.0,3.1,13.8,475.0,57.67,45.47
2018,6,4,7,45,840.5,73.5,3.15,14.2,525.5,67.46,53.78
2018,6,4,8,0,861.0,76.0,3.2,14.6,576.0,69.39,55.18
2018,6,4,8,15,877.0,78.0,3.2,14.9,623.5,70.8,56.14
2018,6,4,8,30,893.0,80.0,3.2,15.2,671.0,72.1,57.02
2018,6,4,8,45,905.0,82.0,3.2,15.5,715.0,73.19,57.73
2018,6,4,9,0,917.0,84.0,3.2,15.8,759.0,118.1,65.05
2018,6,4,9,15,923.5,87.0,3.25,15.95,797.5,172.82,96.43
2018,6,4,9,30,930.0,90.0,3.3,16.1,836.0,228.47,138.76
2018,6,4,9,45,933.0,93.5,3.3,16.3,868.0,284.36,186.43
2018,6,4,10,0,936.0,97.0,3.3,16.5,900.0,340.41,236.14
2018,6,4,10,15,942.0,98.5,3.3,16.55,928.0,396.09,285.83
2018,6,4,10,30,948.0,100.0,3.3,16.6,956.0,451.8,334.89
2018,6,4,10,45,953.0,100.0,3.3,16.7,976.5,505.84,381.54
2018,6,4,11,0,958.0,100.0,3.3,16.8,997.0,559.34,426.52
2018,6,4,11,15,960.5,101.0,3.35,16.75,1010.5,611.48,469.61
2018,6,4,11,30,963.0,102.0,3.4,16.7,1024.0,662.49,510.76
2018,6,4,11,45,964.5,102.0,3.45,16.7,1030.0,710.8,548.87
2018,6,4,12,0,966.0,102.0,3.5,16.7,1036.0,757.52,584.99
2018,6,4,12,15,965.5,102.0,3.55,16.65,1034.0,800.99,617.57
2018,6,4,12,30,965.0,102.0,3.6,16.6,1032.0,842.31,646.92
2018,6,4,12,45,963.5,101.5,3.65,16.55,1022.0,880.0,673.63
2018,6,4,13,0,962.0,101.0,3.7,16.5,1012.0,915.01,698.42
2018,6,4,13,15,959.0,100.0,3.7,16.35,995.0,945.36,719.96
2018,6,4,13,30,956.0,99.0,3.7,16.2,978.0,972.57,739.39
2018,6,4,13,45,952.0,97.5,3.75,16.1,954.0,995.09,755.9
2018,6,4,14,0,948.0,96.0,3.8,16.0,930.0,1014.19,770.23
2018,6,4,14,15,941.5,95.5,3.8,15.8,899.5,1028.44,781.36
2018,6,4,14,30,935.0,95.0,3.8,15.6,869.0,1039.16,790.29
2018,6,4,14,45,926.5,93.5,3.8,15.45,832.5,1043.23,794.75
2018,6,4,15,0,918.0,92.0,3.8,15.3,796.0,1043.73,797.01
2018,6,4,15,15,907.0,90.0,3.8,15.3,754.0,1037.58,794.48
2018,6,4,15,30,896.0,88.0,3.8,15.3,712.0,1027.97,789.79
2018,6,4,15,45,880.5,86.0,3.75,14.8,665.5,1010.44,780.91
2018,6,4,16,0,865.0,84.0,3.7,14.3,619.0,989.78,769.95
2018,6,4,16,15,847.0,81.5,3.7,14.0,570.0,963.04,754.52
2018,6,4,16,30,829.0,79.0,3.7,13.7,521.0,944.85,745.13
2018,6,4,16,45,804.0,76.5,3.65,13.4,470.0,905.92,720.35
2018,6,4,17,0,779.0,74.0,3.6,13.1,419.0,864.95,693.82
2018,6,4,17,15,744.5,70.0,3.6,12.65,366.5,811.39,657.95
2018,6,4,17,30,710.0,66.0,3.6,12.2,314.0,756.85,620.19
2018,6,4,17,45,660.0,61.5,3.55,11.8,263.0,693.59,573.8
2018,6,4,18,0,610.0,57.0,3.5,11.4,212.0,626.04,521.89
2018,6,4,18,15,534.0,50.5,3.4,11.0,164.5,536.2,449.24
2018,6,4,18,30,458.0,44.0,3.3,10.6,117.0,450.2,376.1
2018,6,4,18,45,338.0,35.5,3.25,10.25,79.0,334.25,273.25
2018,6,4,19,0,218.0,27.0,3.2,9.9,41.0,218.23,128.25
2018,6,4,19,15,114.0,14.5,3.1,9.75,21.5,85.37,0.0
2018,6,4,19,30,10.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,2.95,9.45,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,5,4,45,36.0,6.5,2.95,8.75,7.5,0.0,0.0
2018,6,5,5,0,72.0,13.0,3.0,8.9,15.0,11.1,0.0
2018,6,5,5,15,192.5,27.5,3.1,9.05,46.5,21.39,9.32
2018,6,5,5,30,313.0,42.0,3.2,9.2,78.0,32.53,22.86
2018,6,5,5,45,386.5,51.5,3.25,9.35,118.0,41.76,31.87
2018,6,5,6,0,460.0,61.0,3.3,9.5,158.0,48.5,38.36
2018,6,5,6,15,521.0,69.5,3.3,9.75,207.5,54.2,43.66
2018,6,5,6,30,582.0,78.0,3.3,10.0,257.0,59.75,48.65
2018,6,5,6,45,643.5,82.0,3.3,10.2,313.0,61.76,50.32
2018,6,5,7,0,705.0,86.0,3.3,10.4,369.0,63.85,51.99
2018,6,5,7,15,737.5,90.0,3.25,10.7,421.5,65.61,53.3
2018,6,5,7,30,770.0,94.0,3.2,11.0,474.0,73.6,60.12
2018,6,5,7,45,795.0,97.0,3.2,11.35,525.0,74.58,60.67
2018,6,5,8,0,820.0,100.0,3.2,11.7,576.0,75.52,61.19
2018,6,5,8,15,839.0,102.0,3.15,12.0,624.0,75.63,61.01
2018,6,5,8,30,858.0,104.0,3.1,12.3,672.0,75.7,60.81
2018,6,5,8,45,852.0,113.0,3.1,12.65,708.5,79.51,63.85
2018,6,5,9,0,846.0,122.0,3.1,13.0,745.0,125.95,74.15
2018,6,5,9,15,862.5,121.5,3.05,13.25,785.5,186.39,110.94
2018,6,5,9,30,879.0,121.0,3.0,13.5,826.0,238.71,150.4
2018,6,5,9,45,916.5,109.0,3.0,13.75,870.5,290.51,193.5
2018,6,5,10,0,954.0,97.0,3.0,14.0,915.0,345.63,241.59
2018,6,5,10,15,842.0,151.0,2.95,14.2,889.5,391.24,286.33
2018,6,5,10,30,730.0,205.0,2.9,14.4,864.0,428.7,322.42
2018,6,5,10,45,619.0,261.5,2.9,14.6,829.0,461.8,352.73
2018,6,5,11,0,508.0,318.0,2.9,14.8,794.0,489.34,376.56
2018,6,5,11,15,464.0,342.0,2.9,14.9,781.0,516.04,398.46
2018,6,5,11,30,420.0,366.0,2.9,15.0,768.0,538.91,416.59
2018,6,5,11,45,686.0,242.0,2.95,15.05,903.5,643.32,498.39
2018,6,5,12,0,952.0,118.0,3.0,15.1,1039.0,760.15,588.12
2018,6,5,12,15,965.5,108.5,3.05,15.05,1041.0,806.07,622.27
2018,6,5,12,30,979.0,99.0,3.1,15.0,1043.0,850.4,653.64
2018,6,5,12,45,973.0,101.5,3.15,14.9,1032.0,887.5,679.96
2018,6,5,13,0,967.0,104.0,3.2,14.8,1021.0,921.74,704.29
2018,6,5,13,15,964.5,103.0,3.2,14.65,1004.0,952.8,726.21
2018,6,5,13,30,962.0,102.0,3.2,14.5,987.0,980.72,746.03
2018,6,5,13,45,951.0,104.5,3.25,14.4,960.5,1000.92,760.92
2018,6,5,14,0,940.0,107.0,3.3,14.3,934.0,1017.59,773.61
2018,6,5,14,15,893.0,125.0,3.3,14.1,889.0,1011.34,770.77
2018,6,5,14,30,846.0,143.0,3.3,13.9,844.0,1014.62,774.78
2018,6,5,14,45,879.0,120.5,3.3,13.75,821.0,1024.78,783.42
2018,6,5,15,0,912.0,98.0,3.3,13.6,798.0,1044.42,798.66
2018,6,5,15,15,910.0,92.5,3.3,13.6,759.5,1043.54,799.56
2018,6,5,15,30,908.0,87.0,3.3,13.6,721.0,1039.03,798.36
2018,6,5,15,45,894.0,85.0,3.25,13.25,674.5,1023.01,790.05
2018,6,5,16,0,880.0,83.0,3.2,12.9,628.0,1003.79,779.72
2018,6,5,16,15,849.0,83.0,3.2,12.65,574.0,967.09,757.31
2018,6,5,16,30,818.0,83.0,3.2,12.4,520.0,939.43,741.22
2018,6,5,16,45,806.5,77.0,3.15,12.2,472.5,909.23,722.56
2018,6,5,17,0,795.0,71.0,3.1,12.0,425.0,876.42,701.76
2018,6,5,17,15,752.0,69.0,3.1,11.65,370.5,817.32,661.81
2018,6,5,17,30,709.0,67.0,3.1,11.3,316.0,757.54,620.2
2018,6,5,17,45,646.5,63.5,3.05,10.95,262.5,684.97,566.8
2018,6,5,18,0,584.0,60.0,3.0,10.6,209.0,608.64,508.09
2018,6,5,18,15,513.0,53.0,2.95,10.25,163.0,522.89,438.84
2018,6,5,18,30,442.0,46.0,2.9,9.9,117.0,440.53,368.79
2018,6,5,18,45,296.5,35.5,2.8,9.55,76.0,304.39,249.6
2018,6,5,19,0,151.0,25.0,2.7,9.2,35.0,169.35,103.15
2018,6,5,19,15,81.5,13.5,2.7,9.05,18.5,63.77,0.0
2018,6,5,19,30,12.0,2.0,2.7,8.9,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,2.65,8.8,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,6,4,45,0.5,1.5,2.5,9.15,1.5,0.0,0.0
2018,6,6,5,0,1.0,3.0,2.5,9.2,3.0,2.56,0.0
2018,6,6,5,15,1.0,7.5,2.5,9.35,7.5,6.16,0.0
2018,6,6,5,30,1.0,12.0,2.5,9.5,12.0,9.86,3.0
2018,6,6,5,45,1.5,18.5,2.5,9.6,18.5,15.23,8.07
2018,6,6,6,0,2.0,25.0,2.5,9.7,25.0,20.61,13.1
2018,6,6,6,15,5.0,42.0,2.5,9.9,43.0,34.74,26.03
2018,6,6,6,30,8.0,59.0,2.5,10.1,61.0,48.94,38.88
2018,6,6,6,45,13.0,68.0,2.5,10.25,72.5,55.58,44.76
2018,6,6,7,0,18.0,77.0,2.5,10.4,84.0,62.56,50.84
2018,6,6,7,15,9.0,75.5,2.5,10.65,79.0,62.76,50.77
2018,6,6,7,30,0.0,74.0,2.5,10.9,74.0,61.41,49.32
2018,6,6,7,45,0.5,79.5,2.5,11.15,80.0,66.04,53.18
2018,6,6,8,0,1.0,85.0,2.5,11.4,86.0,70.68,57.01
2018,6,6,8,15,0.5,88.0,2.55,11.7,88.5,73.22,58.97
2018,6,6,8,30,0.0,91.0,2.6,12.0,91.0,75.77,60.94
2018,6,6,8,45,3.0,132.5,2.6,12.35,134.5,108.08,88.61
2018,6,6,9,0,6.0,174.0,2.6,12.7,178.0,139.73,110.03
2018,6,6,9,15,6.5,176.0,2.6,12.95,181.0,142.39,111.69
2018,6,6,9,30,7.0,178.0,2.6,13.2,184.0,145.03,113.46
2018,6,6,9,45,10.0,210.5,2.65,13.5,219.0,171.26,134.16
2018,6,6,10,0,13.0,243.0,2.7,13.8,254.0,197.95,155.03
2018,6,6,10,15,15.0,264.0,2.75,13.95,277.0,216.31,169.29
2018,6,6,10,30,17.0,285.0,2.8,14.1,300.0,235.13,183.89
2018,6,6,10,45,16.0,277.0,2.85,14.25,291.5,230.95,180.46
2018,6,6,11,0,15.0,269.0,2.9,14.4,283.0,226.38,176.79
2018,6,6,11,15,15.0,270.5,2.9,14.45,284.5,229.53,179.23
2018,6,6,11,30,15.0,272.0,2.9,14.5,286.0,232.67,181.66
2018,6,6,11,45,16.5,286.5,2.95,14.55,302.0,247.3,193.12
2018,6,6,12,0,18.0,301.0,3.0,14.6,318.0,262.29,204.83
2018,6,6,12,15,17.5,299.0,3.05,14.55,315.5,262.48,205.06
2018,6,6,12,30,17.0,297.0,3.1,14.5,313.0,262.52,205.23
2018,6,6,12,45,16.5,290.0,3.15,14.5,305.5,258.14,201.95
2018,6,6,13,0,16.0,283.0,3.2,14.5,298.0,253.51,198.5
2018,6,6,13,15,17.0,290.0,3.2,14.4,306.0,262.17,205.55
2018,6,6,13,30,18.0,297.0,3.2,14.3,314.0,271.02,212.74
2018,6,6,13,45,156.0,270.5,3.2,14.25,408.5,417.6,331.5
2018,6,6,14,0,294.0,244.0,3.2,14.2,503.0,550.22,436.01
2018,6,6,14,15,507.0,212.0,3.2,14.1,640.5,744.75,584.58
2018,6,6,14,30,720.0,180.0,3.2,14.0,778.0,936.28,722.11
2018,6,6,14,45,775.5,156.5,3.2,13.9,775.0,972.56,747.03
2018,6,6,15,0,831.0,133.0,3.2,13.8,772.0,1014.26,777.08
2018,6,6,15,15,789.0,140.0,3.2,13.8,720.5,987.1,759.64
2018,6,6,15,30,747.0,147.0,3.2,13.8,669.0,964.64,746.09
2018,6,6,15,45,731.0,142.0,3.2,13.45,625.0,944.54,735.13
2018,6,6,16,0,715.0,137.0,3.2,13.1,581.0,921.53,722.09
2018,6,6,16,15,654.0,139.5,3.25,12.85,520.5,859.65,681.16
2018,6,6,16,30,593.0,142.0,3.3,12.6,460.0,796.05,638.31
2018,6,6,16,45,575.5,132.0,3.3,12.3,415.5,759.53,614.54
2018,6,6,17,0,558.0,122.0,3.3,12.0,371.0,721.16,588.7
2018,6,6,17,15,477.0,118.0,3.3,11.7,312.5,621.23,514.61
2018,6,6,17,30,396.0,114.0,3.3,11.4,254.0,533.61,447.46
2018,6,6,17,45,409.0,96.5,3.25,11.05,221.0,513.43,433.48
2018,6,6,18,0,422.0,79.0,3.2,10.7,188.0,490.66,415.4
2018,6,6,18,15,363.0,69.0,3.1,10.4,148.0,418.38,354.76
2018,6,6,18,30,304.0,59.0,3.0,10.1,108.0,350.02,294.45
2018,6,6,18,45,206.0,44.0,2.9,9.75,72.0,250.54,205.1
2018,6,6,19,0,108.0,29.0,2.8,9.4,36.0,136.02,84.88
2018,6,6,19,15,55.5,15.5,2.8,9.35,19.0,48.85,0.0
2018,6,6,19,30,3.0,2.0,2.8,9.3,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,2.75,9.25,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.0,2.4,8.75,2.0,0.0,0.0
2018,6,7,5,0,0.0,4.0,2.4,8.8,4.0,3.41,0.0
2018,6,7,5,15,72.0,20.0,2.45,8.95,28.5,15.96,5.73
2018,6,7,5,30,144.0,36.0,2.5,9.1,53.0,27.45,18.45
2018,6,7,5,45,205.0,47.5,2.55,9.25,84.0,35.85,26.61
2018,6,7,6,0,266.0,59.0,2.6,9.4,115.0,44.06,34.38
2018,6,7,6,15,133.0,55.5,2.65,9.7,83.5,42.65,33.22
2018,6,7,6,30,0.0,52.0,2.7,10.0,52.0,43.02,33.53
2018,6,7,6,45,0.0,69.5,2.7,10.3,69.5,57.61,46.58
2018,6,7,7,0,0.0,87.0,2.7,10.6,87.0,71.35,58.67
2018,6,7,7,15,0.5,112.5,2.65,10.95,112.5,90.78,75.59
2018,6,7,7,30,1.0,138.0,2.6,11.3,138.0,109.79,91.89
2018,6,7,7,45,5.0,161.0,2.6,11.7,163.5,126.78,106.18
2018,6,7,8,0,9.0,184.0,2.6,12.1,189.0,143.54,120.08
2018,6,7,8,15,29.0,227.0,2.55,12.4,245.5,162.54,135.76
2018,6,7,8,30,49.0,270.0,2.5,12.7,302.0,187.57,156.35
2018,6,7,8,45,109.0,306.0,2.45,13.05,384.5,194.69,161.63
2018,6,7,9,0,169.0,342.0,2.4,13.4,467.0,227.3,175.02
2018,6,7,9,15,445.5,265.0,2.45,13.65,617.0,208.54,145.64
2018,6,7,9,30,722.0,188.0,2.5,13.9,767.0,236.95,155.24
2018,6,7,9,45,813.0,154.0,2.55,14.2,831.5,287.48,194.43
2018,6,7,10,0,904.0,120.0,2.6,14.5,896.0,345.94,242.47
2018,6,7,10,15,910.5,121.5,2.7,14.65,923.5,400.23,290.85
2018,6,7,10,30,917.0,123.0,2.8,14.8,951.0,454.64,338.74
2018,6,7,10,45,921.5,123.5,2.85,14.95,971.5,507.4,384.28
2018,6,7,11,0,926.0,124.0,2.9,15.1,992.0,559.65,428.24
2018,6,7,11,15,930.0,124.0,2.95,15.15,1006.0,610.6,470.19
2018,6,7,11,30,934.0,124.0,3.0,15.2,1020.0,660.63,510.37
2018,6,7,11,45,936.0,124.5,3.05,15.2,1026.5,708.66,548.2
2018,6,7,12,0,938.0,125.0,3.1,15.2,1033.0,755.29,584.18
2018,6,7,12,15,937.5,125.5,3.15,15.25,1031.5,798.5,616.89
2018,6,7,12,30,937.0,126.0,3.2,15.3,1030.0,839.72,646.04
2018,6,7,12,45,934.5,126.0,3.2,15.3,1020.5,876.66,671.77
2018,6,7,13,0,932.0,126.0,3.2,15.3,1011.0,910.99,695.6
2018,6,7,13,15,930.0,124.5,3.2,15.35,994.5,941.6,716.69
2018,6,7,13,30,928.0,123.0,3.2,15.4,978.0,969.2,735.72
2018,6,7,13,45,925.5,120.5,3.2,15.4,955.0,992.23,751.84
2018,6,7,14,0,923.0,118.0,3.2,15.4,932.0,1011.94,765.81
2018,6,7,14,15,917.5,116.0,3.2,15.35,902.0,1025.84,776.14
2018,6,7,14,30,912.0,114.0,3.2,15.3,872.0,1036.23,784.31
2018,6,7,14,45,905.0,111.5,3.25,15.25,836.0,1041.08,789.38
2018,6,7,15,0,898.0,109.0,3.3,15.2,800.0,1042.38,792.28
2018,6,7,15,15,886.0,106.5,3.3,15.2,758.0,1035.12,789.0
2018,6,7,15,30,874.0,104.0,3.3,15.2,716.0,1024.42,783.61
2018,6,7,15,45,860.5,101.0,3.25,14.8,670.5,1008.31,775.43
2018,6,7,16,0,847.0,98.0,3.2,14.4,625.0,1001.17,773.58
2018,6,7,16,15,830.5,94.0,3.15,14.15,576.0,974.41,757.7
2018,6,7,16,30,814.0,90.0,3.1,13.9,527.0,944.8,739.93
2018,6,7,16,45,789.5,86.0,3.05,13.6,475.5,904.77,714.72
2018,6,7,17,0,765.0,82.0,3.0,13.3,424.0,862.64,687.63
2018,6,7,17,15,730.5,77.5,2.95,12.9,371.5,808.75,651.51
2018,6,7,17,30,696.0,73.0,2.9,12.5,319.0,760.32,618.43
2018,6,7,17,45,646.0,67.5,2.85,12.1,267.5,690.71,567.82
2018,6,7,18,0,596.0,62.0,2.8,11.7,216.0,622.0,515.73
2018,6,7,18,15,521.0,55.0,2.7,11.25,168.5,532.46,444.24
2018,6,7,18,30,446.0,48.0,2.6,10.8,121.0,446.44,372.03
2018,6,7,18,45,331.5,38.5,2.45,10.35,82.5,333.03,272.61
2018,6,7,19,0,217.0,29.0,2.3,9.9,44.0,223.36,146.09
2018,6,7,19,15,114.0,15.5,2.25,9.65,23.0,86.49,0.0
2018,6,7,19,30,11.0,2.0,2.2,9.4,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,2.15,9.2,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,8,4,45,44.0,7.0,1.85,8.75,8.0,0.0,0.0
2018,6,8,5,0,88.0,14.0,1.9,9.1,16.0,11.95,0.0
2018,6,8,5,15,207.5,26.5,1.95,9.5,46.5,20.66,9.14
2018,6,8,5,30,327.0,39.0,2.0,9.9,77.0,32.14,22.5
2018,6,8,5,45,412.5,48.0,2.05,10.3,120.0,38.79,29.12
2018,6,8,6,0,498.0,57.0,2.1,10.7,163.0,45.34,35.36
2018,6,8,6,15,477.0,70.5,2.1,11.05,193.5,54.64,43.85
2018,6,8,6,30,456.0,84.0,2.1,11.4,224.0,61.91,50.33
2018,6,8,6,45,577.5,82.5,2.1,11.75,293.0,61.42,49.71
2018,6,8,7,0,699.0,81.0,2.1,12.1,362.0,60.18,48.37
2018,6,8,7,15,730.5,85.0,2.1,12.55,413.5,67.77,54.82
2018,6,8,7,30,762.0,89.0,2.1,13.0,465.0,69.77,56.27
2018,6,8,7,45,785.5,92.5,2.15,13.45,515.5,71.21,57.21
2018,6,8,8,0,809.0,96.0,2.2,13.9,566.0,72.58,58.09
2018,6,8,8,15,826.5,98.0,2.2,14.25,612.5,72.75,57.97
2018,6,8,8,30,844.0,100.0,2.2,14.6,659.0,72.89,57.83
2018,6,8,8,45,858.5,102.0,2.25,14.95,703.0,84.08,67.18
2018,6,8,9,0,873.0,104.0,2.3,15.3,747.0,127.63,73.97
2018,6,8,9,15,884.0,105.5,2.35,15.65,786.0,179.63,103.47
2018,6,8,9,30,895.0,107.0,2.4,16.0,825.0,233.02,143.59
2018,6,8,9,45,904.0,107.0,2.45,16.3,858.0,286.18,188.42
2018,6,8,10,0,913.0,107.0,2.5,16.6,891.0,340.09,235.73
2018,6,8,10,15,919.0,107.5,2.5,16.9,917.5,393.84,283.16
2018,6,8,10,30,925.0,108.0,2.5,17.2,944.0,447.62,329.88
2018,6,8,10,45,929.5,108.5,2.55,17.45,964.5,500.56,375.0
2018,6,8,11,0,934.0,109.0,2.6,17.7,985.0,552.98,418.48
2018,6,8,11,15,937.0,108.5,2.6,17.95,997.5,603.14,458.9
2018,6,8,11,30,940.0,108.0,2.6,18.2,1010.0,652.24,497.34
2018,6,8,11,45,942.0,108.0,2.65,18.45,1016.0,699.84,533.84
2018,6,8,12,0,944.0,108.0,2.7,18.7,1022.0,745.98,568.4
2018,6,8,12,15,942.5,108.0,2.75,18.8,1019.5,787.9,599.24
2018,6,8,12,30,941.0,108.0,2.8,18.9,1017.0,827.68,626.67
2018,6,8,12,45,937.5,109.0,2.85,19.0,1007.0,864.33,651.82
2018,6,8,13,0,934.0,110.0,2.9,19.1,997.0,898.34,675.1
2018,6,8,13,15,931.0,109.0,2.95,19.05,980.5,928.12,695.9
2018,6,8,13,30,928.0,108.0,3.0,19.0,964.0,954.86,714.71
2018,6,8,13,45,924.0,106.5,3.05,18.95,940.5,977.02,730.55
2018,6,8,14,0,920.0,105.0,3.1,18.9,917.0,995.86,744.31
2018,6,8,14,15,914.0,103.0,3.15,18.75,886.5,1008.85,754.61
2018,6,8,14,30,908.0,101.0,3.2,18.6,856.0,1018.35,762.8
2018,6,8,14,45,900.5,99.0,3.2,18.5,820.5,1022.85,767.28
2018,6,8,15,0,893.0,97.0,3.2,18.4,785.0,1023.85,769.64
2018,6,8,15,15,881.5,95.0,3.2,18.4,744.0,1017.35,766.88
2018,6,8,15,30,870.0,93.0,3.2,18.4,703.0,1007.47,762.05
2018,6,8,15,45,857.5,90.0,3.2,17.9,658.0,992.12,755.11
2018,6,8,16,0,845.0,87.0,3.2,17.4,613.0,973.64,746.13
2018,6,8,16,15,829.0,83.0,3.15,17.0,565.0,947.42,731.15
2018,6,8,16,30,813.0,79.0,3.1,16.6,517.0,929.67,722.1
2018,6,8,16,45,791.0,75.5,3.1,16.25,467.0,892.74,699.58
2018,6,8,17,0,769.0,72.0,3.1,15.9,417.0,853.69,675.28
2018,6,8,17,15,739.0,68.0,3.0,15.4,366.5,804.7,642.86
2018,6,8,17,30,709.0,64.0,2.9,14.9,316.0,754.56,608.68
2018,6,8,17,45,666.0,59.0,2.8,14.4,266.0,690.9,562.95
2018,6,8,18,0,623.0,54.0,2.7,13.9,216.0,633.73,520.2
2018,6,8,18,15,557.5,48.0,2.55,13.4,169.5,552.71,456.12
2018,6,8,18,30,492.0,42.0,2.4,12.9,123.0,474.91,391.28
2018,6,8,18,45,388.0,34.0,2.25,12.4,84.5,370.24,300.54
2018,6,8,19,0,284.0,26.0,2.1,11.9,46.0,264.09,176.27
2018,6,8,19,15,152.0,14.0,2.05,11.65,24.0,109.74,0.0
2018,6,8,19,30,20.0,2.0,2.0,11.4,2.0,0.0,0.0
2018,6,8,19,45,10.0,1.0,1.9,11.1,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.5,1.8,10.2,1.5,0.0,0.0
2018,6,9,5,0,0.0,3.0,1.9,10.3,3.0,2.56,0.0
2018,6,9,5,15,0.0,7.5,2.0,10.55,7.5,6.16,0.0
2018,6,9,5,30,0.0,12.0,2.1,10.8,12.0,9.86,2.97
2018,6,9,5,45,0.0,17.5,2.25,11.0,17.5,14.4,7.26
2018,6,9,6,0,0.0,23.0,2.4,11.2,23.0,18.94,11.5
2018,6,9,6,15,0.0,37.0,2.5,11.45,37.0,30.55,22.07
2018,6,9,6,30,0.0,51.0,2.6,11.7,51.0,42.19,32.55
2018,6,9,6,45,1.0,69.5,2.65,11.95,70.0,57.62,46.29
2018,6,9,7,0,2.0,88.0,2.7,12.2,89.0,72.13,58.99
2018,6,9,7,15,3.0,96.5,2.75,12.35,98.0,79.03,64.82
2018,6,9,7,30,4.0,105.0,2.8,12.5,107.0,85.89,70.56
2018,6,9,7,45,5.5,134.5,2.85,12.65,137.5,108.11,89.65
2018,6,9,8,0,7.0,164.0,2.9,12.8,168.0,129.78,107.98
2018,6,9,8,15,15.0,200.0,2.9,12.95,209.5,155.43,129.51
2018,6,9,8,30,23.0,236.0,2.9,13.1,251.0,180.35,150.15
2018,6,9,8,45,23.5,249.0,2.9,13.25,265.5,189.86,157.62
2018,6,9,9,0,24.0,262.0,2.9,13.4,280.0,201.94,159.31
2018,6,9,9,15,34.0,294.5,2.95,13.65,321.0,213.85,167.52
2018,6,9,9,30,44.0,327.0,3.0,13.9,362.0,241.27,188.25
2018,6,9,9,45,74.0,367.0,3.05,14.2,429.0,279.71,216.86
2018,6,9,10,0,104.0,407.0,3.1,14.5,496.0,322.45,248.97
2018,6,9,10,15,131.5,427.0,3.2,14.7,543.5,344.93,265.94
2018,6,9,10,30,159.0,447.0,3.3,14.9,591.0,383.22,295.4
2018,6,9,10,45,264.0,437.5,3.35,15.15,682.5,431.2,331.66
2018,6,9,11,0,369.0,428.0,3.4,15.4,774.0,500.36,384.45
2018,6,9,11,15,386.5,426.5,3.5,15.55,793.5,536.87,413.14
2018,6,9,11,30,404.0,425.0,3.6,15.7,813.0,574.71,442.65
2018,6,9,11,45,422.0,425.5,3.65,15.85,832.5,612.68,471.81
2018,6,9,12,0,440.0,426.0,3.7,16.0,852.0,656.43,504.76
2018,6,9,12,15,357.0,445.5,3.8,15.95,791.0,641.48,493.7
2018,6,9,12,30,274.0,465.0,3.9,15.9,730.0,618.76,476.66
2018,6,9,12,45,350.0,439.5,3.95,15.85,774.5,680.24,524.21
2018,6,9,13,0,426.0,414.0,4.0,15.8,819.0,751.62,577.98
2018,6,9,13,15,479.5,387.0,4.0,15.65,835.5,800.07,614.66
2018,6,9,13,30,533.0,360.0,4.0,15.5,852.0,848.39,651.23
2018,6,9,13,45,487.5,362.0,4.05,15.4,803.0,830.68,638.88
2018,6,9,14,0,442.0,364.0,4.1,15.3,754.0,808.73,623.82
2018,6,9,14,15,434.5,352.5,4.1,15.15,725.0,807.11,624.2
2018,6,9,14,30,427.0,341.0,4.1,15.0,696.0,802.85,622.62
2018,6,9,14,45,408.0,330.0,4.15,14.85,657.5,784.97,611.27
2018,6,9,15,0,389.0,319.0,4.2,14.7,619.0,745.38,584.55
2018,6,9,15,15,380.5,303.5,4.2,14.7,584.0,727.83,573.36
2018,6,9,15,30,372.0,288.0,4.2,14.7,549.0,708.26,560.54
2018,6,9,15,45,409.0,255.5,4.2,14.25,525.0,735.19,584.17
2018,6,9,16,0,446.0,223.0,4.2,13.8,501.0,738.49,590.74
2018,6,9,16,15,441.5,205.0,4.2,13.55,462.0,713.13,574.47
2018,6,9,16,30,437.0,187.0,4.2,13.3,423.0,685.59,556.56
2018,6,9,16,45,440.0,166.0,4.15,13.05,383.5,659.67,539.7
2018,6,9,17,0,443.0,145.0,4.1,12.8,344.0,631.31,520.74
2018,6,9,17,15,425.0,129.0,4.05,12.45,301.0,587.36,488.8
2018,6,9,17,30,407.0,113.0,4.0,12.1,258.0,542.46,455.31
2018,6,9,17,45,355.5,99.0,3.95,11.8,211.5,470.25,397.85
2018,6,9,18,0,304.0,85.0,3.9,11.5,165.0,399.94,340.09
2018,6,9,18,15,285.5,69.5,3.8,11.15,131.5,356.63,303.3
2018,6,9,18,30,267.0,54.0,3.7,10.8,98.0,313.7,264.81
2018,6,9,18,45,196.0,40.5,3.65,10.45,67.0,236.68,194.66
2018,6,9,19,0,125.0,27.0,3.6,10.1,36.0,157.7,106.89
2018,6,9,19,15,67.5,14.5,3.55,9.9,19.0,55.86,0.0
2018,6,9,19,30,10.0,2.0,3.5,9.7,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,3.45,9.5,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,10,4,45,38.0,7.0,2.35,8.0,8.0,0.0,0.0
2018,6,10,5,0,76.0,14.0,2.4,8.2,16.0,11.95,0.0
2018,6,10,5,15,180.0,26.5,2.45,8.6,44.5,20.6,9.26
2018,6,10,5,30,284.0,39.0,2.5,9.0,73.0,30.17,20.87
2018,6,10,5,45,310.5,52.0,2.5,9.45,105.0,39.66,30.01
2018,6,10,6,0,337.0,65.0,2.5,9.9,137.0,48.82,38.6
2018,6,10,6,15,396.5,75.0,2.5,10.4,181.5,55.78,44.99
2018,6,10,6,30,456.0,85.0,2.5,10.9,226.0,62.6,51.04
2018,6,10,6,45,476.5,99.5,2.5,11.4,270.0,71.87,59.13
2018,6,10,7,0,497.0,114.0,2.5,11.9,314.0,80.73,66.68
2018,6,10,7,15,497.0,132.0,2.5,12.4,355.0,91.15,75.48
2018,6,10,7,30,497.0,150.0,2.5,12.9,396.0,100.97,83.62
2018,6,10,7,45,529.5,157.5,2.5,13.4,444.0,104.28,86.02
2018,6,10,8,0,562.0,165.0,2.5,13.9,492.0,107.41,88.25
2018,6,10,8,15,621.0,162.0,2.45,14.3,551.0,102.18,83.32
2018,6,10,8,30,680.0,159.0,2.4,14.7,610.0,98.02,79.38
2018,6,10,8,45,623.0,197.5,2.4,15.1,631.5,116.99,95.21
2018,6,10,9,0,566.0,236.0,2.4,15.5,653.0,170.29,117.12
2018,6,10,9,15,652.0,211.5,2.4,15.8,716.0,198.57,128.08
2018,6,10,9,30,738.0,187.0,2.4,16.1,779.0,238.8,154.69
2018,6,10,9,45,829.5,145.0,2.4,16.45,836.5,284.93,190.03
2018,6,10,10,0,921.0,103.0,2.4,16.8,894.0,339.35,234.59
2018,6,10,10,15,926.5,104.0,2.4,17.05,920.5,393.59,282.43
2018,6,10,10,30,932.0,105.0,2.4,17.3,947.0,447.81,329.52
2018,6,10,10,45,936.5,105.0,2.45,17.55,967.0,500.69,374.58
2018,6,10,11,0,941.0,105.0,2.5,17.8,987.0,553.02,417.98
2018,6,10,11,15,943.5,104.5,2.55,17.9,999.5,603.15,458.79
2018,6,10,11,30,946.0,104.0,2.6,18.0,1012.0,652.17,497.67
2018,6,10,11,45,947.5,103.5,2.65,18.15,1017.5,699.25,534.07
2018,6,10,12,0,949.0,103.0,2.7,18.3,1023.0,744.78,568.5
2018,6,10,12,15,948.5,103.0,2.8,18.3,1021.0,787.53,600.39
2018,6,10,12,30,948.0,103.0,2.9,18.3,1019.0,828.2,629.06
2018,6,10,12,45,946.5,102.0,3.0,18.3,1009.5,864.89,654.9
2018,6,10,13,0,945.0,101.0,3.1,18.3,1000.0,898.94,678.92
2018,6,10,13,15,941.5,100.5,3.2,18.2,983.0,928.87,700.42
2018,6,10,13,30,938.0,100.0,3.3,18.1,966.0,955.73,719.94
2018,6,10,13,45,933.5,98.5,3.35,17.95,942.0,977.49,735.89
2018,6,10,14,0,929.0,97.0,3.4,17.8,918.0,995.88,749.73
2018,6,10,14,15,922.5,96.0,3.45,17.6,888.0,1009.43,760.62
2018,6,10,14,30,916.0,95.0,3.5,17.4,858.0,1019.51,769.38
2018,6,10,14,45,907.5,93.0,3.55,17.2,822.0,1023.0,773.89
2018,6,10,15,0,899.0,91.0,3.6,17.0,786.0,1022.96,776.24
2018,6,10,15,15,888.0,89.5,3.6,17.0,745.0,1017.49,774.13
2018,6,10,15,30,877.0,88.0,3.6,17.0,704.0,1008.66,769.93
2018,6,10,15,45,863.0,85.5,3.65,16.45,659.0,992.31,762.68
2018,6,10,16,0,849.0,83.0,3.7,15.9,614.0,972.86,753.34
2018,6,10,16,15,832.0,80.0,3.7,15.5,566.0,946.83,738.62
2018,6,10,16,30,815.0,77.0,3.7,15.1,518.0,929.28,729.89
2018,6,10,16,45,793.0,73.5,3.7,14.7,468.0,892.36,707.11
2018,6,10,17,0,771.0,70.0,3.7,14.3,418.0,853.35,682.51
2018,6,10,17,15,740.0,66.0,3.65,13.8,367.0,803.45,649.22
2018,6,10,17,30,709.0,62.0,3.6,13.3,316.0,752.47,614.15
2018,6,10,17,45,665.5,57.5,3.55,12.85,266.5,689.14,568.1
2018,6,10,18,0,622.0,53.0,3.5,12.4,217.0,626.15,520.29
2018,6,10,18,15,556.0,47.5,3.35,12.0,170.5,551.29,460.07
2018,6,10,18,30,490.0,42.0,3.2,11.6,124.0,473.9,394.66
2018,6,10,18,45,385.5,34.0,3.05,11.15,85.5,368.89,302.88
2018,6,10,19,0,281.0,26.0,2.9,10.7,47.0,264.46,184.89
2018,6,10,19,15,150.5,14.5,2.8,10.5,25.0,109.44,0.0
2018,6,10,19,30,20.0,3.0,2.7,10.3,3.0,0.0,0.0
2018,6,10,19,45,10.0,1.5,2.6,10.1,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.0,1.85,9.3,8.5,0.0,0.0
2018,6,11,5,0,115.0,14.0,1.9,9.5,17.0,11.95,0.0
2018,6,11,5,15,253.0,24.0,1.9,9.9,48.5,19.86,8.7
2018,6,11,5,30,391.0,34.0,1.9,10.3,80.0,27.9,18.78
2018,6,11,5,45,477.0,40.5,1.95,10.7,123.5,32.72,23.67
2018,6,11,6,0,563.0,47.0,2.0,11.1,167.0,37.58,28.32
2018,6,11,6,15,618.0,52.0,2.0,11.6,215.5,44.67,34.79
2018,6,11,6,30,673.0,57.0,2.0,12.1,264.0,48.41,38.09
2018,6,11,6,45,710.0,60.5,2.0,12.6,314.5,50.76,40.03
2018,6,11,7,0,747.0,64.0,2.0,13.1,365.0,53.1,41.89
2018,6,11,7,15,774.0,67.5,1.95,13.55,416.0,55.27,43.58
2018,6,11,7,30,801.0,71.0,1.9,14.0,467.0,57.38,45.18
2018,6,11,7,45,821.5,73.5,1.9,14.5,516.5,67.16,53.45
2018,6,11,8,0,842.0,76.0,1.9,15.0,566.0,69.07,54.79
2018,6,11,8,15,857.5,78.5,1.9,15.45,613.0,70.76,55.97
2018,6,11,8,30,873.0,81.0,1.9,15.9,660.0,72.33,57.04
2018,6,11,8,45,885.0,83.0,1.9,16.35,703.0,73.38,57.67
2018,6,11,9,0,897.0,85.0,1.9,16.8,746.0,117.46,64.74
2018,6,11,9,15,898.0,91.0,1.9,17.25,782.5,172.0,96.15
2018,6,11,9,30,899.0,97.0,1.9,17.7,819.0,226.93,137.51
2018,6,11,9,45,895.5,105.5,1.9,18.1,849.5,282.6,184.22
2018,6,11,10,0,892.0,114.0,1.9,18.5,880.0,337.8,232.13
2018,6,11,10,15,899.0,115.0,1.9,18.9,907.5,391.09,278.28
2018,6,11,10,30,906.0,116.0,1.9,19.3,935.0,444.56,323.79
2018,6,11,10,45,911.0,116.5,1.95,19.65,955.5,496.77,367.45
2018,6,11,11,0,916.0,117.0,2.0,20.0,976.0,548.55,409.52
2018,6,11,11,15,919.0,118.0,2.05,20.25,990.0,598.97,449.53
2018,6,11,11,30,922.0,119.0,2.1,20.5,1004.0,648.42,487.7
2018,6,11,11,45,924.0,119.0,2.15,20.75,1010.5,695.38,523.1
2018,6,11,12,0,926.0,119.0,2.2,21.0,1017.0,740.94,556.66
2018,6,11,12,15,930.0,116.0,2.3,21.15,1016.5,784.02,588.37
2018,6,11,12,30,934.0,113.0,2.4,21.3,1016.0,825.31,616.62
2018,6,11,12,45,937.5,109.5,2.45,21.4,1008.5,863.7,642.53
2018,6,11,13,0,941.0,106.0,2.5,21.5,1001.0,899.68,666.74
2018,6,11,13,15,938.5,105.5,2.6,21.5,985.5,930.54,688.18
2018,6,11,13,30,936.0,105.0,2.7,21.5,970.0,958.39,707.72
2018,6,11,13,45,932.0,103.5,2.8,21.5,946.5,980.75,723.74
2018,6,11,14,0,928.0,102.0,2.9,21.5,923.0,999.77,737.72
2018,6,11,14,15,922.0,101.0,2.95,21.4,893.5,1013.97,748.55
2018,6,11,14,30,916.0,100.0,3.0,21.3,864.0,1024.72,757.3
2018,6,11,14,45,908.0,99.0,3.05,21.2,829.0,1029.99,762.67
2018,6,11,15,0,900.0,98.0,3.1,21.1,794.0,1031.8,765.96
2018,6,11,15,15,889.0,96.0,3.1,21.1,753.0,1025.99,763.69
2018,6,11,15,30,878.0,94.0,3.1,21.1,712.0,1016.78,759.38
2018,6,11,15,45,864.5,91.5,3.15,20.65,667.0,1001.15,752.67
2018,6,11,16,0,851.0,89.0,3.2,20.2,622.0,982.4,743.93
2018,6,11,16,15,833.0,86.5,3.2,19.8,574.0,967.78,737.52
2018,6,11,16,30,815.0,84.0,3.2,19.4,526.0,938.7,721.12
2018,6,11,16,45,790.5,80.5,3.15,19.05,475.0,899.45,697.02
2018,6,11,17,0,766.0,77.0,3.1,18.7,424.0,858.14,671.12
2018,6,11,17,15,732.5,73.5,3.05,18.1,372.5,806.66,637.89
2018,6,11,17,30,699.0,70.0,3.0,17.5,321.0,754.09,602.84
2018,6,11,17,45,651.0,65.5,2.9,16.9,270.5,693.37,560.01
2018,6,11,18,0,603.0,61.0,2.8,16.3,220.0,627.71,511.48
2018,6,11,18,15,531.5,54.0,2.65,15.6,172.5,540.84,443.84
2018,6,11,18,30,460.0,47.0,2.5,14.9,125.0,457.39,375.5
2018,6,11,18,45,349.0,38.0,2.35,14.2,86.0,346.75,281.07
2018,6,11,19,0,238.0,29.0,2.2,13.5,47.0,237.38,165.96
2018,6,11,19,15,130.0,16.5,2.1,13.1,25.5,98.02,0.0
2018,6,11,19,30,22.0,4.0,2.0,12.7,4.0,0.0,0.0
2018,6,11,19,45,11.0,2.0,1.9,12.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.0,0.8,10.3,8.5,0.0,0.0
2018,6,12,5,0,118.0,14.0,0.8,10.5,17.0,11.95,0.0
2018,6,12,5,15,260.0,24.0,0.85,10.95,49.5,19.87,8.69
2018,6,12,5,30,402.0,34.0,0.9,11.4,82.0,27.94,18.75
2018,6,12,5,45,490.5,40.5,0.9,11.8,126.0,32.79,23.65
2018,6,12,6,0,579.0,47.0,0.9,12.2,170.0,37.68,28.32
2018,6,12,6,15,635.0,51.5,0.95,12.8,219.5,44.37,34.38
2018,6,12,6,30,691.0,56.0,1.0,13.4,269.0,47.76,37.33
2018,6,12,6,45,730.0,60.0,1.0,14.0,321.0,50.57,39.66
2018,6,12,7,0,769.0,64.0,1.0,14.6,373.0,53.36,41.88
2018,6,12,7,15,796.0,66.5,1.05,15.35,424.5,54.84,42.89
2018,6,12,7,30,823.0,69.0,1.1,16.1,476.0,64.09,50.64
2018,6,12,7,45,843.5,71.5,1.15,16.9,526.0,66.17,52.07
2018,6,12,8,0,864.0,74.0,1.2,17.7,576.0,68.13,53.39
2018,6,12,8,15,879.5,75.5,1.3,18.3,623.0,69.24,54.02
2018,6,12,8,30,895.0,77.0,1.4,18.9,670.0,70.25,54.58
2018,6,12,8,45,906.5,79.5,1.45,19.5,714.0,71.7,55.51
2018,6,12,9,0,918.0,82.0,1.5,20.1,758.0,116.77,62.8
2018,6,12,9,15,927.5,82.5,1.6,20.5,796.5,169.98,92.08
2018,6,12,9,30,937.0,83.0,1.7,20.9,835.0,224.4,132.14
2018,6,12,9,45,944.0,84.0,1.8,21.35,868.5,279.6,177.74
2018,6,12,10,0,951.0,85.0,1.9,21.8,902.0,335.36,225.62
2018,6,12,10,15,956.0,86.0,1.95,22.05,929.0,390.77,273.57
2018,6,12,10,30,961.0,87.0,2.0,22.3,956.0,446.11,320.72
2018,6,12,10,45,964.5,88.0,2.1,22.6,976.5,500.47,366.09
2018,6,12,11,0,968.0,89.0,2.2,22.9,997.0,554.19,409.7
2018,6,12,11,15,970.0,89.5,2.25,23.0,1010.0,605.85,450.74
2018,6,12,11,30,972.0,90.0,2.3,23.1,1023.0,656.33,489.78
2018,6,12,11,45,972.5,90.5,2.35,23.2,1029.0,704.46,526.16
2018,6,12,12,0,973.0,91.0,2.4,23.3,1035.0,750.94,560.51
2018,6,12,12,15,971.5,92.0,2.5,23.3,1033.0,794.52,591.9
2018,6,12,12,30,970.0,93.0,2.6,23.3,1031.0,835.92,620.35
2018,6,12,12,45,967.5,94.0,2.65,23.3,1022.0,874.13,646.21
2018,6,12,13,0,965.0,95.0,2.7,23.3,1013.0,909.69,670.24
2018,6,12,13,15,962.0,94.5,2.8,23.15,996.5,940.57,691.96
2018,6,12,13,30,959.0,94.0,2.9,23.0,980.0,968.36,711.74
2018,6,12,13,45,954.5,93.5,2.95,22.85,957.0,991.53,728.21
2018,6,12,14,0,950.0,93.0,3.0,22.7,934.0,1011.35,742.63
2018,6,12,14,15,944.0,92.0,3.05,22.5,904.0,1025.75,753.82
2018,6,12,14,30,938.0,91.0,3.1,22.3,874.0,1036.63,762.92
2018,6,12,14,45,930.0,90.0,3.1,22.05,838.5,1041.97,768.32
2018,6,12,15,0,922.0,89.0,3.1,21.8,803.0,1043.78,771.62
2018,6,12,15,15,911.0,87.5,3.1,21.8,761.5,1038.46,769.71
2018,6,12,15,30,900.0,86.0,3.1,21.8,720.0,1029.7,765.74
2018,6,12,15,45,887.5,83.5,3.1,21.25,675.0,1014.86,759.52
2018,6,12,16,0,875.0,81.0,3.1,20.7,630.0,996.82,751.26
2018,6,12,16,15,858.5,79.0,3.1,20.25,582.0,972.36,738.4
2018,6,12,16,30,842.0,77.0,3.1,19.8,534.0,945.18,723.64
2018,6,12,16,45,819.5,74.0,3.05,19.4,483.0,919.24,709.09
2018,6,12,17,0,797.0,71.0,3.0,19.0,432.0,879.99,684.94
2018,6,12,17,15,765.5,67.5,2.95,18.3,380.5,829.77,653.23
2018,6,12,17,30,734.0,64.0,2.9,17.6,329.0,778.39,619.67
2018,6,12,17,45,689.5,59.5,2.85,16.9,277.5,713.43,574.58
2018,6,12,18,0,645.0,55.0,2.8,16.2,226.0,648.74,527.57
2018,6,12,18,15,577.0,49.5,2.7,15.5,178.5,571.76,468.11
2018,6,12,18,30,509.0,44.0,2.6,14.8,131.0,491.81,402.89
2018,6,12,18,45,394.0,35.5,2.55,14.05,90.0,377.37,306.21
2018,6,12,19,0,279.0,27.0,2.5,13.3,49.0,265.95,189.0
2018,6,12,19,15,156.0,16.5,2.45,12.9,27.0,114.92,0.0
2018,6,12,19,30,33.0,6.0,2.4,12.5,5.0,0.0,0.0
2018,6,12,19,45,16.5,3.0,2.4,12.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,2.15,9.4,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,2.2,9.6,17.0,11.95,0.0
2018,6,13,5,15,255.5,25.0,2.2,10.05,50.0,20.77,9.35
2018,6,13,5,30,398.0,36.0,2.2,10.5,83.0,29.69,20.31
2018,6,13,5,45,489.0,43.0,2.2,10.95,128.0,34.88,25.56
2018,6,13,6,0,580.0,50.0,2.2,11.4,173.0,40.1,30.55
2018,6,13,6,15,638.0,54.5,2.2,11.8,223.0,46.96,36.82
2018,6,13,6,30,696.0,59.0,2.2,12.2,273.0,50.27,39.74
2018,6,13,6,45,735.5,62.0,2.15,12.65,325.0,52.21,41.32
2018,6,13,7,0,775.0,65.0,2.1,13.1,377.0,54.19,42.86
2018,6,13,7,15,803.5,67.5,2.15,13.6,429.0,55.67,43.92
2018,6,13,7,30,832.0,70.0,2.2,14.1,481.0,64.9,51.77
2018,6,13,7,45,853.0,72.5,2.2,14.55,532.0,66.99,53.29
2018,6,13,8,0,874.0,75.0,2.2,15.0,583.0,68.96,54.7
2018,6,13,8,15,890.0,77.0,2.25,15.5,631.0,70.4,55.65
2018,6,13,8,30,906.0,79.0,2.3,16.0,679.0,71.72,56.5
2018,6,13,8,45,918.0,80.5,2.35,16.5,723.0,72.54,56.93
2018,6,13,9,0,930.0,82.0,2.4,17.0,767.0,117.27,63.83
2018,6,13,9,15,937.0,84.5,2.45,17.35,805.5,172.06,94.71
2018,6,13,9,30,944.0,87.0,2.5,17.7,844.0,227.86,136.54
2018,6,13,9,45,948.5,89.5,2.55,18.1,877.0,283.88,183.62
2018,6,13,10,0,953.0,92.0,2.6,18.5,910.0,340.22,232.84
2018,6,13,10,15,958.0,93.0,2.65,18.8,937.0,395.82,281.75
2018,6,13,10,30,963.0,94.0,2.7,19.1,964.0,451.33,329.87
