Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,10,45,967.0,94.0,2.7,19.4,984.5,505.41,375.65
2018,6,13,11,0,971.0,94.0,2.7,19.7,1005.0,558.85,419.6
2018,6,13,11,15,973.0,94.5,2.75,19.9,1018.0,610.75,461.4
2018,6,13,11,30,975.0,95.0,2.8,20.1,1031.0,661.45,501.14
2018,6,13,11,45,976.0,95.0,2.85,20.3,1037.0,709.76,538.13
2018,6,13,12,0,977.0,95.0,2.9,20.5,1043.0,756.44,573.05
2018,6,13,12,15,974.5,96.5,2.95,20.6,1040.5,799.97,604.53
2018,6,13,12,30,972.0,98.0,3.0,20.7,1038.0,841.28,632.8
2018,6,13,12,45,967.5,99.5,3.05,20.8,1028.0,878.54,658.17
2018,6,13,13,0,963.0,101.0,3.1,20.9,1018.0,913.03,681.6
2018,6,13,13,15,959.5,100.5,3.15,20.85,1001.0,943.61,702.78
2018,6,13,13,30,956.0,100.0,3.2,20.8,984.0,971.08,721.93
2018,6,13,13,45,951.0,99.5,3.25,20.7,960.5,993.93,738.24
2018,6,13,14,0,946.0,99.0,3.3,20.6,937.0,1013.4,752.45
2018,6,13,14,15,939.5,98.0,3.35,20.35,906.5,1027.45,763.68
2018,6,13,14,30,933.0,97.0,3.4,20.1,876.0,1037.97,772.78
2018,6,13,14,45,924.0,95.5,3.4,19.9,839.5,1041.9,777.16
2018,6,13,15,0,915.0,94.0,3.4,19.7,803.0,1042.27,779.4
2018,6,13,15,15,904.0,92.5,3.4,19.7,762.0,1037.09,777.55
2018,6,13,15,30,893.0,91.0,3.4,19.7,721.0,1028.49,773.62
2018,6,13,15,45,878.5,89.0,3.45,18.95,675.5,1012.43,767.41
2018,6,13,16,0,864.0,87.0,3.5,18.2,630.0,993.22,759.13
2018,6,13,16,15,845.5,84.5,3.45,17.75,581.0,966.42,744.01
2018,6,13,16,30,827.0,82.0,3.4,17.3,532.0,948.27,734.9
2018,6,13,16,45,803.0,79.5,3.4,16.8,481.5,910.7,712.44
2018,6,13,17,0,779.0,77.0,3.4,16.3,431.0,871.01,688.17
2018,6,13,17,15,747.0,72.5,3.35,15.7,379.0,819.41,654.53
2018,6,13,17,30,715.0,68.0,3.3,15.1,327.0,766.67,619.04
2018,6,13,17,45,669.5,63.5,3.25,14.5,276.0,707.27,577.07
2018,6,13,18,0,624.0,59.0,3.2,13.9,225.0,643.25,529.57
2018,6,13,18,15,556.5,52.5,3.15,13.35,177.5,559.65,463.95
2018,6,13,18,30,489.0,46.0,3.1,12.8,130.0,479.2,397.35
2018,6,13,18,45,383.0,37.0,3.0,12.2,90.0,371.24,304.45
2018,6,13,19,0,277.0,28.0,2.9,11.6,50.0,266.25,192.85
2018,6,13,19,15,154.5,17.0,2.85,11.3,27.5,114.5,0.0
2018,6,13,19,30,32.0,6.0,2.8,11.0,5.0,0.0,0.0
2018,6,13,19,45,16.0,3.0,2.75,10.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.9,9.2,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.9,9.3,17.0,11.95,0.0
2018,6,14,5,15,219.5,27.0,2.95,9.45,49.0,22.54,10.63
2018,6,14,5,30,350.0,40.0,3.0,9.6,81.0,33.11,23.37
2018,6,14,5,45,417.5,48.5,3.0,9.8,120.5,39.23,29.57
2018,6,14,6,0,485.0,57.0,3.0,10.0,160.0,45.26,35.37
2018,6,14,6,15,384.0,81.0,2.95,10.3,176.0,59.93,48.74
2018,6,14,6,30,283.0,105.0,2.9,10.6,192.0,77.44,64.43
2018,6,14,6,45,435.0,102.5,2.85,10.85,264.0,73.47,60.68
2018,6,14,7,0,587.0,100.0,2.8,11.1,336.0,72.69,59.73
2018,6,14,7,15,692.5,90.5,2.75,11.5,405.5,65.36,52.9
2018,6,14,7,30,798.0,81.0,2.7,11.9,475.0,64.48,51.84
2018,6,14,7,45,821.5,83.5,2.6,12.3,526.0,65.49,52.45
2018,6,14,8,0,845.0,86.0,2.5,12.7,577.0,66.47,53.03
2018,6,14,8,15,862.0,88.0,2.45,13.1,624.5,76.84,61.8
2018,6,14,8,30,879.0,90.0,2.4,13.5,672.0,77.98,62.49
2018,6,14,8,45,892.5,92.0,2.35,13.95,716.5,78.93,63.02
2018,6,14,9,0,906.0,94.0,2.3,14.4,761.0,122.64,69.7
2018,6,14,9,15,918.0,94.0,2.25,14.8,800.5,175.31,99.07
2018,6,14,9,30,930.0,94.0,2.2,15.2,840.0,229.45,139.57
2018,6,14,9,45,940.5,93.5,2.2,15.55,874.5,284.2,185.66
2018,6,14,10,0,951.0,93.0,2.2,15.9,909.0,339.85,234.42
2018,6,14,10,15,954.0,95.0,2.2,16.2,935.5,395.33,283.49
2018,6,14,10,30,957.0,97.0,2.2,16.5,962.0,450.55,331.51
2018,6,14,10,45,958.5,99.0,2.25,16.75,982.0,504.63,377.65
2018,6,14,11,0,960.0,101.0,2.3,17.0,1002.0,557.89,421.83
2018,6,14,11,15,960.5,102.5,2.35,17.15,1014.5,609.24,463.47
2018,6,14,11,30,961.0,104.0,2.4,17.3,1027.0,659.33,503.0
2018,6,14,11,45,959.5,106.5,2.5,17.45,1032.5,707.46,540.32
2018,6,14,12,0,958.0,109.0,2.6,17.6,1038.0,753.89,575.56
2018,6,14,12,15,956.5,109.0,2.65,17.6,1035.5,796.47,607.22
2018,6,14,12,30,955.0,109.0,2.7,17.6,1033.0,836.9,635.35
2018,6,14,12,45,952.0,109.5,2.75,17.6,1023.5,874.18,661.2
2018,6,14,13,0,949.0,110.0,2.8,17.6,1014.0,908.81,685.18
2018,6,14,13,15,944.5,110.0,2.85,17.45,997.0,938.82,706.42
2018,6,14,13,30,940.0,110.0,2.9,17.3,980.0,965.74,725.66
2018,6,14,13,45,933.5,110.0,2.95,17.2,955.5,987.58,741.46
2018,6,14,14,0,927.0,110.0,3.0,17.1,931.0,1006.05,755.15
2018,6,14,14,15,920.5,108.5,3.0,16.9,901.0,1019.57,765.56
2018,6,14,14,30,914.0,107.0,3.0,16.7,871.0,1029.6,773.82
2018,6,14,14,45,906.5,105.0,3.0,16.55,835.5,1034.58,778.76
2018,6,14,15,0,899.0,103.0,3.0,16.4,800.0,1036.05,781.57
2018,6,14,15,15,888.0,101.0,3.0,16.4,759.0,1030.5,779.44
2018,6,14,15,30,877.0,99.0,3.0,16.4,718.0,1021.55,775.25
2018,6,14,15,45,864.5,95.0,2.95,16.0,672.5,1005.42,767.05
2018,6,14,16,0,852.0,91.0,2.9,15.6,627.0,986.06,756.79
2018,6,14,16,15,837.0,87.0,2.9,15.35,579.0,972.76,750.8
2018,6,14,16,30,822.0,83.0,2.9,15.1,531.0,944.78,734.58
2018,6,14,16,45,800.0,79.0,2.85,14.85,480.5,907.3,711.23
2018,6,14,17,0,778.0,75.0,2.8,14.6,430.0,867.66,686.04
2018,6,14,17,15,746.0,71.5,2.75,14.25,378.5,817.43,652.88
2018,6,14,17,30,714.0,68.0,2.7,13.9,327.0,766.06,617.95
2018,6,14,17,45,669.0,63.0,2.65,13.55,276.0,700.51,571.03
2018,6,14,18,0,624.0,58.0,2.6,13.2,225.0,642.12,527.61
2018,6,14,18,15,554.0,52.0,2.5,12.75,177.5,557.22,460.98
2018,6,14,18,30,484.0,46.0,2.4,12.3,130.0,475.62,393.64
2018,6,14,18,45,375.0,37.5,2.3,11.85,90.0,366.18,299.96
2018,6,14,19,0,266.0,29.0,2.2,11.4,50.0,260.19,189.85
2018,6,14,19,15,148.0,17.0,2.2,11.15,27.5,110.4,0.0
2018,6,14,19,30,30.0,5.0,2.2,10.9,5.0,0.0,0.0
2018,6,14,19,45,15.0,2.5,2.2,10.6,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.15,9.6,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.2,9.7,16.0,11.95,0.0
2018,6,15,5,15,210.5,26.5,2.25,9.9,47.5,20.66,9.22
2018,6,15,5,30,338.0,39.0,2.3,10.1,79.0,32.17,22.51
2018,6,15,5,45,380.0,43.5,2.4,10.3,108.5,34.78,25.54
2018,6,15,6,0,422.0,48.0,2.5,10.5,138.0,37.52,28.33
2018,6,15,6,15,211.0,50.5,2.5,10.75,95.5,37.11,28.08
2018,6,15,6,30,0.0,53.0,2.5,11.0,53.0,43.86,34.15
2018,6,15,6,45,0.0,68.5,2.5,11.25,68.5,56.79,45.67
2018,6,15,7,0,0.0,84.0,2.5,11.5,84.0,69.09,56.45
2018,6,15,7,15,7.0,121.0,2.5,11.85,124.5,96.95,80.78
2018,6,15,7,30,14.0,158.0,2.5,12.2,165.0,123.76,103.76
2018,6,15,7,45,25.5,187.0,2.5,12.6,201.0,137.23,114.82
2018,6,15,8,0,37.0,216.0,2.5,13.0,237.0,155.4,129.8
2018,6,15,8,15,57.5,246.0,2.55,13.3,282.5,173.66,144.73
2018,6,15,8,30,78.0,276.0,2.6,13.6,328.0,191.28,158.96
2018,6,15,8,45,195.0,282.5,2.6,13.9,423.5,184.87,152.94
2018,6,15,9,0,312.0,289.0,2.6,14.2,519.0,194.47,144.57
2018,6,15,9,15,582.5,205.0,2.65,14.4,662.0,184.84,120.84
2018,6,15,9,30,853.0,121.0,2.7,14.6,805.0,232.07,145.45
2018,6,15,9,45,884.0,113.5,2.75,14.85,848.0,283.38,187.98
2018,6,15,10,0,915.0,106.0,2.8,15.1,891.0,337.58,235.03
2018,6,15,10,15,920.0,107.0,2.8,15.2,917.5,391.27,283.05
2018,6,15,10,30,925.0,108.0,2.8,15.3,944.0,444.9,330.39
2018,6,15,10,45,928.0,109.0,2.8,15.45,963.5,497.41,375.75
2018,6,15,11,0,931.0,110.0,2.8,15.6,983.0,549.26,419.34
2018,6,15,11,15,933.0,111.0,2.85,15.6,996.5,599.76,461.07
2018,6,15,11,30,935.0,112.0,2.9,15.6,1010.0,649.17,500.91
2018,6,15,11,45,935.5,112.5,2.95,15.65,1015.5,696.01,537.81
2018,6,15,12,0,936.0,113.0,3.0,15.7,1021.0,741.31,572.76
2018,6,15,12,15,934.0,114.0,3.0,15.65,1019.0,783.5,604.67
2018,6,15,12,30,932.0,115.0,3.0,15.6,1017.0,823.61,632.86
2018,6,15,12,45,928.0,116.5,3.05,15.6,1007.5,860.25,658.67
2018,6,15,13,0,924.0,118.0,3.1,15.6,998.0,894.28,682.62
2018,6,15,13,15,921.5,116.5,3.15,15.5,982.0,924.15,703.95
2018,6,15,13,30,919.0,115.0,3.2,15.4,966.0,951.03,723.3
2018,6,15,13,45,916.0,112.5,3.25,15.3,943.0,973.35,739.64
2018,6,15,14,0,913.0,110.0,3.3,15.2,920.0,992.38,753.88
2018,6,15,14,15,907.5,108.0,3.35,15.0,890.5,1006.13,764.98
2018,6,15,14,30,902.0,106.0,3.4,14.8,861.0,1016.44,773.95
2018,6,15,14,45,894.5,103.5,3.45,14.6,825.5,1020.74,779.03
2018,6,15,15,0,887.0,101.0,3.5,14.4,790.0,1021.55,781.95
2018,6,15,15,15,876.0,99.0,3.5,14.4,749.5,1015.92,779.69
2018,6,15,15,30,865.0,97.0,3.5,14.4,709.0,1006.94,775.34
2018,6,15,15,45,853.0,93.5,3.55,13.85,664.5,991.92,768.91
2018,6,15,16,0,841.0,90.0,3.6,13.3,620.0,973.75,760.36
2018,6,15,16,15,826.0,86.0,3.6,13.0,572.5,960.52,754.31
2018,6,15,16,30,811.0,82.0,3.6,12.7,525.0,932.7,737.84
2018,6,15,16,45,789.5,78.0,3.55,12.4,475.0,895.92,714.52
2018,6,15,17,0,768.0,74.0,3.5,12.1,425.0,856.99,689.32
2018,6,15,17,15,736.0,71.0,3.5,11.8,374.5,807.7,656.16
2018,6,15,17,30,704.0,68.0,3.5,11.5,324.0,757.27,621.2
2018,6,15,17,45,659.5,63.0,3.45,11.2,273.5,698.3,578.11
2018,6,15,18,0,615.0,58.0,3.4,10.9,223.0,634.78,529.63
2018,6,15,18,15,542.0,52.5,3.3,10.6,176.0,548.45,460.34
2018,6,15,18,30,469.0,47.0,3.2,10.3,129.0,465.53,390.54
2018,6,15,18,45,356.5,38.5,3.1,10.0,89.5,353.89,293.36
2018,6,15,19,0,244.0,30.0,3.0,9.7,50.0,246.4,182.82
2018,6,15,19,15,134.5,17.5,3.0,9.6,27.5,102.18,0.0
2018,6,15,19,30,25.0,5.0,3.0,9.5,5.0,4.27,0.0
2018,6,15,19,45,12.5,2.5,2.95,9.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,16,4,45,33.0,7.0,1.85,9.65,8.0,0.0,0.0
2018,6,16,5,0,66.0,14.0,1.8,9.7,16.0,11.95,0.0
2018,6,16,5,15,183.5,28.5,1.75,9.9,47.0,22.13,10.22
2018,6,16,5,30,301.0,43.0,1.7,10.1,78.0,33.24,23.44
2018,6,16,5,45,356.5,50.5,1.65,10.25,111.5,40.7,30.84
2018,6,16,6,0,412.0,58.0,1.6,10.4,145.0,45.66,35.69
2018,6,16,6,15,207.5,71.5,1.6,10.7,115.5,54.37,43.68
2018,6,16,6,30,3.0,85.0,1.6,11.0,86.0,68.41,56.25
2018,6,16,6,45,3.5,98.5,1.6,11.3,100.0,79.04,65.53
2018,6,16,7,0,4.0,112.0,1.6,11.6,114.0,89.61,74.6
2018,6,16,7,15,15.0,144.5,1.55,11.95,152.0,113.37,95.06
2018,6,16,7,30,26.0,177.0,1.5,12.3,190.0,130.13,109.07
2018,6,16,7,45,51.0,207.5,1.5,12.7,236.0,149.52,125.13
2018,6,16,8,0,76.0,238.0,1.5,13.1,282.0,168.29,140.4
2018,6,16,8,15,71.5,260.0,1.5,13.45,304.0,181.44,150.79
2018,6,16,8,30,67.0,282.0,1.5,13.8,326.0,194.18,160.76
2018,6,16,8,45,72.0,305.5,1.5,14.2,356.0,207.45,171.04
2018,6,16,9,0,77.0,329.0,1.5,14.6,386.0,228.28,177.15
2018,6,16,9,15,114.5,355.5,1.5,14.95,445.0,243.44,185.66
2018,6,16,9,30,152.0,382.0,1.5,15.3,504.0,277.54,209.56
2018,6,16,9,45,185.0,399.0,1.55,15.65,553.5,310.34,233.35
2018,6,16,10,0,218.0,416.0,1.6,16.0,603.0,347.22,260.85
2018,6,16,10,15,212.5,425.5,1.65,16.25,612.5,370.61,279.64
2018,6,16,10,30,207.0,435.0,1.7,16.5,622.0,393.54,297.94
2018,6,16,10,45,168.5,443.0,1.75,16.75,597.5,400.36,304.27
2018,6,16,11,0,130.0,451.0,1.8,17.0,573.0,403.34,307.18
2018,6,16,11,15,194.0,408.5,1.85,17.15,593.5,423.14,322.87
2018,6,16,11,30,258.0,366.0,1.9,17.3,614.0,441.92,338.29
2018,6,16,11,45,273.5,367.0,1.95,17.4,631.0,473.08,362.24
2018,6,16,12,0,289.0,368.0,2.0,17.5,648.0,505.44,386.79
2018,6,16,12,15,298.5,375.5,2.1,17.5,664.5,539.69,412.66
2018,6,16,12,30,308.0,383.0,2.2,17.5,681.0,574.47,438.7
2018,6,16,12,45,299.0,372.0,2.25,17.45,659.0,578.45,442.28
2018,6,16,13,0,290.0,361.0,2.3,17.4,637.0,580.21,444.41
2018,6,16,13,15,212.5,386.0,2.4,17.25,586.5,552.92,423.68
2018,6,16,13,30,135.0,411.0,2.5,17.1,536.0,508.1,389.89
2018,6,16,13,45,268.5,342.0,2.55,17.0,583.0,591.16,456.06
2018,6,16,14,0,402.0,273.0,2.6,16.9,630.0,680.85,525.31
2018,6,16,14,15,607.0,199.5,2.7,16.65,718.0,827.46,635.37
2018,6,16,14,30,812.0,126.0,2.8,16.4,806.0,947.83,719.53
2018,6,16,14,45,834.0,119.5,2.85,16.15,792.0,977.01,740.51
2018,6,16,15,0,856.0,113.0,2.9,15.9,778.0,1003.27,760.54
2018,6,16,15,15,860.0,108.5,2.9,15.9,747.0,1010.31,766.61
2018,6,16,15,30,864.0,104.0,2.9,15.9,716.0,1014.02,770.8
2018,6,16,15,45,652.5,141.0,3.0,15.3,586.0,863.34,670.77
2018,6,16,16,0,441.0,178.0,3.1,14.7,456.0,681.08,542.22
2018,6,16,16,15,261.0,200.5,3.1,14.3,361.5,502.8,406.58
2018,6,16,16,30,81.0,223.0,3.1,13.9,267.0,310.73,252.4
2018,6,16,16,45,102.0,205.5,3.15,13.55,255.5,314.79,258.52
2018,6,16,17,0,123.0,188.0,3.2,13.2,244.0,337.58,278.9
2018,6,16,17,15,171.5,164.0,3.2,12.85,232.0,355.17,296.3
2018,6,16,17,30,220.0,140.0,3.2,12.5,220.0,388.38,325.9
2018,6,16,17,45,259.0,115.5,3.2,12.1,195.5,388.19,328.14
2018,6,16,18,0,298.0,91.0,3.2,11.7,171.0,403.53,342.03
2018,6,16,18,15,260.0,75.0,3.2,11.45,134.5,344.13,291.75
2018,6,16,18,30,222.0,59.0,3.2,11.2,98.0,286.56,241.39
2018,6,16,18,45,156.0,44.5,3.15,10.9,67.5,196.16,161.68
2018,6,16,19,0,90.0,30.0,3.1,10.6,37.0,126.85,92.32
2018,6,16,19,15,48.0,17.0,3.05,10.5,20.5,45.68,0.0
2018,6,16,19,30,6.0,4.0,3.0,10.4,4.0,3.41,0.0
2018,6,16,19,45,3.0,2.0,3.0,10.3,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.8,10.0,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.8,10.0,3.0,2.56,0.0
2018,6,17,5,15,0.0,9.0,1.85,10.15,9.0,7.39,0.0
2018,6,17,5,30,0.0,15.0,1.9,10.3,15.0,12.34,5.16
2018,6,17,5,45,0.0,24.0,1.9,10.45,24.0,19.78,12.11
2018,6,17,6,0,0.0,33.0,1.9,10.6,33.0,27.23,19.05
2018,6,17,6,15,0.0,42.0,1.9,10.75,42.0,34.7,25.91
2018,6,17,6,30,0.0,51.0,1.9,10.9,51.0,42.19,32.67
2018,6,17,6,45,8.0,80.5,1.85,11.1,83.5,65.98,53.95
2018,6,17,7,0,16.0,110.0,1.8,11.3,116.0,88.32,73.58
2018,6,17,7,15,41.5,153.5,1.8,11.5,173.0,114.9,96.6
2018,6,17,7,30,67.0,197.0,1.8,11.7,230.0,142.24,119.88
2018,6,17,7,45,46.0,199.0,1.75,11.85,222.5,144.57,121.31
2018,6,17,8,0,25.0,201.0,1.7,12.0,215.0,146.46,122.43
2018,6,17,8,15,16.0,190.0,1.7,12.2,199.5,148.66,123.81
2018,6,17,8,30,7.0,179.0,1.7,12.4,184.0,141.63,117.36
2018,6,17,8,45,7.0,181.5,1.65,12.6,186.5,143.92,118.9
2018,6,17,9,0,7.0,184.0,1.6,12.8,189.0,146.98,115.6
2018,6,17,9,15,6.5,177.5,1.6,13.05,182.5,143.44,112.29
2018,6,17,9,30,6.0,171.0,1.6,13.3,176.0,139.51,108.81
2018,6,17,9,45,7.5,182.0,1.55,13.55,188.5,149.12,116.2
2018,6,17,10,0,9.0,193.0,1.5,13.8,201.0,158.98,123.76
2018,6,17,10,15,11.5,220.0,1.5,14.15,230.5,181.72,141.47
2018,6,17,10,30,14.0,247.0,1.5,14.5,260.0,204.93,159.37
2018,6,17,10,45,15.0,259.0,1.45,14.9,273.0,216.45,167.96
2018,6,17,11,0,16.0,271.0,1.4,15.3,286.0,228.24,176.75
2018,6,17,11,15,22.0,317.5,1.45,15.6,338.5,265.42,205.17
2018,6,17,11,30,28.0,364.0,1.5,15.9,391.0,309.43,238.37
2018,6,17,11,45,31.5,374.5,1.5,16.2,405.0,325.67,250.23
2018,6,17,12,0,35.0,385.0,1.5,16.5,419.0,342.64,262.73
2018,6,17,12,15,51.5,416.5,1.55,16.75,466.5,387.14,296.04
2018,6,17,12,30,68.0,448.0,1.6,17.0,514.0,434.24,330.76
2018,6,17,12,45,95.5,461.0,1.65,17.2,552.5,476.66,362.2
2018,6,17,13,0,123.0,474.0,1.7,17.4,591.0,530.94,401.88
2018,6,17,13,15,113.0,462.5,1.7,17.5,568.5,524.57,396.97
2018,6,17,13,30,103.0,451.0,1.7,17.6,546.0,502.78,381.51
2018,6,17,13,45,285.5,371.5,1.75,17.7,626.5,635.48,482.81
2018,6,17,14,0,468.0,292.0,1.8,17.8,707.0,762.46,576.21
2018,6,17,14,15,683.5,200.0,1.8,17.75,784.0,902.27,675.39
2018,6,17,14,30,899.0,108.0,1.8,17.7,861.0,1015.14,749.27
2018,6,17,14,45,890.5,106.0,1.8,17.65,825.5,1019.09,751.81
2018,6,17,15,0,882.0,104.0,1.8,17.6,790.0,1019.57,753.59
2018,6,17,15,15,871.0,102.0,1.8,17.6,749.5,1014.09,751.57
2018,6,17,15,30,860.0,100.0,1.8,17.6,709.0,1005.27,747.58
2018,6,17,15,45,846.5,97.5,1.8,17.35,665.0,990.1,740.29
2018,6,17,16,0,833.0,95.0,1.8,17.1,621.0,983.86,739.09
2018,6,17,16,15,815.5,91.5,1.8,16.9,573.0,957.24,724.16
2018,6,17,16,30,798.0,88.0,1.8,16.7,525.0,927.87,707.51
2018,6,17,16,45,773.5,85.0,1.8,16.45,475.0,889.78,684.82
2018,6,17,17,0,749.0,82.0,1.8,16.2,425.0,849.63,660.36
2018,6,17,17,15,716.5,77.5,1.75,15.8,374.0,798.32,627.22
2018,6,17,17,30,684.0,73.0,1.7,15.4,323.0,751.97,596.79
2018,6,17,17,45,638.0,68.0,1.7,15.05,273.0,687.07,551.74
2018,6,17,18,0,592.0,63.0,1.7,14.7,223.0,622.82,505.21
2018,6,17,18,15,524.0,56.0,1.65,14.15,176.0,539.05,441.09
2018,6,17,18,30,456.0,49.0,1.6,13.6,129.0,458.4,376.01
2018,6,17,18,45,354.0,39.5,1.5,13.1,90.0,353.57,287.41
2018,6,17,19,0,252.0,30.0,1.4,12.6,51.0,253.83,187.53
2018,6,17,19,15,140.5,17.5,1.4,12.25,28.0,106.26,0.0
2018,6,17,19,30,29.0,5.0,1.4,11.9,5.0,4.27,0.0
2018,6,17,19,45,14.5,2.5,1.4,11.6,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.9,9.9,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,0.9,10.1,16.0,11.95,0.0
2018,6,18,5,15,212.5,26.0,0.9,10.5,46.5,21.64,9.68
2018,6,18,5,30,337.0,38.0,0.9,10.9,77.0,31.31,21.69
2018,6,18,5,45,387.5,46.0,0.95,11.25,111.5,36.98,27.43
2018,6,18,6,0,438.0,54.0,1.0,11.6,146.0,42.53,32.73
2018,6,18,6,15,365.5,73.5,0.95,12.0,164.5,54.52,43.6
2018,6,18,6,30,293.0,93.0,0.9,12.4,183.0,66.69,54.4
2018,6,18,6,45,500.0,84.5,0.85,12.8,271.0,62.19,50.19
2018,6,18,7,0,707.0,76.0,0.8,13.2,359.0,61.92,49.72
2018,6,18,7,15,736.5,79.5,0.8,13.7,409.5,63.74,51.03
2018,6,18,7,30,766.0,83.0,0.8,14.2,460.0,65.51,52.27
2018,6,18,7,45,788.5,86.0,0.8,14.65,509.5,66.76,53.06
2018,6,18,8,0,811.0,89.0,0.8,15.1,559.0,67.94,53.8
2018,6,18,8,15,828.5,91.5,0.85,15.55,606.0,68.63,54.11
2018,6,18,8,30,846.0,94.0,0.9,16.0,653.0,79.78,63.39
2018,6,18,8,45,859.5,96.0,0.95,16.45,696.5,80.64,63.8
2018,6,18,9,0,873.0,98.0,1.0,16.9,740.0,120.93,69.21
2018,6,18,9,15,879.5,102.0,1.1,17.25,778.0,173.54,98.24
2018,6,18,9,30,886.0,106.0,1.2,17.6,816.0,227.12,137.72
2018,6,18,9,45,889.5,110.0,1.25,17.95,848.0,280.79,182.12
2018,6,18,10,0,893.0,114.0,1.3,18.3,880.0,334.72,228.53
2018,6,18,10,15,777.5,185.5,1.4,18.55,867.5,388.09,277.4
2018,6,18,10,30,662.0,257.0,1.5,18.8,855.0,432.2,316.92
2018,6,18,10,45,560.0,325.0,1.55,19.05,839.0,478.91,355.44
2018,6,18,11,0,458.0,393.0,1.6,19.3,823.0,511.11,381.27
2018,6,18,11,15,506.5,375.0,1.65,19.45,856.5,558.17,417.06
2018,6,18,11,30,555.0,357.0,1.7,19.6,890.0,608.79,454.95
2018,6,18,11,45,511.0,378.0,1.8,19.75,871.0,632.03,472.45
2018,6,18,12,0,467.0,399.0,1.9,19.9,852.0,651.42,486.83
2018,6,18,12,15,672.5,273.5,1.95,19.9,925.0,730.21,547.01
2018,6,18,12,30,878.0,148.0,2.0,19.9,998.0,806.74,604.61
2018,6,18,12,45,884.0,139.5,2.1,19.9,989.0,842.27,628.98
2018,6,18,13,0,890.0,131.0,2.2,19.9,980.0,875.43,652.11
2018,6,18,13,15,911.5,117.0,2.2,19.85,974.0,914.56,678.43
2018,6,18,13,30,933.0,103.0,2.2,19.8,968.0,951.21,702.92
2018,6,18,13,45,929.5,102.5,2.25,19.75,946.0,975.13,719.56
2018,6,18,14,0,926.0,102.0,2.3,19.7,924.0,995.83,734.31
2018,6,18,14,15,920.0,101.0,2.3,19.55,895.0,1010.28,744.87
2018,6,18,14,30,914.0,100.0,2.3,19.4,866.0,1021.29,753.39
2018,6,18,14,45,906.0,98.0,2.3,19.2,830.5,1025.75,757.98
2018,6,18,15,0,898.0,96.0,2.3,19.0,795.0,1026.69,760.52
2018,6,18,15,15,887.5,94.0,2.3,19.0,754.5,1021.64,758.75
2018,6,18,15,30,877.0,92.0,2.3,19.0,714.0,1013.2,754.98
2018,6,18,15,45,864.5,89.5,2.3,18.6,670.0,998.85,748.61
2018,6,18,16,0,852.0,87.0,2.3,18.2,626.0,981.36,740.27
2018,6,18,16,15,835.5,84.0,2.3,17.9,578.0,956.25,726.57
2018,6,18,16,30,819.0,81.0,2.3,17.6,530.0,939.73,718.74
2018,6,18,16,45,796.0,78.0,2.3,17.3,480.0,902.79,696.69
2018,6,18,17,0,773.0,75.0,2.3,17.0,430.0,863.74,672.96
2018,6,18,17,15,741.0,71.0,2.25,16.55,378.5,813.11,640.33
2018,6,18,17,30,709.0,67.0,2.2,16.1,327.0,761.35,605.99
2018,6,18,17,45,664.0,62.5,2.2,15.65,276.5,696.71,561.11
2018,6,18,18,0,619.0,58.0,2.2,15.2,226.0,638.99,519.41
2018,6,18,18,15,552.5,52.0,2.1,14.6,179.0,557.1,456.36
2018,6,18,18,30,486.0,46.0,2.0,14.0,132.0,478.29,392.45
2018,6,18,18,45,380.0,37.5,1.9,13.45,92.0,370.88,301.96
2018,6,18,19,0,274.0,29.0,1.8,12.9,52.0,269.43,200.46
2018,6,18,19,15,151.0,16.5,1.75,12.55,28.0,112.33,0.0
2018,6,18,19,30,28.0,4.0,1.7,12.2,4.0,3.41,0.0
2018,6,18,19,45,14.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,19,4,45,57.0,6.5,1.55,10.0,8.0,0.0,0.0
2018,6,19,5,0,114.0,13.0,1.6,10.1,16.0,11.1,0.0
2018,6,19,5,15,250.5,23.5,1.6,10.35,47.5,19.45,8.0
2018,6,19,5,30,387.0,34.0,1.6,10.6,79.0,27.94,18.75
2018,6,19,5,45,464.5,41.5,1.6,10.8,121.0,33.54,24.39
2018,6,19,6,0,542.0,49.0,1.6,11.0,163.0,39.1,29.71
2018,6,19,6,15,589.5,55.5,1.6,11.3,210.0,43.59,33.87
2018,6,19,6,30,637.0,62.0,1.6,11.6,257.0,47.98,37.8
2018,6,19,6,45,672.5,67.0,1.55,11.85,306.0,55.59,44.5
2018,6,19,7,0,708.0,72.0,1.5,12.1,355.0,58.83,47.19
2018,6,19,7,15,746.5,74.5,1.5,12.5,409.0,60.13,48.09
2018,6,19,7,30,785.0,77.0,1.5,12.9,463.0,61.46,48.99
2018,6,19,7,45,817.0,77.0,1.5,13.35,515.5,60.99,48.3
2018,6,19,8,0,849.0,77.0,1.5,13.8,568.0,69.85,55.76
2018,6,19,8,15,865.0,78.5,1.55,14.3,615.0,70.91,56.37
2018,6,19,8,30,881.0,80.0,1.6,14.8,662.0,71.88,56.91
2018,6,19,8,45,894.0,82.0,1.6,15.3,706.0,72.99,57.58
2018,6,19,9,0,907.0,84.0,1.6,15.8,750.0,114.0,63.3
2018,6,19,9,15,916.5,85.0,1.65,16.2,789.0,166.78,92.0
2018,6,19,9,30,926.0,86.0,1.7,16.6,828.0,220.81,131.91
2018,6,19,9,45,933.5,87.0,1.7,17.05,861.5,275.43,177.41
2018,6,19,10,0,941.0,88.0,1.7,17.5,895.0,330.68,225.34
2018,6,19,10,15,946.0,89.5,1.75,17.8,922.5,385.86,273.68
2018,6,19,10,30,951.0,91.0,1.8,18.1,950.0,441.0,321.25
2018,6,19,10,45,955.0,91.5,1.85,18.4,970.5,494.73,366.63
2018,6,19,11,0,959.0,92.0,1.9,18.7,991.0,547.88,410.26
2018,6,19,11,15,961.5,92.0,2.0,18.85,1004.5,599.06,451.65
2018,6,19,11,30,964.0,92.0,2.1,19.0,1018.0,649.12,491.12
2018,6,19,11,45,965.0,92.5,2.15,19.15,1024.5,697.31,527.96
2018,6,19,12,0,966.0,93.0,2.2,19.3,1031.0,743.92,562.79
2018,6,19,12,15,963.5,94.5,2.25,19.35,1029.0,787.05,594.1
2018,6,19,12,30,961.0,96.0,2.3,19.4,1027.0,828.0,622.12
2018,6,19,12,45,956.0,98.5,2.4,19.45,1017.5,865.42,648.02
2018,6,19,13,0,951.0,101.0,2.5,19.5,1008.0,900.14,672.07
2018,6,19,13,15,948.0,100.5,2.55,19.45,992.0,930.99,693.37
2018,6,19,13,30,945.0,100.0,2.6,19.4,976.0,958.79,712.7
2018,6,19,13,45,941.0,99.0,2.65,19.4,953.0,982.03,728.95
2018,6,19,14,0,937.0,98.0,2.7,19.4,930.0,1001.95,743.14
2018,6,19,14,15,930.5,97.0,2.75,19.2,900.5,1016.06,754.22
2018,6,19,14,30,924.0,96.0,2.8,19.0,871.0,1026.67,763.23
2018,6,19,14,45,915.5,95.0,2.85,18.85,835.5,1031.79,768.66
2018,6,19,15,0,907.0,94.0,2.9,18.7,800.0,1033.41,772.0
2018,6,19,15,15,896.5,92.0,2.9,18.7,759.5,1028.4,770.24
2018,6,19,15,30,886.0,90.0,2.9,18.7,719.0,1019.97,766.41
2018,6,19,15,45,872.5,87.5,2.95,18.2,674.0,1004.58,759.97
2018,6,19,16,0,859.0,85.0,3.0,17.7,629.0,986.02,751.48
2018,6,19,16,15,841.0,82.5,3.0,17.3,580.5,959.97,737.15
2018,6,19,16,30,823.0,80.0,3.0,16.9,532.0,942.51,728.76
2018,6,19,16,45,799.5,77.5,3.0,16.5,482.0,905.72,706.68
2018,6,19,17,0,776.0,75.0,3.0,16.1,432.0,866.82,682.84
2018,6,19,17,15,744.5,71.0,2.95,15.55,380.5,816.62,650.25
2018,6,19,17,30,713.0,67.0,2.9,15.0,329.0,765.26,615.89
2018,6,19,17,45,669.0,62.5,2.85,14.4,278.5,701.41,570.88
2018,6,19,18,0,625.0,58.0,2.8,13.8,228.0,644.35,529.11
2018,6,19,18,15,560.5,52.0,2.75,13.25,181.0,563.88,466.48
2018,6,19,18,30,496.0,46.0,2.7,12.7,134.0,486.33,402.85
2018,6,19,18,45,394.5,37.5,2.6,12.15,94.0,381.81,313.6
2018,6,19,19,0,293.0,29.0,2.5,11.6,54.0,283.43,213.64
2018,6,19,19,15,165.5,17.0,2.5,11.25,29.5,122.3,0.0
2018,6,19,19,30,38.0,5.0,2.5,10.9,5.0,27.44,0.0
2018,6,19,19,45,19.0,2.5,2.45,10.6,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,20,4,45,65.5,7.0,2.05,8.7,8.5,0.0,0.0
2018,6,20,5,0,131.0,14.0,2.1,8.9,17.0,11.95,0.0
2018,6,20,5,15,278.0,24.0,2.15,9.25,50.0,19.97,8.28
2018,6,20,5,30,425.0,34.0,2.2,9.6,83.0,28.09,18.93
2018,6,20,5,45,502.0,40.0,2.25,10.0,125.5,32.48,23.5
2018,6,20,6,0,579.0,46.0,2.3,10.4,168.0,36.93,27.8
2018,6,20,6,15,599.5,55.0,2.25,10.7,210.5,43.29,33.67
2018,6,20,6,30,620.0,64.0,2.2,11.0,253.0,49.35,39.11
2018,6,20,6,45,704.0,62.5,2.2,11.35,314.5,52.33,41.65
2018,6,20,7,0,788.0,61.0,2.2,11.7,376.0,51.36,40.58
2018,6,20,7,15,815.0,64.5,2.2,12.15,428.5,60.63,48.6
2018,6,20,7,30,842.0,68.0,2.2,12.6,481.0,63.66,50.99
2018,6,20,7,45,862.5,69.5,2.2,13.0,531.5,65.11,51.99
2018,6,20,8,0,883.0,71.0,2.2,13.4,582.0,66.48,52.9
2018,6,20,8,15,898.5,73.0,2.2,13.8,630.0,67.98,53.95
2018,6,20,8,30,914.0,75.0,2.2,14.2,678.0,69.38,54.9
2018,6,20,8,45,926.0,76.5,2.2,14.6,722.5,70.28,55.43
2018,6,20,9,0,938.0,78.0,2.2,15.0,767.0,111.55,60.99
2018,6,20,9,15,941.5,82.5,2.25,15.35,805.0,167.44,92.01
2018,6,20,9,30,945.0,87.0,2.3,15.7,843.0,224.02,134.33
2018,6,20,9,45,945.0,92.0,2.35,16.0,875.0,280.6,182.11
2018,6,20,10,0,945.0,97.0,2.4,16.3,907.0,337.07,231.85
2018,6,20,10,15,951.0,98.0,2.45,16.5,935.0,392.58,281.02
2018,6,20,10,30,957.0,99.0,2.5,16.7,963.0,448.14,329.6
2018,6,20,10,45,962.0,99.0,2.55,16.95,984.5,502.41,376.05
2018,6,20,11,0,967.0,99.0,2.6,17.2,1006.0,556.18,420.84
2018,6,20,11,15,970.0,99.5,2.7,17.25,1020.0,608.53,463.82
2018,6,20,11,30,973.0,100.0,2.8,17.3,1034.0,659.83,504.91
2018,6,20,11,45,975.0,99.5,2.9,17.4,1040.5,708.48,543.03
2018,6,20,12,0,977.0,99.0,3.0,17.5,1047.0,755.61,579.21
2018,6,20,12,15,976.5,99.5,3.05,17.4,1046.0,800.02,612.49
2018,6,20,12,30,976.0,100.0,3.1,17.3,1045.0,842.34,642.34
2018,6,20,12,45,974.5,99.0,3.2,17.25,1035.5,880.26,669.21
2018,6,20,13,0,973.0,98.0,3.3,17.2,1026.0,915.48,694.22
2018,6,20,13,15,970.5,97.0,3.3,17.05,1010.0,946.96,716.27
2018,6,20,13,30,968.0,96.0,3.3,16.9,994.0,975.34,736.24
2018,6,20,13,45,964.0,95.5,3.35,16.8,971.0,999.6,753.73
2018,6,20,14,0,960.0,95.0,3.4,16.7,948.0,1020.5,769.1
2018,6,20,14,15,954.5,93.5,3.4,16.5,918.0,1035.47,780.53
2018,6,20,14,30,949.0,92.0,3.4,16.3,888.0,1046.87,789.77
2018,6,20,14,45,941.5,90.0,3.4,16.15,852.0,1052.14,794.93
2018,6,20,15,0,934.0,88.0,3.4,16.0,816.0,1053.79,797.89
2018,6,20,15,15,924.0,86.5,3.4,16.0,775.0,1049.91,796.88
2018,6,20,15,30,914.0,85.0,3.4,16.0,734.0,1042.54,793.73
2018,6,20,15,45,901.0,82.5,3.35,15.6,688.5,1027.52,786.32
2018,6,20,16,0,888.0,80.0,3.3,15.2,643.0,1009.23,776.82
2018,6,20,16,15,872.5,77.5,3.25,14.9,594.5,985.34,763.23
2018,6,20,16,30,857.0,75.0,3.2,14.6,546.0,958.61,747.67
2018,6,20,16,45,835.5,72.0,3.15,14.3,495.0,922.76,725.55
2018,6,20,17,0,814.0,69.0,3.1,14.0,444.0,895.32,709.22
2018,6,20,17,15,784.5,65.5,3.05,13.55,392.0,846.85,677.59
2018,6,20,17,30,755.0,62.0,3.0,13.1,340.0,797.07,644.21
2018,6,20,17,45,713.0,58.0,2.9,12.7,288.5,734.61,599.62
2018,6,20,18,0,671.0,54.0,2.8,12.3,237.0,672.23,553.25
2018,6,20,18,15,608.0,48.5,2.75,11.85,188.5,591.24,490.17
2018,6,20,18,30,545.0,43.0,2.7,11.4,140.0,520.62,431.87
2018,6,20,18,45,443.0,36.0,2.65,11.0,99.0,416.04,342.35
2018,6,20,19,0,341.0,29.0,2.6,10.6,58.0,317.58,241.26
2018,6,20,19,15,195.5,17.5,2.55,10.35,32.0,142.39,0.0
2018,6,20,19,30,50.0,6.0,2.5,10.1,6.0,35.64,0.0
2018,6,20,19,45,25.0,3.0,2.45,9.85,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,21,4,45,66.0,7.0,2.25,9.0,8.5,0.0,0.0
2018,6,21,5,0,132.0,14.0,2.3,9.1,17.0,11.95,0.0
2018,6,21,5,15,280.0,24.0,2.35,9.35,50.0,20.0,8.13
2018,6,21,5,30,428.0,34.0,2.4,9.6,83.0,28.11,18.94
2018,6,21,5,45,475.0,41.5,2.45,9.85,120.5,33.62,24.53
2018,6,21,6,0,522.0,49.0,2.5,10.1,158.0,39.01,29.71
2018,6,21,6,15,321.5,79.0,2.45,10.45,152.0,58.09,47.06
2018,6,21,6,30,121.0,109.0,2.4,10.8,146.0,81.3,67.84
2018,6,21,6,45,152.0,129.0,2.4,11.15,184.0,94.99,79.79
2018,6,21,7,0,183.0,149.0,2.4,11.5,222.0,108.38,91.26
2018,6,21,7,15,423.0,128.5,2.4,11.9,327.5,88.05,72.88
2018,6,21,7,30,663.0,108.0,2.4,12.3,433.0,75.35,61.34
2018,6,21,7,45,772.0,91.0,2.35,12.75,508.0,70.06,56.38
2018,6,21,8,0,881.0,74.0,2.3,13.2,583.0,68.43,54.65
2018,6,21,8,15,895.5,76.5,2.3,13.6,631.0,70.19,55.91
2018,6,21,8,30,910.0,79.0,2.3,14.0,679.0,71.82,57.06
2018,6,21,8,45,921.5,80.5,2.3,14.4,723.0,72.65,57.51
2018,6,21,9,0,933.0,82.0,2.3,14.8,767.0,112.97,62.66
2018,6,21,9,15,943.5,83.0,2.3,15.2,807.0,167.23,91.93
2018,6,21,9,30,954.0,84.0,2.3,15.6,847.0,222.87,133.06
2018,6,21,9,45,962.0,84.0,2.3,15.95,881.0,278.45,179.71
2018,6,21,10,0,970.0,84.0,2.3,16.3,915.0,334.68,229.05
2018,6,21,10,15,975.5,85.0,2.3,16.65,943.0,391.22,278.97
2018,6,21,10,30,981.0,86.0,2.3,17.0,971.0,447.73,328.09
2018,6,21,10,45,984.5,86.5,2.3,17.35,992.0,502.77,374.87
2018,6,21,11,0,988.0,87.0,2.3,17.7,1013.0,557.15,419.71
2018,6,21,11,15,990.0,87.5,2.3,17.9,1026.5,609.84,462.12
2018,6,21,11,30,992.0,88.0,2.3,18.1,1040.0,661.33,502.36
2018,6,21,11,45,993.0,88.0,2.35,18.3,1046.5,710.41,539.98
2018,6,21,12,0,994.0,88.0,2.4,18.5,1053.0,757.83,575.48
2018,6,21,12,15,991.5,90.0,2.5,18.55,1051.5,802.52,608.21
2018,6,21,12,30,989.0,92.0,2.6,18.6,1050.0,844.97,637.72
2018,6,21,12,45,983.5,94.5,2.65,18.7,1040.0,883.03,663.62
2018,6,21,13,0,978.0,97.0,2.7,18.8,1030.0,918.27,687.55
2018,6,21,13,15,975.5,96.5,2.75,18.8,1014.0,950.39,709.61
2018,6,21,13,30,973.0,96.0,2.8,18.8,998.0,979.42,729.65
2018,6,21,13,45,969.5,95.0,2.85,18.75,975.5,1003.83,746.82
2018,6,21,14,0,966.0,94.0,2.9,18.7,953.0,1024.86,761.9
2018,6,21,14,15,961.5,92.0,2.95,18.6,923.5,1040.41,773.68
2018,6,21,14,30,957.0,90.0,3.0,18.5,894.0,1052.38,783.3
2018,6,21,14,45,951.0,88.5,3.0,18.4,859.0,1059.81,789.65
2018,6,21,15,0,945.0,87.0,3.0,18.3,824.0,1063.64,793.85
2018,6,21,15,15,934.5,85.5,3.0,18.3,782.5,1059.33,792.57
2018,6,21,15,30,924.0,84.0,3.0,18.3,741.0,1051.5,789.2
2018,6,21,15,45,912.5,81.5,2.9,18.0,695.5,1038.01,782.18
2018,6,21,16,0,901.0,79.0,2.8,17.7,650.0,1021.2,773.09
2018,6,21,16,15,885.5,76.5,2.75,17.45,601.5,997.21,759.58
2018,6,21,16,30,870.0,74.0,2.7,17.2,553.0,970.34,744.15
2018,6,21,16,45,848.0,71.5,2.65,17.0,501.5,934.47,722.27
2018,6,21,17,0,826.0,69.0,2.6,16.8,450.0,907.02,706.07
2018,6,21,17,15,796.5,65.5,2.55,16.3,397.5,858.32,675.16
2018,6,21,17,30,767.0,62.0,2.5,15.8,345.0,808.26,642.51
2018,6,21,17,45,724.0,58.0,2.45,15.35,293.0,744.6,598.43
2018,6,21,18,0,681.0,54.0,2.4,14.9,241.0,681.03,552.49
2018,6,21,18,15,615.5,49.5,2.25,14.25,192.0,598.84,489.57
2018,6,21,18,30,550.0,45.0,2.1,13.6,143.0,527.55,431.75
2018,6,21,18,45,443.5,37.0,1.95,12.9,100.5,417.89,339.9
2018,6,21,19,0,337.0,29.0,1.8,12.2,58.0,315.47,237.99
2018,6,21,19,15,192.0,17.5,1.75,11.8,32.0,140.22,0.0
2018,6,21,19,30,47.0,6.0,1.7,11.4,6.0,33.83,0.0
2018,6,21,19,45,23.5,3.0,1.65,11.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,22,4,45,55.0,6.5,1.45,9.3,8.0,0.0,0.0
2018,6,22,5,0,110.0,13.0,1.4,9.6,16.0,11.1,0.0
2018,6,22,5,15,251.5,24.0,1.4,10.1,48.0,19.96,7.89
2018,6,22,5,30,393.0,35.0,1.4,10.6,80.0,28.9,19.54
2018,6,22,5,45,484.0,42.0,1.35,11.1,124.5,34.1,24.84
2018,6,22,6,0,575.0,49.0,1.3,11.6,169.0,39.35,29.85
2018,6,22,6,15,632.5,54.5,1.25,12.15,219.5,43.18,33.39
2018,6,22,6,30,690.0,60.0,1.2,12.7,270.0,51.12,40.45
2018,6,22,6,45,729.0,64.0,1.15,13.3,322.0,53.81,42.66
2018,6,22,7,0,768.0,68.0,1.1,13.9,374.0,56.48,44.78
2018,6,22,7,15,796.5,71.5,1.1,14.6,426.5,58.59,46.34
2018,6,22,7,30,825.0,75.0,1.1,15.3,479.0,60.65,47.82
2018,6,22,7,45,845.5,78.0,1.05,16.0,530.0,70.53,56.06
2018,6,22,8,0,866.0,81.0,1.0,16.7,581.0,72.74,57.58
2018,6,22,8,15,882.5,83.0,1.0,17.35,629.0,74.1,58.4
2018,6,22,8,30,899.0,85.0,1.0,18.0,677.0,75.34,59.11
2018,6,22,8,45,911.0,87.0,1.0,18.65,721.5,76.38,59.66
2018,6,22,9,0,923.0,89.0,1.0,19.3,766.0,115.85,64.33
2018,6,22,9,15,931.5,91.0,1.05,19.9,805.5,170.05,92.73
2018,6,22,9,30,940.0,93.0,1.1,20.5,845.0,225.42,132.44
2018,6,22,9,45,946.0,96.0,1.15,21.05,879.5,281.84,178.21
2018,6,22,10,0,952.0,99.0,1.2,21.6,914.0,338.79,226.28
2018,6,22,10,15,958.0,99.0,1.25,22.1,941.5,394.04,273.31
2018,6,22,10,30,964.0,99.0,1.3,22.6,969.0,449.32,319.59
2018,6,22,10,45,967.5,100.0,1.4,23.1,990.0,504.01,364.44
2018,6,22,11,0,971.0,101.0,1.5,23.6,1011.0,558.08,407.51
2018,6,22,11,15,973.5,101.5,1.55,23.9,1025.0,610.43,448.1
2018,6,22,11,30,976.0,102.0,1.6,24.2,1039.0,661.67,486.67
2018,6,22,11,45,977.0,102.5,1.65,24.5,1045.5,710.68,522.6
2018,6,22,12,0,978.0,103.0,1.7,24.8,1052.0,758.12,556.51
2018,6,22,12,15,977.0,103.5,1.8,24.9,1050.5,802.36,588.12
2018,6,22,12,30,976.0,104.0,1.9,25.0,1049.0,844.49,616.29
2018,6,22,12,45,973.5,104.0,2.0,25.05,1040.0,882.65,641.87
2018,6,22,13,0,971.0,104.0,2.1,25.1,1031.0,918.12,665.69
2018,6,22,13,15,968.0,104.0,2.2,25.05,1015.0,950.29,687.65
2018,6,22,13,30,965.0,104.0,2.3,25.0,999.0,979.4,707.71
2018,6,22,13,45,960.5,103.0,2.35,24.9,975.5,1002.95,723.94
2018,6,22,14,0,956.0,102.0,2.4,24.8,952.0,1023.11,738.16
2018,6,22,14,15,949.0,100.5,2.45,24.65,921.0,1036.85,748.6
2018,6,22,14,30,942.0,99.0,2.5,24.5,890.0,1046.98,756.97
2018,6,22,14,45,933.0,98.0,2.6,24.3,854.0,1052.06,762.99
2018,6,22,15,0,924.0,97.0,2.7,24.1,818.0,1053.57,766.93
2018,6,22,15,15,913.5,95.0,2.7,24.1,777.0,1048.89,765.46
2018,6,22,15,30,903.0,93.0,2.7,24.1,736.0,1040.72,761.96
2018,6,22,15,45,889.0,91.0,2.7,23.55,690.0,1025.62,755.74
2018,6,22,16,0,875.0,89.0,2.7,23.0,644.0,1007.32,747.54
2018,6,22,16,15,857.0,86.5,2.7,22.6,595.0,981.36,733.86
2018,6,22,16,30,839.0,84.0,2.7,22.2,546.0,964.05,725.98
2018,6,22,16,45,815.5,80.5,2.65,21.8,494.5,925.83,703.33
2018,6,22,17,0,792.0,77.0,2.6,21.4,443.0,885.41,678.96
2018,6,22,17,15,760.5,73.5,2.5,20.7,391.0,835.57,647.81
2018,6,22,17,30,729.0,70.0,2.4,20.0,339.0,784.46,614.86
2018,6,22,17,45,683.5,65.5,2.3,19.35,287.5,724.89,574.37
2018,6,22,18,0,638.0,61.0,2.2,18.7,236.0,660.48,528.46
2018,6,22,18,15,569.5,54.5,2.05,17.75,187.0,575.47,464.76
2018,6,22,18,30,501.0,48.0,1.9,16.8,138.0,493.54,399.98
2018,6,22,18,45,394.0,39.5,1.75,15.85,97.0,384.35,309.91
2018,6,22,19,0,287.0,31.0,1.6,14.9,56.0,282.36,211.28
2018,6,22,19,15,161.0,18.5,1.55,14.45,31.0,120.94,0.0
2018,6,22,19,30,35.0,6.0,1.5,14.0,6.0,26.52,0.0
2018,6,22,19,45,17.5,3.0,1.5,13.6,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,23,4,45,45.5,6.5,1.2,10.8,7.5,0.0,0.0
2018,6,23,5,0,91.0,13.0,1.2,11.0,15.0,11.1,0.0
2018,6,23,5,15,225.5,24.5,1.2,11.5,46.0,20.39,7.89
2018,6,23,5,30,360.0,36.0,1.2,12.0,77.0,29.7,20.09
2018,6,23,5,45,455.0,43.0,1.2,12.45,120.5,34.83,25.33
2018,6,23,6,0,550.0,50.0,1.2,12.9,164.0,40.03,30.29
2018,6,23,6,15,611.0,55.0,1.2,13.5,214.0,43.42,33.41
2018,6,23,6,30,672.0,60.0,1.2,14.1,264.0,50.98,40.09
