Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,6,45,715.0,63.5,1.15,14.75,316.0,53.29,41.94
2018,6,23,7,0,758.0,67.0,1.1,15.4,368.0,55.61,43.74
2018,6,23,7,15,787.5,70.0,1.2,16.25,420.0,57.38,44.97
2018,6,23,7,30,817.0,73.0,1.3,17.1,472.0,59.12,46.14
2018,6,23,7,45,840.0,74.5,1.35,17.95,522.5,68.12,53.55
2018,6,23,8,0,863.0,76.0,1.4,18.8,573.0,69.44,54.29
2018,6,23,8,15,879.0,78.0,1.45,19.5,621.0,70.86,55.15
2018,6,23,8,30,895.0,80.0,1.5,20.2,669.0,72.17,55.92
2018,6,23,8,45,908.0,81.5,1.55,20.9,713.5,72.99,56.29
2018,6,23,9,0,921.0,83.0,1.6,21.6,758.0,111.22,60.53
2018,6,23,9,15,931.5,83.5,1.65,22.2,797.5,164.51,87.86
2018,6,23,9,30,942.0,84.0,1.7,22.8,837.0,219.15,126.74
2018,6,23,9,45,950.0,84.5,1.75,23.4,871.0,274.39,171.43
2018,6,23,10,0,958.0,85.0,1.8,24.0,905.0,330.32,218.69
2018,6,23,10,15,963.0,86.0,1.8,24.5,932.5,386.06,266.12
2018,6,23,10,30,968.0,87.0,1.8,25.0,960.0,441.74,312.69
2018,6,23,10,45,971.0,88.0,1.85,25.5,980.5,496.28,357.33
2018,6,23,11,0,974.0,89.0,1.9,26.0,1001.0,550.13,400.06
2018,6,23,11,15,975.5,90.0,1.95,26.2,1015.0,602.29,440.74
2018,6,23,11,30,977.0,91.0,2.0,26.4,1029.0,653.24,479.36
2018,6,23,11,45,978.0,91.0,2.05,26.65,1035.0,701.73,515.13
2018,6,23,12,0,979.0,91.0,2.1,26.9,1041.0,748.6,548.88
2018,6,23,12,15,978.0,92.0,2.15,26.95,1040.0,793.04,580.12
2018,6,23,12,30,977.0,93.0,2.2,27.0,1039.0,835.37,608.12
2018,6,23,12,45,974.5,93.0,2.25,27.0,1030.0,873.3,633.2
2018,6,23,13,0,972.0,93.0,2.3,27.0,1021.0,908.53,656.48
2018,6,23,13,15,969.0,93.0,2.3,26.9,1005.0,940.45,677.41
2018,6,23,13,30,966.0,93.0,2.3,26.8,989.0,969.31,696.37
2018,6,23,13,45,961.5,92.5,2.35,26.7,966.0,993.11,712.67
2018,6,23,14,0,957.0,92.0,2.4,26.6,943.0,1013.53,726.97
2018,6,23,14,15,951.0,91.0,2.4,26.4,913.5,1028.54,737.76
2018,6,23,14,30,945.0,90.0,2.4,26.2,884.0,1040.01,746.51
2018,6,23,14,45,937.5,89.0,2.4,26.05,849.0,1046.44,752.1
2018,6,23,15,0,930.0,88.0,2.4,25.9,814.0,1049.31,755.67
2018,6,23,15,15,919.5,86.5,2.4,25.9,773.0,1045.05,754.47
2018,6,23,15,30,909.0,85.0,2.4,25.9,732.0,1037.3,751.28
2018,6,23,15,45,896.5,83.0,2.3,25.35,687.0,1023.55,744.92
2018,6,23,16,0,884.0,81.0,2.2,24.8,642.0,1006.57,736.6
2018,6,23,16,15,867.0,79.0,2.15,24.4,594.0,982.0,723.57
2018,6,23,16,30,850.0,77.0,2.1,24.0,546.0,954.67,708.74
2018,6,23,16,45,828.0,74.0,2.05,23.6,495.0,929.53,695.27
2018,6,23,17,0,806.0,71.0,2.0,23.2,444.0,891.0,672.57
2018,6,23,17,15,776.0,67.5,1.9,22.45,392.0,842.33,642.92
2018,6,23,17,30,746.0,64.0,1.8,21.7,340.0,792.37,611.52
2018,6,23,17,45,702.5,60.0,1.7,20.95,288.5,728.84,569.21
2018,6,23,18,0,659.0,56.0,1.6,20.2,237.0,665.43,525.12
2018,6,23,18,15,594.0,50.5,1.5,19.2,188.5,590.09,470.09
2018,6,23,18,30,529.0,45.0,1.4,18.2,140.0,511.73,409.4
2018,6,23,18,45,424.5,37.0,1.3,17.2,98.5,404.31,322.33
2018,6,23,19,0,320.0,29.0,1.2,16.2,57.0,304.7,226.63
2018,6,23,19,15,182.0,17.5,1.2,15.75,31.5,133.9,0.0
2018,6,23,19,30,44.0,6.0,1.2,15.3,6.0,32.05,0.0
2018,6,23,19,45,22.0,3.0,1.25,14.85,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,24,4,45,40.5,5.5,1.85,11.1,6.5,0.0,0.0
2018,6,24,5,0,81.0,11.0,1.9,11.3,13.0,9.39,0.0
2018,6,24,5,15,190.0,23.5,1.95,11.65,41.5,18.33,6.28
2018,6,24,5,30,299.0,36.0,2.0,12.0,70.0,29.53,19.89
2018,6,24,5,45,379.5,47.0,2.05,12.35,111.5,37.94,28.06
2018,6,24,6,0,460.0,58.0,2.1,12.7,153.0,46.13,35.73
2018,6,24,6,15,517.0,66.0,2.1,13.05,200.0,51.49,40.67
2018,6,24,6,30,574.0,74.0,2.1,13.4,247.0,56.72,45.31
2018,6,24,6,45,615.0,80.5,2.15,13.8,297.0,60.51,48.51
2018,6,24,7,0,656.0,87.0,2.2,14.2,347.0,64.17,51.52
2018,6,24,7,15,688.0,92.5,2.2,14.6,398.0,66.88,53.62
2018,6,24,7,30,720.0,98.0,2.2,15.0,449.0,69.46,55.58
2018,6,24,7,45,744.5,101.5,2.2,15.45,498.5,77.24,62.02
2018,6,24,8,0,769.0,105.0,2.2,15.9,548.0,78.33,62.62
2018,6,24,8,15,788.0,108.5,2.2,16.2,595.5,79.25,63.12
2018,6,24,8,30,807.0,112.0,2.2,16.5,643.0,80.06,63.54
2018,6,24,8,45,822.5,114.0,2.25,16.85,686.5,79.76,63.01
2018,6,24,9,0,838.0,116.0,2.3,17.2,730.0,114.55,66.8
2018,6,24,9,15,852.0,118.0,2.3,17.55,770.5,175.5,101.74
2018,6,24,9,30,866.0,120.0,2.3,17.9,811.0,227.77,139.43
2018,6,24,9,45,878.0,120.0,2.25,18.2,846.0,279.94,182.24
2018,6,24,10,0,890.0,120.0,2.2,18.5,881.0,333.22,228.04
2018,6,24,10,15,896.0,121.5,2.2,18.7,908.5,386.37,274.45
2018,6,24,10,30,902.0,123.0,2.2,18.9,936.0,439.65,320.36
2018,6,24,10,45,907.0,123.5,2.2,19.15,957.0,491.75,364.28
2018,6,24,11,0,912.0,124.0,2.2,19.4,978.0,543.45,406.66
2018,6,24,11,15,915.0,124.5,2.2,19.45,992.0,593.51,446.9
2018,6,24,11,30,918.0,125.0,2.2,19.5,1006.0,642.63,485.31
2018,6,24,11,45,919.5,125.0,2.25,19.6,1012.5,689.35,521.16
2018,6,24,12,0,921.0,125.0,2.3,19.7,1019.0,734.69,555.2
2018,6,24,12,15,923.5,123.5,2.3,19.7,1019.0,778.04,587.05
2018,6,24,12,30,926.0,122.0,2.3,19.7,1019.0,819.65,615.79
2018,6,24,12,45,928.0,119.0,2.3,19.75,1011.5,857.59,641.24
2018,6,24,13,0,930.0,116.0,2.3,19.8,1004.0,893.15,664.95
2018,6,24,13,15,926.5,115.5,2.25,19.7,988.0,923.53,685.04
2018,6,24,13,30,923.0,115.0,2.2,19.6,972.0,950.91,703.12
2018,6,24,13,45,918.0,114.5,2.2,19.55,949.0,973.8,718.64
2018,6,24,14,0,913.0,114.0,2.2,19.5,926.0,993.42,732.14
2018,6,24,14,15,905.5,112.5,2.2,19.35,896.0,1006.27,741.63
2018,6,24,14,30,898.0,111.0,2.2,19.2,866.0,1015.64,749.07
2018,6,24,14,45,889.0,109.5,2.2,19.0,830.5,1020.03,753.61
2018,6,24,15,0,880.0,108.0,2.2,18.8,795.0,1020.97,756.12
2018,6,24,15,15,868.5,106.0,2.2,18.8,754.5,1015.41,754.0
2018,6,24,15,30,857.0,104.0,2.2,18.8,714.0,1006.5,749.9
2018,6,24,15,45,841.5,101.5,2.2,18.3,669.0,1002.02,750.33
2018,6,24,16,0,826.0,99.0,2.2,17.8,624.0,982.05,740.53
2018,6,24,16,15,806.5,96.0,2.2,17.45,575.5,954.46,725.33
2018,6,24,16,30,787.0,93.0,2.2,17.1,527.0,924.16,708.22
2018,6,24,16,45,761.5,89.5,2.2,16.75,477.0,884.88,684.68
2018,6,24,17,0,736.0,86.0,2.2,16.4,427.0,843.56,659.31
2018,6,24,17,15,702.0,82.0,2.15,16.0,376.0,797.95,629.96
2018,6,24,17,30,668.0,78.0,2.1,15.6,325.0,745.99,595.15
2018,6,24,17,45,621.5,72.0,2.1,15.15,274.5,679.76,548.92
2018,6,24,18,0,575.0,66.0,2.1,14.7,224.0,614.18,501.14
2018,6,24,18,15,509.5,58.5,2.0,14.3,177.5,532.23,437.53
2018,6,24,18,30,444.0,51.0,1.9,13.9,131.0,453.17,373.1
2018,6,24,18,45,348.0,41.0,1.85,13.45,92.0,352.28,287.67
2018,6,24,19,0,252.0,31.0,1.8,13.0,53.0,258.66,196.03
2018,6,24,19,15,142.5,18.0,1.75,12.8,29.0,108.59,0.0
2018,6,24,19,30,33.0,5.0,1.7,12.6,5.0,24.48,0.0
2018,6,24,19,45,16.5,2.5,1.6,12.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,25.0,4.5,1.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,50.0,9.0,2.0,10.9,10.0,7.68,0.0
2018,6,25,5,15,128.5,20.5,2.05,11.1,32.5,15.92,4.49
2018,6,25,5,30,207.0,32.0,2.1,11.3,55.0,24.69,15.74
2018,6,25,5,45,267.5,40.5,2.15,11.5,86.0,31.03,22.02
2018,6,25,6,0,328.0,49.0,2.2,11.7,117.0,37.91,28.51
2018,6,25,6,15,164.0,44.0,2.2,11.95,78.0,32.24,23.53
2018,6,25,6,30,0.0,39.0,2.2,12.2,39.0,32.21,23.5
2018,6,25,6,45,0.0,49.0,2.15,12.45,49.0,40.52,30.9
2018,6,25,7,0,0.0,59.0,2.1,12.7,59.0,48.86,38.21
2018,6,25,7,15,0.0,85.0,2.0,13.15,85.0,70.23,56.92
2018,6,25,7,30,0.0,111.0,1.9,13.6,111.0,90.21,74.06
2018,6,25,7,45,1.0,131.5,1.85,14.05,132.0,105.78,87.12
2018,6,25,8,0,2.0,152.0,1.8,14.5,153.0,121.13,99.81
2018,6,25,8,15,14.0,189.0,1.8,14.9,198.0,147.83,121.99
2018,6,25,8,30,26.0,226.0,1.8,15.3,243.0,162.5,133.7
2018,6,25,8,45,57.5,267.5,1.8,15.7,308.5,187.13,153.61
2018,6,25,9,0,89.0,309.0,1.8,16.1,374.0,217.19,167.75
2018,6,25,9,15,426.0,234.5,1.85,16.5,571.5,183.67,125.6
2018,6,25,9,30,763.0,160.0,1.9,16.9,769.0,226.41,143.08
2018,6,25,9,45,828.0,137.5,1.9,17.25,823.5,271.16,177.69
2018,6,25,10,0,893.0,115.0,1.9,17.6,878.0,330.04,225.88
2018,6,25,10,15,899.5,116.5,2.0,17.8,906.0,383.48,272.71
2018,6,25,10,30,906.0,118.0,2.1,18.0,934.0,437.09,319.2
2018,6,25,10,45,911.5,118.0,2.15,18.25,955.0,489.23,363.46
2018,6,25,11,0,917.0,118.0,2.2,18.5,976.0,541.01,406.24
2018,6,25,11,15,920.5,118.5,2.3,18.55,990.5,591.51,447.42
2018,6,25,11,30,924.0,119.0,2.4,18.6,1005.0,641.12,486.9
2018,6,25,11,45,927.0,118.5,2.45,18.6,1012.5,688.62,523.8
2018,6,25,12,0,930.0,118.0,2.5,18.6,1020.0,734.83,558.96
2018,6,25,12,15,934.0,115.5,2.55,18.55,1020.5,778.73,591.94
2018,6,25,12,30,938.0,113.0,2.6,18.5,1021.0,820.9,621.61
2018,6,25,12,45,941.5,109.0,2.65,18.45,1014.0,859.41,648.34
2018,6,25,13,0,945.0,105.0,2.7,18.4,1007.0,895.52,673.39
2018,6,25,13,15,942.5,104.5,2.75,18.3,991.5,926.98,695.4
2018,6,25,13,30,940.0,104.0,2.8,18.2,976.0,955.47,715.47
2018,6,25,13,45,936.5,102.5,2.85,18.15,953.5,978.95,732.14
2018,6,25,14,0,933.0,101.0,2.9,18.1,931.0,999.12,746.74
2018,6,25,14,15,927.5,99.5,2.95,17.95,902.0,1013.99,758.25
2018,6,25,14,30,922.0,98.0,3.0,17.8,873.0,1025.38,767.65
2018,6,25,14,45,915.0,95.5,3.0,17.65,838.0,1030.68,772.75
2018,6,25,15,0,908.0,93.0,3.0,17.5,803.0,1032.43,775.7
2018,6,25,15,15,897.5,91.5,3.0,17.5,762.5,1028.27,774.47
2018,6,25,15,30,887.0,90.0,3.0,17.5,722.0,1020.71,771.18
2018,6,25,15,45,875.5,87.5,3.0,17.05,678.0,1007.63,765.64
2018,6,25,16,0,864.0,85.0,3.0,16.6,634.0,991.35,758.06
2018,6,25,16,15,849.5,82.0,3.0,16.3,587.0,968.39,745.52
2018,6,25,16,30,835.0,79.0,3.0,16.0,540.0,942.61,731.04
2018,6,25,16,45,814.0,75.5,3.0,15.7,490.0,918.19,717.42
2018,6,25,17,0,793.0,72.0,3.0,15.4,440.0,880.28,693.98
2018,6,25,17,15,763.5,68.5,2.95,15.0,388.5,832.42,662.81
2018,6,25,17,30,734.0,65.0,2.9,14.6,337.0,783.26,629.87
2018,6,25,17,45,692.0,61.0,2.9,14.2,286.5,721.4,586.44
2018,6,25,18,0,650.0,57.0,2.9,13.8,236.0,659.55,541.09
2018,6,25,18,15,587.0,51.0,2.85,13.35,188.0,585.62,483.7
2018,6,25,18,30,524.0,45.0,2.8,12.9,140.0,508.33,420.45
2018,6,25,18,45,422.5,37.5,2.75,12.45,99.0,403.89,331.66
2018,6,25,19,0,321.0,30.0,2.7,12.0,58.0,306.53,234.6
2018,6,25,19,15,183.0,18.0,2.7,11.7,32.0,135.18,0.0
2018,6,25,19,30,45.0,6.0,2.7,11.4,6.0,32.71,0.0
2018,6,25,19,45,22.5,3.0,2.65,11.15,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,26,4,45,49.5,6.5,2.2,9.35,7.5,0.0,0.0
2018,6,26,5,0,99.0,13.0,2.2,9.6,15.0,11.1,0.0
2018,6,26,5,15,239.5,24.5,2.2,10.0,46.5,20.51,7.12
2018,6,26,5,30,380.0,36.0,2.2,10.4,78.0,29.86,20.26
2018,6,26,5,45,475.5,43.0,2.2,10.85,122.5,35.0,25.6
2018,6,26,6,0,571.0,50.0,2.2,11.3,167.0,40.21,30.62
2018,6,26,6,15,631.0,55.0,2.15,11.75,217.0,43.63,33.81
2018,6,26,6,30,691.0,60.0,2.1,12.2,267.0,51.21,40.59
2018,6,26,6,45,732.5,63.5,2.1,12.65,319.5,53.52,42.5
2018,6,26,7,0,774.0,67.0,2.1,13.1,372.0,55.84,44.36
2018,6,26,7,15,803.0,69.5,2.05,13.6,424.5,57.26,45.35
2018,6,26,7,30,832.0,72.0,2.0,14.1,477.0,58.67,46.32
2018,6,26,7,45,853.5,74.5,2.0,14.6,528.0,68.33,54.49
2018,6,26,8,0,875.0,77.0,2.0,15.1,579.0,70.3,55.87
2018,6,26,8,15,891.0,79.0,2.0,15.55,627.5,71.73,56.81
2018,6,26,8,30,907.0,81.0,2.0,16.0,676.0,73.04,57.66
2018,6,26,8,45,919.5,83.0,2.05,16.4,721.0,74.16,58.36
2018,6,26,9,0,932.0,85.0,2.1,16.8,766.0,110.31,62.0
2018,6,26,9,15,939.5,87.0,2.1,17.2,805.0,164.82,90.06
2018,6,26,9,30,947.0,89.0,2.1,17.6,844.0,220.41,130.26
2018,6,26,9,45,952.0,92.0,2.15,17.95,878.0,276.97,177.04
2018,6,26,10,0,957.0,95.0,2.2,18.3,912.0,333.96,226.46
2018,6,26,10,15,963.0,95.0,2.25,18.5,940.0,389.47,275.28
2018,6,26,10,30,969.0,95.0,2.3,18.7,968.0,445.02,323.55
2018,6,26,10,45,973.0,96.0,2.4,18.9,989.5,500.22,370.63
2018,6,26,11,0,977.0,97.0,2.5,19.1,1011.0,554.85,416.02
2018,6,26,11,15,979.5,97.0,2.55,19.1,1025.0,607.18,458.66
2018,6,26,11,30,982.0,97.0,2.6,19.1,1039.0,658.37,499.32
2018,6,26,11,45,983.0,97.5,2.65,19.1,1045.5,707.69,537.59
2018,6,26,12,0,984.0,98.0,2.7,19.1,1052.0,755.42,573.84
2018,6,26,12,15,984.5,97.0,2.7,19.1,1051.0,799.81,606.39
2018,6,26,12,30,985.0,96.0,2.7,19.1,1050.0,842.11,635.28
2018,6,26,12,45,985.0,95.0,2.75,19.05,1042.0,881.69,662.6
2018,6,26,13,0,985.0,94.0,2.8,19.0,1034.0,918.69,688.1
2018,6,26,13,15,983.0,92.5,2.85,18.9,1018.0,950.67,710.33
2018,6,26,13,30,981.0,91.0,2.9,18.8,1002.0,979.53,730.55
2018,6,26,13,45,977.5,90.0,2.9,18.75,979.0,1004.24,747.51
2018,6,26,14,0,974.0,89.0,2.9,18.7,956.0,1025.56,762.32
2018,6,26,14,15,969.0,87.5,2.95,18.55,926.5,1041.42,774.43
2018,6,26,14,30,964.0,86.0,3.0,18.4,897.0,1053.68,784.38
2018,6,26,14,45,957.0,84.5,3.0,18.2,861.5,1060.34,790.52
2018,6,26,15,0,950.0,83.0,3.0,18.0,826.0,1063.36,794.48
2018,6,26,15,15,940.5,81.5,3.0,18.0,785.0,1060.24,793.99
2018,6,26,15,30,931.0,80.0,3.0,18.0,744.0,1053.58,791.38
2018,6,26,15,45,919.0,78.0,3.0,17.55,698.5,1040.31,785.88
2018,6,26,16,0,907.0,76.0,3.0,17.1,653.0,1023.72,778.3
2018,6,26,16,15,891.0,73.5,3.0,16.75,604.0,999.31,765.17
2018,6,26,16,30,875.0,71.0,3.0,16.4,555.0,971.99,750.04
2018,6,26,16,45,853.5,68.5,3.0,16.1,503.5,936.62,729.01
2018,6,26,17,0,832.0,66.0,3.0,15.8,452.0,899.06,706.14
2018,6,26,17,15,803.0,63.0,2.95,15.35,399.5,862.07,683.2
2018,6,26,17,30,774.0,60.0,2.9,14.9,347.0,813.15,650.87
2018,6,26,17,45,733.0,56.0,2.85,14.45,295.0,751.19,607.68
2018,6,26,18,0,692.0,52.0,2.8,14.0,243.0,689.23,562.62
2018,6,26,18,15,629.0,47.0,2.75,13.55,194.0,608.32,500.39
2018,6,26,18,30,566.0,42.0,2.7,13.1,145.0,529.59,436.44
2018,6,26,18,45,425.0,34.0,2.65,12.6,98.0,401.35,329.23
2018,6,26,19,0,284.0,26.0,2.6,12.1,51.0,277.11,212.22
2018,6,26,19,15,156.5,15.5,2.55,11.8,28.0,145.94,0.0
2018,6,26,19,30,29.0,5.0,2.5,11.5,5.0,22.06,0.0
2018,6,26,19,45,14.5,2.5,2.45,11.2,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,27,4,45,43.0,6.0,2.25,9.75,7.0,0.0,0.0
2018,6,27,5,0,86.0,12.0,2.3,9.8,14.0,10.24,0.0
2018,6,27,5,15,219.0,23.5,2.3,10.05,44.0,19.58,6.16
2018,6,27,5,30,352.0,35.0,2.3,10.3,74.0,28.9,19.41
2018,6,27,5,45,454.5,42.5,2.3,10.55,119.0,34.51,25.18
2018,6,27,6,0,557.0,50.0,2.3,10.8,164.0,40.15,30.62
2018,6,27,6,15,379.0,69.0,2.3,11.2,156.0,51.52,41.0
2018,6,27,6,30,201.0,88.0,2.3,11.6,148.0,65.52,53.53
2018,6,27,6,45,220.5,105.0,2.25,12.0,182.0,76.85,63.45
2018,6,27,7,0,240.0,122.0,2.2,12.4,216.0,87.78,72.82
2018,6,27,7,15,430.5,115.5,2.2,12.8,313.0,79.92,65.51
2018,6,27,7,30,621.0,109.0,2.2,13.2,410.0,75.67,61.43
2018,6,27,7,45,744.5,94.0,2.2,13.65,493.0,71.93,57.83
2018,6,27,8,0,868.0,79.0,2.2,14.1,576.0,71.49,57.14
2018,6,27,8,15,884.0,80.5,2.2,14.5,624.0,72.56,57.78
2018,6,27,8,30,900.0,82.0,2.2,14.9,672.0,73.54,58.35
2018,6,27,8,45,912.5,84.0,2.25,15.3,716.5,74.64,59.03
2018,6,27,9,0,925.0,86.0,2.3,15.7,761.0,109.5,62.27
2018,6,27,9,15,926.0,92.0,2.35,16.0,798.5,165.41,91.71
2018,6,27,9,30,927.0,98.0,2.4,16.3,836.0,221.77,132.94
2018,6,27,9,45,923.5,106.0,2.45,16.55,867.5,278.62,180.48
2018,6,27,10,0,920.0,114.0,2.5,16.8,899.0,335.05,229.92
2018,6,27,10,15,927.5,114.0,2.55,17.0,927.5,389.33,277.85
2018,6,27,10,30,935.0,114.0,2.6,17.2,956.0,443.84,325.47
2018,6,27,10,45,940.5,114.0,2.65,17.35,977.5,497.5,371.54
2018,6,27,11,0,946.0,114.0,2.7,17.5,999.0,550.77,416.11
2018,6,27,11,15,949.5,114.0,2.75,17.5,1013.5,602.38,458.49
2018,6,27,11,30,953.0,114.0,2.8,17.5,1028.0,653.03,499.05
2018,6,27,11,45,956.0,113.5,2.9,17.5,1035.5,701.87,537.52
2018,6,27,12,0,959.0,113.0,3.0,17.5,1043.0,749.35,574.2
2018,6,27,12,15,959.0,112.5,3.0,17.4,1042.0,793.11,607.23
2018,6,27,12,30,959.0,112.0,3.0,17.3,1041.0,834.88,636.6
2018,6,27,12,45,956.5,112.5,3.05,17.2,1032.0,873.25,663.59
2018,6,27,13,0,954.0,113.0,3.1,17.1,1023.0,909.02,688.75
2018,6,27,13,15,952.5,111.0,3.15,17.0,1007.5,940.62,711.04
2018,6,27,13,30,951.0,109.0,3.2,16.9,992.0,969.19,731.34
2018,6,27,13,45,948.5,107.0,3.25,16.75,969.5,993.66,749.1
2018,6,27,14,0,946.0,105.0,3.3,16.6,947.0,1014.81,764.75
2018,6,27,14,15,941.5,102.5,3.3,16.4,917.5,1030.09,776.37
2018,6,27,14,30,937.0,100.0,3.3,16.2,888.0,1041.83,785.8
2018,6,27,14,45,930.5,97.5,3.35,16.05,852.5,1047.99,791.97
2018,6,27,15,0,924.0,95.0,3.4,15.9,817.0,1050.56,795.94
2018,6,27,15,15,913.5,93.5,3.4,15.9,776.5,1046.65,794.88
2018,6,27,15,30,903.0,92.0,3.4,15.9,736.0,1039.27,791.7
2018,6,27,15,45,891.5,88.5,3.45,15.35,690.5,1025.11,786.1
2018,6,27,16,0,880.0,85.0,3.5,14.8,645.0,1007.64,778.33
2018,6,27,16,15,864.5,82.0,3.5,14.4,596.5,983.62,765.22
2018,6,27,16,30,849.0,79.0,3.5,14.0,548.0,956.74,750.08
2018,6,27,16,45,827.5,75.5,3.55,13.65,497.0,931.69,736.32
2018,6,27,17,0,806.0,72.0,3.6,13.3,446.0,893.11,712.52
2018,6,27,17,15,774.5,69.0,3.6,12.95,394.0,843.82,680.05
2018,6,27,17,30,743.0,66.0,3.6,12.6,342.0,793.26,645.72
2018,6,27,17,45,699.5,61.5,3.55,12.25,290.0,729.16,599.57
2018,6,27,18,0,656.0,57.0,3.5,11.9,238.0,665.18,551.61
2018,6,27,18,15,590.0,51.5,3.45,11.5,189.5,589.28,491.83
2018,6,27,18,30,524.0,46.0,3.4,11.1,141.0,510.15,426.21
2018,6,27,18,45,419.5,38.0,3.35,10.75,99.5,402.68,333.81
2018,6,27,19,0,315.0,30.0,3.3,10.4,58.0,302.72,234.02
2018,6,27,19,15,179.0,18.0,3.25,10.3,32.0,162.9,0.0
2018,6,27,19,30,43.0,6.0,3.2,10.2,6.0,31.52,0.0
2018,6,27,19,45,21.5,3.0,3.15,10.05,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.0,2.95,10.7,6.5,0.0,0.0
2018,6,28,5,0,58.0,12.0,3.0,10.8,13.0,10.24,0.0
2018,6,28,5,15,174.0,24.5,3.1,11.05,41.0,19.08,5.38
2018,6,28,5,30,290.0,37.0,3.2,11.3,69.0,30.55,20.69
2018,6,28,5,45,388.0,45.5,3.25,11.55,111.0,36.82,27.09
2018,6,28,6,0,486.0,54.0,3.3,11.8,153.0,43.07,33.08
2018,6,28,6,15,550.5,60.0,3.3,12.15,201.0,47.03,36.8
2018,6,28,6,30,615.0,66.0,3.3,12.5,249.0,51.0,40.34
2018,6,28,6,45,660.0,70.0,3.3,12.8,300.0,53.27,42.25
2018,6,28,7,0,705.0,74.0,3.3,13.1,351.0,60.54,48.53
2018,6,28,7,15,738.0,77.0,3.3,13.4,402.5,62.07,49.65
2018,6,28,7,30,771.0,80.0,3.3,13.7,454.0,63.6,50.74
2018,6,28,7,45,797.0,82.5,3.25,14.05,505.0,64.64,51.38
2018,6,28,8,0,823.0,85.0,3.2,14.4,556.0,65.65,52.0
2018,6,28,8,15,842.0,87.0,3.2,14.65,604.0,75.92,60.68
2018,6,28,8,30,861.0,89.0,3.2,14.9,652.0,77.12,61.45
2018,6,28,8,45,876.0,90.0,3.25,15.15,696.5,77.52,61.55
2018,6,28,9,0,891.0,91.0,3.3,15.4,741.0,109.61,63.77
2018,6,28,9,15,901.5,92.5,3.25,15.55,780.5,161.99,90.38
2018,6,28,9,30,912.0,94.0,3.2,15.7,820.0,215.75,129.36
2018,6,28,9,45,920.5,95.0,3.2,15.9,854.5,269.95,174.59
2018,6,28,10,0,929.0,96.0,3.2,16.1,889.0,324.92,222.96
2018,6,28,10,15,935.0,97.0,3.2,16.25,917.0,379.63,271.83
2018,6,28,10,30,941.0,98.0,3.2,16.4,945.0,434.42,320.27
2018,6,28,10,45,944.5,99.0,3.2,16.6,965.5,488.01,366.72
2018,6,28,11,0,948.0,100.0,3.2,16.8,986.0,541.02,411.44
2018,6,28,11,15,950.5,100.5,3.2,16.8,1000.0,592.36,453.97
2018,6,28,11,30,953.0,101.0,3.2,16.8,1014.0,642.64,494.55
2018,6,28,11,45,954.5,100.5,3.2,16.85,1020.5,690.3,532.07
2018,6,28,12,0,956.0,100.0,3.2,16.9,1027.0,736.43,567.57
2018,6,28,12,15,956.0,99.5,3.25,16.9,1026.0,779.79,600.55
2018,6,28,12,30,956.0,99.0,3.3,16.9,1025.0,821.12,629.75
2018,6,28,12,45,956.0,98.0,3.35,16.85,1017.0,859.77,657.06
2018,6,28,13,0,956.0,97.0,3.4,16.8,1009.0,895.92,682.56
2018,6,28,13,15,953.5,96.0,3.4,16.75,993.5,927.18,704.35
2018,6,28,13,30,951.0,95.0,3.4,16.7,978.0,955.41,724.07
2018,6,28,13,45,947.0,94.0,3.45,16.65,955.5,979.08,741.11
2018,6,28,14,0,943.0,93.0,3.5,16.6,933.0,999.43,756.02
2018,6,28,14,15,937.0,92.5,3.5,16.45,904.0,1014.98,767.74
2018,6,28,14,30,931.0,92.0,3.5,16.3,875.0,1027.06,777.3
2018,6,28,14,45,924.0,90.5,3.5,16.15,840.5,1033.56,783.28
2018,6,28,15,0,917.0,89.0,3.5,16.0,806.0,1036.54,787.1
2018,6,28,15,15,906.5,87.5,3.5,16.0,765.5,1032.47,785.9
2018,6,28,15,30,896.0,86.0,3.5,16.0,725.0,1024.96,782.58
2018,6,28,15,45,883.0,84.0,3.5,15.6,680.5,1010.98,776.17
2018,6,28,16,0,870.0,82.0,3.5,15.2,636.0,993.8,767.7
2018,6,28,16,15,852.0,80.0,3.5,14.9,587.5,968.57,753.38
2018,6,28,16,30,834.0,78.0,3.5,14.6,539.0,940.64,737.14
2018,6,28,16,45,811.0,75.0,3.5,14.3,488.5,915.0,722.41
2018,6,28,17,0,788.0,72.0,3.5,14.0,438.0,876.0,697.78
2018,6,28,17,15,756.0,69.0,3.5,13.6,386.5,826.66,665.34
2018,6,28,17,30,724.0,66.0,3.5,13.2,335.0,776.13,631.09
2018,6,28,17,45,678.5,62.0,3.5,12.75,284.0,711.47,584.86
2018,6,28,18,0,633.0,58.0,3.5,12.3,233.0,653.41,541.78
2018,6,28,18,15,565.5,53.0,3.4,11.9,185.5,571.59,477.07
2018,6,28,18,30,498.0,48.0,3.3,11.5,138.0,492.64,411.49
2018,6,28,18,45,391.5,39.5,3.25,11.1,97.0,383.78,318.12
2018,6,28,19,0,285.0,31.0,3.2,10.7,56.0,282.47,218.09
2018,6,28,19,15,160.0,18.5,3.15,10.6,31.0,150.77,0.0
2018,6,28,19,30,35.0,6.0,3.1,10.5,6.0,26.63,0.0
2018,6,28,19,45,17.5,3.0,3.05,10.35,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,29,4,45,47.0,5.5,1.6,9.85,6.5,0.0,0.0
2018,6,29,5,0,94.0,11.0,1.6,10.0,13.0,9.39,0.0
2018,6,29,5,15,230.0,22.5,1.55,10.3,43.0,18.74,4.75
2018,6,29,5,30,366.0,34.0,1.5,10.6,73.0,28.12,18.65
2018,6,29,5,45,459.5,41.0,1.45,10.95,116.0,33.31,24.07
2018,6,29,6,0,553.0,48.0,1.4,11.3,159.0,38.55,29.12
2018,6,29,6,15,612.0,52.5,1.35,11.8,207.5,41.59,31.99
2018,6,29,6,30,671.0,57.0,1.3,12.3,256.0,48.6,38.26
2018,6,29,6,45,712.5,60.5,1.25,12.75,307.5,50.97,40.24
2018,6,29,7,0,754.0,64.0,1.2,13.2,359.0,53.36,42.16
2018,6,29,7,15,783.0,66.5,1.2,13.75,410.5,54.84,43.21
2018,6,29,7,30,812.0,69.0,1.2,14.3,462.0,63.9,50.89
2018,6,29,7,45,834.0,71.5,1.2,14.9,512.5,66.01,52.41
2018,6,29,8,0,856.0,74.0,1.2,15.5,563.0,68.01,53.81
2018,6,29,8,15,872.0,76.0,1.25,16.05,610.5,69.47,54.76
2018,6,29,8,30,888.0,78.0,1.3,16.6,658.0,70.81,55.61
2018,6,29,8,45,900.5,80.0,1.3,17.2,702.5,71.97,56.3
2018,6,29,9,0,913.0,82.0,1.3,17.8,747.0,104.25,58.75
2018,6,29,9,15,920.5,84.0,1.4,18.25,785.5,157.7,85.16
2018,6,29,9,30,928.0,86.0,1.5,18.7,824.0,212.23,123.84
2018,6,29,9,45,932.5,89.0,1.6,19.15,857.5,267.65,169.13
2018,6,29,10,0,937.0,92.0,1.7,19.6,891.0,323.45,217.07
2018,6,29,10,15,942.5,93.5,1.8,19.9,919.0,378.74,265.19
2018,6,29,10,30,948.0,95.0,1.9,20.2,947.0,434.07,312.8
2018,6,29,10,45,952.0,95.5,2.0,20.5,968.0,487.89,358.27
2018,6,29,11,0,956.0,96.0,2.1,20.8,989.0,541.16,402.1
2018,6,29,11,15,958.0,96.5,2.15,21.05,1003.0,592.6,443.25
2018,6,29,11,30,960.0,97.0,2.2,21.3,1017.0,642.93,482.37
2018,6,29,11,45,961.0,97.0,2.25,21.5,1023.0,690.94,518.88
2018,6,29,12,0,962.0,97.0,2.3,21.7,1029.0,737.39,553.37
2018,6,29,12,15,961.0,97.5,2.4,21.8,1028.0,781.07,585.57
2018,6,29,12,30,960.0,98.0,2.5,21.9,1027.0,822.67,614.11
2018,6,29,12,45,957.5,98.5,2.55,22.0,1018.5,860.79,639.81
2018,6,29,13,0,955.0,99.0,2.6,22.1,1010.0,896.31,663.68
2018,6,29,13,15,952.5,98.0,2.65,22.05,994.5,927.65,685.13
2018,6,29,13,30,950.0,97.0,2.7,22.0,979.0,955.96,704.62
2018,6,29,13,45,946.0,96.0,2.75,21.95,956.5,979.72,721.2
2018,6,29,14,0,942.0,95.0,2.8,21.9,934.0,1000.16,735.74
2018,6,29,14,15,937.0,93.5,2.85,21.8,905.0,1015.72,747.38
2018,6,29,14,30,932.0,92.0,2.9,21.7,876.0,1027.79,756.93
2018,6,29,14,45,925.5,90.5,2.9,21.55,842.0,1034.86,763.09
2018,6,29,15,0,919.0,89.0,2.9,21.4,808.0,1038.4,767.17
2018,6,29,15,15,909.0,87.5,2.9,21.4,767.5,1034.9,766.38
2018,6,29,15,30,899.0,86.0,2.9,21.4,727.0,1027.96,763.56
2018,6,29,15,45,887.0,83.5,2.9,20.95,682.5,1014.42,757.87
2018,6,29,16,0,875.0,81.0,2.9,20.5,638.0,997.64,750.16
2018,6,29,16,15,859.0,78.0,2.9,20.15,590.0,973.12,736.99
2018,6,29,16,30,843.0,75.0,2.9,19.8,542.0,945.76,721.88
2018,6,29,16,45,821.5,72.0,2.85,19.4,491.5,910.44,700.85
2018,6,29,17,0,800.0,69.0,2.8,19.0,441.0,883.58,685.51
2018,6,29,17,15,770.0,66.0,2.7,18.45,389.5,835.89,654.99
2018,6,29,17,30,740.0,63.0,2.6,17.9,338.0,786.92,622.84
2018,6,29,17,45,696.5,59.0,2.55,17.35,287.0,723.68,579.31
2018,6,29,18,0,653.0,55.0,2.5,16.8,236.0,660.6,533.99
2018,6,29,18,15,589.0,49.5,2.35,16.05,187.5,585.97,477.23
2018,6,29,18,30,525.0,44.0,2.2,15.3,139.0,508.63,415.18
2018,6,29,18,45,422.5,36.5,2.1,14.6,98.0,403.45,327.49
2018,6,29,19,0,320.0,29.0,2.0,13.9,57.0,305.8,232.2
2018,6,29,19,15,182.5,17.5,2.0,13.55,31.5,165.08,0.0
2018,6,29,19,30,45.0,6.0,2.0,13.2,6.0,32.79,0.0
2018,6,29,19,45,22.5,3.0,2.0,12.85,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,10.6,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,10.9,14.0,10.24,0.0
2018,6,30,5,15,260.5,21.5,1.1,11.4,44.0,17.92,3.72
2018,6,30,5,30,405.0,31.0,1.1,11.9,74.0,25.62,16.36
2018,6,30,5,45,496.0,37.0,1.15,12.4,117.5,30.13,21.1
2018,6,30,6,0,587.0,43.0,1.2,12.9,161.0,37.77,28.23
2018,6,30,6,15,644.0,48.0,1.15,13.55,210.5,41.68,31.83
2018,6,30,6,30,701.0,53.0,1.1,14.2,260.0,45.58,35.27
2018,6,30,6,45,739.5,56.0,1.1,14.85,311.5,47.7,36.99
2018,6,30,7,0,778.0,59.0,1.1,15.5,363.0,49.84,38.67
2018,6,30,7,15,805.5,62.0,1.05,16.25,415.0,58.69,46.15
2018,6,30,7,30,833.0,65.0,1.0,17.0,467.0,61.42,48.19
2018,6,30,7,45,853.5,67.5,1.0,17.7,517.5,63.6,49.73
2018,6,30,8,0,874.0,70.0,1.0,18.4,568.0,65.66,51.17
2018,6,30,8,15,889.0,71.5,1.05,19.05,615.5,66.86,51.87
2018,6,30,8,30,904.0,73.0,1.1,19.7,663.0,67.96,52.5
2018,6,30,8,45,915.5,74.5,1.15,20.35,707.0,68.89,52.98
2018,6,30,9,0,927.0,76.0,1.2,21.0,751.0,100.15,54.94
2018,6,30,9,15,936.0,77.5,1.25,21.45,790.5,154.14,80.83
2018,6,30,9,30,945.0,79.0,1.3,21.9,830.0,209.37,119.27
2018,6,30,9,45,951.5,80.5,1.35,22.4,864.0,265.12,164.02
2018,6,30,10,0,958.0,82.0,1.4,22.9,898.0,321.43,211.59
2018,6,30,10,15,962.5,83.0,1.5,23.2,925.5,377.09,259.44
2018,6,30,10,30,967.0,84.0,1.6,23.5,953.0,432.67,306.66
2018,6,30,10,45,969.5,85.5,1.65,23.8,974.0,487.44,352.06
2018,6,30,11,0,972.0,87.0,1.7,24.1,995.0,541.5,395.6
2018,6,30,11,15,974.0,87.0,1.75,24.2,1008.5,593.28,436.53
2018,6,30,11,30,976.0,87.0,1.8,24.3,1022.0,643.88,475.46
2018,6,30,11,45,976.0,88.0,1.85,24.45,1028.5,692.65,511.93
2018,6,30,12,0,976.0,89.0,1.9,24.6,1035.0,739.75,546.32
2018,6,30,12,15,974.0,90.5,1.95,24.6,1034.0,784.0,578.0
2018,6,30,12,30,972.0,92.0,2.0,24.6,1033.0,826.08,606.16
2018,6,30,12,45,968.0,93.5,2.05,24.6,1024.0,864.22,631.57
2018,6,30,13,0,964.0,95.0,2.1,24.6,1015.0,899.67,655.16
2018,6,30,13,15,961.0,95.0,2.1,24.55,999.5,931.73,676.15
2018,6,30,13,30,958.0,95.0,2.1,24.5,984.0,960.76,695.19
2018,6,30,13,45,953.0,94.5,2.15,24.4,961.0,984.3,711.42
2018,6,30,14,0,948.0,94.0,2.2,24.3,938.0,1004.47,725.66
2018,6,30,14,15,941.5,93.0,2.2,24.2,908.5,1019.25,736.05
2018,6,30,14,30,935.0,92.0,2.2,24.1,879.0,1030.49,744.38
2018,6,30,14,45,927.0,90.5,2.15,23.95,843.5,1036.15,748.88
2018,6,30,15,0,919.0,89.0,2.1,23.8,808.0,1038.24,751.33
2018,6,30,15,15,908.5,87.5,2.1,23.8,767.5,1034.28,750.3
2018,6,30,15,30,898.0,86.0,2.1,23.8,727.0,1026.87,747.29
2018,6,30,15,45,883.5,85.0,2.1,23.3,682.0,1012.66,741.52
2018,6,30,16,0,869.0,84.0,2.1,22.8,637.0,995.31,733.86
2018,6,30,16,15,851.0,82.0,2.1,22.35,589.0,970.22,721.03
2018,6,30,16,30,833.0,80.0,2.1,21.9,541.0,942.42,706.37
2018,6,30,16,45,810.5,77.0,2.1,21.45,490.5,917.46,693.47
2018,6,30,17,0,788.0,74.0,2.1,21.0,440.0,879.01,671.1
2018,6,30,17,15,756.5,70.0,2.05,20.3,388.0,828.83,640.27
2018,6,30,17,30,725.0,66.0,2.0,19.6,336.0,777.44,607.68
2018,6,30,17,45,681.0,62.0,1.95,18.9,285.0,714.09,565.08
2018,6,30,18,0,637.0,58.0,1.9,18.2,234.0,657.25,525.34
2018,6,30,18,15,570.5,52.0,1.8,17.4,186.0,574.68,463.64
2018,6,30,18,30,504.0,46.0,1.7,16.6,138.0,495.14,400.92
2018,6,30,18,45,401.0,38.0,1.65,15.8,97.0,389.49,314.05
2018,6,30,19,0,298.0,30.0,1.6,15.0,56.0,291.25,219.64
2018,6,30,19,15,169.5,18.0,1.6,14.65,31.0,156.84,0.0
2018,6,30,19,30,41.0,6.0,1.6,14.3,6.0,30.34,0.0
2018,6,30,19,45,20.5,3.0,1.55,13.95,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,1,4,45,33.5,4.5,1.7,11.4,5.0,0.0,0.0
2018,7,1,5,0,67.0,9.0,1.7,11.6,10.0,7.68,0.0
2018,7,1,5,15,189.5,21.0,1.7,12.0,38.0,17.37,2.8
2018,7,1,5,30,312.0,33.0,1.7,12.4,66.0,27.14,17.56
2018,7,1,5,45,400.0,42.5,1.75,12.8,107.5,34.39,24.79
2018,7,1,6,0,488.0,52.0,1.8,13.2,149.0,41.52,31.51
2018,7,1,6,15,548.0,59.0,1.75,13.6,197.0,46.31,35.95
2018,7,1,6,30,608.0,66.0,1.7,14.0,245.0,51.03,40.14
2018,7,1,6,45,650.0,71.0,1.65,14.35,295.0,53.99,42.64
2018,7,1,7,0,692.0,76.0,1.6,14.7,345.0,56.89,45.02
2018,7,1,7,15,722.5,80.5,1.6,15.15,396.0,64.62,51.56
2018,7,1,7,30,753.0,85.0,1.6,15.6,447.0,67.09,53.41
2018,7,1,7,45,776.0,88.0,1.55,16.05,496.5,68.27,54.13
2018,7,1,8,0,799.0,91.0,1.5,16.5,546.0,69.4,54.8
2018,7,1,8,15,816.5,94.5,1.5,16.95,593.5,70.69,55.62
2018,7,1,8,30,834.0,98.0,1.5,17.4,641.0,71.86,56.34
2018,7,1,8,45,848.0,100.0,1.5,17.85,685.0,82.91,65.45
2018,7,1,9,0,862.0,102.0,1.5,18.3,729.0,111.35,66.57
2018,7,1,9,15,873.0,104.0,1.55,18.7,768.5,162.68,91.22
2018,7,1,9,30,884.0,106.0,1.6,19.1,808.0,215.45,128.07
2018,7,1,9,45,893.0,107.0,1.6,19.45,842.0,268.42,170.85
2018,7,1,10,0,902.0,108.0,1.6,19.8,876.0,322.23,216.68
2018,7,1,10,15,908.0,109.5,1.65,20.1,904.0,376.03,263.2
2018,7,1,10,30,914.0,111.0,1.7,20.4,932.0,429.95,309.29
2018,7,1,10,45,918.5,111.5,1.75,20.65,953.0,482.47,353.41
2018,7,1,11,0,923.0,112.0,1.8,20.9,974.0,534.55,395.97
2018,7,1,11,15,925.5,113.5,1.85,21.0,988.5,585.64,436.81
2018,7,1,11,30,928.0,115.0,1.9,21.1,1003.0,635.76,475.8
2018,7,1,11,45,929.5,114.5,1.95,21.25,1009.5,682.64,511.43
2018,7,1,12,0,931.0,114.0,2.0,21.4,1016.0,728.08,545.19
2018,7,1,12,15,926.5,117.0,2.05,21.4,1014.0,770.35,576.25
2018,7,1,12,30,922.0,120.0,2.1,21.4,1012.0,810.49,604.15
2018,7,1,12,45,914.5,123.5,2.15,21.4,1002.0,846.34,628.51
2018,7,1,13,0,907.0,127.0,2.2,21.4,992.0,879.5,651.04
2018,7,1,13,15,903.5,126.5,2.2,21.25,976.5,909.78,671.58
2018,7,1,13,30,900.0,126.0,2.2,21.1,961.0,937.15,690.2
2018,7,1,13,45,895.5,124.5,2.25,20.95,938.5,959.61,706.18
2018,7,1,14,0,891.0,123.0,2.3,20.8,916.0,978.83,720.21
2018,7,1,14,15,884.0,121.5,2.25,20.55,887.0,992.34,729.87
2018,7,1,14,30,877.0,120.0,2.2,20.3,858.0,1002.45,737.48
2018,7,1,14,45,868.5,117.5,2.2,20.1,823.0,1006.6,741.82
2018,7,1,15,0,860.0,115.0,2.2,19.9,788.0,1007.31,744.15
2018,7,1,15,15,848.0,113.0,2.2,19.9,748.0,1001.63,741.92
2018,7,1,15,30,836.0,111.0,2.2,19.9,708.0,1005.38,746.12
2018,7,1,15,45,821.5,108.0,2.2,19.35,663.5,989.42,738.96
2018,7,1,16,0,807.0,105.0,2.2,18.8,619.0,970.31,729.95
2018,7,1,16,15,789.5,101.5,2.15,18.45,572.0,944.59,715.44
2018,7,1,16,30,772.0,98.0,2.1,18.1,525.0,916.12,699.05
2018,7,1,16,45,748.0,93.5,2.05,17.8,475.0,877.51,675.41
2018,7,1,17,0,724.0,89.0,2.0,17.5,425.0,842.73,654.17
2018,7,1,17,15,691.5,84.0,2.0,17.0,374.5,792.09,622.09
2018,7,1,17,30,659.0,79.0,2.0,16.5,324.0,740.5,588.4
2018,7,1,17,45,614.5,73.0,1.95,16.0,274.5,676.35,543.69
2018,7,1,18,0,570.0,67.0,1.9,15.5,225.0,612.71,497.47
2018,7,1,18,15,504.0,59.0,1.85,14.95,178.0,529.8,433.99
2018,7,1,18,30,438.0,51.0,1.8,14.4,131.0,449.87,369.59
2018,7,1,18,45,341.5,41.0,1.75,13.85,92.0,348.67,284.31
2018,7,1,19,0,245.0,31.0,1.7,13.3,53.0,254.78,193.34
2018,7,1,19,15,137.5,18.0,1.65,13.0,29.0,105.73,0.0
2018,7,1,19,30,30.0,5.0,1.6,12.7,5.0,22.74,0.0
2018,7,1,19,45,15.0,2.5,1.6,12.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,2,4,45,18.0,3.5,1.15,11.25,4.0,0.0,0.0
2018,7,2,5,0,36.0,7.0,1.2,11.4,8.0,5.97,0.0
2018,7,2,5,15,119.0,22.0,1.2,11.75,33.0,17.08,1.99
2018,7,2,5,30,202.0,37.0,1.2,12.1,58.0,28.48,18.69
2018,7,2,5,45,280.0,51.0,1.25,12.45,97.0,38.9,28.8
2018,7,2,6,0,358.0,65.0,1.3,12.8,136.0,49.11,38.32
2018,7,2,6,15,417.5,76.5,1.3,13.15,182.0,57.19,45.73
2018,7,2,6,30,477.0,88.0,1.3,13.5,228.0,65.08,52.74
2018,7,2,6,45,521.0,97.5,1.25,13.9,277.0,73.08,59.64
2018,7,2,7,0,565.0,107.0,1.2,14.3,326.0,78.44,64.07
2018,7,2,7,15,599.5,114.0,1.2,14.7,375.5,81.57,66.47
2018,7,2,7,30,634.0,121.0,1.2,15.1,425.0,84.54,68.7
2018,7,2,7,45,661.0,127.0,1.2,15.5,474.5,86.54,70.05
2018,7,2,8,0,688.0,133.0,1.2,15.9,524.0,88.39,71.27
2018,7,2,8,15,709.5,138.0,1.2,16.25,571.5,89.33,71.73
2018,7,2,8,30,731.0,143.0,1.2,16.6,619.0,90.13,72.09
2018,7,2,8,45,747.5,147.0,1.2,17.0,662.5,90.1,71.74
2018,7,2,9,0,764.0,151.0,1.2,17.4,706.0,115.69,72.8
2018,7,2,9,15,754.0,166.0,1.25,17.75,738.5,169.01,101.26
2018,7,2,9,30,744.0,181.0,1.3,18.1,771.0,222.01,139.43
2018,7,2,9,45,724.0,201.0,1.3,18.4,795.5,275.51,183.1
2018,7,2,10,0,704.0,221.0,1.3,18.7,820.0,327.43,227.12
2018,7,2,10,15,712.5,225.0,1.35,18.95,848.0,376.45,268.37
2018,7,2,10,30,721.0,229.0,1.4,19.2,876.0,426.36,309.91
2018,7,2,10,45,726.5,232.5,1.45,19.4,897.5,475.37,350.09
2018,7,2,11,0,732.0,236.0,1.5,19.6,919.0,524.62,389.46
2018,7,2,11,15,736.0,237.5,1.55,19.65,933.0,571.74,426.55
2018,7,2,11,30,740.0,239.0,1.6,19.7,947.0,618.58,462.54
2018,7,2,11,45,742.0,240.5,1.65,19.75,954.5,663.73,496.49
2018,7,2,12,0,744.0,242.0,1.7,19.8,962.0,708.09,529.15
2018,7,2,12,15,744.0,241.5,1.8,19.8,961.5,748.39,558.93
2018,7,2,12,30,744.0,241.0,1.9,19.8,961.0,787.15,587.26
2018,7,2,12,45,742.0,239.5,1.95,19.75,952.5,821.62,612.03
2018,7,2,13,0,740.0,238.0,2.0,19.7,944.0,853.78,635.02
2018,7,2,13,15,735.0,236.5,2.05,19.55,928.0,880.82,654.63
2018,7,2,13,30,730.0,235.0,2.1,19.4,912.0,904.99,672.3
2018,7,2,13,45,723.0,232.5,2.15,19.25,889.5,923.41,686.12
2018,7,2,14,0,716.0,230.0,2.2,19.1,867.0,938.66,697.68
2018,7,2,14,15,706.5,226.5,2.2,18.85,838.0,947.31,704.78
2018,7,2,14,30,697.0,223.0,2.2,18.6,809.0,952.66,709.91
2018,7,2,14,45,685.5,218.5,2.25,18.35,775.0,951.73,711.55
2018,7,2,15,0,674.0,214.0,2.3,18.1,741.0,947.51,711.21
2018,7,2,15,15,659.0,208.0,2.3,18.1,701.5,934.99,704.27
2018,7,2,15,30,644.0,202.0,2.3,18.1,662.0,919.32,695.38
2018,7,2,15,45,626.5,194.5,2.3,17.45,618.5,896.54,683.41
2018,7,2,16,0,609.0,187.0,2.3,16.8,575.0,870.93,669.48
2018,7,2,16,15,588.5,178.0,2.25,16.4,529.0,829.64,643.39
2018,7,2,16,30,568.0,169.0,2.2,16.0,483.0,795.22,621.98
2018,7,2,16,45,541.5,159.0,2.2,15.65,435.5,751.94,594.06
2018,7,2,17,0,515.0,149.0,2.2,15.3,388.0,707.38,564.7
2018,7,2,17,15,481.5,136.5,2.15,14.8,339.5,652.19,526.64
2018,7,2,17,30,448.0,124.0,2.1,14.3,291.0,596.73,487.25
2018,7,2,17,45,405.5,110.5,2.1,13.85,244.0,532.17,439.22
2018,7,2,18,0,363.0,97.0,2.1,13.4,197.0,468.74,390.18
2018,7,2,18,15,308.5,80.5,2.0,13.0,153.5,393.05,328.64
2018,7,2,18,30,254.0,64.0,1.9,12.6,110.0,320.21,267.03
2018,7,2,18,45,189.0,46.5,1.85,12.2,75.0,241.42,198.15
2018,7,2,19,0,124.0,29.0,1.8,11.8,40.0,166.98,126.14
2018,7,2,19,15,68.5,16.0,1.8,11.6,21.5,58.7,0.0
2018,7,2,19,30,13.0,3.0,1.8,11.4,3.0,10.57,0.0
2018,7,2,19,45,6.5,1.5,1.8,11.2,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
