Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,3,4,45,21.5,4.0,2.0,10.55,4.5,0.0,0.0
2018,7,3,5,0,43.0,8.0,2.0,10.7,9.0,6.83,0.0
2018,7,3,5,15,155.0,22.5,2.05,10.95,36.5,17.53,1.4
2018,7,3,5,30,267.0,37.0,2.1,11.2,64.0,28.68,18.85
2018,7,3,5,45,367.0,46.5,2.1,11.5,106.0,37.82,27.92
2018,7,3,6,0,467.0,56.0,2.1,11.8,148.0,44.85,34.64
2018,7,3,6,15,386.0,74.5,2.1,12.05,165.0,55.56,44.46
2018,7,3,6,30,305.0,93.0,2.1,12.3,182.0,67.1,54.8
2018,7,3,6,45,373.5,101.0,2.05,12.6,231.0,72.18,59.16
2018,7,3,7,0,442.0,109.0,2.0,12.9,280.0,77.18,63.34
2018,7,3,7,15,400.0,135.0,2.0,13.3,306.0,92.35,76.36
2018,7,3,7,30,358.0,161.0,2.0,13.7,332.0,106.57,88.32
2018,7,3,7,45,257.0,198.0,2.0,14.1,327.5,132.23,109.95
2018,7,3,8,0,156.0,235.0,2.0,14.5,323.0,159.13,132.27
2018,7,3,8,15,112.0,245.0,2.0,14.9,311.0,164.02,135.7
2018,7,3,8,30,68.0,255.0,2.0,15.3,299.0,179.51,148.06
2018,7,3,8,45,48.5,256.0,2.05,15.7,288.5,180.5,148.23
2018,7,3,9,0,29.0,257.0,2.1,16.1,278.0,183.8,143.22
2018,7,3,9,15,41.0,294.0,2.1,16.4,325.5,212.15,164.08
2018,7,3,9,30,53.0,331.0,2.1,16.7,373.0,242.53,186.48
2018,7,3,9,45,98.5,369.5,2.15,16.95,451.5,283.11,215.57
2018,7,3,10,0,144.0,408.0,2.2,17.2,530.0,317.13,240.02
2018,7,3,10,15,169.0,423.0,2.2,17.45,571.0,349.62,264.45
2018,7,3,10,30,194.0,438.0,2.2,17.7,612.0,385.25,291.41
2018,7,3,10,45,219.0,437.0,2.25,17.9,638.0,413.74,313.29
2018,7,3,11,0,244.0,436.0,2.3,18.1,664.0,435.79,330.56
2018,7,3,11,15,434.0,342.0,2.35,18.2,754.5,488.31,371.33
2018,7,3,11,30,624.0,248.0,2.4,18.3,845.0,556.71,424.66
2018,7,3,11,45,735.0,207.5,2.4,18.4,915.5,633.44,482.74
2018,7,3,12,0,846.0,167.0,2.4,18.5,986.0,714.74,543.19
2018,7,3,12,15,896.5,140.5,2.4,18.55,1008.0,765.45,580.96
2018,7,3,12,30,947.0,114.0,2.4,18.6,1030.0,823.31,621.79
2018,7,3,12,45,945.0,114.0,2.4,18.65,1021.5,861.54,647.42
2018,7,3,13,0,943.0,114.0,2.4,18.7,1013.0,897.22,671.35
2018,7,3,13,15,941.0,113.0,2.4,18.7,998.0,929.27,692.88
2018,7,3,13,30,939.0,112.0,2.4,18.7,983.0,958.35,712.42
2018,7,3,13,45,936.0,110.0,2.4,18.7,960.5,982.45,728.69
2018,7,3,14,0,933.0,108.0,2.4,18.7,938.0,1003.23,742.89
2018,7,3,14,15,927.0,106.5,2.4,18.65,909.0,1018.24,753.57
2018,7,3,14,30,921.0,105.0,2.4,18.6,880.0,1029.74,762.14
2018,7,3,14,45,913.5,103.0,2.4,18.5,845.0,1035.69,767.42
2018,7,3,15,0,906.0,101.0,2.4,18.4,810.0,1038.1,770.6
2018,7,3,15,15,895.0,99.5,2.4,18.4,769.5,1034.02,769.45
2018,7,3,15,30,884.0,98.0,2.4,18.4,729.0,1026.51,766.28
2018,7,3,15,45,870.5,95.5,2.35,18.1,684.0,1011.97,758.93
2018,7,3,16,0,857.0,93.0,2.3,17.8,639.0,994.23,749.62
2018,7,3,16,15,839.0,90.5,2.3,17.55,590.5,980.72,743.67
2018,7,3,16,30,821.0,88.0,2.3,17.3,542.0,952.46,727.71
2018,7,3,16,45,797.0,84.5,2.25,17.05,491.0,914.41,704.49
2018,7,3,17,0,773.0,81.0,2.2,16.8,440.0,874.17,679.49
2018,7,3,17,15,739.5,77.5,2.2,16.4,388.0,823.08,647.06
2018,7,3,17,30,706.0,74.0,2.2,16.0,336.0,776.82,617.2
2018,7,3,17,45,659.5,68.5,2.2,15.6,284.5,710.33,571.1
2018,7,3,18,0,613.0,63.0,2.2,15.2,233.0,644.42,523.45
2018,7,3,18,15,544.0,56.5,2.1,14.65,184.5,559.71,458.47
2018,7,3,18,30,475.0,50.0,2.0,14.1,136.0,477.98,392.51
2018,7,3,18,45,369.5,41.0,1.95,13.55,95.5,369.73,301.79
2018,7,3,19,0,264.0,32.0,1.9,13.0,55.0,268.69,203.84
2018,7,3,19,15,147.5,19.0,1.9,12.65,30.5,113.24,0.0
2018,7,3,19,30,31.0,6.0,1.9,12.3,6.0,24.22,0.0
2018,7,3,19,45,15.5,3.0,1.9,12.0,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,4,4,45,9.5,2.5,1.6,10.35,2.5,0.0,0.0
2018,7,4,5,0,19.0,5.0,1.7,10.5,5.0,4.27,0.0
2018,7,4,5,15,45.5,11.5,1.75,10.75,15.0,9.37,0.0
2018,7,4,5,30,72.0,18.0,1.8,11.0,25.0,14.58,6.8
2018,7,4,5,45,36.0,26.0,1.8,11.3,29.5,21.63,13.59
2018,7,4,6,0,0.0,34.0,1.8,11.6,34.0,28.07,19.64
2018,7,4,6,15,0.0,45.5,1.8,11.95,45.5,37.63,28.38
2018,7,4,6,30,0.0,57.0,1.8,12.3,57.0,47.2,36.99
2018,7,4,6,45,0.0,64.5,1.8,12.65,64.5,53.45,42.47
2018,7,4,7,0,0.0,72.0,1.8,13.0,72.0,59.71,47.85
2018,7,4,7,15,0.0,90.5,1.8,13.35,90.5,74.31,60.5
2018,7,4,7,30,0.0,109.0,1.8,13.7,109.0,88.62,72.69
2018,7,4,7,45,0.0,114.5,1.8,14.05,114.5,93.2,76.28
2018,7,4,8,0,0.0,120.0,1.8,14.4,120.0,97.72,79.8
2018,7,4,8,15,1.0,136.5,1.8,14.8,137.0,110.34,90.23
2018,7,4,8,30,2.0,153.0,1.8,15.2,154.0,122.82,100.4
2018,7,4,8,45,4.0,164.0,1.8,15.55,166.5,131.23,107.06
2018,7,4,9,0,6.0,175.0,1.8,15.9,179.0,140.01,108.89
2018,7,4,9,15,8.5,196.0,1.85,16.25,202.5,156.78,121.67
2018,7,4,9,30,11.0,217.0,1.9,16.6,226.0,173.98,134.73
2018,7,4,9,45,13.5,239.0,1.9,16.9,250.5,192.36,148.69
2018,7,4,10,0,16.0,261.0,1.9,17.2,275.0,211.24,162.98
2018,7,4,10,15,22.0,300.5,1.95,17.45,320.0,244.57,188.35
2018,7,4,10,30,28.0,340.0,2.0,17.7,365.0,268.17,206.03
2018,7,4,10,45,46.5,377.0,2.05,17.95,420.0,307.47,235.52
2018,7,4,11,0,65.0,414.0,2.1,18.2,475.0,349.81,267.11
2018,7,4,11,15,93.5,437.0,2.1,18.35,526.0,390.54,297.4
2018,7,4,11,30,122.0,460.0,2.1,18.5,577.0,430.7,327.2
2018,7,4,11,45,128.5,468.0,2.15,18.6,592.0,455.32,345.48
2018,7,4,12,0,135.0,476.0,2.2,18.7,607.0,480.83,364.4
2018,7,4,12,15,219.5,457.5,2.2,18.75,670.0,542.09,410.56
2018,7,4,12,30,304.0,439.0,2.2,18.8,733.0,612.37,462.54
2018,7,4,12,45,549.5,312.5,2.25,18.85,838.5,729.63,551.07
2018,7,4,13,0,795.0,186.0,2.3,18.9,944.0,845.96,636.55
2018,7,4,13,15,878.0,140.5,2.25,18.9,965.0,898.33,670.78
2018,7,4,13,30,961.0,95.0,2.2,18.9,986.0,961.52,712.28
2018,7,4,13,45,958.5,93.0,2.2,18.95,964.0,986.18,728.31
2018,7,4,14,0,956.0,91.0,2.2,19.0,942.0,1007.5,742.59
2018,7,4,14,15,951.0,89.5,2.15,18.95,913.0,1023.49,753.21
2018,7,4,14,30,946.0,88.0,2.1,18.9,884.0,1035.94,761.68
2018,7,4,14,45,939.5,86.5,2.1,18.9,849.5,1043.33,767.54
2018,7,4,15,0,933.0,85.0,2.1,18.9,815.0,1047.15,771.31
2018,7,4,15,15,923.0,84.0,2.1,18.9,774.5,1044.45,771.07
2018,7,4,15,30,913.0,83.0,2.1,18.9,734.0,1038.27,768.82
2018,7,4,15,45,901.5,80.5,2.1,18.65,689.5,1025.36,763.08
2018,7,4,16,0,890.0,78.0,2.1,18.4,645.0,1009.13,755.34
2018,7,4,16,15,874.5,75.5,2.1,18.15,596.5,985.73,742.91
2018,7,4,16,30,859.0,73.0,2.1,17.9,548.0,959.44,728.57
2018,7,4,16,45,838.0,70.5,2.1,17.65,497.5,925.12,708.64
2018,7,4,17,0,817.0,68.0,2.1,17.4,447.0,899.21,694.29
2018,7,4,17,15,788.0,64.5,2.1,17.0,395.0,851.5,664.6
2018,7,4,17,30,759.0,61.0,2.1,16.6,343.0,802.41,633.18
2018,7,4,17,45,718.0,57.0,2.1,16.15,291.5,740.95,591.54
2018,7,4,18,0,677.0,53.0,2.1,15.7,240.0,679.47,547.93
2018,7,4,18,15,615.0,47.5,2.05,15.05,191.0,599.17,487.5
2018,7,4,18,30,553.0,42.0,2.0,14.4,142.0,528.63,431.1
2018,7,4,18,45,453.0,35.0,1.95,13.8,100.5,425.0,344.63
2018,7,4,19,0,353.0,28.0,1.9,13.2,59.0,328.78,248.66
2018,7,4,19,15,203.5,17.0,1.85,12.9,32.5,148.42,0.0
2018,7,4,19,30,54.0,6.0,1.8,12.6,6.0,38.41,0.0
2018,7,4,19,45,27.0,3.0,1.8,12.3,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,4,45,46.5,4.5,0.9,9.75,5.0,0.0,0.0
2018,7,5,5,0,93.0,9.0,0.9,9.9,10.0,7.68,0.0
2018,7,5,5,15,246.0,19.0,0.95,10.35,39.5,15.79,0.0
2018,7,5,5,30,399.0,29.0,1.0,10.8,69.0,24.01,14.8
2018,7,5,5,45,492.5,36.0,1.05,11.25,112.5,29.4,20.49
2018,7,5,6,0,586.0,43.0,1.1,11.7,156.0,37.89,28.45
2018,7,5,6,15,645.0,47.0,1.1,12.15,205.5,40.94,31.34
2018,7,5,6,30,704.0,51.0,1.1,12.6,255.0,44.06,34.15
2018,7,5,6,45,743.0,55.0,1.05,13.0,307.0,47.03,36.7
2018,7,5,7,0,782.0,59.0,1.0,13.4,359.0,49.97,39.14
2018,7,5,7,15,809.5,61.5,0.95,13.9,411.0,58.35,46.32
2018,7,5,7,30,837.0,64.0,0.9,14.4,463.0,60.76,48.15
2018,7,5,7,45,857.5,66.0,0.85,14.9,513.5,62.62,49.48
2018,7,5,8,0,878.0,68.0,0.8,15.4,564.0,64.39,50.72
2018,7,5,8,15,893.5,69.5,0.75,15.95,612.0,65.64,51.51
2018,7,5,8,30,909.0,71.0,0.7,16.5,660.0,66.8,52.21
2018,7,5,8,45,921.0,72.5,0.65,17.05,704.5,67.79,52.78
2018,7,5,9,0,933.0,74.0,0.6,17.6,749.0,92.94,52.99
2018,7,5,9,15,942.0,75.5,0.6,18.15,789.0,147.32,77.22
2018,7,5,9,30,951.0,77.0,0.6,18.7,829.0,202.96,115.05
2018,7,5,9,45,958.0,78.5,0.6,19.25,863.5,259.24,159.79
2018,7,5,10,0,965.0,80.0,0.6,19.8,898.0,316.17,207.55
2018,7,5,10,15,970.5,80.0,0.65,20.3,926.0,371.99,255.16
2018,7,5,10,30,976.0,80.0,0.7,20.8,954.0,427.82,302.11
2018,7,5,10,45,979.5,80.5,0.75,21.3,975.5,482.93,347.33
2018,7,5,11,0,983.0,81.0,0.8,21.8,997.0,537.41,390.65
2018,7,5,11,15,985.0,81.0,0.9,22.15,1010.5,589.88,431.79
2018,7,5,11,30,987.0,81.0,1.0,22.5,1024.0,641.16,470.89
2018,7,5,11,45,988.0,81.5,1.1,22.85,1031.0,690.82,507.78
2018,7,5,12,0,989.0,82.0,1.2,23.2,1038.0,738.86,542.62
2018,7,5,12,15,985.0,84.0,1.35,23.3,1036.0,782.75,574.63
2018,7,5,12,30,981.0,86.0,1.5,23.4,1034.0,824.3,603.07
2018,7,5,12,45,974.5,89.0,1.6,23.55,1024.0,862.23,628.39
2018,7,5,13,0,968.0,92.0,1.7,23.7,1014.0,897.33,651.83
2018,7,5,13,15,965.5,91.0,1.8,23.65,998.5,929.2,673.7
2018,7,5,13,30,963.0,90.0,1.9,23.6,983.0,958.0,693.66
2018,7,5,13,45,959.0,88.5,2.0,23.55,960.0,981.72,710.48
2018,7,5,14,0,955.0,87.0,2.1,23.5,937.0,1002.05,725.29
2018,7,5,14,15,949.0,86.0,2.1,23.35,907.5,1017.51,736.25
2018,7,5,14,30,943.0,85.0,2.1,23.2,878.0,1029.43,745.15
2018,7,5,14,45,936.0,83.5,2.15,23.1,843.0,1036.25,751.46
2018,7,5,15,0,929.0,82.0,2.2,23.0,808.0,1039.49,755.71
2018,7,5,15,15,919.5,80.5,2.2,23.0,768.0,1036.64,755.38
2018,7,5,15,30,910.0,79.0,2.2,23.0,728.0,1030.31,753.03
2018,7,5,15,45,896.0,77.0,2.15,22.55,682.0,1015.39,746.03
2018,7,5,16,0,882.0,75.0,2.1,22.1,636.0,997.22,737.09
2018,7,5,16,15,863.5,73.0,2.05,21.8,587.0,971.46,722.79
2018,7,5,16,30,845.0,71.0,2.0,21.5,538.0,942.93,706.69
2018,7,5,16,45,821.5,68.5,2.0,21.15,487.0,906.34,685.71
2018,7,5,17,0,798.0,66.0,2.0,20.8,436.0,878.26,670.25
2018,7,5,17,15,758.5,64.0,1.95,20.25,382.5,823.22,635.59
2018,7,5,17,30,719.0,62.0,1.9,19.7,329.0,767.36,599.51
2018,7,5,17,45,648.0,60.5,1.85,19.1,273.5,683.76,541.91
2018,7,5,18,0,577.0,59.0,1.8,18.5,218.0,608.34,487.99
2018,7,5,18,15,517.5,52.0,1.75,17.9,173.0,532.1,430.52
2018,7,5,18,30,458.0,45.0,1.7,17.3,128.0,458.62,371.91
2018,7,5,18,45,352.5,37.0,1.65,16.7,89.0,352.94,284.4
2018,7,5,19,0,247.0,29.0,1.6,16.1,50.0,254.99,190.07
2018,7,5,19,15,145.0,17.0,1.6,15.75,27.5,109.95,0.0
2018,7,5,19,30,43.0,5.0,1.6,15.4,5.0,30.79,0.0
2018,7,5,19,45,21.5,2.5,1.6,15.05,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.4,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,13.2,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,1.55,13.4,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,1.6,13.6,5.0,4.1,0.0
2018,7,6,5,45,0.0,7.0,1.65,13.8,7.0,5.74,0.0
2018,7,6,6,0,0.0,9.0,1.7,14.0,9.0,7.39,0.95
2018,7,6,6,15,0.0,23.0,1.7,14.25,23.0,18.94,11.38
2018,7,6,6,30,0.0,37.0,1.7,14.5,37.0,30.54,21.79
2018,7,6,6,45,0.0,58.5,1.65,14.8,58.5,48.44,37.67
2018,7,6,7,0,0.0,80.0,1.6,15.1,80.0,65.87,52.89
2018,7,6,7,15,0.5,81.0,1.6,15.45,81.0,67.08,53.66
2018,7,6,7,30,1.0,82.0,1.6,15.8,82.0,68.1,54.27
2018,7,6,7,45,13.0,111.5,1.6,16.15,118.5,91.14,73.91
2018,7,6,8,0,25.0,141.0,1.6,16.5,155.0,108.48,88.35
2018,7,6,8,15,13.5,142.5,1.6,17.1,150.0,114.93,93.28
2018,7,6,8,30,2.0,144.0,1.6,17.7,145.0,116.24,93.86
2018,7,6,8,45,20.5,191.5,1.6,18.35,206.0,141.72,114.64
2018,7,6,9,0,39.0,239.0,1.6,19.0,267.0,173.31,133.22
2018,7,6,9,15,282.0,236.5,1.65,19.7,457.5,176.41,124.91
2018,7,6,9,30,525.0,234.0,1.7,20.4,648.0,220.61,146.71
2018,7,6,9,45,699.5,169.5,1.75,21.1,747.0,246.77,160.46
2018,7,6,10,0,874.0,105.0,1.8,21.8,846.0,307.28,204.37
2018,7,6,10,15,890.5,101.0,1.85,22.45,877.0,359.4,248.73
2018,7,6,10,30,907.0,97.0,1.9,23.1,908.0,412.63,293.59
2018,7,6,10,45,912.5,97.5,2.0,23.7,930.0,465.21,337.33
2018,7,6,11,0,918.0,98.0,2.1,24.3,952.0,517.46,379.57
2018,7,6,11,15,922.0,98.0,2.2,24.6,967.0,568.02,419.82
2018,7,6,11,30,926.0,98.0,2.3,24.9,982.0,617.7,458.33
2018,7,6,11,45,928.5,97.5,2.4,25.15,989.5,665.02,494.27
2018,7,6,12,0,931.0,97.0,2.5,25.4,997.0,710.95,528.39
2018,7,6,12,15,877.5,132.0,2.6,25.45,980.0,743.24,551.84
2018,7,6,12,30,824.0,167.0,2.7,25.5,963.0,778.88,576.74
2018,7,6,12,45,882.5,128.5,2.8,25.55,974.5,821.87,607.09
2018,7,6,13,0,941.0,90.0,2.9,25.6,986.0,872.4,641.38
2018,7,6,13,15,939.5,89.0,3.0,25.5,971.5,904.23,663.42
2018,7,6,13,30,938.0,88.0,3.1,25.4,957.0,933.14,683.72
2018,7,6,13,45,915.0,99.5,3.15,25.35,930.5,951.53,696.69
2018,7,6,14,0,892.0,111.0,3.2,25.3,904.0,966.21,707.43
2018,7,6,14,15,887.0,109.0,3.25,25.1,876.0,981.08,718.87
2018,7,6,14,30,882.0,107.0,3.3,24.9,848.0,992.59,728.25
2018,7,6,14,45,882.0,101.0,3.35,24.7,816.0,1001.38,736.05
2018,7,6,15,0,882.0,95.0,3.4,24.5,784.0,1006.64,741.72
2018,7,6,15,15,873.5,92.5,3.4,24.5,745.5,1003.77,741.28
2018,7,6,15,30,865.0,90.0,3.4,24.5,707.0,997.51,738.83
2018,7,6,15,45,861.5,83.0,3.45,23.9,664.5,987.59,736.2
2018,7,6,16,0,858.0,76.0,3.5,23.3,622.0,974.13,731.31
2018,7,6,16,15,845.0,72.5,3.45,22.9,575.5,952.21,719.5
2018,7,6,16,30,832.0,69.0,3.4,22.5,529.0,927.39,705.75
2018,7,6,16,45,810.5,66.5,3.4,22.05,479.5,892.91,685.64
2018,7,6,17,0,789.0,64.0,3.4,21.6,430.0,856.35,663.78
2018,7,6,17,15,759.5,61.0,3.3,21.05,379.5,820.02,641.27
2018,7,6,17,30,730.0,58.0,3.2,20.5,329.0,771.95,609.58
2018,7,6,17,45,684.0,54.5,3.1,19.95,278.0,707.64,564.8
2018,7,6,18,0,638.0,51.0,3.0,19.4,227.0,643.77,518.49
2018,7,6,18,15,557.0,47.5,2.85,18.8,178.5,557.99,452.86
2018,7,6,18,30,476.0,44.0,2.7,18.2,130.0,471.48,383.4
2018,7,6,18,45,372.5,36.0,2.55,17.6,90.5,366.69,295.79
2018,7,6,19,0,269.0,28.0,2.4,17.0,51.0,269.33,200.39
2018,7,6,19,15,153.0,16.5,2.35,16.7,28.0,114.82,0.0
2018,7,6,19,30,37.0,5.0,2.3,16.4,5.0,27.09,0.0
2018,7,6,19,45,18.5,2.5,2.2,16.05,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,7,4,45,45.0,4.0,2.0,12.5,4.5,0.0,0.0
2018,7,7,5,0,90.0,8.0,2.1,12.7,9.0,6.83,0.0
2018,7,7,5,15,240.0,17.5,2.1,13.1,37.0,14.5,0.0
2018,7,7,5,30,390.0,27.0,2.1,13.5,65.0,22.29,12.99
2018,7,7,5,45,414.5,37.0,2.15,13.9,98.0,29.98,20.68
2018,7,7,6,0,439.0,47.0,2.2,14.3,131.0,37.33,27.58
2018,7,7,6,15,548.0,50.5,2.25,14.85,186.5,39.78,29.91
2018,7,7,6,30,657.0,54.0,2.3,15.4,242.0,46.19,35.6
2018,7,7,6,45,682.0,60.0,2.3,16.0,289.0,50.46,39.25
2018,7,7,7,0,707.0,66.0,2.3,16.6,336.0,54.56,42.64
2018,7,7,7,15,766.0,64.0,2.35,17.05,394.5,52.93,40.97
2018,7,7,7,30,825.0,62.0,2.4,17.5,453.0,59.17,46.17
2018,7,7,7,45,845.5,64.0,2.45,18.0,503.0,61.05,47.51
2018,7,7,8,0,866.0,66.0,2.5,18.5,553.0,62.84,48.77
2018,7,7,8,15,881.5,68.0,2.55,18.9,601.0,64.44,49.88
2018,7,7,8,30,897.0,70.0,2.6,19.3,649.0,65.93,50.91
2018,7,7,8,45,909.0,71.5,2.65,19.75,693.0,66.93,51.51
2018,7,7,9,0,921.0,73.0,2.7,20.2,737.0,89.05,51.13
2018,7,7,9,15,930.5,74.0,2.75,20.5,776.5,142.53,74.08
2018,7,7,9,30,940.0,75.0,2.8,20.8,816.0,197.32,111.22
2018,7,7,9,45,941.5,79.0,2.85,21.1,848.5,253.56,156.68
2018,7,7,10,0,943.0,83.0,2.9,21.4,881.0,309.88,205.19
2018,7,7,10,15,838.0,135.0,2.95,21.6,861.5,363.32,254.97
2018,7,7,10,30,733.0,187.0,3.0,21.8,842.0,402.74,292.24
2018,7,7,10,45,625.5,255.5,3.05,22.05,824.0,443.45,328.03
2018,7,7,11,0,518.0,324.0,3.1,22.3,806.0,483.33,360.77
2018,7,7,11,15,671.0,250.0,3.1,22.45,884.0,542.12,406.38
2018,7,7,11,30,824.0,176.0,3.1,22.6,962.0,616.46,463.33
2018,7,7,11,45,856.0,159.5,3.1,22.8,981.5,663.75,499.54
2018,7,7,12,0,888.0,143.0,3.1,23.0,1001.0,716.17,538.68
2018,7,7,12,15,924.0,118.0,3.15,23.1,1010.5,765.01,575.22
2018,7,7,12,30,960.0,93.0,3.2,23.2,1020.0,812.9,608.8
2018,7,7,12,45,913.5,125.0,3.2,23.3,1001.0,843.08,628.99
2018,7,7,13,0,867.0,157.0,3.2,23.4,982.0,867.75,645.51
2018,7,7,13,15,871.5,150.0,3.3,23.35,968.5,899.31,667.72
2018,7,7,13,30,876.0,143.0,3.4,23.3,955.0,928.13,688.07
2018,7,7,13,45,865.0,146.0,3.45,23.2,931.5,948.84,702.9
2018,7,7,14,0,854.0,149.0,3.5,23.1,908.0,979.67,724.64
2018,7,7,14,15,834.0,152.0,3.55,22.9,873.5,985.86,730.29
2018,7,7,14,30,814.0,155.0,3.6,22.7,839.0,988.31,733.81
2018,7,7,14,45,849.0,128.5,3.65,22.45,816.0,997.35,742.05
2018,7,7,15,0,884.0,102.0,3.7,22.2,793.0,1016.3,757.06
2018,7,7,15,15,875.5,98.5,3.7,22.2,753.0,1012.55,755.92
2018,7,7,15,30,867.0,95.0,3.7,22.2,713.0,1005.34,752.82
2018,7,7,15,45,871.5,85.5,3.7,21.55,673.0,1000.76,753.56
2018,7,7,16,0,876.0,76.0,3.7,20.9,633.0,992.36,751.84
2018,7,7,16,15,861.0,73.5,3.7,20.45,585.5,969.61,739.85
2018,7,7,16,30,846.0,71.0,3.7,20.0,538.0,944.01,725.94
2018,7,7,16,45,826.0,68.0,3.7,19.55,488.0,910.2,706.14
2018,7,7,17,0,806.0,65.0,3.7,19.1,438.0,874.17,684.47
2018,7,7,17,15,777.5,62.0,3.65,18.5,387.0,838.46,662.65
2018,7,7,17,30,749.0,59.0,3.6,17.9,336.0,790.85,631.4
2018,7,7,17,45,709.5,54.5,3.5,17.3,285.0,730.36,589.15
2018,7,7,18,0,670.0,50.0,3.4,16.7,234.0,669.88,545.07
2018,7,7,18,15,610.0,45.0,3.3,16.15,186.5,592.28,485.2
2018,7,7,18,30,550.0,40.0,3.2,15.6,139.0,516.82,423.7
2018,7,7,18,45,454.0,33.0,3.1,15.0,98.0,423.36,344.02
2018,7,7,19,0,358.0,26.0,3.0,14.4,57.0,329.58,247.46
2018,7,7,19,15,207.0,16.0,2.9,14.1,31.5,149.98,0.0
2018,7,7,19,30,56.0,6.0,2.8,13.8,6.0,5.12,0.0
2018,7,7,19,45,28.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.0,2.15,10.8,4.5,0.0,0.0
2018,7,8,5,0,86.0,8.0,2.2,11.0,9.0,6.83,0.0
2018,7,8,5,15,232.0,18.0,2.25,11.4,36.5,14.98,0.0
2018,7,8,5,30,378.0,28.0,2.3,11.8,64.0,23.18,13.75
2018,7,8,5,45,470.0,35.0,2.3,12.2,106.0,28.56,19.56
2018,7,8,6,0,562.0,42.0,2.3,12.6,148.0,36.95,27.43
2018,7,8,6,15,620.0,47.0,2.3,13.1,196.5,40.84,31.08
2018,7,8,6,30,678.0,52.0,2.3,13.6,245.0,44.73,34.57
2018,7,8,6,45,716.5,55.5,2.35,14.1,295.5,47.23,36.68
2018,7,8,7,0,755.0,59.0,2.4,14.6,346.0,49.72,38.71
2018,7,8,7,15,782.5,62.0,2.4,15.1,397.0,51.68,40.22
2018,7,8,7,30,810.0,65.0,2.4,15.6,448.0,61.06,48.19
2018,7,8,7,45,830.0,68.0,2.4,16.1,498.0,63.56,50.07
2018,7,8,8,0,850.0,71.0,2.4,16.6,548.0,65.94,51.83
2018,7,8,8,15,865.5,73.5,2.45,17.05,595.5,67.77,53.13
2018,7,8,8,30,881.0,76.0,2.5,17.5,643.0,69.48,54.32
2018,7,8,8,45,893.0,77.5,2.5,17.95,687.0,70.37,54.82
2018,7,8,9,0,905.0,79.0,2.5,18.4,731.0,90.71,53.91
2018,7,8,9,15,913.0,81.5,2.55,18.75,770.0,144.23,76.9
2018,7,8,9,30,921.0,84.0,2.6,19.1,809.0,198.93,114.02
2018,7,8,9,45,927.0,86.0,2.65,19.5,843.0,253.86,158.28
2018,7,8,10,0,933.0,88.0,2.7,19.9,877.0,309.35,206.01
2018,7,8,10,15,939.5,88.5,2.75,20.1,905.5,364.32,254.33
2018,7,8,10,30,946.0,89.0,2.8,20.3,934.0,419.45,302.44
2018,7,8,10,45,951.0,89.5,2.85,20.5,956.0,473.87,349.1
2018,7,8,11,0,956.0,90.0,2.9,20.7,978.0,527.87,394.21
2018,7,8,11,15,959.5,90.0,2.9,20.85,993.0,580.07,436.69
2018,7,8,11,30,963.0,90.0,2.9,21.0,1008.0,631.29,477.19
2018,7,8,11,45,964.5,89.5,2.95,21.15,1015.0,679.68,514.76
2018,7,8,12,0,966.0,89.0,3.0,21.3,1022.0,726.52,550.28
2018,7,8,12,15,965.0,90.0,3.05,21.4,1021.5,771.06,583.46
2018,7,8,12,30,964.0,91.0,3.1,21.5,1021.0,813.52,612.67
2018,7,8,12,45,961.5,91.5,3.15,21.55,1013.0,852.08,639.14
2018,7,8,13,0,959.0,92.0,3.2,21.6,1005.0,888.02,663.74
2018,7,8,13,15,956.5,91.0,3.2,21.7,989.5,919.75,685.01
2018,7,8,13,30,954.0,90.0,3.2,21.8,974.0,948.45,704.22
2018,7,8,13,45,950.0,89.5,3.25,21.85,952.0,973.09,721.25
2018,7,8,14,0,946.0,89.0,3.3,21.9,930.0,994.43,736.2
2018,7,8,14,15,940.0,88.0,3.3,21.8,901.0,1009.92,747.46
2018,7,8,14,30,934.0,87.0,3.3,21.7,872.0,1021.9,756.59
2018,7,8,14,45,926.5,85.5,3.35,21.6,837.0,1028.3,762.62
2018,7,8,15,0,919.0,84.0,3.4,21.5,802.0,1031.14,766.51
2018,7,8,15,15,909.0,83.0,3.4,21.5,762.0,1028.5,766.28
2018,7,8,15,30,899.0,82.0,3.4,21.5,722.0,1022.42,763.98
2018,7,8,15,45,886.5,79.5,3.4,20.95,677.5,1008.63,758.29
2018,7,8,16,0,874.0,77.0,3.4,20.4,633.0,991.56,750.54
2018,7,8,16,15,857.5,75.0,3.4,20.0,585.0,968.02,737.99
2018,7,8,16,30,841.0,73.0,3.4,19.6,537.0,941.7,723.5
2018,7,8,16,45,819.5,70.5,3.35,19.25,487.0,907.26,702.73
2018,7,8,17,0,798.0,68.0,3.3,18.9,437.0,881.31,687.75
2018,7,8,17,15,769.0,64.5,3.25,18.25,386.0,834.08,657.86
2018,7,8,17,30,740.0,61.0,3.2,17.6,335.0,785.51,626.21
2018,7,8,17,45,699.0,56.5,3.2,17.0,284.0,723.93,583.71
2018,7,8,18,0,658.0,52.0,3.2,16.4,233.0,662.42,539.28
2018,7,8,18,15,597.0,46.5,3.1,15.8,185.0,583.63,478.52
2018,7,8,18,30,536.0,41.0,3.0,15.2,137.0,514.42,421.93
2018,7,8,18,45,439.0,34.0,2.9,14.55,96.5,413.76,336.55
2018,7,8,19,0,342.0,27.0,2.8,13.9,56.0,318.97,238.79
2018,7,8,19,15,197.0,16.5,2.75,13.6,31.0,143.84,0.0
2018,7,8,19,30,52.0,6.0,2.7,13.3,6.0,5.12,0.0
2018,7,8,19,45,26.0,3.0,2.65,13.0,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.5,2.15,10.7,4.5,0.0,0.0
2018,7,9,5,0,82.0,9.0,2.2,10.9,9.0,7.68,0.0
2018,7,9,5,15,226.5,19.0,2.25,11.3,36.0,15.94,0.0
2018,7,9,5,30,371.0,29.0,2.3,11.7,63.0,24.09,14.41
2018,7,9,5,45,465.0,35.0,2.3,12.15,104.5,28.57,19.56
2018,7,9,6,0,559.0,41.0,2.3,12.6,146.0,36.07,26.63
2018,7,9,6,15,618.0,46.0,2.3,13.15,194.5,39.99,30.31
2018,7,9,6,30,677.0,51.0,2.3,13.7,243.0,43.92,33.83
2018,7,9,6,45,717.0,55.0,2.3,14.25,294.0,46.85,36.33
2018,7,9,7,0,757.0,59.0,2.3,14.8,345.0,49.76,38.72
2018,7,9,7,15,784.5,62.0,2.3,15.35,396.0,51.73,40.22
2018,7,9,7,30,812.0,65.0,2.3,15.9,447.0,61.08,48.15
2018,7,9,7,45,832.0,67.5,2.25,16.45,497.0,63.25,49.73
2018,7,9,8,0,852.0,70.0,2.2,17.0,547.0,65.3,51.21
2018,7,9,8,15,867.0,72.5,2.2,17.55,594.5,67.15,52.5
2018,7,9,8,30,882.0,75.0,2.2,18.1,642.0,68.87,53.67
2018,7,9,8,45,893.5,76.5,2.15,18.7,685.5,69.77,54.14
2018,7,9,9,0,905.0,78.0,2.1,19.3,729.0,88.69,52.9
2018,7,9,9,15,915.0,79.5,2.15,19.8,769.0,141.78,74.83
2018,7,9,9,30,925.0,81.0,2.2,20.3,809.0,196.26,111.16
2018,7,9,9,45,932.5,82.0,2.2,20.85,843.0,251.07,154.77
2018,7,9,10,0,940.0,83.0,2.2,21.4,877.0,306.58,201.93
2018,7,9,10,15,945.0,84.5,2.25,21.8,905.5,362.12,250.13
2018,7,9,10,30,950.0,86.0,2.3,22.2,934.0,417.67,297.9
2018,7,9,10,45,953.5,86.5,2.35,22.65,955.0,471.68,343.43
2018,7,9,11,0,957.0,87.0,2.4,23.1,976.0,525.1,387.2
2018,7,9,11,15,959.0,88.0,2.45,23.45,990.5,577.31,428.89
2018,7,9,11,30,961.0,89.0,2.5,23.8,1005.0,628.42,468.51
2018,7,9,11,45,962.0,89.5,2.55,24.2,1012.0,677.23,505.26
2018,7,9,12,0,963.0,90.0,2.6,24.6,1019.0,724.47,539.91
2018,7,9,12,15,962.5,90.5,2.7,24.7,1019.0,768.91,572.7
2018,7,9,12,30,962.0,91.0,2.8,24.8,1019.0,811.29,601.68
2018,7,9,12,45,960.0,91.0,2.85,24.9,1010.5,849.79,627.54
2018,7,9,13,0,958.0,91.0,2.9,25.0,1002.0,885.67,651.56
2018,7,9,13,15,955.5,90.5,3.0,24.95,987.0,917.87,673.83
2018,7,9,13,30,953.0,90.0,3.1,24.9,972.0,947.06,694.18
2018,7,9,13,45,949.5,89.0,3.15,24.8,950.0,971.69,711.4
2018,7,9,14,0,946.0,88.0,3.2,24.7,928.0,993.01,726.57
2018,7,9,14,15,940.5,87.0,3.3,24.55,899.5,1009.01,738.95
2018,7,9,14,30,935.0,86.0,3.4,24.4,871.0,1021.51,749.24
2018,7,9,14,45,928.0,84.5,3.45,24.2,836.5,1028.44,755.85
2018,7,9,15,0,921.0,83.0,3.5,24.0,802.0,1031.81,760.34
2018,7,9,15,15,911.0,81.0,3.5,24.0,761.5,1028.03,759.36
2018,7,9,15,30,901.0,79.0,3.5,24.0,721.0,1020.73,756.27
2018,7,9,15,45,890.0,77.0,3.55,23.4,677.0,1009.03,752.57
2018,7,9,16,0,879.0,75.0,3.6,22.8,633.0,994.06,746.78
2018,7,9,16,15,865.0,72.5,3.6,22.35,586.0,972.32,735.67
2018,7,9,16,30,851.0,70.0,3.6,21.9,539.0,947.69,722.59
2018,7,9,16,45,830.5,67.0,3.6,21.45,489.0,913.33,702.63
2018,7,9,17,0,810.0,64.0,3.6,21.0,439.0,876.74,680.81
2018,7,9,17,15,782.0,61.0,3.5,20.35,387.5,841.42,659.36
2018,7,9,17,30,754.0,58.0,3.4,19.7,336.0,794.18,628.57
2018,7,9,17,45,714.5,53.5,3.3,19.1,285.0,733.57,586.66
2018,7,9,18,0,675.0,49.0,3.2,18.5,234.0,672.96,542.91
2018,7,9,18,15,614.5,44.5,3.05,17.85,186.0,595.5,483.69
2018,7,9,18,30,554.0,40.0,2.9,17.2,138.0,520.08,422.75
2018,7,9,18,45,457.0,33.0,2.75,16.55,97.0,425.86,343.01
2018,7,9,19,0,360.0,26.0,2.6,15.9,56.0,330.14,243.86
2018,7,9,19,15,208.5,16.0,2.5,15.55,31.0,151.0,0.0
2018,7,9,19,30,57.0,6.0,2.4,15.2,6.0,5.12,0.0
2018,7,9,19,45,28.5,3.0,2.3,14.85,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,35.5,3.5,1.7,11.5,3.5,0.0,0.0
2018,7,10,5,0,71.0,7.0,1.8,11.7,7.0,5.97,0.0
2018,7,10,5,15,237.0,16.5,1.9,12.1,35.0,13.7,0.0
2018,7,10,5,30,403.0,26.0,2.0,12.5,63.0,23.51,13.76
2018,7,10,5,45,496.5,32.5,2.05,12.85,105.5,28.97,19.83
2018,7,10,6,0,590.0,39.0,2.1,13.2,148.0,34.49,25.15
2018,7,10,6,15,647.5,43.5,2.15,13.8,197.0,38.08,28.52
2018,7,10,6,30,705.0,48.0,2.2,14.4,246.0,41.71,31.76
2018,7,10,6,45,743.5,51.0,2.25,14.95,297.5,43.97,33.66
2018,7,10,7,0,782.0,54.0,2.3,15.5,349.0,52.13,40.71
2018,7,10,7,15,809.0,57.0,2.3,16.05,401.0,55.06,43.04
2018,7,10,7,30,836.0,60.0,2.3,16.6,453.0,57.89,45.23
2018,7,10,7,45,856.0,62.5,2.35,17.15,503.5,60.16,46.92
2018,7,10,8,0,876.0,65.0,2.4,17.7,554.0,62.32,48.5
2018,7,10,8,15,891.5,66.5,2.4,18.2,602.0,63.62,49.34
2018,7,10,8,30,907.0,68.0,2.4,18.7,650.0,64.84,50.11
2018,7,10,8,45,918.5,70.0,2.4,19.15,694.5,66.2,51.02
2018,7,10,9,0,930.0,72.0,2.4,19.6,739.0,84.49,49.97
2018,7,10,9,15,936.5,74.5,2.4,20.05,778.5,139.22,72.28
2018,7,10,9,30,943.0,77.0,2.4,20.5,818.0,194.98,109.4
2018,7,10,9,45,947.0,80.5,2.45,20.95,852.0,251.72,154.65
2018,7,10,10,0,951.0,84.0,2.5,21.4,886.0,308.83,203.35
2018,7,10,10,15,956.5,85.0,2.55,21.8,915.0,364.86,252.06
2018,7,10,10,30,962.0,86.0,2.6,22.2,944.0,420.93,300.41
2018,7,10,10,45,966.5,86.5,2.65,22.6,966.0,476.06,347.02
2018,7,10,11,0,971.0,87.0,2.7,23.0,988.0,530.69,391.95
2018,7,10,11,15,974.0,87.5,2.8,23.2,1003.0,583.84,434.92
2018,7,10,11,30,977.0,88.0,2.9,23.4,1018.0,635.93,475.94
2018,7,10,11,45,978.0,88.0,2.95,23.55,1025.0,685.16,513.76
2018,7,10,12,0,979.0,88.0,3.0,23.7,1032.0,732.76,549.48
2018,7,10,12,15,978.5,88.0,3.1,23.7,1031.5,777.5,582.98
2018,7,10,12,30,978.0,88.0,3.2,23.7,1031.0,820.11,612.51
2018,7,10,12,45,975.5,89.0,3.25,23.65,1023.0,859.69,639.69
2018,7,10,13,0,973.0,90.0,3.3,23.6,1015.0,896.63,665.01
2018,7,10,13,15,970.5,89.0,3.4,23.4,999.5,928.88,687.89
2018,7,10,13,30,968.0,88.0,3.5,23.2,984.0,958.05,708.81
2018,7,10,13,45,964.0,87.5,3.55,23.0,961.5,983.12,726.78
2018,7,10,14,0,960.0,87.0,3.6,22.8,939.0,1004.84,742.66
2018,7,10,14,15,954.5,86.0,3.65,22.55,910.0,1021.16,755.28
2018,7,10,14,30,949.0,85.0,3.7,22.3,881.0,1033.92,765.75
2018,7,10,14,45,942.5,83.0,3.75,22.0,846.0,1041.0,772.82
2018,7,10,15,0,936.0,81.0,3.8,21.7,811.0,1044.44,777.71
2018,7,10,15,15,926.0,79.5,3.8,21.7,770.5,1041.33,777.18
2018,7,10,15,30,916.0,78.0,3.8,21.7,730.0,1034.68,774.51
2018,7,10,15,45,904.0,76.0,3.8,20.9,685.0,1021.96,770.31
2018,7,10,16,0,892.0,74.0,3.8,20.1,640.0,1005.92,763.99
2018,7,10,16,15,877.0,71.5,3.75,19.6,592.0,983.07,751.84
2018,7,10,16,30,862.0,69.0,3.7,19.1,544.0,957.3,737.67
2018,7,10,16,45,841.5,66.5,3.7,18.6,493.5,923.45,718.04
2018,7,10,17,0,821.0,64.0,3.7,18.1,443.0,887.36,696.5
2018,7,10,17,15,793.0,60.5,3.65,17.45,391.0,851.1,674.44
2018,7,10,17,30,765.0,57.0,3.6,16.8,339.0,802.88,642.87
2018,7,10,17,45,725.5,53.5,3.55,16.2,288.0,743.39,601.54
2018,7,10,18,0,686.0,50.0,3.5,15.6,237.0,683.82,558.24
2018,7,10,18,15,626.0,45.0,3.4,15.05,188.5,605.66,497.68
2018,7,10,18,30,566.0,40.0,3.3,14.5,140.0,529.52,435.31
2018,7,10,18,45,467.5,32.5,3.2,14.0,98.0,433.07,352.52
2018,7,10,19,0,369.0,25.0,3.1,13.5,56.0,334.87,248.72
2018,7,10,19,15,213.5,15.0,3.0,13.2,30.5,153.45,0.0
2018,7,10,19,30,58.0,5.0,2.9,12.9,5.0,4.27,0.0
2018,7,10,19,45,29.0,2.5,2.8,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,11,4,45,33.5,3.0,1.45,10.55,3.0,0.0,0.0
2018,7,11,5,0,67.0,6.0,1.5,10.8,6.0,5.12,0.0
2018,7,11,5,15,229.5,16.5,1.5,11.25,34.0,13.73,0.0
2018,7,11,5,30,392.0,27.0,1.5,11.7,62.0,22.45,12.83
2018,7,11,5,45,487.5,33.0,1.5,12.2,104.0,29.43,20.28
2018,7,11,6,0,583.0,39.0,1.5,12.7,146.0,34.48,25.2
2018,7,11,6,15,641.5,43.5,1.45,13.1,195.0,38.06,28.61
2018,7,11,6,30,700.0,48.0,1.4,13.5,244.0,41.68,31.88
2018,7,11,6,45,738.5,51.5,1.35,13.95,295.0,44.33,34.15
2018,7,11,7,0,777.0,55.0,1.3,14.4,346.0,46.97,36.33
2018,7,11,7,15,805.0,57.5,1.3,14.95,398.0,55.36,43.52
2018,7,11,7,30,833.0,60.0,1.3,15.5,450.0,57.84,45.41
2018,7,11,7,45,853.5,62.0,1.25,16.0,500.5,59.77,46.81
2018,7,11,8,0,874.0,64.0,1.2,16.5,551.0,61.6,48.13
2018,7,11,8,15,890.0,65.5,1.2,17.05,599.0,62.93,48.99
2018,7,11,8,30,906.0,67.0,1.2,17.6,647.0,64.17,49.77
2018,7,11,8,45,918.0,69.0,1.2,18.15,692.0,65.56,50.69
2018,7,11,9,0,930.0,71.0,1.2,18.7,737.0,82.37,49.45
2018,7,11,9,15,934.5,74.5,1.25,19.25,776.0,137.58,71.49
2018,7,11,9,30,939.0,78.0,1.3,19.8,815.0,193.63,108.5
2018,7,11,9,45,940.5,83.0,1.3,20.3,848.5,250.69,153.65
2018,7,11,10,0,942.0,88.0,1.3,20.8,882.0,307.86,201.91
2018,7,11,10,15,947.5,89.0,1.4,21.2,910.5,363.49,249.86
2018,7,11,10,30,953.0,90.0,1.5,21.6,939.0,419.19,297.48
2018,7,11,10,45,957.5,90.5,1.55,22.0,961.0,473.95,343.25
2018,7,11,11,0,962.0,91.0,1.6,22.4,983.0,528.23,387.32
2018,7,11,11,15,964.5,92.0,1.65,22.65,998.0,581.14,429.26
2018,7,11,11,30,967.0,93.0,1.7,22.9,1013.0,633.0,469.18
2018,7,11,11,45,968.0,93.0,1.75,23.15,1020.0,681.9,505.91
2018,7,11,12,0,969.0,93.0,1.8,23.4,1027.0,729.22,540.56
2018,7,11,12,15,969.0,93.5,1.85,23.45,1027.0,774.47,573.38
2018,7,11,12,30,969.0,94.0,1.9,23.5,1027.0,817.69,602.51
2018,7,11,12,45,968.0,93.0,1.95,23.55,1019.0,856.57,628.38
2018,7,11,13,0,967.0,92.0,2.0,23.6,1011.0,892.84,652.47
2018,7,11,13,15,964.0,91.5,2.05,23.55,995.5,925.05,674.12
2018,7,11,13,30,961.0,91.0,2.1,23.5,980.0,954.19,693.83
2018,7,11,13,45,956.5,90.5,2.15,23.4,957.5,978.76,710.81
2018,7,11,14,0,952.0,90.0,2.2,23.3,935.0,999.97,725.77
2018,7,11,14,15,945.5,89.5,2.25,23.1,906.0,1015.82,737.74
2018,7,11,14,30,939.0,89.0,2.3,22.9,877.0,1028.13,747.65
2018,7,11,14,45,930.5,87.5,2.3,22.7,841.0,1033.8,752.94
2018,7,11,15,0,922.0,86.0,2.3,22.5,805.0,1035.86,756.15
2018,7,11,15,15,911.5,84.5,2.3,22.5,764.5,1032.33,755.38
2018,7,11,15,30,901.0,83.0,2.3,22.5,724.0,1025.31,752.58
2018,7,11,15,45,887.5,82.0,2.3,21.8,679.5,1012.47,748.2
2018,7,11,16,0,874.0,81.0,2.3,21.1,635.0,996.44,741.86
2018,7,11,16,15,855.5,78.5,2.3,20.65,586.0,970.44,728.24
2018,7,11,16,30,837.0,76.0,2.3,20.2,537.0,941.67,712.74
2018,7,11,16,45,813.5,73.5,2.25,19.75,486.0,916.44,699.01
2018,7,11,17,0,790.0,71.0,2.2,19.3,435.0,877.88,675.84
2018,7,11,17,15,758.0,68.0,2.15,18.7,383.5,828.72,645.18
2018,7,11,17,30,726.0,65.0,2.1,18.1,332.0,778.33,612.74
2018,7,11,17,45,680.5,60.5,2.05,17.55,280.5,713.07,568.01
2018,7,11,18,0,635.0,56.0,2.0,17.0,229.0,654.21,526.05
2018,7,11,18,15,568.5,50.5,1.9,16.4,181.0,572.48,463.99
2018,7,11,18,30,502.0,45.0,1.8,15.8,133.0,493.72,400.86
2018,7,11,18,45,398.0,36.5,1.7,15.15,92.5,386.72,311.6
2018,7,11,19,0,294.0,28.0,1.6,14.5,52.0,284.27,207.45
2018,7,11,19,15,166.0,16.5,1.5,14.2,28.5,123.43,0.0
2018,7,11,19,30,38.0,5.0,1.4,13.9,5.0,4.27,0.0
2018,7,11,19,45,19.0,2.5,1.35,13.6,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,12,4,45,16.0,2.5,1.0,11.65,2.5,0.0,0.0
2018,7,12,5,0,32.0,5.0,1.0,11.8,5.0,4.27,0.0
2018,7,12,5,15,143.5,18.0,1.05,12.2,29.0,15.36,0.0
2018,7,12,5,30,255.0,31.0,1.1,12.6,53.0,25.77,15.32
2018,7,12,5,45,351.0,41.0,1.1,13.05,92.5,33.43,23.68
2018,7,12,6,0,447.0,51.0,1.1,13.5,132.0,40.97,30.86
2018,7,12,6,15,511.5,58.0,1.15,14.0,178.5,45.72,35.32
2018,7,12,6,30,576.0,65.0,1.2,14.5,225.0,50.43,39.53
2018,7,12,6,45,620.0,70.5,1.25,15.0,274.5,53.74,42.35
2018,7,12,7,0,664.0,76.0,1.3,15.5,324.0,56.98,45.0
2018,7,12,7,15,665.5,87.0,1.3,15.95,366.5,63.48,50.46
2018,7,12,7,30,667.0,98.0,1.3,16.4,409.0,69.53,55.43
2018,7,12,7,45,544.0,142.0,1.35,16.9,414.5,96.01,77.92
2018,7,12,8,0,421.0,186.0,1.4,17.4,420.0,119.01,97.0
2018,7,12,8,15,339.5,232.0,1.4,17.8,431.5,150.75,123.14
2018,7,12,8,30,258.0,278.0,1.4,18.2,443.0,172.27,140.33
2018,7,12,8,45,309.5,288.5,1.45,18.65,500.0,176.82,143.39
2018,7,12,9,0,361.0,299.0,1.5,19.1,557.0,188.69,141.45
2018,7,12,9,15,404.5,298.5,1.5,19.4,603.0,206.38,144.56
2018,7,12,9,30,448.0,298.0,1.5,19.7,649.0,241.11,166.08
2018,7,12,9,45,430.5,322.0,1.55,20.0,671.5,282.97,198.87
2018,7,12,10,0,413.0,346.0,1.6,20.3,694.0,323.7,232.05
2018,7,12,10,15,365.0,379.5,1.6,20.5,694.5,369.47,269.8
2018,7,12,10,30,317.0,413.0,1.6,20.7,695.0,400.43,295.51
2018,7,12,10,45,339.0,417.0,1.6,20.95,725.0,437.91,324.19
2018,7,12,11,0,361.0,421.0,1.6,21.2,755.0,477.72,354.22
2018,7,12,11,15,411.0,398.5,1.6,21.4,784.5,510.06,378.89
2018,7,12,11,30,461.0,376.0,1.6,21.6,814.0,553.91,411.63
2018,7,12,11,45,417.5,404.5,1.65,21.8,803.5,579.94,430.61
2018,7,12,12,0,374.0,433.0,1.7,22.0,793.0,604.53,447.97
2018,7,12,12,15,408.5,414.5,1.75,22.05,807.5,641.88,475.52
2018,7,12,12,30,443.0,396.0,1.8,22.1,822.0,682.4,504.96
2018,7,12,12,45,530.5,341.0,1.8,22.15,847.5,735.14,543.47
2018,7,12,13,0,618.0,286.0,1.8,22.2,873.0,788.63,582.13
2018,7,12,13,15,726.0,213.5,1.8,22.0,892.5,847.27,625.08
2018,7,12,13,30,834.0,141.0,1.8,21.8,912.0,886.55,651.74
2018,7,12,13,45,674.5,229.5,1.8,21.6,843.5,872.16,642.4
2018,7,12,14,0,515.0,318.0,1.8,21.4,775.0,826.15,608.99
2018,7,12,14,15,478.0,321.5,1.8,21.2,735.0,812.31,600.85
2018,7,12,14,30,441.0,325.0,1.8,21.0,695.0,795.08,590.04
2018,7,12,14,45,519.5,274.5,1.75,20.8,692.5,835.11,620.85
2018,7,12,15,0,598.0,224.0,1.7,20.6,690.0,879.6,653.77
2018,7,12,15,15,456.5,264.5,1.7,20.6,609.5,781.06,584.99
2018,7,12,15,30,315.0,305.0,1.7,20.6,529.0,667.4,505.12
2018,7,12,15,45,254.5,290.5,1.65,20.3,464.0,595.36,455.34
2018,7,12,16,0,194.0,276.0,1.6,20.0,399.0,499.8,387.03
2018,7,12,16,15,373.5,208.5,1.6,19.7,422.0,649.34,503.23
2018,7,12,16,30,553.0,141.0,1.6,19.4,445.0,757.76,584.66
2018,7,12,16,45,596.5,120.0,1.6,19.1,419.5,769.52,594.47
2018,7,12,17,0,640.0,99.0,1.6,18.8,394.0,776.28,601.89
2018,7,12,17,15,550.5,102.0,1.6,18.4,334.0,684.1,538.8
2018,7,12,17,30,461.0,105.0,1.6,18.0,274.0,584.64,468.67
2018,7,12,17,45,493.0,85.5,1.6,17.6,241.0,585.68,472.06
2018,7,12,18,0,525.0,66.0,1.6,17.2,208.0,574.21,464.25
2018,7,12,18,15,457.5,58.0,1.55,16.75,163.0,491.57,400.28
2018,7,12,18,30,390.0,50.0,1.5,16.3,118.0,412.08,336.05
2018,7,12,18,45,283.5,39.5,1.45,15.85,80.5,301.68,243.12
2018,7,12,19,0,177.0,29.0,1.4,15.4,43.0,203.06,145.72
2018,7,12,19,15,98.5,16.5,1.35,15.25,23.5,78.96,0.0
2018,7,12,19,30,20.0,4.0,1.3,15.1,4.0,0.0,0.0
2018,7,12,19,45,10.0,2.0,1.2,14.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
