Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,13,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,13,4,45,5.5,2.0,1.1,12.8,2.0,0.0,0.0
2018,7,13,5,0,11.0,4.0,1.1,12.9,4.0,3.41,0.0
2018,7,13,5,15,63.0,17.0,1.1,13.2,22.0,14.51,0.0
2018,7,13,5,30,115.0,30.0,1.1,13.5,40.0,23.47,13.22
2018,7,13,5,45,183.5,44.5,1.1,13.8,72.0,33.83,23.91
2018,7,13,6,0,252.0,59.0,1.1,14.1,104.0,44.35,33.75
2018,7,13,6,15,274.5,73.5,1.1,14.5,137.0,54.31,42.86
2018,7,13,6,30,297.0,88.0,1.1,14.9,170.0,63.88,51.38
2018,7,13,6,45,189.5,112.5,1.1,15.25,168.5,81.43,66.71
2018,7,13,7,0,82.0,137.0,1.1,15.6,167.0,102.89,85.12
2018,7,13,7,15,142.5,162.0,1.15,16.0,224.0,115.93,95.91
2018,7,13,7,30,203.0,187.0,1.2,16.4,281.0,131.94,109.07
2018,7,13,7,45,282.5,197.0,1.2,16.8,344.5,132.3,108.77
2018,7,13,8,0,362.0,207.0,1.2,17.2,408.0,138.35,113.31
2018,7,13,8,15,467.0,189.5,1.25,17.6,472.5,119.46,96.86
2018,7,13,8,30,572.0,172.0,1.3,18.0,537.0,106.45,85.5
2018,7,13,8,45,690.5,139.5,1.35,18.4,611.0,85.45,67.46
2018,7,13,9,0,809.0,107.0,1.4,18.8,685.0,85.83,55.6
2018,7,13,9,15,817.0,111.5,1.4,19.1,723.0,146.77,83.77
2018,7,13,9,30,825.0,116.0,1.4,19.4,761.0,197.9,117.0
2018,7,13,9,45,626.5,216.0,1.45,19.75,718.5,253.79,168.95
2018,7,13,10,0,428.0,316.0,1.5,20.1,676.0,308.83,220.53
2018,7,13,10,15,554.5,266.0,1.5,20.4,748.5,343.44,245.66
2018,7,13,10,30,681.0,216.0,1.5,20.7,821.0,392.79,283.68
2018,7,13,10,45,724.0,201.0,1.5,21.05,858.5,443.0,324.12
2018,7,13,11,0,767.0,186.0,1.5,21.4,896.0,498.88,368.0
2018,7,13,11,15,610.5,284.5,1.55,21.65,855.0,530.13,393.23
2018,7,13,11,30,454.0,383.0,1.6,21.9,814.0,554.28,411.13
2018,7,13,11,45,372.5,422.5,1.65,22.2,778.0,567.77,420.85
2018,7,13,12,0,291.0,462.0,1.7,22.5,742.0,570.96,422.58
2018,7,13,12,15,318.0,450.5,1.75,22.65,756.5,605.21,447.7
2018,7,13,12,30,345.0,439.0,1.8,22.8,771.0,640.46,473.14
2018,7,13,12,45,561.0,313.0,1.85,22.95,847.5,735.14,543.48
2018,7,13,13,0,777.0,187.0,1.9,23.1,924.0,827.19,610.59
2018,7,13,13,15,832.5,148.5,1.95,23.1,927.0,861.41,633.21
2018,7,13,13,30,888.0,110.0,2.0,23.1,930.0,906.07,663.21
2018,7,13,13,45,884.0,108.5,2.05,23.1,908.5,928.79,678.7
2018,7,13,14,0,880.0,107.0,2.1,23.1,887.0,948.34,692.43
2018,7,13,14,15,874.0,105.5,2.1,23.0,859.0,962.73,702.68
2018,7,13,14,30,868.0,104.0,2.1,22.9,831.0,973.77,710.95
2018,7,13,14,45,860.0,102.5,2.15,22.8,797.5,979.47,716.51
2018,7,13,15,0,852.0,101.0,2.2,22.7,764.0,981.8,720.09
2018,7,13,15,15,840.5,99.0,2.2,22.7,724.5,976.7,718.2
2018,7,13,15,30,829.0,97.0,2.2,22.7,685.0,968.31,714.39
2018,7,13,15,45,815.5,94.0,2.2,22.3,642.0,953.53,707.63
2018,7,13,16,0,802.0,91.0,2.2,21.9,599.0,947.51,706.83
2018,7,13,16,15,784.5,88.0,2.2,21.6,552.5,922.65,693.18
2018,7,13,16,30,767.0,85.0,2.2,21.3,506.0,895.1,677.81
2018,7,13,16,45,743.0,82.0,2.25,21.0,457.5,858.7,656.65
2018,7,13,17,0,719.0,79.0,2.3,20.7,409.0,820.28,633.67
2018,7,13,17,15,686.5,74.5,2.3,20.25,359.0,770.17,601.73
2018,7,13,17,30,654.0,70.0,2.3,19.8,309.0,724.54,572.08
2018,7,13,17,45,609.0,65.0,2.3,19.3,260.5,661.66,528.5
2018,7,13,18,0,564.0,60.0,2.3,18.8,212.0,599.43,483.46
2018,7,13,18,15,498.0,53.0,2.25,18.2,166.5,518.27,421.26
2018,7,13,18,30,432.0,46.0,2.2,17.6,121.0,440.25,358.21
2018,7,13,18,45,334.0,36.5,2.2,17.05,83.5,339.15,272.94
2018,7,13,19,0,236.0,27.0,2.2,16.5,46.0,241.22,172.1
2018,7,13,19,15,131.0,15.5,2.15,16.15,25.0,99.5,0.0
2018,7,13,19,30,26.0,4.0,2.1,15.8,4.0,0.0,0.0
2018,7,13,19,45,13.0,2.0,2.05,15.4,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,1.55,12.3,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,1.6,12.4,5.0,4.27,0.0
2018,7,14,5,15,153.5,16.0,1.6,12.7,27.5,13.66,0.0
2018,7,14,5,30,272.0,27.0,1.6,13.0,50.0,22.29,12.1
2018,7,14,5,45,370.0,36.0,1.6,13.3,89.0,29.25,19.93
2018,7,14,6,0,468.0,45.0,1.6,13.6,128.0,36.13,26.52
2018,7,14,6,15,532.5,50.5,1.6,14.0,174.0,39.91,30.12
2018,7,14,6,30,597.0,56.0,1.6,14.4,220.0,43.71,33.56
2018,7,14,6,45,641.0,60.5,1.55,14.8,269.5,50.69,39.69
2018,7,14,7,0,685.0,65.0,1.5,15.2,319.0,53.76,42.22
2018,7,14,7,15,717.0,68.5,1.5,15.65,369.0,55.87,43.85
2018,7,14,7,30,749.0,72.0,1.5,16.1,419.0,57.95,45.41
2018,7,14,7,45,772.5,75.0,1.5,16.6,468.5,59.49,46.47
2018,7,14,8,0,796.0,78.0,1.5,17.1,518.0,60.97,47.48
2018,7,14,8,15,814.0,80.5,1.55,17.55,565.0,71.44,56.21
2018,7,14,8,30,832.0,83.0,1.6,18.0,612.0,73.04,57.27
2018,7,14,8,45,845.5,85.0,1.65,18.45,655.5,74.12,57.91
2018,7,14,9,0,859.0,87.0,1.7,18.9,699.0,85.29,55.68
2018,7,14,9,15,869.5,88.5,1.75,19.25,738.0,136.2,73.88
2018,7,14,9,30,880.0,90.0,1.8,19.6,777.0,188.53,107.47
2018,7,14,9,45,756.0,165.5,1.85,19.95,774.5,254.38,164.32
2018,7,14,10,0,632.0,241.0,1.9,20.3,772.0,309.98,214.7
2018,7,14,10,15,672.0,227.5,1.95,20.55,809.0,353.88,250.88
2018,7,14,10,30,712.0,214.0,2.0,20.8,846.0,401.84,290.58
2018,7,14,10,45,708.0,216.5,2.1,21.05,858.0,445.93,327.85
2018,7,14,11,0,704.0,219.0,2.2,21.3,870.0,489.22,363.64
2018,7,14,11,15,616.0,283.5,2.25,21.3,859.5,531.61,397.53
2018,7,14,11,30,528.0,348.0,2.3,21.3,849.0,571.33,427.67
2018,7,14,11,45,637.5,280.0,2.35,21.35,889.5,619.45,465.21
2018,7,14,12,0,747.0,212.0,2.4,21.4,930.0,678.24,510.15
2018,7,14,12,15,810.5,173.0,2.45,21.3,952.0,728.91,548.67
2018,7,14,12,30,874.0,134.0,2.5,21.2,974.0,776.75,584.91
2018,7,14,12,45,890.5,122.0,2.55,21.15,972.0,818.0,613.41
2018,7,14,13,0,907.0,110.0,2.6,21.1,970.0,857.39,640.57
2018,7,14,13,15,912.5,104.0,2.6,20.95,957.5,890.58,663.35
2018,7,14,13,30,918.0,98.0,2.6,20.8,945.0,921.03,684.31
2018,7,14,13,45,914.0,97.0,2.65,20.7,923.5,944.75,701.13
2018,7,14,14,0,910.0,96.0,2.7,20.6,902.0,965.23,715.95
2018,7,14,14,15,904.5,95.0,2.7,20.4,874.0,980.97,727.62
2018,7,14,14,30,899.0,94.0,2.7,20.2,846.0,993.31,737.22
2018,7,14,14,45,891.5,92.0,2.7,19.95,812.0,999.14,742.85
2018,7,14,15,0,884.0,90.0,2.7,19.7,778.0,1001.48,746.4
2018,7,14,15,15,873.0,89.0,2.7,19.7,738.5,997.99,745.58
2018,7,14,15,30,862.0,88.0,2.7,19.7,699.0,991.16,742.75
2018,7,14,15,45,849.5,85.5,2.7,18.95,655.5,977.76,737.8
2018,7,14,16,0,837.0,83.0,2.7,18.2,612.0,961.2,730.83
2018,7,14,16,15,820.5,80.0,2.7,17.75,565.0,936.99,717.85
2018,7,14,16,30,804.0,77.0,2.7,17.3,518.0,921.25,710.72
2018,7,14,16,45,781.5,74.5,2.65,16.8,469.0,886.41,689.84
2018,7,14,17,0,759.0,72.0,2.6,16.3,420.0,849.43,667.25
2018,7,14,17,15,729.0,68.0,2.6,15.9,369.5,801.5,636.34
2018,7,14,17,30,699.0,64.0,2.6,15.5,319.0,752.33,603.61
2018,7,14,17,45,656.5,59.5,2.55,15.15,269.5,690.52,559.69
2018,7,14,18,0,614.0,55.0,2.5,14.8,220.0,634.92,518.63
2018,7,14,18,15,550.5,49.0,2.45,14.5,173.5,555.69,456.72
2018,7,14,18,30,487.0,43.0,2.4,14.2,127.0,479.4,393.86
2018,7,14,18,45,387.0,35.0,2.4,13.95,88.0,376.84,306.07
2018,7,14,19,0,287.0,27.0,2.4,13.7,49.0,276.17,197.38
2018,7,14,19,15,162.0,16.0,2.4,13.5,26.5,120.33,0.0
2018,7,14,19,30,37.0,5.0,2.4,13.3,4.0,0.0,0.0
2018,7,14,19,45,18.5,2.5,2.35,13.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,1.5,10.65,2.5,0.0,0.0
2018,7,15,5,0,51.0,6.0,1.5,10.8,5.0,0.0,0.0
2018,7,15,5,15,198.0,16.0,1.55,11.2,29.5,13.66,0.0
2018,7,15,5,30,345.0,26.0,1.6,11.6,54.0,21.62,11.43
2018,7,15,5,45,447.0,33.0,1.6,11.95,95.5,27.02,18.06
2018,7,15,6,0,549.0,40.0,1.6,12.3,137.0,35.33,25.94
2018,7,15,6,15,602.5,45.5,1.6,12.7,183.5,39.63,30.03
2018,7,15,6,30,656.0,51.0,1.6,13.1,230.0,43.91,33.91
2018,7,15,6,45,655.5,61.5,1.6,13.5,271.5,51.69,40.79
2018,7,15,7,0,655.0,72.0,1.6,13.9,313.0,54.12,42.78
2018,7,15,7,15,717.5,71.5,1.6,14.4,372.0,58.19,46.13
2018,7,15,7,30,780.0,71.0,1.6,14.9,431.0,57.67,45.4
2018,7,15,7,45,823.0,69.0,1.6,15.4,487.5,64.12,50.75
2018,7,15,8,0,866.0,67.0,1.6,15.9,544.0,63.5,49.91
2018,7,15,8,15,882.5,68.0,1.65,16.35,592.0,64.47,50.47
2018,7,15,8,30,899.0,69.0,1.7,16.8,640.0,65.35,50.97
2018,7,15,8,45,912.0,70.5,1.7,17.3,685.0,66.42,51.62
2018,7,15,9,0,925.0,72.0,1.7,17.8,730.0,76.65,49.38
2018,7,15,9,15,931.0,75.5,1.75,18.15,770.0,131.92,69.04
2018,7,15,9,30,937.0,79.0,1.8,18.5,810.0,188.19,105.31
2018,7,15,9,45,940.5,83.0,1.85,18.9,844.5,245.11,150.22
2018,7,15,10,0,944.0,87.0,1.9,19.3,879.0,302.36,198.97
2018,7,15,10,15,950.0,87.5,1.95,19.6,907.5,358.12,247.66
2018,7,15,10,30,956.0,88.0,2.0,19.9,936.0,413.99,296.14
2018,7,15,10,45,960.5,89.0,2.05,20.2,958.5,469.48,343.37
2018,7,15,11,0,965.0,90.0,2.1,20.5,981.0,524.51,388.94
2018,7,15,11,15,968.5,90.0,2.2,20.6,996.5,577.6,432.28
2018,7,15,11,30,972.0,90.0,2.3,20.7,1012.0,629.68,473.73
2018,7,15,11,45,974.0,89.5,2.35,20.75,1019.5,679.26,512.17
2018,7,15,12,0,976.0,89.0,2.4,20.8,1027.0,727.3,548.58
2018,7,15,12,15,974.5,90.0,2.45,20.75,1026.5,772.35,582.28
2018,7,15,12,30,973.0,91.0,2.5,20.7,1026.0,815.25,612.16
2018,7,15,12,45,969.5,92.5,2.55,20.65,1017.5,854.65,639.25
2018,7,15,13,0,966.0,94.0,2.6,20.6,1009.0,891.38,664.47
2018,7,15,13,15,963.5,93.0,2.65,20.5,993.5,923.8,686.9
2018,7,15,13,30,961.0,92.0,2.7,20.4,978.0,953.15,707.35
2018,7,15,13,45,957.0,91.5,2.75,20.25,956.0,978.42,725.3
2018,7,15,14,0,953.0,91.0,2.8,20.1,934.0,1000.35,741.19
2018,7,15,14,15,947.5,89.5,2.8,19.9,905.0,1016.35,753.01
2018,7,15,14,30,942.0,88.0,2.8,19.7,876.0,1028.79,762.69
2018,7,15,14,45,934.5,86.5,2.8,19.5,840.5,1035.64,768.89
2018,7,15,15,0,927.0,85.0,2.8,19.3,805.0,1038.88,772.94
2018,7,15,15,15,917.0,83.5,2.8,19.3,764.5,1036.01,772.59
2018,7,15,15,30,907.0,82.0,2.8,19.3,724.0,1029.62,770.14
2018,7,15,15,45,894.5,79.5,2.8,18.8,679.0,1016.05,764.54
2018,7,15,16,0,882.0,77.0,2.8,18.3,634.0,999.15,756.87
2018,7,15,16,15,866.0,75.0,2.75,17.9,586.0,976.23,744.42
2018,7,15,16,30,850.0,73.0,2.7,17.5,538.0,950.47,730.05
2018,7,15,16,45,828.5,70.0,2.65,17.1,487.0,915.35,709.09
2018,7,15,17,0,807.0,67.0,2.6,16.7,436.0,888.64,693.8
2018,7,15,17,15,777.0,63.5,2.55,16.35,384.0,840.34,662.57
2018,7,15,17,30,747.0,60.0,2.5,16.0,332.0,790.72,629.63
2018,7,15,17,45,704.0,56.0,2.5,15.6,280.5,727.89,586.06
2018,7,15,18,0,661.0,52.0,2.5,15.2,229.0,665.15,540.5
2018,7,15,18,15,596.5,46.5,2.4,14.85,180.5,583.29,476.97
2018,7,15,18,30,532.0,41.0,2.3,14.5,132.0,511.84,418.09
2018,7,15,18,45,426.5,33.5,2.25,14.1,91.5,404.35,326.7
2018,7,15,19,0,321.0,26.0,2.2,13.7,51.0,298.37,210.29
2018,7,15,19,15,179.5,15.5,2.15,13.5,27.5,131.39,0.0
2018,7,15,19,30,38.0,5.0,2.1,13.3,4.0,0.0,0.0
2018,7,15,19,45,19.0,2.5,2.05,13.1,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,1.6,10.7,2.5,0.0,0.0
2018,7,16,5,0,51.0,6.0,1.6,10.9,5.0,0.0,0.0
2018,7,16,5,15,200.0,16.0,1.6,11.35,29.5,13.66,0.0
2018,7,16,5,30,349.0,26.0,1.6,11.8,54.0,21.69,11.21
2018,7,16,5,45,453.0,33.0,1.6,12.2,95.5,27.08,18.06
2018,7,16,6,0,557.0,40.0,1.6,12.6,137.0,35.41,25.96
2018,7,16,6,15,621.0,45.0,1.55,13.05,186.0,39.35,29.72
2018,7,16,6,30,685.0,50.0,1.5,13.5,235.0,43.33,33.34
2018,7,16,6,45,727.5,53.5,1.45,13.9,287.0,45.91,35.58
2018,7,16,7,0,770.0,57.0,1.4,14.3,339.0,48.51,37.74
2018,7,16,7,15,800.0,59.5,1.4,14.85,391.5,56.67,44.72
2018,7,16,7,30,830.0,62.0,1.4,15.4,444.0,59.16,46.62
2018,7,16,7,45,851.5,64.5,1.4,16.0,495.5,61.44,48.3
2018,7,16,8,0,873.0,67.0,1.4,16.6,547.0,63.61,49.87
2018,7,16,8,15,889.5,68.5,1.45,17.15,595.5,64.92,50.7
2018,7,16,8,30,906.0,70.0,1.5,17.7,644.0,66.14,51.46
2018,7,16,8,45,918.5,71.5,1.5,18.3,689.0,67.18,52.07
2018,7,16,9,0,931.0,73.0,1.5,18.9,734.0,75.86,59.13
2018,7,16,9,15,938.5,75.5,1.55,19.35,774.5,131.01,68.13
2018,7,16,9,30,946.0,78.0,1.6,19.8,815.0,187.32,103.72
2018,7,16,9,45,950.5,81.0,1.65,20.25,849.5,244.33,148.2
2018,7,16,10,0,955.0,84.0,1.7,20.7,884.0,301.76,196.69
2018,7,16,10,15,960.5,84.5,1.75,21.05,912.5,358.0,245.41
2018,7,16,10,30,966.0,85.0,1.8,21.4,941.0,414.28,293.86
2018,7,16,10,45,970.0,86.0,1.85,21.75,963.5,470.12,340.98
2018,7,16,11,0,974.0,87.0,1.9,22.1,986.0,525.43,386.36
2018,7,16,11,15,976.5,87.5,1.95,22.25,1001.0,578.85,429.31
2018,7,16,11,30,979.0,88.0,2.0,22.4,1016.0,631.17,470.2
2018,7,16,11,45,980.0,88.5,2.05,22.6,1023.5,681.28,508.28
2018,7,16,12,0,981.0,89.0,2.1,22.8,1031.0,729.77,544.22
2018,7,16,12,15,979.0,90.5,2.15,22.9,1030.5,775.17,577.36
2018,7,16,12,30,977.0,92.0,2.2,23.0,1030.0,818.38,606.7
2018,7,16,12,45,973.5,93.0,2.25,23.05,1021.5,857.59,633.0
2018,7,16,13,0,970.0,94.0,2.3,23.1,1013.0,894.08,657.42
2018,7,16,13,15,968.0,93.5,2.3,23.1,998.0,927.59,679.5
2018,7,16,13,30,966.0,93.0,2.3,23.1,983.0,958.07,699.57
2018,7,16,13,45,961.5,92.5,2.35,23.05,960.5,983.1,716.77
2018,7,16,14,0,957.0,92.0,2.4,23.0,938.0,1004.74,731.93
2018,7,16,14,15,951.5,91.0,2.4,22.85,909.0,1021.44,743.8
2018,7,16,14,30,946.0,90.0,2.4,22.7,880.0,1034.57,753.57
2018,7,16,14,45,938.5,88.5,2.45,22.55,845.0,1041.59,760.15
2018,7,16,15,0,931.0,87.0,2.5,22.4,810.0,1044.96,764.63
2018,7,16,15,15,921.0,85.0,2.5,22.4,769.0,1041.63,763.99
2018,7,16,15,30,911.0,83.0,2.5,22.4,728.0,1034.72,761.28
2018,7,16,15,45,898.0,81.0,2.5,21.9,682.5,1021.31,755.98
2018,7,16,16,0,885.0,79.0,2.5,21.4,637.0,1004.59,748.64
2018,7,16,16,15,868.0,77.0,2.45,21.05,588.5,980.72,735.67
2018,7,16,16,30,851.0,75.0,2.4,20.7,540.0,954.01,720.83
2018,7,16,16,45,828.5,72.0,2.4,20.35,488.5,917.98,700.01
2018,7,16,17,0,806.0,69.0,2.4,20.0,437.0,890.39,684.74
2018,7,16,17,15,775.0,65.5,2.35,19.45,384.5,841.19,653.92
2018,7,16,17,30,744.0,62.0,2.3,18.9,332.0,790.67,621.36
2018,7,16,17,45,700.0,57.5,2.25,18.35,280.0,726.31,577.33
2018,7,16,18,0,656.0,53.0,2.2,17.8,228.0,662.1,531.36
2018,7,16,18,15,589.5,47.5,2.1,17.15,179.5,585.47,473.14
2018,7,16,18,30,523.0,42.0,2.0,16.5,131.0,506.22,409.4
2018,7,16,18,45,415.5,34.0,1.95,15.8,90.0,396.82,317.77
2018,7,16,19,0,308.0,26.0,1.9,15.1,49.0,288.19,198.54
2018,7,16,19,15,165.5,14.5,1.85,14.7,26.0,121.28,0.0
2018,7,16,19,30,23.0,3.0,1.8,14.3,3.0,0.0,0.0
2018,7,16,19,45,11.5,1.5,1.75,13.95,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,17,4,45,23.0,3.0,1.4,11.0,2.5,0.0,0.0
2018,7,17,5,0,46.0,6.0,1.4,11.2,5.0,0.0,0.0
2018,7,17,5,15,189.5,16.0,1.45,11.7,28.5,13.66,0.0
2018,7,17,5,30,333.0,26.0,1.5,12.2,52.0,21.7,10.9
2018,7,17,5,45,437.5,33.5,1.5,12.65,93.0,27.49,18.35
2018,7,17,6,0,542.0,41.0,1.5,13.1,134.0,33.32,24.03
2018,7,17,6,15,571.0,48.0,1.5,13.55,175.0,38.29,28.71
2018,7,17,6,30,600.0,55.0,1.5,14.0,216.0,43.08,33.04
2018,7,17,6,45,620.5,64.0,1.5,14.5,261.5,49.09,38.31
2018,7,17,7,0,641.0,73.0,1.5,15.0,307.0,54.78,43.18
2018,7,17,7,15,709.0,73.5,1.5,15.5,368.5,59.7,47.26
2018,7,17,7,30,777.0,74.0,1.5,16.0,430.0,59.89,47.14
2018,7,17,7,45,819.5,71.5,1.5,16.5,486.0,65.76,51.96
2018,7,17,8,0,862.0,69.0,1.5,17.0,542.0,64.79,50.81
2018,7,17,8,15,878.5,71.5,1.55,17.5,591.0,66.72,52.18
2018,7,17,8,30,895.0,74.0,1.6,18.0,640.0,68.52,53.44
2018,7,17,8,45,907.5,76.0,1.65,18.55,685.0,69.81,54.25
2018,7,17,9,0,920.0,78.0,1.7,19.1,730.0,77.03,60.08
2018,7,17,9,15,927.5,80.5,1.7,19.5,770.0,131.7,69.48
2018,7,17,9,30,935.0,83.0,1.7,19.9,810.0,187.51,104.41
2018,7,17,9,45,939.5,85.5,1.75,20.3,844.0,243.69,148.11
2018,7,17,10,0,944.0,88.0,1.8,20.7,878.0,300.29,195.91
2018,7,17,10,15,950.0,89.0,1.8,21.05,907.0,356.53,244.5
2018,7,17,10,30,956.0,90.0,1.8,21.4,936.0,412.89,292.86
2018,7,17,10,45,960.0,91.0,1.85,21.7,958.5,468.33,339.71
2018,7,17,11,0,964.0,92.0,1.9,22.0,981.0,523.25,384.87
2018,7,17,11,15,967.5,92.5,1.95,22.2,996.5,576.83,427.86
2018,7,17,11,30,971.0,93.0,2.0,22.4,1012.0,629.42,468.85
2018,7,17,11,45,972.5,93.0,2.0,22.6,1019.5,679.23,506.44
2018,7,17,12,0,974.0,93.0,2.0,22.8,1027.0,727.47,541.86
2018,7,17,12,15,970.5,95.5,2.05,22.9,1026.0,772.48,574.65
2018,7,17,12,30,967.0,98.0,2.1,23.0,1025.0,815.23,603.84
2018,7,17,12,45,961.0,100.5,2.15,23.15,1016.0,853.59,629.31
2018,7,17,13,0,955.0,103.0,2.2,23.3,1007.0,889.16,652.84
2018,7,17,13,15,952.0,102.5,2.2,23.3,991.5,921.62,674.19
2018,7,17,13,30,949.0,102.0,2.2,23.3,976.0,951.04,693.54
2018,7,17,13,45,944.5,101.5,2.25,23.35,953.5,975.92,710.36
2018,7,17,14,0,940.0,101.0,2.3,23.4,931.0,997.46,725.14
2018,7,17,14,15,934.0,99.5,2.35,23.25,902.0,1013.1,736.85
2018,7,17,14,30,928.0,98.0,2.4,23.1,873.0,1025.19,746.49
2018,7,17,14,45,919.5,97.0,2.45,23.0,837.5,1031.77,752.64
2018,7,17,15,0,911.0,96.0,2.5,22.9,802.0,1034.78,756.72
2018,7,17,15,15,900.5,94.0,2.5,22.9,761.5,1031.09,755.85
2018,7,17,15,30,890.0,92.0,2.5,22.9,721.0,1023.9,752.93
2018,7,17,15,45,875.5,90.0,2.55,22.35,675.5,1009.25,747.43
2018,7,17,16,0,861.0,88.0,2.6,21.8,630.0,991.37,739.9
2018,7,17,16,15,842.0,85.5,2.6,21.4,581.0,965.3,726.01
2018,7,17,16,30,823.0,83.0,2.6,21.0,532.0,947.88,717.97
2018,7,17,16,45,798.5,80.0,2.6,20.6,480.5,910.2,695.91
2018,7,17,17,0,774.0,77.0,2.6,20.2,429.0,870.32,672.07
2018,7,17,17,15,741.0,73.0,2.55,19.6,377.0,819.23,639.79
2018,7,17,17,30,708.0,69.0,2.5,19.0,325.0,766.9,605.64
2018,7,17,17,45,660.5,64.0,2.45,18.4,273.5,705.83,563.63
2018,7,17,18,0,613.0,59.0,2.4,17.8,222.0,639.89,515.94
2018,7,17,18,15,542.5,52.0,2.35,17.1,173.5,553.41,449.91
2018,7,17,18,30,472.0,45.0,2.3,16.4,125.0,470.26,382.77
2018,7,17,18,45,361.5,36.0,2.2,15.75,85.5,358.95,288.65
2018,7,17,19,0,251.0,27.0,2.1,15.1,46.0,247.6,167.36
2018,7,17,19,15,133.5,14.5,2.05,14.75,24.0,100.19,0.0
2018,7,17,19,30,16.0,2.0,2.0,14.4,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,1.95,14.05,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,1.45,11.4,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,1.5,11.6,2.0,0.0,0.0
2018,7,18,5,15,141.5,14.5,1.55,12.0,24.5,12.38,0.0
2018,7,18,5,30,265.0,27.0,1.6,12.4,47.0,22.53,11.14
2018,7,18,5,45,373.0,36.0,1.65,12.8,87.0,29.48,20.03
2018,7,18,6,0,481.0,45.0,1.7,13.2,127.0,36.4,26.72
2018,7,18,6,15,537.0,52.5,1.65,13.65,172.5,41.72,31.74
2018,7,18,6,30,593.0,60.0,1.6,14.1,218.0,46.93,36.47
2018,7,18,6,45,639.0,66.0,1.5,14.55,269.5,50.8,39.83
2018,7,18,7,0,685.0,72.0,1.4,15.0,321.0,54.57,43.0
2018,7,18,7,15,731.0,73.5,1.35,15.4,375.5,60.01,47.56
2018,7,18,7,30,777.0,75.0,1.3,15.8,430.0,60.66,47.87
2018,7,18,7,45,801.0,78.0,1.25,16.25,481.0,62.17,48.89
2018,7,18,8,0,825.0,81.0,1.2,16.7,532.0,63.61,49.87
2018,7,18,8,15,843.0,83.5,1.25,17.15,580.5,73.9,58.43
2018,7,18,8,30,861.0,86.0,1.3,17.6,629.0,75.5,59.48
2018,7,18,8,45,875.0,87.5,1.3,18.05,673.5,76.29,59.86
2018,7,18,9,0,889.0,89.0,1.3,18.5,718.0,81.29,63.81
2018,7,18,9,15,896.5,92.5,1.35,19.0,758.0,135.05,73.74
2018,7,18,9,30,904.0,96.0,1.4,19.5,798.0,189.96,107.79
2018,7,18,9,45,909.0,99.0,1.45,19.95,831.5,245.05,150.3
2018,7,18,10,0,914.0,102.0,1.5,20.4,865.0,300.61,196.91
2018,7,18,10,15,840.0,137.0,1.55,20.8,857.0,352.73,244.23
2018,7,18,10,30,766.0,172.0,1.6,21.2,849.0,393.84,281.99
2018,7,18,10,45,784.0,168.5,1.6,21.6,876.5,444.23,323.49
2018,7,18,11,0,802.0,165.0,1.6,22.0,904.0,495.85,364.85
2018,7,18,11,15,842.0,153.0,1.7,22.2,939.5,552.99,409.76
2018,7,18,11,30,882.0,141.0,1.8,22.4,975.0,612.64,455.55
2018,7,18,11,45,747.0,222.0,1.85,22.6,932.5,641.07,476.47
2018,7,18,12,0,612.0,303.0,1.9,22.8,890.0,655.91,486.64
2018,7,18,12,15,511.0,359.5,2.0,22.8,849.5,669.66,496.24
2018,7,18,12,30,410.0,416.0,2.1,22.8,809.0,671.09,496.67
2018,7,18,12,45,534.0,340.5,2.15,22.8,848.0,735.0,544.6
2018,7,18,13,0,658.0,265.0,2.2,22.8,887.0,801.37,593.47
2018,7,18,13,15,778.5,195.5,2.2,22.75,920.0,866.23,639.89
2018,7,18,13,30,899.0,126.0,2.2,22.7,953.0,928.39,680.94
2018,7,18,13,45,914.0,114.5,2.15,22.6,938.0,960.08,701.35
2018,7,18,14,0,929.0,103.0,2.1,22.5,923.0,988.7,720.01
2018,7,18,14,15,911.5,107.0,2.1,22.4,889.5,998.8,727.37
2018,7,18,14,30,894.0,111.0,2.1,22.3,856.0,1005.24,732.72
2018,7,18,14,45,897.0,104.0,2.1,22.15,825.0,1016.72,741.65
2018,7,18,15,0,900.0,97.0,2.1,22.0,794.0,1024.59,748.38
2018,7,18,15,15,889.0,95.0,2.1,22.0,753.5,1020.38,747.11
2018,7,18,15,30,878.0,93.0,2.1,22.0,713.0,1012.69,743.89
2018,7,18,15,45,863.5,91.5,2.2,21.55,668.0,998.69,739.19
2018,7,18,16,0,849.0,90.0,2.3,21.1,623.0,981.54,732.46
2018,7,18,16,15,830.0,87.5,2.35,20.65,574.5,967.3,727.15
2018,7,18,16,30,811.0,85.0,2.4,20.2,526.0,938.46,711.93
2018,7,18,16,45,785.5,82.0,2.45,19.75,475.0,899.99,689.98
2018,7,18,17,0,760.0,79.0,2.5,19.3,424.0,859.38,666.06
2018,7,18,17,15,726.0,74.5,2.45,18.6,371.5,806.98,632.89
2018,7,18,17,30,692.0,70.0,2.4,17.9,319.0,753.44,597.85
2018,7,18,17,45,643.5,65.0,2.4,17.2,268.0,692.17,555.88
2018,7,18,18,0,595.0,60.0,2.4,16.5,217.0,625.87,507.92
2018,7,18,18,15,523.5,53.0,2.25,15.9,169.5,539.15,440.54
2018,7,18,18,30,452.0,46.0,2.1,15.3,122.0,455.76,372.32
2018,7,18,18,45,342.0,36.5,2.0,14.65,83.0,344.88,277.95
2018,7,18,19,0,232.0,27.0,1.9,14.0,44.0,232.99,154.26
2018,7,18,19,15,123.0,14.5,1.75,13.75,23.0,93.24,0.0
2018,7,18,19,30,14.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,1.5,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.95,11.3,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,2.0,11.5,2.0,0.0,0.0
2018,7,19,5,15,73.5,15.0,1.95,11.9,20.0,12.8,0.0
2018,7,19,5,30,139.0,28.0,1.9,12.3,38.0,21.65,10.07
2018,7,19,5,45,244.0,42.0,1.85,12.7,76.5,32.27,22.4
2018,7,19,6,0,349.0,56.0,1.8,13.1,115.0,42.76,32.34
2018,7,19,6,15,411.5,67.5,1.65,13.55,160.0,51.05,40.04
2018,7,19,6,30,474.0,79.0,1.5,14.0,205.0,61.41,49.36
2018,7,19,6,45,517.0,89.5,1.35,14.45,253.5,68.04,55.13
2018,7,19,7,0,560.0,100.0,1.2,14.9,302.0,74.37,60.47
2018,7,19,7,15,597.5,106.5,1.15,15.4,352.0,77.34,62.73
2018,7,19,7,30,635.0,113.0,1.1,15.9,402.0,80.19,64.84
2018,7,19,7,45,611.0,130.5,1.05,16.45,435.0,89.71,72.66
2018,7,19,8,0,587.0,148.0,1.0,17.0,468.0,98.51,79.73
2018,7,19,8,15,554.0,174.0,0.95,17.65,498.0,112.3,90.89
2018,7,19,8,30,521.0,200.0,0.9,18.3,528.0,124.52,100.57
2018,7,19,8,45,531.5,213.0,0.9,18.95,568.5,129.38,104.01
2018,7,19,9,0,542.0,226.0,0.9,19.6,609.0,135.84,108.79
2018,7,19,9,15,673.0,183.5,0.9,20.2,686.5,152.41,94.52
2018,7,19,9,30,804.0,141.0,0.9,20.8,764.0,193.56,113.98
2018,7,19,9,45,835.5,131.0,0.95,21.45,804.0,241.14,148.86
2018,7,19,10,0,867.0,121.0,1.0,22.1,844.0,299.65,195.63
2018,7,19,10,15,875.0,122.0,1.1,22.55,873.0,352.81,240.6
2018,7,19,10,30,883.0,123.0,1.2,23.0,902.0,406.37,285.73
2018,7,19,10,45,888.5,123.5,1.35,23.4,924.0,458.76,329.49
2018,7,19,11,0,894.0,124.0,1.5,23.8,946.0,510.87,371.97
2018,7,19,11,15,897.0,125.0,1.6,23.95,961.0,561.59,412.48
2018,7,19,11,30,900.0,126.0,1.7,24.1,976.0,611.44,451.27
2018,7,19,11,45,900.5,126.0,1.85,24.25,982.5,657.98,487.09
2018,7,19,12,0,901.0,126.0,2.0,24.4,989.0,703.07,521.12
2018,7,19,12,15,899.0,127.5,2.1,24.35,988.5,745.93,552.99
2018,7,19,12,30,897.0,129.0,2.2,24.3,988.0,786.84,582.76
2018,7,19,12,45,893.0,130.0,2.3,24.25,979.5,823.63,608.15
2018,7,19,13,0,889.0,131.0,2.4,24.2,971.0,857.9,631.86
2018,7,19,13,15,884.5,131.0,2.45,23.95,955.5,888.19,653.06
2018,7,19,13,30,880.0,131.0,2.5,23.7,940.0,915.57,672.41
2018,7,19,13,45,874.0,130.5,2.6,23.5,917.5,938.08,688.97
2018,7,19,14,0,868.0,130.0,2.7,23.3,895.0,957.38,703.58
2018,7,19,14,15,860.0,129.0,2.65,23.0,866.5,970.99,713.6
2018,7,19,14,30,852.0,128.0,2.6,22.7,838.0,981.22,721.57
2018,7,19,14,45,842.0,126.0,2.6,22.4,803.0,985.06,726.0
2018,7,19,15,0,832.0,124.0,2.6,22.1,768.0,998.55,737.0
2018,7,19,15,15,819.5,121.5,2.6,22.1,728.0,992.59,734.46
2018,7,19,15,30,807.0,119.0,2.6,22.1,688.0,983.22,730.02
2018,7,19,15,45,791.5,115.5,2.5,21.5,643.5,966.35,721.48
2018,7,19,16,0,776.0,112.0,2.4,20.9,599.0,946.33,710.94
2018,7,19,16,15,756.5,108.0,2.35,20.5,551.5,918.72,695.23
2018,7,19,16,30,737.0,104.0,2.3,20.1,504.0,894.67,681.94
2018,7,19,16,45,711.5,99.0,2.25,19.75,454.5,855.14,657.65
2018,7,19,17,0,686.0,94.0,2.2,19.4,405.0,813.7,631.73
2018,7,19,17,15,651.5,88.5,2.1,18.9,354.5,761.54,597.5
2018,7,19,17,30,617.0,83.0,2.0,18.4,304.0,708.52,561.71
2018,7,19,17,45,569.0,76.0,1.95,17.95,255.0,641.11,514.09
2018,7,19,18,0,521.0,69.0,1.9,17.5,206.0,574.38,464.91
2018,7,19,18,15,452.5,59.5,1.85,16.95,160.0,489.0,398.78
2018,7,19,18,30,384.0,50.0,1.8,16.4,114.0,406.83,331.76
2018,7,19,18,45,286.5,38.5,1.7,15.85,77.0,304.24,243.57
2018,7,19,19,0,189.0,27.0,1.6,15.3,40.0,204.11,130.02
2018,7,19,19,15,100.0,14.5,1.55,15.0,21.0,78.08,0.0
2018,7,19,19,30,11.0,2.0,1.5,14.7,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,1.5,14.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.3,12.0,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.3,12.2,1.0,0.0,0.0
2018,7,20,5,15,63.0,14.0,1.35,12.65,18.5,11.95,0.0
2018,7,20,5,30,121.0,27.0,1.4,13.1,36.0,20.86,8.98
2018,7,20,5,45,202.5,42.5,1.45,13.55,70.5,32.52,22.49
2018,7,20,6,0,284.0,58.0,1.5,14.0,105.0,43.93,33.23
2018,7,20,6,15,358.0,69.0,1.5,14.5,149.5,51.81,40.55
2018,7,20,6,30,432.0,80.0,1.5,15.0,194.0,59.55,47.5
2018,7,20,6,45,488.0,87.5,1.55,15.55,242.5,66.26,53.32
2018,7,20,7,0,544.0,95.0,1.6,16.1,291.0,70.42,56.73
2018,7,20,7,15,584.5,101.0,1.55,16.65,340.5,73.17,58.81
2018,7,20,7,30,625.0,107.0,1.5,17.2,390.0,75.84,60.77
2018,7,20,7,45,657.0,110.5,1.5,17.8,439.0,76.57,61.01
2018,7,20,8,0,689.0,114.0,1.5,18.4,488.0,77.28,61.24
2018,7,20,8,15,712.0,117.5,1.5,19.0,535.0,77.81,61.32
2018,7,20,8,30,735.0,121.0,1.5,19.6,582.0,78.27,61.36
2018,7,20,8,45,753.5,123.0,1.5,20.15,625.5,85.65,67.25
2018,7,20,9,0,772.0,125.0,1.5,20.7,669.0,86.1,67.28
2018,7,20,9,15,789.5,125.0,1.55,21.2,709.0,133.06,75.87
2018,7,20,9,30,807.0,125.0,1.6,21.7,749.0,182.38,105.26
2018,7,20,9,45,822.5,123.0,1.6,22.15,784.0,240.6,149.15
2018,7,20,10,0,838.0,121.0,1.6,22.6,819.0,291.23,190.7
2018,7,20,10,15,845.0,122.5,1.65,22.9,847.0,342.85,234.76
2018,7,20,10,30,852.0,124.0,1.7,23.2,875.0,394.79,278.96
2018,7,20,10,45,856.5,125.0,1.75,23.45,896.0,445.5,321.58
2018,7,20,11,0,861.0,126.0,1.8,23.7,917.0,495.88,362.86
2018,7,20,11,15,864.0,127.0,1.9,23.8,931.5,544.98,402.5
2018,7,20,11,30,867.0,128.0,2.0,23.9,946.0,593.27,440.52
2018,7,20,11,45,868.5,128.0,2.05,24.0,953.0,638.94,475.51
2018,7,20,12,0,870.0,128.0,2.1,24.1,960.0,683.3,508.74
2018,7,20,12,15,872.5,126.0,2.15,24.0,960.5,725.35,540.11
2018,7,20,12,30,875.0,124.0,2.2,23.9,961.0,765.72,569.54
2018,7,20,12,45,877.0,121.5,2.25,23.85,954.5,803.37,595.3
2018,7,20,13,0,879.0,119.0,2.3,23.8,948.0,838.8,619.51
2018,7,20,13,15,876.0,117.5,2.3,23.6,933.0,868.41,639.77
2018,7,20,13,30,873.0,116.0,2.3,23.4,918.0,895.13,658.18
2018,7,20,13,45,868.5,115.0,2.35,23.25,896.5,917.96,674.41
2018,7,20,14,0,864.0,114.0,2.4,23.1,875.0,937.66,688.71
2018,7,20,14,15,857.5,112.5,2.4,22.85,847.0,951.72,699.28
2018,7,20,14,30,851.0,111.0,2.4,22.6,819.0,962.45,707.86
2018,7,20,14,45,842.5,109.0,2.4,22.4,785.0,967.32,712.65
2018,7,20,15,0,834.0,107.0,2.4,22.2,751.0,968.82,715.45
2018,7,20,15,15,822.0,105.0,2.4,22.2,712.0,963.47,713.38
2018,7,20,15,30,810.0,103.0,2.4,22.2,673.0,967.08,717.46
2018,7,20,15,45,795.5,100.0,2.35,21.6,629.5,951.6,710.12
2018,7,20,16,0,781.0,97.0,2.3,21.0,586.0,933.02,700.96
2018,7,20,16,15,761.0,94.5,2.25,20.65,539.5,906.63,685.88
2018,7,20,16,30,741.0,92.0,2.2,20.3,493.0,877.61,668.99
2018,7,20,16,45,715.0,88.0,2.15,19.95,444.0,838.43,644.89
2018,7,20,17,0,689.0,84.0,2.1,19.6,395.0,802.83,622.98
2018,7,20,17,15,654.0,79.5,2.05,19.15,345.5,751.52,589.52
2018,7,20,17,30,619.0,75.0,2.0,18.7,296.0,699.47,554.61
2018,7,20,17,45,570.0,69.0,1.95,18.3,247.5,632.62,507.18
2018,7,20,18,0,521.0,63.0,1.9,17.9,199.0,566.65,458.39
2018,7,20,18,15,452.5,55.0,1.85,17.45,154.5,483.45,393.7
2018,7,20,18,30,384.0,47.0,1.8,17.0,110.0,403.52,328.25
2018,7,20,18,45,286.0,36.0,1.75,16.55,74.0,302.57,241.31
2018,7,20,19,0,188.0,25.0,1.7,16.1,38.0,198.9,121.93
2018,7,20,19,15,99.5,13.5,1.65,15.9,20.0,76.86,0.0
2018,7,20,19,30,11.0,2.0,1.6,15.7,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,1.55,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.95,13.45,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.0,13.5,2.0,0.0,0.0
2018,7,21,5,15,84.5,14.0,1.05,13.9,19.5,11.95,0.0
2018,7,21,5,30,161.0,26.0,1.1,14.3,37.0,20.19,7.91
2018,7,21,5,45,255.0,38.0,1.15,14.65,72.0,29.33,19.6
2018,7,21,6,0,349.0,50.0,1.2,15.0,107.0,38.38,28.2
2018,7,21,6,15,407.0,60.0,1.25,15.5,149.0,47.28,36.38
2018,7,21,6,30,465.0,70.0,1.3,16.0,191.0,54.1,42.51
2018,7,21,6,45,526.0,75.5,1.3,16.45,241.0,57.2,45.16
2018,7,21,7,0,587.0,81.0,1.3,16.9,291.0,60.32,47.71
2018,7,21,7,15,622.5,86.5,1.3,17.4,340.0,63.12,49.9
2018,7,21,7,30,658.0,92.0,1.3,17.9,389.0,65.82,51.94
2018,7,21,7,45,670.5,100.5,1.35,18.4,434.0,70.07,55.29
2018,7,21,8,0,683.0,109.0,1.4,18.9,479.0,74.0,58.33
2018,7,21,8,15,640.5,136.0,1.4,19.35,508.0,88.49,70.32
2018,7,21,8,30,598.0,163.0,1.4,19.8,537.0,102.13,81.42
2018,7,21,8,45,492.0,216.5,1.4,20.25,539.5,130.79,104.87
2018,7,21,9,0,386.0,270.0,1.4,20.7,542.0,167.58,134.56
2018,7,21,9,15,549.0,216.5,1.45,21.05,627.5,164.23,108.21
2018,7,21,9,30,712.0,163.0,1.5,21.4,713.0,184.58,111.03
2018,7,21,9,45,692.5,180.5,1.55,21.75,735.5,235.88,150.97
2018,7,21,10,0,673.0,198.0,1.6,22.1,758.0,285.61,192.51
2018,7,21,10,15,644.5,225.5,1.65,22.3,776.5,337.47,236.6
2018,7,21,10,30,616.0,253.0,1.7,22.5,795.0,386.8,278.09
2018,7,21,10,45,651.5,239.5,1.8,22.75,825.5,432.0,314.85
2018,7,21,11,0,687.0,226.0,1.9,23.0,856.0,480.29,353.53
2018,7,21,11,15,532.0,311.5,1.95,23.05,804.0,507.84,376.46
2018,7,21,11,30,377.0,397.0,2.0,23.1,752.0,520.68,386.75
2018,7,21,11,45,595.5,279.0,2.05,23.2,845.5,588.64,438.99
2018,7,21,12,0,814.0,161.0,2.1,23.3,939.0,675.42,504.3
2018,7,21,12,15,841.0,144.5,2.15,23.3,948.0,716.63,535.1
2018,7,21,12,30,868.0,128.0,2.2,23.3,957.0,763.08,569.16
2018,7,21,12,45,876.0,121.5,2.2,23.25,952.5,802.0,595.45
2018,7,21,13,0,884.0,115.0,2.2,23.2,948.0,838.9,620.27
2018,7,21,13,15,882.5,113.5,2.2,23.1,934.0,869.88,641.18
2018,7,21,13,30,881.0,112.0,2.2,23.0,920.0,898.06,660.26
2018,7,21,13,45,877.5,110.5,2.2,22.9,899.0,921.47,676.24
2018,7,21,14,0,874.0,109.0,2.2,22.8,878.0,941.74,690.27
2018,7,21,14,15,869.0,107.0,2.2,22.6,850.5,956.83,701.32
2018,7,21,14,30,864.0,105.0,2.2,22.4,823.0,968.58,710.38
2018,7,21,14,45,856.5,102.5,2.2,22.25,789.0,973.95,715.33
2018,7,21,15,0,849.0,100.0,2.2,22.1,755.0,975.89,718.27
2018,7,21,15,15,827.0,102.5,2.2,22.1,712.5,965.48,712.91
2018,7,21,15,30,805.0,105.0,2.2,22.1,670.0,964.22,713.83
2018,7,21,15,45,802.5,97.5,2.15,21.6,630.0,955.43,710.69
2018,7,21,16,0,800.0,90.0,2.1,21.1,590.0,943.22,705.48
2018,7,21,16,15,783.5,87.0,2.1,20.75,544.0,919.49,692.78
2018,7,21,16,30,767.0,84.0,2.1,20.4,498.0,893.03,678.26
2018,7,21,16,45,743.5,80.0,2.1,20.05,449.0,855.88,656.22
2018,7,21,17,0,720.0,76.0,2.1,19.7,400.0,816.67,632.39
2018,7,21,17,15,687.5,71.5,2.05,19.2,350.0,766.57,600.13
2018,7,21,17,30,655.0,67.0,2.0,18.7,300.0,720.76,570.04
2018,7,21,17,45,609.5,62.0,1.95,18.25,251.5,657.49,525.61
2018,7,21,18,0,564.0,57.0,1.9,17.8,203.0,594.93,479.74
2018,7,21,18,15,495.5,50.0,1.85,17.3,157.5,511.88,415.56
2018,7,21,18,30,427.0,43.0,1.8,16.8,112.0,432.22,350.54
2018,7,21,18,45,323.5,33.5,1.75,16.3,75.5,327.7,260.95
2018,7,21,19,0,220.0,24.0,1.7,15.8,39.0,218.94,128.9
2018,7,21,19,15,116.5,13.0,1.65,15.55,20.5,87.54,0.0
2018,7,21,19,30,13.0,2.0,1.6,15.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,1.55,15.05,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.9,13.25,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.9,13.4,2.0,0.0,0.0
2018,7,22,5,15,127.5,13.0,0.9,13.7,21.0,11.1,0.0
2018,7,22,5,30,240.0,24.0,0.9,14.0,40.0,20.0,7.16
2018,7,22,5,45,346.0,32.5,0.95,14.35,77.0,26.55,17.19
2018,7,22,6,0,452.0,41.0,1.0,14.7,114.0,33.09,23.58
2018,7,22,6,15,520.0,47.5,1.0,15.1,160.0,37.76,28.01
2018,7,22,6,30,588.0,54.0,1.0,15.5,206.0,42.4,32.23
2018,7,22,6,45,633.5,58.5,1.05,15.95,255.5,49.3,38.29
2018,7,22,7,0,679.0,63.0,1.1,16.4,305.0,52.41,40.87
2018,7,22,7,15,711.0,67.0,1.1,16.85,355.0,54.94,42.87
2018,7,22,7,30,743.0,71.0,1.1,17.3,405.0,57.41,44.77
2018,7,22,7,45,767.0,74.0,1.15,17.75,454.5,58.98,45.86
2018,7,22,8,0,791.0,77.0,1.2,18.2,504.0,60.49,46.9
2018,7,22,8,15,808.5,79.5,1.25,18.65,551.0,70.77,55.43
2018,7,22,8,30,826.0,82.0,1.3,19.1,598.0,72.4,56.52
2018,7,22,8,45,839.5,84.0,1.35,19.5,641.5,73.52,57.2
2018,7,22,9,0,853.0,86.0,1.4,19.9,685.0,74.52,57.78
2018,7,22,9,15,860.5,89.5,1.45,20.25,723.5,124.4,68.02
2018,7,22,9,30,868.0,93.0,1.5,20.6,762.0,177.48,99.57
2018,7,22,9,45,873.0,96.5,1.5,21.0,795.5,231.07,140.23
2018,7,22,10,0,878.0,100.0,1.5,21.4,829.0,285.16,185.25
2018,7,22,10,15,884.5,101.5,1.6,21.65,857.5,338.7,231.37
2018,7,22,10,30,891.0,103.0,1.7,21.9,886.0,392.47,277.67
2018,7,22,10,45,896.0,103.0,1.75,22.2,907.5,444.63,321.86
2018,7,22,11,0,901.0,103.0,1.8,22.5,929.0,496.43,364.62
2018,7,22,11,15,904.0,104.0,1.85,22.65,944.0,547.38,405.74
2018,7,22,11,30,907.0,105.0,1.9,22.8,959.0,597.42,445.01
2018,7,22,11,45,909.0,104.5,1.95,23.0,966.5,644.62,481.14
2018,7,22,12,0,911.0,104.0,2.0,23.2,974.0,690.42,515.35
2018,7,22,12,15,912.0,103.5,2.1,23.25,974.0,733.93,547.82
2018,7,22,12,30,913.0,103.0,2.2,23.3,974.0,775.56,577.55
2018,7,22,12,45,913.5,101.0,2.25,23.35,967.0,813.42,603.21
2018,7,22,13,0,914.0,99.0,2.3,23.4,960.0,848.85,627.17
2018,7,22,13,15,911.5,98.0,2.35,23.35,945.0,880.01,648.5
2018,7,22,13,30,909.0,97.0,2.4,23.3,930.0,908.25,667.93
2018,7,22,13,45,904.5,96.5,2.45,23.3,908.5,932.09,684.42
2018,7,22,14,0,900.0,96.0,2.5,23.3,887.0,952.71,698.91
2018,7,22,14,15,894.0,94.5,2.55,23.1,858.5,967.55,710.32
2018,7,22,14,30,888.0,93.0,2.6,22.9,830.0,978.96,719.69
2018,7,22,14,45,879.5,92.0,2.65,22.75,796.0,985.0,725.61
2018,7,22,15,0,871.0,91.0,2.7,22.6,762.0,987.6,729.48
2018,7,22,15,15,860.5,89.0,2.7,22.6,722.5,983.62,728.34
2018,7,22,15,30,850.0,87.0,2.7,22.6,683.0,976.27,725.19
2018,7,22,15,45,836.5,85.0,2.7,22.05,639.5,962.6,719.54
2018,7,22,16,0,823.0,83.0,2.7,21.5,596.0,945.84,711.94
2018,7,22,16,15,805.5,80.5,2.7,21.1,549.0,921.51,698.83
2018,7,22,16,30,788.0,78.0,2.7,20.7,502.0,905.75,691.62
2018,7,22,16,45,764.5,74.5,2.7,20.3,452.5,868.9,669.61
2018,7,22,17,0,741.0,71.0,2.7,19.9,403.0,829.95,645.88
2018,7,22,17,15,708.5,67.0,2.65,19.35,352.5,780.09,613.7
2018,7,22,17,30,676.0,63.0,2.6,18.8,302.0,729.15,579.76
2018,7,22,17,45,630.5,58.5,2.6,18.25,253.0,670.7,539.05
2018,7,22,18,0,585.0,54.0,2.6,17.7,204.0,608.32,493.25
2018,7,22,18,15,517.0,47.5,2.5,17.2,158.5,525.78,428.66
2018,7,22,18,30,449.0,41.0,2.4,16.7,113.0,446.66,363.27
