Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,18,45,343.5,32.5,2.35,16.2,76.0,341.3,272.15
2018,7,22,19,0,238.0,24.0,2.3,15.7,39.0,230.05,128.48
2018,7,22,19,15,126.5,13.0,2.25,15.4,20.5,94.04,0.0
2018,7,22,19,30,15.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,2.15,14.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,1.6,12.15,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,1.6,12.2,2.0,0.0,0.0
2018,7,23,5,15,146.5,12.5,1.6,12.55,21.0,10.67,0.0
2018,7,23,5,30,274.0,22.0,1.6,12.9,40.0,18.3,5.4
2018,7,23,5,45,381.5,30.5,1.6,13.25,78.5,24.98,15.86
2018,7,23,6,0,489.0,39.0,1.6,13.6,117.0,31.64,22.37
2018,7,23,6,15,556.5,44.5,1.6,14.1,163.5,35.62,26.2
2018,7,23,6,30,624.0,50.0,1.6,14.6,210.0,43.08,32.94
2018,7,23,6,45,668.5,54.5,1.55,15.05,260.5,46.37,35.82
2018,7,23,7,0,713.0,59.0,1.5,15.5,311.0,49.64,38.57
2018,7,23,7,15,744.5,61.5,1.5,16.05,361.5,51.2,39.72
2018,7,23,7,30,776.0,64.0,1.5,16.6,412.0,52.76,40.85
2018,7,23,7,45,799.0,67.0,1.5,17.15,462.5,62.36,48.93
2018,7,23,8,0,822.0,70.0,1.5,17.7,513.0,64.82,50.73
2018,7,23,8,15,839.5,72.0,1.55,18.3,560.5,66.39,51.77
2018,7,23,8,30,857.0,74.0,1.6,18.9,608.0,67.86,52.72
2018,7,23,8,45,870.0,76.0,1.6,19.45,652.5,69.14,53.52
2018,7,23,9,0,883.0,78.0,1.6,20.0,697.0,70.3,54.22
2018,7,23,9,15,894.0,79.0,1.65,20.5,737.0,118.83,63.04
2018,7,23,9,30,905.0,80.0,1.7,21.0,777.0,172.57,94.23
2018,7,23,9,45,913.0,81.5,1.75,21.45,812.0,227.41,135.61
2018,7,23,10,0,921.0,83.0,1.8,21.9,847.0,283.04,181.92
2018,7,23,10,15,925.5,85.0,1.85,22.25,875.5,338.55,229.81
2018,7,23,10,30,930.0,87.0,1.9,22.6,904.0,394.07,277.6
2018,7,23,10,45,932.5,89.0,1.95,22.9,925.5,448.57,323.8
2018,7,23,11,0,935.0,91.0,2.0,23.2,947.0,502.45,368.29
2018,7,23,11,15,937.0,92.0,2.05,23.3,961.5,554.53,410.45
2018,7,23,11,30,939.0,93.0,2.1,23.4,976.0,605.53,450.62
2018,7,23,11,45,938.5,94.5,2.2,23.5,983.0,654.13,488.23
2018,7,23,12,0,938.0,96.0,2.3,23.6,990.0,701.1,523.78
2018,7,23,12,15,936.0,97.5,2.35,23.55,989.5,745.2,556.6
2018,7,23,12,30,934.0,99.0,2.4,23.5,989.0,787.2,586.31
2018,7,23,12,45,930.5,100.0,2.5,23.5,981.0,825.29,612.6
2018,7,23,13,0,927.0,101.0,2.6,23.5,973.0,860.77,637.11
2018,7,23,13,15,925.0,100.0,2.65,23.45,958.5,892.91,659.14
2018,7,23,13,30,923.0,99.0,2.7,23.4,944.0,922.12,679.26
2018,7,23,13,45,919.5,98.0,2.8,23.35,922.5,946.87,696.91
2018,7,23,14,0,916.0,97.0,2.9,23.3,901.0,968.38,712.56
2018,7,23,14,15,909.5,96.5,2.9,23.15,872.5,984.19,724.09
2018,7,23,14,30,903.0,96.0,2.9,23.0,844.0,996.56,733.53
2018,7,23,14,45,894.5,94.5,2.95,22.85,809.0,1002.37,739.3
2018,7,23,15,0,886.0,93.0,3.0,22.7,774.0,1004.66,742.98
2018,7,23,15,15,875.0,91.0,3.0,22.7,734.0,1000.36,741.66
2018,7,23,15,30,864.0,89.0,3.0,22.7,694.0,992.62,738.28
2018,7,23,15,45,846.5,88.0,3.0,22.05,648.5,976.18,731.11
2018,7,23,16,0,829.0,87.0,3.0,21.4,603.0,956.67,721.98
2018,7,23,16,15,810.5,84.5,3.0,20.95,555.0,942.94,716.26
2018,7,23,16,30,792.0,82.0,3.0,20.5,507.0,914.83,700.62
2018,7,23,16,45,592.0,100.5,2.95,20.0,400.5,739.86,580.13
2018,7,23,17,0,392.0,119.0,2.9,19.5,294.0,551.92,444.03
2018,7,23,17,15,284.0,102.5,2.85,18.95,221.0,423.65,346.3
2018,7,23,17,30,176.0,86.0,2.8,18.4,148.0,276.06,228.51
2018,7,23,17,45,240.0,75.0,2.75,17.85,145.0,338.35,281.62
2018,7,23,18,0,304.0,64.0,2.7,17.3,142.0,373.22,311.16
2018,7,23,18,15,217.0,51.5,2.6,16.75,101.0,277.09,230.53
2018,7,23,18,30,130.0,39.0,2.5,16.2,60.0,166.58,136.53
2018,7,23,18,45,82.5,27.0,2.4,15.7,38.5,112.67,87.97
2018,7,23,19,0,35.0,15.0,2.3,15.2,17.0,54.51,24.3
2018,7,23,19,15,24.0,8.5,2.25,14.95,9.5,22.98,0.0
2018,7,23,19,30,13.0,2.0,2.2,14.7,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,2.15,14.45,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.5,1.7,12.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,3.0,1.7,12.7,2.0,0.0,0.0
2018,7,24,5,15,102.0,13.0,1.75,13.0,18.5,11.1,0.0
2018,7,24,5,30,190.0,23.0,1.8,13.3,35.0,19.12,4.98
2018,7,24,5,45,305.0,33.5,1.8,13.55,72.5,27.43,17.85
2018,7,24,6,0,420.0,44.0,1.8,13.8,110.0,35.6,25.81
2018,7,24,6,15,509.5,49.0,1.8,14.25,158.5,39.0,29.17
2018,7,24,6,30,599.0,54.0,1.8,14.7,207.0,42.56,32.46
2018,7,24,6,45,647.5,58.0,1.85,15.15,257.0,49.09,38.22
2018,7,24,7,0,696.0,62.0,1.9,15.6,307.0,51.86,40.52
2018,7,24,7,15,730.5,65.5,1.9,16.1,358.5,54.1,42.26
2018,7,24,7,30,765.0,69.0,1.9,16.6,410.0,56.3,43.94
2018,7,24,7,45,790.5,71.0,1.95,17.1,460.5,57.26,44.51
2018,7,24,8,0,816.0,73.0,2.0,17.6,511.0,66.74,52.43
2018,7,24,8,15,834.0,75.0,2.05,18.05,559.0,68.28,53.45
2018,7,24,8,30,852.0,77.0,2.1,18.5,607.0,69.71,54.39
2018,7,24,8,45,866.0,79.0,2.15,19.0,651.5,70.96,55.17
2018,7,24,9,0,880.0,81.0,2.2,19.5,696.0,72.09,55.86
2018,7,24,9,15,889.0,83.5,2.25,19.9,736.0,119.73,64.66
2018,7,24,9,30,898.0,86.0,2.3,20.3,776.0,174.02,96.19
2018,7,24,9,45,904.0,89.0,2.35,20.7,810.5,229.21,137.98
2018,7,24,10,0,910.0,92.0,2.4,21.1,845.0,285.01,184.7
2018,7,24,10,15,916.5,93.0,2.45,21.3,874.0,340.02,232.55
2018,7,24,10,30,923.0,94.0,2.5,21.5,903.0,395.23,280.61
2018,7,24,10,45,928.0,94.5,2.55,21.75,925.5,449.48,327.12
2018,7,24,11,0,933.0,95.0,2.6,22.0,948.0,503.34,372.18
2018,7,24,11,15,936.0,95.5,2.65,22.05,963.0,555.59,415.1
2018,7,24,11,30,939.0,96.0,2.7,22.1,978.0,606.86,456.1
2018,7,24,11,45,941.0,95.5,2.75,22.15,985.5,655.57,494.21
2018,7,24,12,0,943.0,95.0,2.8,22.2,993.0,702.79,530.31
2018,7,24,12,15,941.5,96.5,2.8,22.15,993.0,747.51,563.76
2018,7,24,12,30,940.0,98.0,2.8,22.1,993.0,790.14,594.0
2018,7,24,12,45,937.0,99.0,2.85,22.05,985.0,828.9,620.82
2018,7,24,13,0,934.0,100.0,2.9,22.0,977.0,865.05,645.8
2018,7,24,13,15,932.0,98.5,2.9,21.95,962.0,896.98,667.56
2018,7,24,13,30,930.0,97.0,2.9,21.9,947.0,925.92,687.3
2018,7,24,13,45,927.0,95.5,2.9,21.8,925.5,950.81,704.53
2018,7,24,14,0,924.0,94.0,2.9,21.7,904.0,972.42,719.68
2018,7,24,14,15,919.0,93.0,2.9,21.6,876.0,989.27,731.81
2018,7,24,14,30,914.0,92.0,2.9,21.5,848.0,1002.66,741.83
2018,7,24,14,45,906.5,90.0,2.9,21.35,813.0,1008.98,747.53
2018,7,24,15,0,899.0,88.0,2.9,21.2,778.0,1011.72,751.1
2018,7,24,15,15,888.0,86.5,2.9,21.2,737.5,1007.97,750.15
2018,7,24,15,30,877.0,85.0,2.9,21.2,697.0,1000.76,747.13
2018,7,24,15,45,865.0,82.5,2.9,20.7,653.0,987.97,742.0
2018,7,24,16,0,853.0,80.0,2.9,20.2,609.0,971.93,734.81
2018,7,24,16,15,836.5,77.0,2.85,19.85,561.0,947.66,721.25
2018,7,24,16,30,820.0,74.0,2.8,19.5,513.0,920.56,705.76
2018,7,24,16,45,797.5,71.0,2.8,19.15,463.0,895.92,692.26
2018,7,24,17,0,775.0,68.0,2.8,18.8,413.0,857.99,669.13
2018,7,24,17,15,743.5,64.5,2.75,18.3,361.5,809.01,637.6
2018,7,24,17,30,712.0,61.0,2.7,17.8,310.0,758.81,604.2
2018,7,24,17,45,667.0,56.0,2.65,17.25,259.5,693.8,558.43
2018,7,24,18,0,622.0,51.0,2.6,16.7,209.0,629.09,510.67
2018,7,24,18,15,553.5,45.0,2.5,16.3,162.0,551.63,449.68
2018,7,24,18,30,485.0,39.0,2.4,15.9,115.0,471.73,383.21
2018,7,24,18,45,366.5,30.5,2.3,15.45,76.0,355.76,282.43
2018,7,24,19,0,248.0,22.0,2.2,15.0,37.0,232.76,109.57
2018,7,24,19,15,124.0,11.0,2.15,14.8,18.5,90.56,0.0
2018,7,24,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,25,5,15,141.5,10.5,1.7,12.55,19.0,8.96,0.0
2018,7,25,5,30,283.0,21.0,1.7,13.0,38.0,17.52,3.12
2018,7,25,5,45,405.5,28.0,1.7,13.4,77.5,22.99,14.02
2018,7,25,6,0,528.0,35.0,1.7,13.8,117.0,31.08,21.81
2018,7,25,6,15,594.5,40.0,1.7,14.35,164.5,35.12,25.71
2018,7,25,6,30,661.0,45.0,1.7,14.9,212.0,39.21,29.44
2018,7,25,6,45,704.5,48.5,1.7,15.45,263.0,41.9,31.79
2018,7,25,7,0,748.0,52.0,1.7,16.0,314.0,44.6,34.04
2018,7,25,7,15,778.0,55.5,1.75,16.55,366.0,53.38,41.57
2018,7,25,7,30,808.0,59.0,1.8,17.1,418.0,56.64,44.15
2018,7,25,7,45,829.5,61.5,1.85,17.7,468.5,58.97,45.88
2018,7,25,8,0,851.0,64.0,1.9,18.3,519.0,61.18,47.5
2018,7,25,8,15,867.0,66.5,1.95,18.8,567.5,63.2,48.95
2018,7,25,8,30,883.0,69.0,2.0,19.3,616.0,65.1,50.3
2018,7,25,8,45,895.5,70.5,2.05,19.8,660.5,66.16,50.94
2018,7,25,9,0,908.0,72.0,2.1,20.3,705.0,67.13,51.5
2018,7,25,9,15,915.0,75.0,2.15,20.7,745.0,114.65,60.21
2018,7,25,9,30,922.0,78.0,2.2,21.1,785.0,170.43,92.21
2018,7,25,9,45,925.5,81.5,2.25,21.5,819.0,226.82,134.71
2018,7,25,10,0,929.0,85.0,2.3,21.9,853.0,283.55,182.12
2018,7,25,10,15,934.5,86.5,2.35,22.2,882.0,339.63,230.67
2018,7,25,10,30,940.0,88.0,2.4,22.5,911.0,395.81,279.3
2018,7,25,10,45,944.0,89.0,2.45,22.85,933.5,450.92,326.25
2018,7,25,11,0,948.0,90.0,2.5,23.2,956.0,505.52,371.57
2018,7,25,11,15,950.0,91.5,2.55,23.3,971.0,558.78,414.95
2018,7,25,11,30,952.0,93.0,2.6,23.4,986.0,610.95,456.29
2018,7,25,11,45,953.0,93.5,2.65,23.5,993.5,660.47,494.63
2018,7,25,12,0,954.0,94.0,2.7,23.6,1001.0,708.41,530.88
2018,7,25,12,15,954.0,94.5,2.8,23.6,1001.5,753.89,565.05
2018,7,25,12,30,954.0,95.0,2.9,23.6,1002.0,797.33,596.04
2018,7,25,12,45,953.5,94.0,2.95,23.55,994.5,836.82,623.2
2018,7,25,13,0,953.0,93.0,3.0,23.5,987.0,873.74,648.54
2018,7,25,13,15,922.5,110.5,3.05,23.35,964.5,899.38,666.56
2018,7,25,13,30,892.0,128.0,3.1,23.2,942.0,920.8,681.91
2018,7,25,13,45,890.0,123.5,3.1,23.05,919.0,943.69,698.01
2018,7,25,14,0,888.0,119.0,3.1,22.9,896.0,963.26,711.98
2018,7,25,14,15,869.0,123.0,3.15,22.6,862.5,971.67,719.49
2018,7,25,14,30,850.0,127.0,3.2,22.3,829.0,976.44,724.85
2018,7,25,14,45,859.5,115.5,3.2,21.95,799.5,989.74,735.85
2018,7,25,15,0,869.0,104.0,3.2,21.6,770.0,999.33,744.5
2018,7,25,15,15,859.5,101.5,3.2,21.6,730.5,996.21,743.88
2018,7,25,15,30,850.0,99.0,3.2,21.6,691.0,989.67,741.26
2018,7,25,15,45,755.5,122.5,3.15,20.75,623.0,936.72,709.35
2018,7,25,16,0,661.0,146.0,3.1,19.9,555.0,876.68,672.26
2018,7,25,16,15,595.5,149.5,3.05,19.3,495.5,812.99,631.11
2018,7,25,16,30,530.0,153.0,3.0,18.7,436.0,737.93,580.75
2018,7,25,16,45,585.5,124.5,2.95,18.15,408.0,763.15,602.7
2018,7,25,17,0,641.0,96.0,2.9,17.6,380.0,772.35,612.34
2018,7,25,17,15,576.5,88.0,2.85,17.1,319.0,689.81,554.19
2018,7,25,17,30,512.0,80.0,2.8,16.6,258.0,608.08,495.25
2018,7,25,17,45,440.5,67.0,2.75,16.1,202.5,514.96,424.99
2018,7,25,18,0,369.0,54.0,2.7,15.6,147.0,424.19,353.6
2018,7,25,18,15,286.0,46.0,2.6,15.25,108.0,324.43,271.46
2018,7,25,18,30,203.0,38.0,2.5,14.9,69.0,241.97,200.03
2018,7,25,18,45,157.5,28.5,2.4,14.55,47.5,191.66,152.13
2018,7,25,19,0,112.0,19.0,2.3,14.2,26.0,130.43,51.55
2018,7,25,19,15,56.0,9.5,2.25,14.0,13.0,44.73,0.0
2018,7,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,26,5,15,105.5,11.0,1.85,12.6,17.0,9.39,0.0
2018,7,26,5,30,211.0,22.0,1.8,13.0,34.0,18.38,2.29
2018,7,26,5,45,330.0,31.5,1.8,13.35,72.0,25.86,16.39
2018,7,26,6,0,449.0,41.0,1.8,13.7,110.0,33.29,23.73
2018,7,26,6,15,489.0,48.5,1.8,14.2,149.5,38.57,28.77
2018,7,26,6,30,529.0,56.0,1.8,14.7,189.0,43.7,33.46
2018,7,26,6,45,562.0,64.0,1.75,15.25,234.0,48.97,38.1
2018,7,26,7,0,595.0,72.0,1.7,15.8,279.0,54.02,42.4
2018,7,26,7,15,643.5,78.5,1.7,16.25,335.0,57.94,45.63
2018,7,26,7,30,692.0,85.0,1.7,16.7,391.0,61.74,48.68
2018,7,26,7,45,750.0,82.0,1.7,17.1,450.5,64.64,50.93
2018,7,26,8,0,808.0,79.0,1.7,17.5,510.0,62.28,48.6
2018,7,26,8,15,827.0,81.5,1.7,18.0,558.5,72.41,57.02
2018,7,26,8,30,846.0,84.0,1.7,18.5,607.0,74.08,58.12
2018,7,26,8,45,861.0,86.0,1.7,19.0,652.5,75.23,58.8
2018,7,26,9,0,876.0,88.0,1.7,19.5,698.0,76.27,59.39
2018,7,26,9,15,886.0,90.5,1.7,20.0,738.5,120.72,66.63
2018,7,26,9,30,896.0,93.0,1.7,20.5,779.0,175.19,97.29
2018,7,26,9,45,903.0,96.0,1.75,20.95,814.5,230.68,138.62
2018,7,26,10,0,910.0,99.0,1.8,21.4,850.0,286.88,185.12
2018,7,26,10,15,916.5,100.5,1.85,21.75,879.5,342.46,232.87
2018,7,26,10,30,923.0,102.0,1.9,22.1,909.0,398.26,280.79
2018,7,26,10,45,927.5,103.0,1.95,22.45,931.5,452.92,327.05
2018,7,26,11,0,932.0,104.0,2.0,22.8,954.0,507.17,371.77
2018,7,26,11,15,935.5,104.5,2.1,22.9,969.5,559.92,414.66
2018,7,26,11,30,939.0,105.0,2.2,23.0,985.0,611.75,455.72
2018,7,26,11,45,941.0,105.0,2.3,23.1,993.0,661.17,494.02
2018,7,26,12,0,943.0,105.0,2.4,23.2,1001.0,709.13,530.38
2018,7,26,12,15,941.0,106.5,2.45,23.1,1000.5,753.84,563.81
2018,7,26,12,30,939.0,108.0,2.5,23.0,1000.0,796.44,594.43
2018,7,26,12,45,873.0,146.5,2.6,22.9,970.5,817.35,609.34
2018,7,26,13,0,807.0,185.0,2.7,22.8,941.0,843.83,628.29
2018,7,26,13,15,866.0,147.0,2.75,22.55,946.5,882.86,655.71
2018,7,26,13,30,925.0,109.0,2.8,22.3,952.0,931.93,689.7
2018,7,26,13,45,920.5,108.0,2.85,22.1,929.5,956.25,706.96
2018,7,26,14,0,916.0,107.0,2.9,21.9,907.0,977.24,722.36
2018,7,26,14,15,909.5,105.5,2.9,21.5,878.0,992.4,734.22
2018,7,26,14,30,903.0,104.0,2.9,21.1,849.0,1004.04,743.97
2018,7,26,14,45,894.0,102.5,2.95,20.75,813.5,1009.67,750.26
2018,7,26,15,0,885.0,101.0,3.0,20.4,778.0,1011.73,754.42
2018,7,26,15,15,873.0,99.0,3.0,20.4,737.0,1006.7,752.63
2018,7,26,15,30,861.0,97.0,3.0,20.4,696.0,998.2,748.75
2018,7,26,15,45,847.5,94.0,2.95,19.5,651.0,983.66,743.12
2018,7,26,16,0,834.0,91.0,2.9,18.6,606.0,977.7,743.44
2018,7,26,16,15,817.0,87.0,2.85,18.1,557.5,951.96,729.14
2018,7,26,16,30,800.0,83.0,2.8,17.6,509.0,923.32,712.93
2018,7,26,16,45,776.5,79.0,2.8,17.05,458.0,885.67,690.73
2018,7,26,17,0,753.0,75.0,2.8,16.5,407.0,845.83,666.53
2018,7,26,17,15,719.5,70.5,2.75,15.95,355.5,794.06,632.63
2018,7,26,17,30,686.0,66.0,2.7,15.4,304.0,741.15,596.82
2018,7,26,17,45,640.0,60.5,2.65,14.9,253.5,681.36,554.14
2018,7,26,18,0,594.0,55.0,2.6,14.4,203.0,616.75,505.57
2018,7,26,18,15,523.5,47.5,2.5,14.05,156.0,530.49,436.72
2018,7,26,18,30,453.0,40.0,2.4,13.7,109.0,447.85,367.04
2018,7,26,18,45,336.5,30.5,2.35,13.35,71.0,333.4,265.3
2018,7,26,19,0,220.0,21.0,2.3,13.0,33.0,209.39,70.09
2018,7,26,19,15,110.0,10.5,2.25,12.9,16.5,80.83,0.0
2018,7,26,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,27,5,15,108.0,10.5,2.35,11.8,16.5,8.96,0.0
2018,7,27,5,30,216.0,21.0,2.4,12.1,33.0,17.53,0.5
2018,7,27,5,45,332.0,31.0,2.45,12.45,71.0,25.49,16.04
2018,7,27,6,0,448.0,41.0,2.5,12.8,109.0,33.34,23.84
2018,7,27,6,15,508.0,49.5,2.45,13.2,154.0,39.55,29.75
2018,7,27,6,30,568.0,58.0,2.4,13.6,199.0,45.61,35.32
2018,7,27,6,45,595.0,67.0,2.4,14.0,245.0,51.61,40.65
2018,7,27,7,0,622.0,76.0,2.4,14.4,291.0,57.32,45.57
2018,7,27,7,15,673.0,79.5,2.4,14.8,346.5,59.05,46.88
2018,7,27,7,30,724.0,83.0,2.4,15.2,402.0,66.4,53.08
2018,7,27,7,45,756.0,85.5,2.4,15.55,454.5,67.34,53.61
2018,7,27,8,0,788.0,88.0,2.4,15.9,507.0,68.29,54.16
2018,7,27,8,15,807.0,92.0,2.45,16.25,556.0,70.04,55.39
2018,7,27,8,30,826.0,96.0,2.5,16.6,605.0,71.66,56.52
2018,7,27,8,45,839.0,99.5,2.5,17.0,650.0,72.72,57.15
2018,7,27,9,0,852.0,103.0,2.5,17.4,695.0,84.65,67.05
2018,7,27,9,15,868.0,103.5,2.55,17.75,737.0,125.78,72.5
2018,7,27,9,30,884.0,104.0,2.6,18.1,779.0,179.0,102.1
2018,7,27,9,45,898.0,103.0,2.65,18.45,816.0,232.78,142.17
2018,7,27,10,0,912.0,102.0,2.7,18.8,853.0,287.94,188.26
2018,7,27,10,15,919.0,103.5,2.75,19.0,883.0,343.89,237.23
2018,7,27,10,30,926.0,105.0,2.8,19.2,913.0,400.12,286.55
2018,7,27,10,45,930.5,106.0,2.8,19.4,935.5,455.06,334.12
2018,7,27,11,0,935.0,107.0,2.8,19.6,958.0,509.59,380.15
2018,7,27,11,15,938.0,107.5,2.85,19.7,973.5,562.37,423.88
2018,7,27,11,30,941.0,108.0,2.9,19.8,989.0,614.17,465.65
2018,7,27,11,45,942.0,108.5,2.9,19.85,996.5,663.59,504.47
2018,7,27,12,0,943.0,109.0,2.9,19.9,1004.0,711.47,541.16
2018,7,27,12,15,946.5,107.5,2.95,19.9,1005.5,757.77,576.26
2018,7,27,12,30,950.0,106.0,3.0,19.9,1007.0,802.26,608.63
2018,7,27,12,45,952.5,103.0,3.0,19.85,1000.5,842.62,636.48
2018,7,27,13,0,955.0,100.0,3.0,19.8,994.0,880.52,662.51
2018,7,27,13,15,953.5,98.5,3.05,19.7,979.0,913.73,685.76
2018,7,27,13,30,952.0,97.0,3.1,19.6,964.0,943.89,707.0
2018,7,27,13,45,949.0,96.5,3.1,19.5,942.5,970.5,725.55
2018,7,27,14,0,946.0,96.0,3.1,19.4,921.0,993.81,741.97
2018,7,27,14,15,941.5,94.0,3.1,19.25,892.0,1010.71,754.39
2018,7,27,14,30,937.0,92.0,3.1,19.1,863.0,1024.02,764.62
2018,7,27,14,45,930.5,90.0,3.05,18.95,828.0,1031.73,770.9
2018,7,27,15,0,924.0,88.0,3.0,18.8,793.0,1035.79,774.95
2018,7,27,15,15,913.5,86.0,3.0,18.8,751.5,1032.18,774.14
2018,7,27,15,30,903.0,84.0,3.0,18.8,710.0,1024.99,771.18
2018,7,27,15,45,890.0,81.5,2.95,18.25,664.5,1011.17,765.11
2018,7,27,16,0,877.0,79.0,2.9,17.7,619.0,994.01,756.93
2018,7,27,16,15,859.5,77.0,2.9,17.3,570.0,969.83,744.02
2018,7,27,16,30,842.0,75.0,2.9,16.9,521.0,942.81,729.14
2018,7,27,16,45,812.5,73.0,2.85,16.45,468.0,912.43,711.48
2018,7,27,17,0,783.0,71.0,2.8,16.0,415.0,868.87,684.15
2018,7,27,17,15,739.5,68.5,2.8,15.45,360.5,809.79,645.52
2018,7,27,17,30,696.0,66.0,2.8,14.9,306.0,749.91,604.95
2018,7,27,17,45,654.5,60.5,2.8,14.35,256.0,693.88,565.45
2018,7,27,18,0,613.0,55.0,2.8,13.8,206.0,632.64,519.61
2018,7,27,18,15,540.5,48.0,2.8,13.4,158.5,544.82,449.67
2018,7,27,18,30,468.0,41.0,2.8,13.0,111.0,460.54,378.5
2018,7,27,18,45,341.0,31.5,2.8,12.6,72.0,337.56,268.56
2018,7,27,19,0,214.0,22.0,2.8,12.2,33.0,203.84,48.66
2018,7,27,19,15,107.0,11.0,2.75,12.05,16.5,79.23,0.0
2018,7,27,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,2.1,11.35,12.0,8.11,0.0
2018,7,28,5,30,87.0,19.0,2.1,11.7,24.0,14.74,0.0
2018,7,28,5,45,181.5,35.5,2.15,12.05,58.5,27.31,17.51
2018,7,28,6,0,276.0,52.0,2.2,12.4,93.0,39.64,29.4
2018,7,28,6,15,347.5,65.5,2.15,12.75,137.5,49.41,38.57
2018,7,28,6,30,419.0,79.0,2.1,13.1,182.0,58.97,47.31
2018,7,28,6,45,459.5,91.0,2.05,13.45,228.5,66.98,54.43
2018,7,28,7,0,500.0,103.0,2.0,13.8,275.0,74.71,61.11
2018,7,28,7,15,557.0,110.0,1.95,14.2,330.5,80.44,65.86
2018,7,28,7,30,614.0,117.0,1.9,14.6,386.0,83.72,68.39
2018,7,28,7,45,643.5,123.5,1.9,15.0,436.5,86.18,70.15
2018,7,28,8,0,673.0,130.0,1.9,15.4,487.0,88.48,71.76
2018,7,28,8,15,695.5,135.5,1.85,15.9,535.0,89.85,72.53
2018,7,28,8,30,718.0,141.0,1.8,16.4,583.0,91.07,73.18
2018,7,28,8,45,735.0,146.5,1.8,16.9,628.0,92.03,73.63
2018,7,28,9,0,752.0,152.0,1.8,17.4,673.0,92.83,73.96
2018,7,28,9,15,754.0,161.5,1.8,17.8,710.5,133.4,82.2
2018,7,28,9,30,756.0,171.0,1.8,18.2,748.0,186.12,112.88
2018,7,28,9,45,751.0,183.5,1.85,18.65,779.0,240.2,153.58
2018,7,28,10,0,746.0,196.0,1.9,19.1,810.0,294.17,198.13
2018,7,28,10,15,755.0,199.5,1.95,19.45,839.5,346.11,242.06
2018,7,28,10,30,764.0,203.0,2.0,19.8,869.0,398.96,286.78
2018,7,28,10,45,770.0,205.5,2.0,20.1,891.5,450.66,329.96
2018,7,28,11,0,776.0,208.0,2.0,20.4,914.0,502.57,372.21
2018,7,28,11,15,780.5,209.0,2.05,20.6,929.0,553.9,413.18
2018,7,28,11,30,785.0,210.0,2.1,20.8,944.0,602.28,450.97
2018,7,28,11,45,787.0,210.5,2.2,20.95,951.5,648.23,486.43
2018,7,28,12,0,789.0,211.0,2.3,21.1,959.0,693.19,520.4
2018,7,28,12,15,808.0,199.5,2.35,21.15,965.5,739.45,554.82
2018,7,28,12,30,827.0,188.0,2.4,21.2,972.0,785.09,588.24
2018,7,28,12,45,851.0,172.0,2.45,21.25,973.0,829.71,620.63
2018,7,28,13,0,875.0,156.0,2.5,21.3,974.0,862.54,643.14
2018,7,28,13,15,872.5,154.5,2.55,21.2,959.0,893.85,664.93
2018,7,28,13,30,870.0,153.0,2.6,21.1,944.0,922.31,684.84
2018,7,28,13,45,866.5,150.0,2.65,21.05,921.5,945.51,701.19
2018,7,28,14,0,863.0,147.0,2.7,21.0,899.0,978.34,724.07
2018,7,28,14,15,857.5,144.0,2.75,20.75,870.0,993.4,735.77
2018,7,28,14,30,852.0,141.0,2.8,20.5,841.0,1004.92,745.48
2018,7,28,14,45,844.5,137.0,2.8,20.25,806.0,1009.84,750.58
2018,7,28,15,0,837.0,133.0,2.8,20.0,771.0,1011.15,753.53
2018,7,28,15,15,824.0,130.5,2.8,20.0,730.0,1005.03,751.03
2018,7,28,15,30,811.0,128.0,2.8,20.0,689.0,995.39,746.43
2018,7,28,15,45,779.0,127.5,2.8,19.4,637.0,965.37,729.94
2018,7,28,16,0,747.0,127.0,2.8,18.8,585.0,939.9,716.6
2018,7,28,16,15,721.5,120.5,2.75,18.35,533.5,903.89,695.0
2018,7,28,16,30,696.0,114.0,2.7,17.9,482.0,865.33,671.45
2018,7,28,16,45,681.0,105.0,2.7,17.45,434.5,831.6,651.34
2018,7,28,17,0,666.0,96.0,2.7,17.0,387.0,795.55,629.09
2018,7,28,17,15,621.5,90.0,2.65,16.45,334.0,733.81,587.25
2018,7,28,17,30,577.0,84.0,2.6,15.9,281.0,671.7,543.87
2018,7,28,17,45,525.0,75.5,2.55,15.35,232.0,599.93,491.25
2018,7,28,18,0,473.0,67.0,2.5,14.8,183.0,529.23,437.0
2018,7,28,18,15,398.5,57.0,2.45,14.4,138.5,440.06,364.85
2018,7,28,18,30,324.0,47.0,2.4,14.0,94.0,352.94,290.74
2018,7,28,18,45,223.0,33.5,2.35,13.55,60.0,252.07,198.31
2018,7,28,19,0,122.0,20.0,2.3,13.1,26.0,137.45,13.87
2018,7,28,19,15,61.0,10.0,2.3,12.9,13.0,48.3,0.0
2018,7,28,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,29,5,15,93.0,10.5,1.9,11.85,15.0,8.96,0.0
2018,7,29,5,30,186.0,21.0,1.9,12.1,30.0,17.64,0.0
2018,7,29,5,45,278.0,31.5,1.95,12.35,63.0,25.92,16.2
2018,7,29,6,0,370.0,42.0,2.0,12.6,96.0,33.99,24.38
2018,7,29,6,15,315.5,59.5,1.95,12.95,118.5,44.9,34.52
2018,7,29,6,30,261.0,77.0,1.9,13.3,141.0,56.44,45.02
2018,7,29,6,45,282.0,93.5,1.9,13.7,177.5,67.23,54.6
2018,7,29,7,0,303.0,110.0,1.9,14.1,214.0,77.53,63.54
2018,7,29,7,15,233.5,145.0,1.9,14.5,233.0,102.1,84.78
2018,7,29,7,30,164.0,180.0,1.9,14.9,252.0,126.82,105.72
2018,7,29,7,45,224.5,197.0,1.9,15.3,308.0,131.92,109.49
2018,7,29,8,0,285.0,214.0,1.9,15.7,364.0,141.66,117.21
2018,7,29,8,15,387.5,208.0,1.9,16.05,433.5,130.71,107.34
2018,7,29,8,30,490.0,202.0,1.9,16.4,503.0,126.16,103.0
2018,7,29,8,45,412.0,246.5,1.9,16.75,512.5,147.21,120.28
2018,7,29,9,0,334.0,291.0,1.9,17.1,522.0,177.88,145.27
2018,7,29,9,15,440.5,269.0,1.95,17.45,592.5,178.37,126.91
2018,7,29,9,30,547.0,247.0,2.0,17.8,663.0,209.42,140.11
2018,7,29,9,45,677.0,197.5,2.0,18.1,737.0,234.72,152.77
2018,7,29,10,0,807.0,148.0,2.0,18.4,811.0,282.92,187.8
2018,7,29,10,15,845.0,135.5,2.0,18.65,851.5,340.32,235.84
2018,7,29,10,30,883.0,123.0,2.0,18.9,892.0,394.77,282.19
2018,7,29,10,45,833.5,158.5,2.05,19.15,899.0,446.35,327.34
2018,7,29,11,0,784.0,194.0,2.1,19.4,906.0,498.08,370.65
2018,7,29,11,15,647.0,268.0,2.15,19.45,862.0,526.42,395.43
2018,7,29,11,30,510.0,342.0,2.2,19.5,818.0,548.59,413.55
2018,7,29,11,45,405.0,393.0,2.25,19.55,773.0,557.02,420.51
2018,7,29,12,0,300.0,444.0,2.3,19.6,728.0,558.64,421.46
2018,7,29,12,15,339.0,432.5,2.35,19.45,753.5,601.18,453.82
2018,7,29,12,30,378.0,421.0,2.4,19.3,779.0,645.74,487.21
2018,7,29,12,45,369.5,420.0,2.45,19.2,767.5,663.77,500.77
2018,7,29,13,0,361.0,419.0,2.5,19.1,756.0,679.96,513.11
2018,7,29,13,15,379.0,405.0,2.5,18.85,753.5,705.03,532.41
2018,7,29,13,30,397.0,391.0,2.5,18.6,751.0,729.17,550.98
2018,7,29,13,45,399.5,379.0,2.55,18.4,734.0,739.98,560.13
2018,7,29,14,0,402.0,367.0,2.6,18.2,717.0,762.86,577.59
2018,7,29,14,15,406.0,351.5,2.6,18.05,694.5,769.28,583.51
2018,7,29,14,30,410.0,336.0,2.6,17.9,672.0,773.35,588.01
2018,7,29,14,45,562.5,257.5,2.6,17.75,697.0,857.57,652.74
2018,7,29,15,0,715.0,179.0,2.6,17.6,722.0,946.82,716.84
2018,7,29,15,15,734.0,158.5,2.6,17.6,690.0,952.83,721.56
2018,7,29,15,30,753.0,138.0,2.6,17.6,658.0,947.42,719.53
2018,7,29,15,45,766.0,122.0,2.65,17.25,620.5,945.68,721.68
2018,7,29,16,0,779.0,106.0,2.7,16.9,583.0,939.89,721.18
2018,7,29,16,15,744.5,104.5,2.7,16.5,530.0,900.25,697.02
2018,7,29,16,30,710.0,103.0,2.7,16.1,477.0,864.68,675.69
2018,7,29,16,45,676.0,98.0,2.7,15.7,424.5,817.31,645.46
2018,7,29,17,0,642.0,93.0,2.7,15.3,372.0,768.39,613.47
2018,7,29,17,15,641.0,81.5,2.7,14.9,329.5,740.41,596.15
2018,7,29,17,30,640.0,70.0,2.7,14.5,287.0,709.81,575.99
2018,7,29,17,45,475.0,58.0,2.7,14.1,204.0,531.77,440.69
2018,7,29,18,0,310.0,46.0,2.7,13.7,121.0,361.57,304.72
2018,7,29,18,15,339.5,43.5,2.6,13.4,107.5,374.47,314.18
2018,7,29,18,30,369.0,41.0,2.5,13.1,94.0,383.17,316.3
2018,7,29,18,45,244.5,29.5,2.45,12.8,59.0,264.16,207.29
2018,7,29,19,0,120.0,18.0,2.4,12.5,24.0,131.37,0.0
2018,7,29,19,15,60.0,9.0,2.35,12.4,12.0,46.75,0.0
2018,7,29,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,7,30,5,15,100.0,9.5,1.95,11.35,14.5,8.11,0.0
2018,7,30,5,30,200.0,19.0,2.0,11.8,29.0,15.87,0.0
2018,7,30,5,45,320.5,29.0,2.05,12.2,66.0,23.87,14.37
2018,7,30,6,0,441.0,39.0,2.1,12.6,103.0,31.77,22.4
2018,7,30,6,15,430.0,51.0,2.05,13.05,133.5,40.53,30.6
2018,7,30,6,30,419.0,63.0,2.0,13.5,164.0,48.76,38.13
2018,7,30,6,45,483.5,73.0,2.0,13.95,216.5,55.53,44.15
2018,7,30,7,0,548.0,83.0,2.0,14.4,269.0,62.08,49.81
2018,7,30,7,15,650.5,77.5,1.95,14.75,334.5,57.53,45.56
2018,7,30,7,30,753.0,72.0,1.9,15.1,400.0,58.59,46.27
2018,7,30,7,45,743.5,85.5,1.85,15.4,442.5,67.33,53.67
2018,7,30,8,0,734.0,99.0,1.8,15.7,485.0,75.52,60.49
2018,7,30,8,15,731.0,111.5,1.8,16.1,527.0,75.14,59.84
2018,7,30,8,30,728.0,124.0,1.8,16.5,569.0,80.82,64.42
2018,7,30,8,45,799.0,107.5,1.8,16.85,630.0,77.26,61.08
2018,7,30,9,0,870.0,91.0,1.8,17.2,691.0,78.04,61.48
2018,7,30,9,15,881.5,93.0,1.85,17.7,732.0,115.72,65.93
2018,7,30,9,30,893.0,95.0,1.9,18.2,773.0,170.1,95.05
2018,7,30,9,45,903.0,96.0,1.9,18.7,809.0,224.97,135.31
2018,7,30,10,0,913.0,97.0,1.9,19.2,845.0,280.85,181.53
2018,7,30,10,15,920.5,97.5,1.95,19.65,874.5,336.48,229.64
2018,7,30,10,30,928.0,98.0,2.0,20.1,904.0,392.41,278.1
2018,7,30,10,45,933.5,98.5,2.05,20.6,927.0,447.63,325.19
2018,7,30,11,0,939.0,99.0,2.1,21.1,950.0,502.51,370.73
2018,7,30,11,15,942.5,99.0,2.15,21.4,965.5,555.46,413.79
2018,7,30,11,30,946.0,99.0,2.2,21.7,981.0,607.44,454.83
2018,7,30,11,45,948.5,99.0,2.25,22.0,989.5,657.66,493.4
2018,7,30,12,0,951.0,99.0,2.3,22.3,998.0,706.41,529.87
2018,7,30,12,15,949.0,100.5,2.35,22.35,997.5,751.6,563.45
2018,7,30,12,30,947.0,102.0,2.4,22.4,997.0,794.62,594.07
2018,7,30,12,45,942.5,103.5,2.45,22.5,988.0,833.33,620.27
2018,7,30,13,0,938.0,105.0,2.5,22.6,979.0,869.32,644.54
2018,7,30,13,15,934.5,104.5,2.55,22.5,963.5,901.43,666.69
2018,7,30,13,30,931.0,104.0,2.6,22.4,948.0,930.48,686.86
2018,7,30,13,45,926.5,103.5,2.65,22.3,925.5,955.43,704.41
2018,7,30,14,0,922.0,103.0,2.7,22.2,903.0,977.06,719.91
2018,7,30,14,15,914.5,102.5,2.7,22.0,873.5,992.42,731.28
2018,7,30,14,30,907.0,102.0,2.7,21.8,844.0,1004.24,740.53
2018,7,30,14,45,897.5,100.5,2.75,21.55,808.0,1009.45,746.27
2018,7,30,15,0,888.0,99.0,2.8,21.3,772.0,1011.06,749.88
2018,7,30,15,15,876.0,97.0,2.8,21.3,731.0,1006.04,748.14
2018,7,30,15,30,864.0,95.0,2.8,21.3,690.0,997.53,744.31
2018,7,30,15,45,828.0,99.5,2.8,20.65,638.5,981.31,737.35
2018,7,30,16,0,792.0,104.0,2.8,20.0,587.0,950.22,720.41
2018,7,30,16,15,754.5,104.0,2.75,19.5,533.5,909.3,695.83
2018,7,30,16,30,717.0,104.0,2.7,19.0,480.0,872.62,673.93
2018,7,30,16,45,689.0,99.0,2.7,18.55,430.0,830.98,648.35
2018,7,30,17,0,661.0,94.0,2.7,18.1,380.0,787.55,620.93
2018,7,30,17,15,608.0,89.5,2.65,17.4,326.0,719.96,575.19
2018,7,30,17,30,555.0,85.0,2.6,16.7,272.0,652.35,527.9
2018,7,30,17,45,505.5,75.5,2.6,16.0,223.5,582.15,476.73
2018,7,30,18,0,456.0,66.0,2.6,15.3,175.0,512.99,423.72
2018,7,30,18,15,387.0,55.5,2.55,14.8,132.5,428.39,354.94
2018,7,30,18,30,318.0,45.0,2.5,14.3,90.0,345.37,283.81
2018,7,30,18,45,208.5,30.5,2.4,13.75,55.5,236.74,183.39
2018,7,30,19,0,99.0,16.0,2.3,13.2,21.0,112.02,0.0
2018,7,30,19,15,49.5,8.0,2.3,13.0,10.5,39.02,0.0
2018,7,30,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,31,5,15,71.5,9.0,1.75,11.15,12.5,7.68,0.0
2018,7,31,5,30,143.0,18.0,1.8,11.6,25.0,14.07,0.0
2018,7,31,5,45,258.5,30.5,1.8,12.05,60.5,25.12,15.28
2018,7,31,6,0,374.0,43.0,1.8,12.5,96.0,35.03,25.24
2018,7,31,6,15,422.5,53.0,1.8,13.0,136.0,42.25,32.12
2018,7,31,6,30,471.0,63.0,1.8,13.5,176.0,49.21,38.52
2018,7,31,6,45,492.0,76.0,1.75,13.95,219.0,58.07,46.42
2018,7,31,7,0,513.0,89.0,1.7,14.4,262.0,66.46,53.7
2018,7,31,7,15,599.5,89.5,1.7,14.85,324.5,65.74,52.8
2018,7,31,7,30,686.0,90.0,1.7,15.3,387.0,65.44,52.24
2018,7,31,7,45,719.5,93.0,1.7,15.7,439.0,66.4,52.79
2018,7,31,8,0,753.0,96.0,1.7,16.1,491.0,73.7,58.84
2018,7,31,8,15,772.5,100.5,1.7,16.6,539.5,75.56,60.09
2018,7,31,8,30,792.0,105.0,1.7,17.1,588.0,77.29,61.24
2018,7,31,8,45,805.5,109.5,1.7,17.6,633.0,78.76,62.17
2018,7,31,9,0,819.0,114.0,1.7,18.1,678.0,80.07,62.98
2018,7,31,9,15,828.5,118.0,1.7,18.55,717.5,115.57,67.54
2018,7,31,9,30,838.0,122.0,1.7,19.0,757.0,169.11,96.32
2018,7,31,9,45,843.0,127.0,1.75,19.5,791.5,223.88,136.45
2018,7,31,10,0,848.0,132.0,1.8,20.0,826.0,279.33,181.99
2018,7,31,10,15,781.0,178.0,1.85,20.3,834.5,342.39,237.27
2018,7,31,10,30,714.0,224.0,1.9,20.6,843.0,392.8,281.83
2018,7,31,10,45,710.5,232.0,1.95,20.95,861.5,442.25,323.09
2018,7,31,11,0,707.0,240.0,2.0,21.3,880.0,491.15,362.85
2018,7,31,11,15,751.5,217.0,2.05,21.5,907.5,541.36,402.74
2018,7,31,11,30,796.0,194.0,2.1,21.7,935.0,594.49,444.08
2018,7,31,11,45,838.0,168.5,2.15,21.85,954.0,645.26,483.18
2018,7,31,12,0,880.0,143.0,2.2,22.0,973.0,693.16,519.73
2018,7,31,12,15,882.5,141.0,2.3,22.05,973.5,736.65,552.43
2018,7,31,12,30,885.0,139.0,2.4,22.1,974.0,778.39,583.36
2018,7,31,12,45,886.5,136.5,2.45,22.1,967.0,816.97,610.3
2018,7,31,13,0,888.0,134.0,2.5,22.1,960.0,853.25,635.15
2018,7,31,13,15,885.0,132.5,2.55,22.0,944.5,884.04,656.54
2018,7,31,13,30,882.0,131.0,2.6,21.9,929.0,911.9,676.04
2018,7,31,13,45,877.5,129.5,2.65,21.75,906.5,935.33,692.81
2018,7,31,14,0,873.0,128.0,2.7,21.6,884.0,955.52,707.58
2018,7,31,14,15,867.0,125.5,2.7,21.4,855.0,969.97,718.42
2018,7,31,14,30,861.0,123.0,2.7,21.2,826.0,980.97,727.18
2018,7,31,14,45,835.0,128.5,2.75,20.95,786.0,990.04,735.46
2018,7,31,15,0,809.0,134.0,2.8,20.7,746.0,983.17,733.36
2018,7,31,15,15,805.0,127.0,2.8,20.7,708.0,980.91,733.48
2018,7,31,15,30,801.0,120.0,2.8,20.7,670.0,975.13,731.38
2018,7,31,15,45,796.5,112.0,2.8,19.95,627.5,964.21,728.1
2018,7,31,16,0,792.0,104.0,2.8,19.2,585.0,949.85,722.63
2018,7,31,16,15,767.5,100.5,2.8,18.65,535.0,917.69,704.4
2018,7,31,16,30,743.0,97.0,2.8,18.1,485.0,882.86,684.21
2018,7,31,16,45,724.0,90.0,2.8,17.55,436.0,846.73,662.76
2018,7,31,17,0,705.0,83.0,2.8,17.0,387.0,814.27,643.46
2018,7,31,17,15,666.0,78.5,2.75,16.35,335.5,758.92,606.68
2018,7,31,17,30,627.0,74.0,2.7,15.7,284.0,702.93,568.25
2018,7,31,17,45,573.5,67.0,2.65,15.1,233.5,630.6,515.46
2018,7,31,18,0,520.0,60.0,2.6,14.5,183.0,559.41,460.96
2018,7,31,18,15,425.5,51.5,2.55,14.05,136.0,454.72,376.46
2018,7,31,18,30,331.0,43.0,2.5,13.6,89.0,355.15,292.0
2018,7,31,18,45,221.5,30.0,2.45,13.15,55.5,246.0,189.27
2018,7,31,19,0,112.0,17.0,2.4,12.7,22.0,91.77,0.0
2018,7,31,19,15,56.0,8.5,2.35,12.55,11.0,43.63,0.0
2018,7,31,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,1,5,15,88.5,8.5,1.8,11.25,12.5,7.26,0.0
2018,8,1,5,30,177.0,17.0,1.8,11.7,25.0,14.12,0.0
2018,8,1,5,45,306.5,27.0,1.8,12.1,61.5,22.19,12.69
2018,8,1,6,0,436.0,37.0,1.8,12.5,98.0,30.15,20.93
2018,8,1,6,15,473.5,46.0,1.8,13.0,137.0,36.75,27.21
2018,8,1,6,30,511.0,55.0,1.8,13.5,176.0,43.09,33.06
2018,8,1,6,45,530.0,67.0,1.8,13.95,219.5,51.36,40.44
2018,8,1,7,0,549.0,79.0,1.8,14.4,263.0,59.19,47.26
2018,8,1,7,15,629.5,79.5,1.75,14.9,324.5,58.84,46.72
2018,8,1,7,30,710.0,80.0,1.7,15.4,386.0,64.21,51.16
2018,8,1,7,45,758.0,78.5,1.7,15.85,442.0,62.5,49.37
2018,8,1,8,0,806.0,77.0,1.7,16.3,498.0,61.1,47.87
2018,8,1,8,15,825.0,80.0,1.7,16.85,547.0,71.44,56.51
2018,8,1,8,30,844.0,83.0,1.7,17.4,596.0,73.48,57.92
2018,8,1,8,45,858.5,85.5,1.7,17.95,641.5,74.98,58.88
2018,8,1,9,0,873.0,88.0,1.7,18.5,687.0,76.35,59.74
2018,8,1,9,15,885.5,89.0,1.75,19.0,728.0,110.41,62.61
2018,8,1,9,30,898.0,90.0,1.8,19.5,769.0,164.57,90.39
2018,8,1,9,45,909.0,90.5,1.9,19.95,805.5,219.63,130.2
2018,8,1,10,0,920.0,91.0,2.0,20.4,842.0,275.8,176.4
2018,8,1,10,15,926.5,92.0,2.1,20.65,871.5,331.93,225.03
2018,8,1,10,30,933.0,93.0,2.2,20.9,901.0,388.25,274.12
2018,8,1,10,45,937.5,94.0,2.3,21.15,923.5,443.76,321.95
2018,8,1,11,0,942.0,95.0,2.4,21.4,946.0,498.84,368.3
2018,8,1,11,15,945.5,95.5,2.5,21.4,962.0,552.39,412.66
2018,8,1,11,30,949.0,96.0,2.6,21.4,978.0,604.97,455.13
2018,8,1,11,45,950.0,97.0,2.65,21.4,986.0,655.28,494.67
2018,8,1,12,0,951.0,98.0,2.7,21.4,994.0,704.01,532.1
2018,8,1,12,15,951.5,97.5,2.8,21.3,994.0,749.39,566.84
2018,8,1,12,30,952.0,97.0,2.9,21.2,994.0,792.69,598.68
2018,8,1,12,45,951.0,97.5,2.95,21.15,987.0,833.42,626.99
2018,8,1,13,0,950.0,98.0,3.0,21.1,980.0,871.6,653.46
2018,8,1,13,15,948.0,97.0,3.0,20.95,965.0,904.8,676.42
2018,8,1,13,30,946.0,96.0,3.0,20.8,950.0,934.95,697.35
2018,8,1,13,45,942.5,94.5,3.05,20.65,927.5,960.06,715.35
2018,8,1,14,0,939.0,93.0,3.1,20.5,905.0,981.78,731.23
2018,8,1,14,15,933.0,91.5,3.1,20.25,875.5,997.64,743.25
2018,8,1,14,30,927.0,90.0,3.1,20.0,846.0,1009.89,753.09
