Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,14,45,920.0,88.0,3.1,19.75,810.5,1016.98,759.69
2018,8,1,15,0,913.0,86.0,3.1,19.5,775.0,1020.41,764.09
2018,8,1,15,15,902.0,84.5,3.1,19.5,734.0,1016.8,763.28
2018,8,1,15,30,891.0,83.0,3.1,19.5,693.0,1009.65,760.34
2018,8,1,15,45,831.0,96.0,3.05,18.8,634.5,979.21,743.4
2018,8,1,16,0,771.0,109.0,3.0,18.1,576.0,934.32,716.56
2018,8,1,16,15,725.5,110.5,3.0,17.65,520.5,893.9,692.25
2018,8,1,16,30,680.0,112.0,3.0,17.2,465.0,845.76,661.98
2018,8,1,16,45,708.0,93.5,3.0,16.7,427.5,841.42,662.87
2018,8,1,17,0,736.0,75.0,3.0,16.2,390.0,827.28,656.27
2018,8,1,17,15,722.0,67.5,2.95,15.6,342.5,790.06,632.49
2018,8,1,17,30,708.0,60.0,2.9,15.0,295.0,750.77,606.41
2018,8,1,17,45,656.5,55.0,2.9,14.4,243.5,680.13,555.41
2018,8,1,18,0,605.0,50.0,2.9,13.8,192.0,616.86,507.45
2018,8,1,18,15,523.5,43.5,2.85,13.35,144.5,523.15,431.79
2018,8,1,18,30,442.0,37.0,2.8,12.9,97.0,433.89,355.3
2018,8,1,18,45,306.0,27.0,2.75,12.45,60.5,306.23,233.95
2018,8,1,19,0,170.0,17.0,2.7,12.0,24.0,131.61,0.0
2018,8,1,19,15,85.0,8.5,2.65,11.85,12.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,2,5,15,91.5,8.5,2.15,10.6,12.5,7.26,0.0
2018,8,2,5,30,183.0,17.0,2.2,10.9,25.0,14.51,0.0
2018,8,2,5,45,318.5,27.0,2.25,11.25,62.0,22.28,12.64
2018,8,2,6,0,454.0,37.0,2.3,11.6,99.0,30.28,21.08
2018,8,2,6,15,532.5,43.5,2.3,12.0,146.5,35.07,25.8
2018,8,2,6,30,611.0,50.0,2.3,12.4,194.0,43.39,33.46
2018,8,2,6,45,638.5,57.0,2.25,12.8,240.0,48.57,38.13
2018,8,2,7,0,666.0,64.0,2.2,13.2,286.0,53.55,42.47
2018,8,2,7,15,724.5,65.0,2.25,13.65,344.0,53.97,42.63
2018,8,2,7,30,783.0,66.0,2.3,14.1,402.0,54.61,42.96
2018,8,2,7,45,808.5,69.0,2.35,14.55,454.0,56.38,44.27
2018,8,2,8,0,834.0,72.0,2.4,15.0,506.0,66.34,52.72
2018,8,2,8,15,852.5,74.5,2.45,15.4,555.5,68.3,54.12
2018,8,2,8,30,871.0,77.0,2.5,15.8,605.0,70.13,55.43
2018,8,2,8,45,884.5,79.5,2.55,16.25,651.0,71.74,56.53
2018,8,2,9,0,898.0,82.0,2.6,16.7,697.0,73.22,57.53
2018,8,2,9,15,907.5,84.5,2.65,17.0,738.0,107.31,60.86
2018,8,2,9,30,917.0,87.0,2.7,17.3,779.0,163.32,89.79
2018,8,2,9,45,922.5,90.5,2.75,17.6,814.5,220.49,131.78
2018,8,2,10,0,928.0,94.0,2.8,17.9,850.0,278.22,180.05
2018,8,2,10,15,935.0,94.5,2.8,18.1,879.5,334.73,229.65
2018,8,2,10,30,942.0,95.0,2.8,18.3,909.0,391.47,279.75
2018,8,2,10,45,947.5,95.0,2.8,18.5,932.0,447.27,328.47
2018,8,2,11,0,953.0,95.0,2.8,18.7,955.0,502.7,375.69
2018,8,2,11,15,956.5,95.5,2.85,18.8,971.0,556.91,420.93
2018,8,2,11,30,960.0,96.0,2.9,18.9,987.0,610.12,464.14
2018,8,2,11,45,962.5,96.0,2.9,19.0,995.5,661.16,504.4
2018,8,2,12,0,965.0,96.0,2.9,19.1,1004.0,710.69,542.47
2018,8,2,12,15,964.5,96.5,2.95,19.1,1004.0,756.84,577.65
2018,8,2,12,30,964.0,97.0,3.0,19.1,1004.0,800.84,609.74
2018,8,2,12,45,961.5,98.0,3.0,19.1,996.0,841.37,637.7
2018,8,2,13,0,959.0,99.0,3.0,19.1,988.0,879.23,663.69
2018,8,2,13,15,957.0,97.5,3.05,19.0,972.5,912.33,686.95
2018,8,2,13,30,955.0,96.0,3.1,18.9,957.0,942.33,708.16
2018,8,2,13,45,952.5,94.5,3.1,18.85,935.0,968.63,726.44
2018,8,2,14,0,950.0,93.0,3.1,18.8,913.0,991.55,742.54
2018,8,2,14,15,946.0,91.0,3.1,18.6,884.0,1009.05,755.57
2018,8,2,14,30,942.0,89.0,3.1,18.4,855.0,1022.93,766.39
2018,8,2,14,45,935.5,86.5,3.1,18.2,819.0,1030.14,772.96
2018,8,2,15,0,929.0,84.0,3.1,18.0,783.0,1033.62,777.29
2018,8,2,15,15,899.0,89.5,3.1,18.0,735.5,1019.21,769.25
2018,8,2,15,30,869.0,95.0,3.1,18.0,688.0,1001.34,759.15
2018,8,2,15,45,787.5,112.5,3.05,17.4,622.0,954.91,730.87
2018,8,2,16,0,706.0,130.0,3.0,16.8,556.0,900.75,697.01
2018,8,2,16,15,696.5,120.0,3.0,16.45,510.5,876.7,683.65
2018,8,2,16,30,687.0,110.0,3.0,16.1,465.0,849.75,667.85
2018,8,2,16,45,664.0,102.5,3.0,15.75,416.5,810.2,642.73
2018,8,2,17,0,641.0,95.0,3.0,15.4,368.0,768.71,615.72
2018,8,2,17,15,627.0,84.0,3.0,14.9,321.5,729.35,589.89
2018,8,2,17,30,613.0,73.0,3.0,14.4,275.0,688.11,561.61
2018,8,2,17,45,570.0,64.5,3.0,13.9,226.5,623.37,513.71
2018,8,2,18,0,527.0,56.0,3.0,13.4,178.0,559.28,463.88
2018,8,2,18,15,450.5,47.5,2.9,13.0,133.5,469.28,389.86
2018,8,2,18,30,374.0,39.0,2.8,12.6,89.0,383.46,315.27
2018,8,2,18,45,252.5,27.5,2.7,12.2,55.0,265.7,200.06
2018,8,2,19,0,131.0,16.0,2.6,11.8,21.0,103.74,0.0
2018,8,2,19,15,65.5,8.0,2.5,11.6,10.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,3,5,15,30.0,7.5,1.9,10.25,8.5,6.4,0.0
2018,8,3,5,30,60.0,15.0,2.0,10.8,17.0,12.8,0.0
2018,8,3,5,45,152.5,32.0,2.05,11.3,49.5,24.66,14.36
2018,8,3,6,0,245.0,49.0,2.1,11.8,82.0,37.4,27.27
2018,8,3,6,15,317.0,64.5,2.05,12.25,126.5,48.67,37.87
2018,8,3,6,30,389.0,80.0,2.0,12.7,171.0,59.66,47.95
2018,8,3,6,45,433.5,94.5,1.95,13.1,219.0,69.42,56.68
2018,8,3,7,0,478.0,109.0,1.9,13.5,267.0,78.84,64.88
2018,8,3,7,15,513.0,120.5,1.85,13.95,316.5,85.8,70.7
2018,8,3,7,30,548.0,132.0,1.8,14.4,366.0,92.47,76.15
2018,8,3,7,45,571.0,143.5,1.75,14.85,414.5,98.68,81.1
2018,8,3,8,0,594.0,155.0,1.7,15.3,463.0,105.72,86.71
2018,8,3,8,15,614.0,165.0,1.65,15.8,510.5,109.39,89.36
2018,8,3,8,30,634.0,175.0,1.6,16.3,558.0,112.74,91.72
2018,8,3,8,45,647.0,184.0,1.6,16.85,601.0,114.99,93.13
2018,8,3,9,0,660.0,193.0,1.6,17.4,644.0,116.94,94.31
2018,8,3,9,15,702.5,186.0,1.6,17.95,692.0,137.24,89.9
2018,8,3,9,30,745.0,179.0,1.6,18.5,740.0,182.0,110.94
2018,8,3,9,45,792.0,163.0,1.65,19.05,785.0,234.94,147.3
2018,8,3,10,0,839.0,147.0,1.7,19.6,830.0,283.45,185.26
2018,8,3,10,15,846.0,149.5,1.7,20.05,859.0,338.17,231.73
2018,8,3,10,30,853.0,152.0,1.7,20.5,888.0,393.4,278.69
2018,8,3,10,45,858.0,153.5,1.75,20.95,910.0,447.43,324.14
2018,8,3,11,0,863.0,155.0,1.8,21.4,932.0,501.32,368.29
2018,8,3,11,15,866.0,156.0,1.85,21.7,947.0,553.49,410.14
2018,8,3,11,30,869.0,157.0,1.9,22.0,962.0,602.85,448.77
2018,8,3,11,45,870.0,158.0,1.95,22.3,969.5,650.53,485.09
2018,8,3,12,0,871.0,159.0,2.0,22.6,977.0,696.87,519.49
2018,8,3,12,15,869.5,159.5,2.05,22.8,976.0,739.6,550.76
2018,8,3,12,30,868.0,160.0,2.1,23.0,975.0,788.46,585.3
2018,8,3,12,45,864.5,160.5,2.2,23.2,966.5,826.87,612.59
2018,8,3,13,0,861.0,161.0,2.3,23.4,958.0,862.69,636.78
2018,8,3,13,15,855.5,160.5,2.4,23.5,941.5,893.11,657.63
2018,8,3,13,30,850.0,160.0,2.5,23.6,925.0,920.44,676.5
2018,8,3,13,45,842.0,160.0,2.55,23.65,901.5,942.77,691.88
2018,8,3,14,0,834.0,160.0,2.6,23.7,878.0,961.69,705.16
2018,8,3,14,15,824.0,158.0,2.65,23.65,847.5,973.24,714.05
2018,8,3,14,30,814.0,156.0,2.7,23.6,817.0,981.19,720.8
2018,8,3,14,45,801.5,154.0,2.75,23.5,780.5,983.07,723.92
2018,8,3,15,0,789.0,152.0,2.8,23.4,744.0,981.35,724.89
2018,8,3,15,15,774.5,148.5,2.8,23.4,703.0,972.51,720.62
2018,8,3,15,30,760.0,145.0,2.8,23.4,662.0,968.55,719.81
2018,8,3,15,45,741.5,140.0,2.8,22.9,616.0,947.59,709.14
2018,8,3,16,0,723.0,135.0,2.8,22.4,570.0,923.53,696.51
2018,8,3,16,15,701.0,128.5,2.8,21.9,521.0,891.28,678.2
2018,8,3,16,30,679.0,122.0,2.8,21.4,472.0,856.44,657.89
2018,8,3,16,45,650.5,115.0,2.8,20.95,421.5,812.35,630.57
2018,8,3,17,0,622.0,108.0,2.8,20.5,371.0,766.44,601.32
2018,8,3,17,15,585.0,99.0,2.75,19.75,320.0,708.74,562.93
2018,8,3,17,30,548.0,90.0,2.7,19.0,269.0,650.33,522.59
2018,8,3,17,45,497.0,79.5,2.65,18.25,220.0,577.65,469.45
2018,8,3,18,0,446.0,69.0,2.6,17.5,171.0,505.98,414.4
2018,8,3,18,15,371.5,56.0,2.55,16.85,126.5,411.62,338.03
2018,8,3,18,30,297.0,43.0,2.5,16.2,82.0,326.88,265.1
2018,8,3,18,45,196.5,29.0,2.4,15.55,50.0,224.36,163.03
2018,8,3,19,0,96.0,15.0,2.3,14.9,18.0,78.71,0.0
2018,8,3,19,15,48.0,7.5,2.25,14.55,9.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,4,5,15,32.0,6.5,1.3,11.3,7.5,0.0,0.0
2018,8,4,5,30,64.0,13.0,1.3,11.7,15.0,11.1,0.0
2018,8,4,5,45,142.0,30.0,1.35,12.1,45.5,23.13,12.82
2018,8,4,6,0,220.0,47.0,1.4,12.5,76.0,35.83,25.79
2018,8,4,6,15,289.5,63.0,1.4,12.9,119.0,47.46,36.68
2018,8,4,6,30,359.0,79.0,1.4,13.3,162.0,58.77,47.04
2018,8,4,6,45,414.0,91.5,1.4,13.75,210.0,67.21,54.57
2018,8,4,7,0,469.0,104.0,1.4,14.2,258.0,75.39,61.64
2018,8,4,7,15,513.0,113.0,1.45,14.9,308.5,80.85,66.09
2018,8,4,7,30,557.0,122.0,1.5,15.6,359.0,87.6,71.55
2018,8,4,7,45,593.5,128.0,1.55,16.35,409.5,89.55,72.74
2018,8,4,8,0,630.0,134.0,1.6,17.1,460.0,91.42,73.86
2018,8,4,8,15,659.0,139.5,1.65,17.8,510.0,92.73,74.51
2018,8,4,8,30,688.0,145.0,1.7,18.5,560.0,93.94,75.07
2018,8,4,8,45,713.0,147.0,1.75,19.25,606.0,92.78,73.63
2018,8,4,9,0,738.0,149.0,1.8,20.0,652.0,91.66,72.27
2018,8,4,9,15,774.5,142.0,1.9,20.5,698.5,122.19,76.22
2018,8,4,9,30,811.0,135.0,2.0,21.0,745.0,168.85,97.34
2018,8,4,9,45,849.0,122.5,2.05,21.5,787.5,225.21,136.26
2018,8,4,10,0,887.0,110.0,2.1,22.0,830.0,276.61,176.83
2018,8,4,10,15,897.0,110.0,2.2,22.35,860.5,331.72,223.9
2018,8,4,10,30,907.0,110.0,2.3,22.7,891.0,387.4,271.81
2018,8,4,10,45,915.5,109.0,2.4,23.1,915.0,442.17,318.42
2018,8,4,11,0,924.0,108.0,2.5,23.5,939.0,496.89,363.91
2018,8,4,11,15,928.5,108.0,2.55,23.65,955.0,550.08,407.29
2018,8,4,11,30,933.0,108.0,2.6,23.8,971.0,602.42,448.81
2018,8,4,11,45,937.5,107.0,2.7,24.0,980.0,652.94,488.01
2018,8,4,12,0,942.0,106.0,2.8,24.2,989.0,702.15,525.32
2018,8,4,12,15,946.5,104.0,2.9,24.15,991.0,749.03,560.73
2018,8,4,12,30,951.0,102.0,3.0,24.1,993.0,794.11,593.66
2018,8,4,12,45,955.0,99.0,3.05,24.0,987.5,835.86,622.5
2018,8,4,13,0,959.0,96.0,3.1,23.9,982.0,875.23,649.64
2018,8,4,13,15,957.5,95.5,3.15,23.7,967.5,909.67,673.68
2018,8,4,13,30,956.0,95.0,3.2,23.5,953.0,941.08,695.77
2018,8,4,13,45,953.0,94.0,3.3,23.35,931.5,967.47,714.83
2018,8,4,14,0,950.0,93.0,3.4,23.2,910.0,990.47,731.8
2018,8,4,14,15,944.5,92.0,3.4,22.9,880.5,1007.63,744.78
2018,8,4,14,30,939.0,91.0,3.4,22.6,851.0,1021.17,755.58
2018,8,4,14,45,930.5,90.5,3.45,22.3,815.5,1028.68,763.0
2018,8,4,15,0,922.0,90.0,3.5,22.0,780.0,1032.54,768.25
2018,8,4,15,15,911.0,88.0,3.5,22.0,738.0,1028.53,767.21
2018,8,4,15,30,900.0,86.0,3.5,22.0,696.0,1020.89,764.0
2018,8,4,15,45,885.5,83.5,3.45,21.25,649.5,1005.62,757.67
2018,8,4,16,0,871.0,81.0,3.4,20.5,603.0,987.01,749.19
2018,8,4,16,15,851.0,79.0,3.35,20.1,553.0,960.42,734.27
2018,8,4,16,30,831.0,77.0,3.3,19.7,503.0,942.18,725.14
2018,8,4,16,45,803.5,74.0,3.25,19.25,450.0,901.4,700.18
2018,8,4,17,0,776.0,71.0,3.2,18.8,397.0,858.47,673.34
2018,8,4,17,15,737.0,67.5,3.1,18.2,343.5,802.35,636.22
2018,8,4,17,30,698.0,64.0,3.0,17.6,290.0,745.21,597.05
2018,8,4,17,45,640.5,58.5,2.9,17.0,237.5,675.61,546.63
2018,8,4,18,0,583.0,53.0,2.8,16.4,185.0,601.43,489.98
2018,8,4,18,15,496.0,45.5,2.65,15.8,137.5,502.59,410.45
2018,8,4,18,30,409.0,38.0,2.5,15.2,90.0,408.4,329.91
2018,8,4,18,45,266.5,26.5,2.35,14.6,54.5,270.28,192.85
2018,8,4,19,0,124.0,15.0,2.2,14.0,19.0,97.78,0.0
2018,8,4,19,15,62.0,7.5,2.15,13.7,9.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,5,5,15,46.0,7.5,1.65,10.8,9.0,0.0,0.0
2018,8,5,5,30,92.0,15.0,1.7,11.3,18.0,12.8,0.0
2018,8,5,5,45,230.0,27.5,1.8,11.85,53.0,22.72,12.21
2018,8,5,6,0,368.0,40.0,1.9,12.4,88.0,32.77,23.06
2018,8,5,6,15,454.0,48.0,1.9,12.85,133.5,38.55,28.75
2018,8,5,6,30,540.0,56.0,1.9,13.3,179.0,44.33,34.15
2018,8,5,6,45,610.5,61.0,1.9,13.75,234.0,47.6,37.11
2018,8,5,7,0,681.0,66.0,1.9,14.2,289.0,50.93,39.98
2018,8,5,7,15,725.5,69.0,1.9,14.6,343.5,57.24,45.39
2018,8,5,7,30,770.0,72.0,1.9,15.0,398.0,59.06,46.75
2018,8,5,7,45,796.5,75.5,1.85,15.4,450.5,61.02,48.2
2018,8,5,8,0,823.0,79.0,1.8,15.8,503.0,62.92,49.59
2018,8,5,8,15,842.0,82.5,1.8,16.3,553.0,64.62,50.77
2018,8,5,8,30,861.0,86.0,1.8,16.8,603.0,75.73,60.04
2018,8,5,8,45,875.5,89.0,1.85,17.3,650.0,77.53,61.25
2018,8,5,9,0,890.0,92.0,1.9,17.8,697.0,79.18,62.35
2018,8,5,9,15,896.5,96.5,1.9,18.2,737.5,109.22,64.68
2018,8,5,9,30,903.0,101.0,1.9,18.6,778.0,165.91,92.57
2018,8,5,9,45,905.5,106.5,1.95,19.0,813.0,223.44,133.76
2018,8,5,10,0,908.0,112.0,2.0,19.4,848.0,281.24,181.17
2018,8,5,10,15,914.0,114.0,2.05,19.7,877.5,337.82,229.92
2018,8,5,10,30,920.0,116.0,2.1,20.0,907.0,394.58,279.15
2018,8,5,10,45,923.0,118.5,2.15,20.3,929.5,450.47,327.08
2018,8,5,11,0,926.0,121.0,2.2,20.6,952.0,505.83,373.39
2018,8,5,11,15,928.5,122.0,2.3,20.8,967.5,559.15,417.19
2018,8,5,11,30,931.0,123.0,2.4,21.0,983.0,611.45,459.02
2018,8,5,11,45,931.5,124.5,2.45,21.25,990.5,661.74,497.94
2018,8,5,12,0,932.0,126.0,2.5,21.5,998.0,710.48,534.67
2018,8,5,12,15,940.0,121.0,2.55,21.7,1000.5,757.54,569.59
2018,8,5,12,30,948.0,116.0,2.6,21.9,1003.0,802.95,602.46
2018,8,5,12,45,957.5,108.5,2.6,22.05,998.0,845.44,630.83
2018,8,5,13,0,967.0,101.0,2.6,22.2,993.0,885.64,657.45
2018,8,5,13,15,964.0,100.5,2.6,22.3,977.0,919.26,679.66
2018,8,5,13,30,961.0,100.0,2.6,22.4,961.0,949.73,699.78
2018,8,5,13,45,957.5,99.0,2.65,22.5,938.5,975.98,717.58
2018,8,5,14,0,954.0,98.0,2.7,22.6,916.0,998.79,733.25
2018,8,5,14,15,948.0,96.0,2.7,22.5,885.5,1014.66,744.63
2018,8,5,14,30,942.0,94.0,2.7,22.4,855.0,1026.82,753.81
2018,8,5,14,45,934.0,92.5,2.75,22.35,818.5,1033.84,760.2
2018,8,5,15,0,926.0,91.0,2.8,22.3,782.0,1037.14,764.4
2018,8,5,15,15,914.5,89.5,2.8,22.3,740.0,1033.27,763.5
2018,8,5,15,30,903.0,88.0,2.8,22.3,698.0,1025.78,760.47
2018,8,5,15,45,888.0,85.5,2.8,21.85,651.0,1010.06,753.51
2018,8,5,16,0,873.0,83.0,2.8,21.4,604.0,990.98,744.44
2018,8,5,16,15,853.0,80.0,2.8,21.0,553.0,963.14,729.35
2018,8,5,16,30,833.0,77.0,2.8,20.6,502.0,943.56,719.85
2018,8,5,16,45,805.5,74.0,2.75,20.25,449.0,902.74,694.92
2018,8,5,17,0,778.0,71.0,2.7,19.9,396.0,859.75,668.14
2018,8,5,17,15,737.5,67.5,2.6,19.2,342.0,802.18,630.64
2018,8,5,17,30,697.0,64.0,2.5,18.5,288.0,743.64,591.08
2018,8,5,17,45,637.5,58.5,2.45,17.85,235.0,672.48,540.32
2018,8,5,18,0,578.0,53.0,2.4,17.2,182.0,596.73,483.16
2018,8,5,18,15,484.0,45.5,2.25,16.45,134.0,492.47,400.06
2018,8,5,18,30,390.0,38.0,2.1,15.7,86.0,393.27,315.97
2018,8,5,18,45,248.5,26.0,2.0,14.95,51.5,254.29,175.09
2018,8,5,19,0,107.0,14.0,1.9,14.2,17.0,85.14,0.0
2018,8,5,19,15,53.5,7.0,1.9,13.85,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,6,5,15,13.0,3.5,1.35,10.15,4.0,0.0,0.0
2018,8,6,5,30,26.0,7.0,1.4,10.6,8.0,5.97,0.0
2018,8,6,5,45,70.5,23.5,1.4,11.0,31.5,18.59,8.74
2018,8,6,6,0,115.0,40.0,1.4,11.4,55.0,31.07,21.65
2018,8,6,6,15,159.0,62.5,1.35,11.75,93.0,47.38,36.74
2018,8,6,6,30,203.0,85.0,1.3,12.1,131.0,63.19,51.19
2018,8,6,6,45,239.0,107.5,1.25,12.45,175.0,78.48,64.88
2018,8,6,7,0,275.0,130.0,1.2,12.8,219.0,93.27,77.8
2018,8,6,7,15,308.0,150.0,1.2,13.35,266.5,106.02,88.59
2018,8,6,7,30,341.0,170.0,1.2,13.9,314.0,118.32,98.75
2018,8,6,7,45,367.5,188.0,1.15,14.5,361.0,128.91,107.23
2018,8,6,8,0,394.0,206.0,1.1,15.1,408.0,139.07,115.2
2018,8,6,8,15,418.5,220.5,1.15,15.8,454.0,139.77,115.07
2018,8,6,8,30,443.0,235.0,1.2,16.5,500.0,145.69,119.36
2018,8,6,8,45,463.0,247.5,1.2,17.25,543.5,149.97,122.21
2018,8,6,9,0,483.0,260.0,1.2,18.0,587.0,153.9,124.76
2018,8,6,9,15,513.5,263.5,1.25,18.7,630.5,171.83,122.48
2018,8,6,9,30,544.0,267.0,1.3,19.4,674.0,212.63,142.66
2018,8,6,9,45,576.0,264.0,1.4,20.1,713.5,253.64,169.88
2018,8,6,10,0,608.0,261.0,1.5,20.8,753.0,295.83,201.92
2018,8,6,10,15,617.5,266.5,1.6,21.35,781.5,342.48,240.06
2018,8,6,10,30,627.0,272.0,1.7,21.9,810.0,390.39,279.42
2018,8,6,10,45,633.5,276.0,1.8,22.4,832.0,437.22,317.66
2018,8,6,11,0,640.0,280.0,1.9,22.9,854.0,484.62,355.53
2018,8,6,11,15,647.0,281.5,2.0,23.3,870.0,530.93,391.86
2018,8,6,11,30,654.0,283.0,2.1,23.7,886.0,577.45,427.45
2018,8,6,11,45,659.5,282.5,2.2,24.05,894.5,621.61,460.65
2018,8,6,12,0,665.0,282.0,2.3,24.4,903.0,665.33,492.82
2018,8,6,12,15,703.5,258.0,2.35,24.6,915.0,712.63,527.49
2018,8,6,12,30,742.0,234.0,2.4,24.8,927.0,760.33,561.94
2018,8,6,12,45,791.0,202.5,2.5,24.95,935.5,804.08,594.15
2018,8,6,13,0,840.0,171.0,2.6,25.1,944.0,852.96,628.74
2018,8,6,13,15,841.5,166.5,2.65,25.1,930.0,885.24,650.56
2018,8,6,13,30,843.0,162.0,2.7,25.1,916.0,914.7,670.66
2018,8,6,13,45,844.5,156.0,2.75,25.1,895.0,939.7,687.89
2018,8,6,14,0,846.0,150.0,2.8,25.1,874.0,961.49,703.14
2018,8,6,14,15,844.0,145.5,2.85,24.95,846.5,978.18,715.62
2018,8,6,14,30,842.0,141.0,2.9,24.8,819.0,991.41,726.06
2018,8,6,14,45,839.0,135.0,2.9,24.6,785.0,998.52,732.42
2018,8,6,15,0,836.0,129.0,2.9,24.4,751.0,1002.02,736.65
2018,8,6,15,15,822.0,126.5,2.9,24.4,709.5,994.85,733.52
2018,8,6,15,30,808.0,124.0,2.9,24.4,668.0,984.13,728.3
2018,8,6,15,45,797.0,117.5,2.9,23.8,623.0,968.43,721.63
2018,8,6,16,0,786.0,111.0,2.9,23.2,578.0,949.36,712.78
2018,8,6,16,15,769.5,105.0,2.85,22.75,529.5,922.19,697.64
2018,8,6,16,30,753.0,99.0,2.8,22.3,481.0,892.1,680.44
2018,8,6,16,45,725.0,93.5,2.75,21.85,429.0,855.61,658.54
2018,8,6,17,0,697.0,88.0,2.7,21.4,377.0,810.78,630.32
2018,8,6,17,15,650.0,83.5,2.6,20.6,324.0,748.12,588.91
2018,8,6,17,30,603.0,79.0,2.5,19.8,271.0,685.06,545.7
2018,8,6,17,45,536.0,71.5,2.4,19.0,219.0,600.81,484.41
2018,8,6,18,0,469.0,64.0,2.3,18.2,167.0,518.27,421.3
2018,8,6,18,15,375.0,53.0,2.2,17.4,121.5,412.61,336.4
2018,8,6,18,30,281.0,42.0,2.1,16.6,76.0,313.98,251.9
2018,8,6,18,45,171.0,26.5,2.0,15.8,44.5,196.95,128.69
2018,8,6,19,0,61.0,11.0,1.9,15.0,13.0,51.04,0.0
2018,8,6,19,15,30.5,5.5,1.9,14.7,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.45,10.6,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.5,11.0,11.0,8.54,0.0
2018,8,7,5,45,120.0,27.0,1.55,11.4,39.5,20.83,10.05
2018,8,7,6,0,193.0,44.0,1.6,11.8,68.0,33.55,23.72
2018,8,7,6,15,259.5,61.5,1.6,12.15,110.0,46.29,35.67
2018,8,7,6,30,326.0,79.0,1.6,12.5,152.0,58.66,47.05
2018,8,7,6,45,378.0,94.0,1.6,12.85,200.0,68.79,56.17
2018,8,7,7,0,430.0,109.0,1.6,13.2,248.0,78.58,64.74
2018,8,7,7,15,472.0,121.0,1.6,13.75,298.0,85.91,70.88
2018,8,7,7,30,514.0,133.0,1.6,14.3,348.0,92.95,76.63
2018,8,7,7,45,547.0,143.0,1.6,14.8,398.5,98.31,80.84
2018,8,7,8,0,580.0,153.0,1.6,15.3,449.0,103.41,84.77
2018,8,7,8,15,607.0,160.0,1.65,15.8,497.5,106.43,86.88
2018,8,7,8,30,634.0,167.0,1.7,16.3,546.0,108.0,87.75
2018,8,7,8,45,655.5,173.0,1.7,16.75,591.5,108.66,87.88
2018,8,7,9,0,677.0,179.0,1.7,17.2,637.0,109.19,87.92
2018,8,7,9,15,672.5,194.0,1.75,17.6,672.5,135.77,92.03
2018,8,7,9,30,668.0,209.0,1.8,18.0,708.0,187.67,119.58
2018,8,7,9,45,653.5,228.5,1.85,18.4,736.0,240.97,158.35
2018,8,7,10,0,639.0,248.0,1.9,18.8,764.0,293.21,200.73
2018,8,7,10,15,647.5,253.5,1.95,19.0,792.5,341.33,240.91
2018,8,7,10,30,656.0,259.0,2.0,19.2,821.0,390.56,282.32
2018,8,7,10,45,661.0,263.5,2.1,19.45,842.5,438.68,322.63
2018,8,7,11,0,666.0,268.0,2.2,19.7,864.0,487.16,362.42
2018,8,7,11,15,671.0,270.0,2.25,19.7,879.0,534.09,400.4
2018,8,7,11,30,676.0,272.0,2.3,19.7,894.0,580.98,437.46
2018,8,7,11,45,679.0,273.0,2.35,19.7,902.0,625.69,472.14
2018,8,7,12,0,682.0,274.0,2.4,19.7,910.0,669.72,505.59
2018,8,7,12,15,697.0,265.0,2.45,19.7,915.0,713.22,538.29
2018,8,7,12,30,712.0,256.0,2.5,19.7,920.0,756.06,570.05
2018,8,7,12,45,729.5,243.0,2.5,19.7,918.0,796.39,599.45
2018,8,7,13,0,747.0,230.0,2.5,19.7,916.0,835.23,627.49
2018,8,7,13,15,744.5,227.5,2.55,19.65,901.5,864.95,649.1
2018,8,7,13,30,742.0,225.0,2.6,19.6,887.0,891.86,668.74
2018,8,7,13,45,738.0,220.5,2.6,19.55,865.0,912.54,683.57
2018,8,7,14,0,734.0,216.0,2.6,19.5,843.0,930.01,696.04
2018,8,7,14,15,727.0,211.5,2.6,19.35,814.0,941.37,704.82
2018,8,7,14,30,720.0,207.0,2.6,19.2,785.0,949.33,711.54
2018,8,7,14,45,710.5,201.0,2.6,19.05,750.0,949.88,713.47
2018,8,7,15,0,701.0,195.0,2.6,18.9,715.0,946.98,713.32
2018,8,7,15,15,685.0,189.5,2.6,18.9,674.0,934.71,706.61
2018,8,7,15,30,669.0,184.0,2.6,18.9,633.0,919.09,697.83
2018,8,7,15,45,644.5,177.0,2.55,18.4,585.0,890.14,680.86
2018,8,7,16,0,620.0,170.0,2.5,17.9,537.0,858.21,661.82
2018,8,7,16,15,581.5,163.0,2.5,17.55,483.5,801.19,624.82
2018,8,7,16,30,543.0,156.0,2.5,17.2,430.0,751.92,592.82
2018,8,7,16,45,523.5,142.5,2.45,16.8,383.5,711.69,566.49
2018,8,7,17,0,504.0,129.0,2.4,16.4,337.0,669.84,538.29
2018,8,7,17,15,470.0,115.5,2.35,15.85,288.5,613.28,498.42
2018,8,7,17,30,436.0,102.0,2.3,15.3,240.0,556.51,457.02
2018,8,7,17,45,381.0,87.5,2.25,14.8,192.0,480.36,398.37
2018,8,7,18,0,326.0,73.0,2.2,14.3,144.0,406.31,338.34
2018,8,7,18,15,256.0,57.0,2.1,13.8,103.5,320.82,265.93
2018,8,7,18,30,186.0,41.0,2.0,13.3,63.0,240.07,194.12
2018,8,7,18,45,110.0,25.0,1.95,12.85,36.5,148.53,91.3
2018,8,7,19,0,34.0,9.0,1.9,12.4,10.0,30.85,0.0
2018,8,7,19,15,17.0,4.5,1.9,12.2,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.3,10.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,11.1,14.0,10.24,0.0
2018,8,8,5,45,177.5,26.5,1.35,11.6,45.0,20.59,9.39
2018,8,8,6,0,286.0,41.0,1.4,12.1,76.0,31.66,21.99
2018,8,8,6,15,359.0,53.0,1.35,12.6,118.5,40.58,30.53
2018,8,8,6,30,432.0,65.0,1.3,13.1,161.0,51.3,40.39
2018,8,8,6,45,495.5,74.5,1.25,13.6,212.0,57.61,46.07
2018,8,8,7,0,559.0,84.0,1.2,14.1,263.0,63.74,51.39
2018,8,8,7,15,617.5,88.5,1.2,14.6,319.0,65.85,53.01
2018,8,8,7,30,676.0,93.0,1.2,15.1,375.0,68.02,54.62
2018,8,8,7,45,708.5,98.0,1.15,15.55,427.5,70.22,56.22
2018,8,8,8,0,741.0,103.0,1.1,16.0,480.0,72.33,57.73
2018,8,8,8,15,765.0,106.5,1.1,16.6,530.0,80.31,64.24
2018,8,8,8,30,789.0,110.0,1.1,17.2,580.0,81.28,64.68
2018,8,8,8,45,807.5,113.0,1.1,17.8,626.5,81.76,64.72
2018,8,8,9,0,826.0,116.0,1.1,18.4,673.0,82.17,64.72
2018,8,8,9,15,822.5,126.5,1.15,18.9,710.0,108.91,68.0
2018,8,8,9,30,819.0,137.0,1.2,19.4,747.0,165.58,95.86
2018,8,8,9,45,808.0,151.0,1.25,19.95,777.0,223.37,136.94
2018,8,8,10,0,797.0,165.0,1.3,20.5,807.0,280.22,182.83
2018,8,8,10,15,808.5,166.0,1.35,20.9,837.5,333.27,227.18
2018,8,8,10,30,820.0,167.0,1.4,21.3,868.0,387.36,272.75
2018,8,8,10,45,830.0,166.5,1.45,21.65,892.0,440.64,317.25
2018,8,8,11,0,840.0,166.0,1.5,22.0,916.0,494.31,361.01
2018,8,8,11,15,846.0,166.0,1.55,22.25,932.0,546.55,402.69
2018,8,8,11,30,852.0,166.0,1.6,22.5,948.0,598.32,442.84
2018,8,8,11,45,856.5,165.0,1.65,22.75,956.5,647.76,480.23
2018,8,8,12,0,861.0,164.0,1.7,23.0,965.0,696.1,515.88
2018,8,8,12,15,861.0,163.5,1.75,23.1,964.5,740.42,548.21
2018,8,8,12,30,861.0,163.0,1.8,23.2,964.0,782.8,578.58
2018,8,8,12,45,859.0,162.5,1.85,23.35,956.0,821.46,605.81
2018,8,8,13,0,857.0,162.0,1.9,23.5,948.0,857.58,629.94
2018,8,8,13,15,855.0,160.0,1.9,23.5,932.5,889.59,651.03
2018,8,8,13,30,853.0,158.0,1.9,23.5,917.0,918.63,670.17
2018,8,8,13,45,850.0,154.5,1.95,23.5,894.5,942.19,686.35
2018,8,8,14,0,847.0,151.0,2.0,23.5,872.0,962.42,700.53
2018,8,8,14,15,839.5,148.5,2.05,23.4,842.0,975.99,710.85
2018,8,8,14,30,832.0,146.0,2.1,23.3,812.0,985.97,719.09
2018,8,8,14,45,823.0,142.0,2.15,23.15,776.0,989.3,723.38
2018,8,8,15,0,814.0,138.0,2.2,23.0,740.0,988.99,725.55
2018,8,8,15,15,799.5,135.0,2.2,23.0,698.5,980.69,721.74
2018,8,8,15,30,785.0,132.0,2.2,23.0,657.0,968.86,715.86
2018,8,8,15,45,766.5,128.0,2.25,22.4,610.5,955.9,711.56
2018,8,8,16,0,748.0,124.0,2.3,21.8,564.0,932.8,700.53
2018,8,8,16,15,724.0,119.0,2.3,21.3,514.5,900.08,682.19
2018,8,8,16,30,700.0,114.0,2.3,20.8,465.0,864.76,661.88
2018,8,8,16,45,668.0,107.5,2.3,20.3,413.0,817.54,632.83
2018,8,8,17,0,636.0,101.0,2.3,19.8,361.0,768.6,601.83
2018,8,8,17,15,592.0,93.5,2.3,19.05,309.0,705.96,560.3
2018,8,8,17,30,548.0,86.0,2.3,18.3,257.0,642.87,516.7
2018,8,8,17,45,488.0,76.0,2.25,17.55,207.0,563.0,457.76
2018,8,8,18,0,428.0,66.0,2.2,16.8,157.0,484.61,396.88
2018,8,8,18,15,346.0,52.5,2.1,16.1,113.0,385.84,316.1
2018,8,8,18,30,264.0,39.0,2.0,15.4,69.0,296.54,237.52
2018,8,8,18,45,163.5,24.5,1.9,14.75,40.0,184.96,104.81
2018,8,8,19,0,63.0,10.0,1.8,14.1,11.0,51.38,0.0
2018,8,8,19,15,31.5,5.0,1.75,13.8,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,9,5,15,31.5,5.0,1.1,10.5,6.0,0.0,0.0
2018,8,9,5,30,63.0,10.0,1.1,10.9,12.0,8.54,0.0
2018,8,9,5,45,157.0,26.0,1.1,11.3,42.0,20.17,8.57
2018,8,9,6,0,251.0,42.0,1.1,11.7,72.0,32.3,22.54
2018,8,9,6,15,327.5,56.0,1.1,12.2,115.5,42.65,32.4
2018,8,9,6,30,404.0,70.0,1.1,12.7,159.0,52.77,41.75
2018,8,9,6,45,461.0,81.5,1.05,13.2,208.5,60.75,48.94
2018,8,9,7,0,518.0,93.0,1.0,13.7,258.0,70.63,57.59
2018,8,9,7,15,561.0,102.5,1.0,14.45,310.0,76.05,62.03
2018,8,9,7,30,604.0,112.0,1.0,15.2,362.0,81.23,66.15
2018,8,9,7,45,636.5,118.0,1.05,15.95,412.5,83.48,67.64
2018,8,9,8,0,669.0,124.0,1.1,16.7,463.0,85.63,69.03
2018,8,9,8,15,694.0,129.5,1.1,17.4,512.5,87.21,69.93
2018,8,9,8,30,719.0,135.0,1.1,18.1,562.0,88.66,70.72
2018,8,9,8,45,739.0,139.5,1.1,18.75,608.0,89.26,70.81
2018,8,9,9,0,759.0,144.0,1.1,19.4,654.0,89.76,70.85
2018,8,9,9,15,776.0,147.0,1.15,20.0,696.5,118.74,77.14
2018,8,9,9,30,793.0,150.0,1.2,20.6,739.0,170.11,100.2
2018,8,9,9,45,807.5,150.5,1.2,21.2,775.5,221.71,134.98
2018,8,9,10,0,822.0,151.0,1.2,21.8,812.0,275.07,176.85
2018,8,9,10,15,832.0,153.0,1.25,22.25,842.5,329.76,222.38
2018,8,9,10,30,842.0,155.0,1.3,22.7,873.0,385.3,268.92
2018,8,9,10,45,849.5,155.5,1.35,23.15,896.5,439.44,313.86
2018,8,9,11,0,857.0,156.0,1.4,23.6,920.0,493.68,357.75
2018,8,9,11,15,862.0,156.5,1.45,23.9,936.0,546.58,399.62
2018,8,9,11,30,867.0,157.0,1.5,24.2,952.0,598.88,439.8
2018,8,9,11,45,870.5,157.0,1.55,24.5,960.5,645.69,475.1
2018,8,9,12,0,874.0,157.0,1.6,24.8,969.0,693.26,509.92
2018,8,9,12,15,867.0,162.0,1.65,24.95,967.0,742.65,545.08
2018,8,9,12,30,860.0,167.0,1.7,25.1,965.0,784.84,574.72
2018,8,9,12,45,848.0,172.5,1.75,25.25,954.0,821.09,599.87
2018,8,9,13,0,836.0,178.0,1.8,25.4,943.0,854.29,622.24
2018,8,9,13,15,833.0,176.5,1.85,25.4,927.5,885.61,643.22
2018,8,9,13,30,830.0,175.0,1.9,25.4,912.0,913.96,662.31
2018,8,9,13,45,824.5,172.5,1.95,25.4,889.0,936.0,677.42
2018,8,9,14,0,819.0,170.0,2.0,25.4,866.0,954.67,690.53
2018,8,9,14,15,811.0,167.5,2.05,25.25,836.0,967.53,700.48
2018,8,9,14,30,803.0,165.0,2.1,25.1,806.0,976.83,708.38
2018,8,9,14,45,792.5,160.5,2.1,24.95,769.5,978.08,710.74
2018,8,9,15,0,782.0,156.0,2.1,24.8,733.0,975.68,711.01
2018,8,9,15,15,767.0,152.0,2.1,24.8,691.0,974.27,711.71
2018,8,9,15,30,752.0,148.0,2.1,24.8,649.0,961.29,705.04
2018,8,9,15,45,733.5,143.0,2.1,24.2,603.0,940.33,695.0
2018,8,9,16,0,715.0,138.0,2.1,23.6,557.0,916.25,682.94
2018,8,9,16,15,692.0,131.0,2.05,23.15,507.5,882.42,663.35
2018,8,9,16,30,669.0,124.0,2.0,22.7,458.0,845.99,641.82
2018,8,9,16,45,637.5,117.0,2.0,22.25,407.0,799.04,613.06
2018,8,9,17,0,606.0,110.0,2.0,21.8,356.0,750.31,582.34
2018,8,9,17,15,564.0,100.5,1.9,21.05,304.0,687.61,540.38
2018,8,9,17,30,522.0,91.0,1.8,20.3,252.0,624.4,496.47
2018,8,9,17,45,465.0,79.0,1.75,19.55,202.5,540.74,435.24
2018,8,9,18,0,408.0,67.0,1.7,18.8,153.0,465.77,377.54
2018,8,9,18,15,328.0,53.5,1.65,18.0,110.0,373.2,302.44
2018,8,9,18,30,248.0,40.0,1.6,17.2,67.0,286.71,226.5
2018,8,9,18,45,149.5,24.0,1.55,16.35,38.0,172.56,85.21
2018,8,9,19,0,51.0,8.0,1.5,15.5,9.0,41.44,0.0
2018,8,9,19,15,25.5,4.0,1.5,15.25,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,5,15,54.0,6.5,0.95,11.75,7.5,0.0,0.0
2018,8,10,5,30,108.0,13.0,1.0,12.2,15.0,11.1,0.0
2018,8,10,5,45,237.5,24.5,1.05,12.65,47.0,20.4,7.99
2018,8,10,6,0,367.0,36.0,1.1,13.1,79.0,29.61,20.01
2018,8,10,6,15,449.5,45.5,1.1,13.65,124.5,36.76,26.97
2018,8,10,6,30,532.0,55.0,1.1,14.2,170.0,43.78,33.5
2018,8,10,6,45,584.5,62.0,1.1,14.7,220.0,48.45,37.73
2018,8,10,7,0,637.0,69.0,1.1,15.2,270.0,53.03,41.71
2018,8,10,7,15,675.0,74.5,1.1,16.0,322.0,56.25,44.29
2018,8,10,7,30,713.0,80.0,1.1,16.8,374.0,59.37,46.72
2018,8,10,7,45,739.5,84.5,1.15,17.55,425.0,67.19,53.17
2018,8,10,8,0,766.0,89.0,1.2,18.3,476.0,69.49,54.77
2018,8,10,8,15,787.5,92.5,1.25,18.9,525.0,70.9,55.64
2018,8,10,8,30,809.0,96.0,1.3,19.5,574.0,72.23,56.44
2018,8,10,8,45,825.0,98.5,1.35,20.1,619.5,72.73,56.53
2018,8,10,9,0,841.0,101.0,1.4,20.7,665.0,73.16,56.59
2018,8,10,9,15,847.5,106.5,1.45,21.2,705.0,105.2,65.73
2018,8,10,9,30,854.0,112.0,1.5,21.7,745.0,160.17,90.12
2018,8,10,9,45,856.0,118.0,1.6,22.15,778.5,215.64,128.08
2018,8,10,10,0,858.0,124.0,1.7,22.6,812.0,271.31,172.55
2018,8,10,10,15,866.0,125.5,1.75,22.9,841.5,325.83,218.55
2018,8,10,10,30,874.0,127.0,1.8,23.2,871.0,380.75,265.4
2018,8,10,10,45,880.0,127.5,1.85,23.45,893.5,434.45,310.9
2018,8,10,11,0,886.0,128.0,1.9,23.7,916.0,487.92,355.17
2018,8,10,11,15,889.5,129.0,2.0,23.9,931.5,540.08,397.53
2018,8,10,11,30,893.0,130.0,2.1,24.1,947.0,591.39,438.09
2018,8,10,11,45,894.5,130.5,2.15,24.3,954.5,640.09,475.49
2018,8,10,12,0,896.0,131.0,2.2,24.5,962.0,687.35,510.88
2018,8,10,12,15,895.0,131.5,2.25,24.6,961.0,731.26,543.3
2018,8,10,12,30,894.0,132.0,2.3,24.7,960.0,773.13,573.66
2018,8,10,12,45,890.5,132.5,2.4,24.8,951.5,810.84,600.02
2018,8,10,13,0,887.0,133.0,2.5,24.9,943.0,845.94,624.0
2018,8,10,13,15,883.0,132.5,2.55,24.85,927.0,876.97,645.27
2018,8,10,13,30,879.0,132.0,2.6,24.8,911.0,905.01,664.61
2018,8,10,13,45,872.5,131.5,2.65,24.75,888.0,927.68,680.5
2018,8,10,14,0,866.0,131.0,2.7,24.7,865.0,947.04,694.36
2018,8,10,14,15,857.5,129.5,2.7,24.55,834.5,960.14,704.13
2018,8,10,14,30,849.0,128.0,2.7,24.4,804.0,982.08,719.89
2018,8,10,14,45,837.0,126.5,2.75,24.2,767.5,985.07,723.92
2018,8,10,15,0,825.0,125.0,2.8,24.0,731.0,984.42,725.92
2018,8,10,15,15,811.0,122.0,2.8,24.0,689.5,976.51,722.33
2018,8,10,15,30,797.0,119.0,2.8,24.0,648.0,965.08,716.63
2018,8,10,15,45,777.0,116.0,2.8,23.3,601.5,944.26,706.72
2018,8,10,16,0,757.0,113.0,2.8,22.6,555.0,920.24,694.69
2018,8,10,16,15,731.0,109.5,2.75,22.1,505.5,893.78,680.01
2018,8,10,16,30,705.0,106.0,2.7,21.6,456.0,858.31,658.93
2018,8,10,16,45,672.5,100.5,2.65,21.1,404.5,811.8,629.76
2018,8,10,17,0,640.0,95.0,2.6,20.6,353.0,763.62,598.73
2018,8,10,17,15,597.0,88.0,2.5,19.9,301.5,702.55,557.4
2018,8,10,17,30,554.0,81.0,2.4,19.2,250.0,641.03,514.18
2018,8,10,17,45,494.0,71.5,2.3,18.55,201.0,561.81,455.23
2018,8,10,18,0,434.0,62.0,2.2,17.9,152.0,484.14,394.47
2018,8,10,18,15,348.0,50.0,2.1,17.3,109.0,383.52,312.07
2018,8,10,18,30,262.0,38.0,2.0,16.7,66.0,294.29,232.44
2018,8,10,18,45,156.5,23.0,1.9,16.1,37.5,174.34,70.8
2018,8,10,19,0,51.0,8.0,1.8,15.5,9.0,41.37,0.0
2018,8,10,19,15,25.5,4.0,1.75,15.2,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,5,15,30.5,5.5,1.35,12.4,6.0,0.0,0.0
2018,8,11,5,30,61.0,11.0,1.4,12.8,12.0,9.39,0.0
2018,8,11,5,45,160.0,26.0,1.45,13.15,41.5,20.2,7.02
2018,8,11,6,0,259.0,41.0,1.5,13.5,71.0,31.61,21.61
2018,8,11,6,15,339.0,54.0,1.5,14.0,114.0,41.27,30.86
2018,8,11,6,30,419.0,67.0,1.5,14.5,157.0,50.76,39.62
2018,8,11,6,45,475.5,77.5,1.5,14.95,206.0,60.22,48.11
2018,8,11,7,0,532.0,88.0,1.5,15.4,255.0,66.96,53.97
2018,8,11,7,15,573.0,96.5,1.55,15.95,306.0,71.75,57.92
2018,8,11,7,30,614.0,105.0,1.6,16.5,357.0,76.34,61.59
2018,8,11,7,45,643.0,112.0,1.7,17.1,407.0,79.48,63.93
2018,8,11,8,0,672.0,119.0,1.8,17.7,457.0,82.44,66.08
2018,8,11,8,15,694.5,125.5,1.85,18.15,506.0,84.78,67.71
2018,8,11,8,30,717.0,132.0,1.9,18.6,555.0,86.93,69.19
2018,8,11,8,45,733.0,138.0,1.95,19.1,600.0,88.47,70.13
2018,8,11,9,0,749.0,144.0,2.0,19.6,645.0,89.83,70.93
2018,8,11,9,15,761.0,149.5,2.05,19.95,685.5,107.58,70.1
2018,8,11,9,30,773.0,155.0,2.1,20.3,726.0,168.9,100.94
2018,8,11,9,45,780.5,160.5,2.15,20.7,761.0,221.71,136.96
2018,8,11,10,0,788.0,166.0,2.2,21.1,796.0,275.56,179.79
2018,8,11,10,15,796.0,168.5,2.25,21.3,825.0,328.35,224.44
2018,8,11,10,30,804.0,171.0,2.3,21.5,854.0,381.83,270.21
2018,8,11,10,45,809.5,172.5,2.35,21.75,875.5,434.12,314.66
2018,8,11,11,0,815.0,174.0,2.4,22.0,897.0,486.4,358.12
2018,8,11,11,15,818.5,175.5,2.45,22.1,912.0,537.49,399.79
2018,8,11,11,30,822.0,177.0,2.5,22.2,927.0,587.96,439.88
2018,8,11,11,45,823.5,178.0,2.55,22.25,934.5,636.04,477.32
2018,8,11,12,0,825.0,179.0,2.6,22.3,942.0,682.89,512.97
2018,8,11,12,15,828.0,177.0,2.7,22.25,942.5,726.88,546.37
2018,8,11,12,30,831.0,175.0,2.8,22.2,943.0,769.19,578.06
2018,8,11,12,45,833.5,171.5,2.85,22.1,936.0,807.88,606.68
2018,8,11,13,0,836.0,168.0,2.9,22.0,929.0,844.28,632.75
2018,8,11,13,15,832.0,166.5,2.9,21.8,913.0,874.54,653.92
2018,8,11,13,30,828.0,165.0,2.9,21.6,897.0,901.76,673.11
2018,8,11,13,45,795.0,177.5,2.95,21.4,865.5,913.03,682.0
2018,8,11,14,0,762.0,190.0,3.0,21.2,834.0,928.1,693.75
2018,8,11,14,15,770.5,178.0,2.95,20.95,809.5,938.26,701.68
