Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,14,30,779.0,166.0,2.9,20.7,785.0,953.53,713.24
2018,8,11,14,45,778.5,157.5,2.9,20.45,752.0,960.16,719.51
2018,8,11,15,0,778.0,149.0,2.9,20.2,719.0,963.29,723.69
2018,8,11,15,15,762.5,146.0,2.9,20.2,677.5,961.69,724.22
2018,8,11,15,30,747.0,143.0,2.9,20.2,636.0,949.28,717.64
2018,8,11,15,45,729.0,137.5,2.8,19.6,590.5,928.14,706.13
2018,8,11,16,0,711.0,132.0,2.7,19.0,545.0,903.91,692.57
2018,8,11,16,15,688.0,125.5,2.65,18.6,496.0,870.64,672.54
2018,8,11,16,30,665.0,119.0,2.6,18.2,447.0,834.83,650.54
2018,8,11,16,45,633.0,112.0,2.55,17.85,396.0,787.47,619.77
2018,8,11,17,0,601.0,105.0,2.5,17.5,345.0,738.43,587.12
2018,8,11,17,15,557.5,96.0,2.45,17.0,294.0,675.13,543.14
2018,8,11,17,30,514.0,87.0,2.4,16.5,243.0,611.44,497.21
2018,8,11,17,45,454.5,76.5,2.35,16.0,194.5,527.46,433.3
2018,8,11,18,0,395.0,66.0,2.3,15.5,146.0,453.19,373.93
2018,8,11,18,15,309.5,52.0,2.25,15.1,103.5,356.31,292.61
2018,8,11,18,30,224.0,38.0,2.2,14.7,61.0,266.12,210.61
2018,8,11,18,45,128.5,22.5,2.15,14.3,34.0,151.96,43.1
2018,8,11,19,0,33.0,7.0,2.1,13.9,7.0,28.28,0.0
2018,8,11,19,15,16.5,3.5,2.05,13.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,12,5,15,23.0,4.5,1.25,11.8,5.0,0.0,0.0
2018,8,12,5,30,46.0,9.0,1.3,12.2,10.0,7.68,0.0
2018,8,12,5,45,142.0,24.5,1.35,12.65,38.5,19.02,5.4
2018,8,12,6,0,238.0,40.0,1.4,13.1,67.0,30.8,20.89
2018,8,12,6,15,320.5,54.0,1.4,13.55,110.0,41.2,30.84
2018,8,12,6,30,403.0,68.0,1.4,14.0,153.0,51.4,40.26
2018,8,12,6,45,464.0,78.0,1.35,14.5,202.0,58.4,46.58
2018,8,12,7,0,525.0,88.0,1.3,15.0,251.0,67.01,54.1
2018,8,12,7,15,570.5,95.5,1.3,15.55,302.5,71.06,57.41
2018,8,12,7,30,616.0,103.0,1.3,16.1,354.0,74.98,60.51
2018,8,12,7,45,651.0,107.5,1.3,16.65,405.0,76.47,61.44
2018,8,12,8,0,686.0,112.0,1.3,17.2,456.0,77.94,62.32
2018,8,12,8,15,712.0,116.0,1.35,17.75,504.5,78.89,62.77
2018,8,12,8,30,738.0,120.0,1.4,18.3,553.0,79.77,63.16
2018,8,12,8,45,758.5,123.0,1.45,18.9,599.0,87.99,69.77
2018,8,12,9,0,779.0,126.0,1.5,19.5,645.0,88.15,69.52
2018,8,12,9,15,793.5,129.0,1.55,19.95,686.5,103.68,67.32
2018,8,12,9,30,808.0,132.0,1.6,20.4,728.0,155.91,89.54
2018,8,12,9,45,819.0,134.5,1.65,20.9,763.5,209.22,125.37
2018,8,12,10,0,830.0,137.0,1.7,21.4,799.0,263.87,168.6
2018,8,12,10,15,838.0,138.5,1.75,21.7,828.0,318.18,214.48
2018,8,12,10,30,846.0,140.0,1.8,22.0,857.0,373.04,261.36
2018,8,12,10,45,852.0,141.0,1.85,22.3,879.5,430.54,309.64
2018,8,12,11,0,858.0,142.0,1.9,22.6,902.0,483.18,353.3
2018,8,12,11,15,861.0,143.5,1.95,22.75,917.0,534.33,394.92
2018,8,12,11,30,864.0,145.0,2.0,22.9,932.0,584.63,434.74
2018,8,12,11,45,865.5,146.0,2.1,23.1,939.5,632.67,472.01
2018,8,12,12,0,867.0,147.0,2.2,23.3,947.0,679.35,507.39
2018,8,12,12,15,867.0,146.0,2.25,23.3,946.0,721.94,539.3
2018,8,12,12,30,867.0,145.0,2.3,23.3,945.0,762.56,569.25
2018,8,12,12,45,865.0,144.5,2.35,23.35,936.5,799.9,595.85
2018,8,12,13,0,863.0,144.0,2.4,23.4,928.0,834.76,619.62
2018,8,12,13,15,859.0,143.0,2.5,23.25,912.0,864.85,641.04
2018,8,12,13,30,855.0,142.0,2.6,23.1,896.0,891.98,660.59
2018,8,12,13,45,849.0,141.0,2.65,23.0,873.0,914.24,676.5
2018,8,12,14,0,843.0,140.0,2.7,22.9,850.0,945.28,698.38
2018,8,12,14,15,835.5,137.5,2.75,22.6,820.0,958.51,709.04
2018,8,12,14,30,828.0,135.0,2.8,22.3,790.0,968.18,717.7
2018,8,12,14,45,817.5,132.0,2.85,22.05,754.0,970.8,721.75
2018,8,12,15,0,807.0,129.0,2.9,21.8,718.0,969.82,723.65
2018,8,12,15,15,792.5,126.0,2.9,21.8,676.5,961.31,719.59
2018,8,12,15,30,778.0,123.0,2.9,21.8,635.0,949.32,713.41
2018,8,12,15,45,761.0,118.5,2.95,21.05,589.5,929.78,704.67
2018,8,12,16,0,744.0,114.0,3.0,20.3,544.0,913.81,698.41
2018,8,12,16,15,723.5,108.5,2.95,19.8,495.5,883.79,680.94
2018,8,12,16,30,703.0,103.0,2.9,19.3,447.0,851.16,661.53
2018,8,12,16,45,674.0,96.5,2.85,18.8,396.5,806.72,633.34
2018,8,12,17,0,645.0,90.0,2.8,18.3,346.0,760.53,603.25
2018,8,12,17,15,604.0,83.0,2.75,17.65,295.0,701.27,562.77
2018,8,12,17,30,563.0,76.0,2.7,17.0,244.0,641.54,520.32
2018,8,12,17,45,504.5,67.0,2.65,16.4,195.5,564.2,461.93
2018,8,12,18,0,446.0,58.0,2.6,15.8,147.0,488.38,401.58
2018,8,12,18,15,357.0,46.0,2.45,15.3,104.0,387.35,317.22
2018,8,12,18,30,268.0,34.0,2.3,14.8,61.0,292.31,230.06
2018,8,12,18,45,159.0,21.0,2.2,14.35,34.5,169.61,20.45
2018,8,12,19,0,50.0,8.0,2.1,13.9,8.0,40.54,0.0
2018,8,12,19,15,25.0,4.0,2.05,13.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,13,5,15,26.5,4.5,1.45,11.1,5.0,0.0,0.0
2018,8,13,5,30,53.0,9.0,1.5,11.5,10.0,7.68,0.0
2018,8,13,5,45,160.5,23.5,1.6,11.95,38.5,18.3,3.92
2018,8,13,6,0,268.0,38.0,1.7,12.4,67.0,29.41,19.66
2018,8,13,6,15,353.0,50.0,1.65,12.75,110.5,40.44,30.23
2018,8,13,6,30,438.0,62.0,1.6,13.1,154.0,49.29,38.51
2018,8,13,6,45,490.0,72.0,1.6,13.5,201.5,56.0,44.63
2018,8,13,7,0,542.0,82.0,1.6,13.9,249.0,62.47,50.32
2018,8,13,7,15,591.0,88.0,1.6,14.3,301.5,65.62,52.91
2018,8,13,7,30,640.0,94.0,1.6,14.7,354.0,68.73,55.38
2018,8,13,7,45,671.0,99.5,1.55,15.15,404.5,71.17,57.2
2018,8,13,8,0,702.0,105.0,1.5,15.6,455.0,73.51,58.91
2018,8,13,8,15,724.5,110.5,1.55,16.1,504.0,75.59,60.36
2018,8,13,8,30,747.0,116.0,1.6,16.6,553.0,77.52,61.68
2018,8,13,8,45,764.5,120.0,1.6,17.05,598.5,86.16,68.75
2018,8,13,9,0,782.0,124.0,1.6,17.5,644.0,87.01,69.13
2018,8,13,9,15,787.5,131.5,1.65,17.9,683.0,103.71,68.96
2018,8,13,9,30,793.0,139.0,1.7,18.3,722.0,157.75,92.63
2018,8,13,9,45,792.0,148.0,1.7,18.7,754.5,212.78,130.44
2018,8,13,10,0,791.0,157.0,1.7,19.1,787.0,267.89,174.65
2018,8,13,10,15,798.5,160.0,1.75,19.4,816.0,321.12,219.73
2018,8,13,10,30,806.0,163.0,1.8,19.7,845.0,374.96,265.89
2018,8,13,10,45,810.5,166.0,1.85,20.0,867.0,428.07,311.05
2018,8,13,11,0,815.0,169.0,1.9,20.3,889.0,481.08,355.1
2018,8,13,11,15,817.5,171.0,2.0,20.35,903.5,532.09,397.05
2018,8,13,11,30,820.0,173.0,2.1,20.4,918.0,582.37,437.4
2018,8,13,11,45,820.0,175.0,2.15,20.45,925.0,630.26,474.79
2018,8,13,12,0,820.0,177.0,2.2,20.5,932.0,676.8,510.29
2018,8,13,12,15,825.5,173.0,2.25,20.4,933.0,720.65,543.56
2018,8,13,12,30,831.0,169.0,2.3,20.3,934.0,762.92,575.17
2018,8,13,12,45,836.0,163.5,2.4,20.25,927.0,801.64,604.14
2018,8,13,13,0,841.0,158.0,2.5,20.2,920.0,838.12,630.39
2018,8,13,13,15,836.0,157.5,2.55,19.95,904.0,868.41,652.07
2018,8,13,13,30,831.0,157.0,2.6,19.7,888.0,895.64,671.81
2018,8,13,13,45,824.0,156.0,2.65,19.5,864.5,917.43,687.86
2018,8,13,14,0,817.0,155.0,2.7,19.3,841.0,935.84,701.82
2018,8,13,14,15,808.0,152.5,2.75,19.0,810.5,947.41,711.63
2018,8,13,14,30,799.0,150.0,2.8,18.7,780.0,955.42,719.28
2018,8,13,14,45,787.0,147.5,2.8,18.4,744.0,956.94,722.34
2018,8,13,15,0,775.0,145.0,2.8,18.1,708.0,954.88,723.22
2018,8,13,15,15,759.5,141.0,2.8,18.1,666.0,951.63,722.67
2018,8,13,15,30,744.0,137.0,2.8,18.1,624.0,937.92,715.16
2018,8,13,15,45,725.0,132.5,2.8,17.4,579.0,916.88,704.66
2018,8,13,16,0,706.0,128.0,2.8,16.7,534.0,892.81,692.06
2018,8,13,16,15,682.0,122.0,2.75,16.3,485.0,859.15,671.44
2018,8,13,16,30,658.0,116.0,2.7,15.9,436.0,823.0,648.85
2018,8,13,16,45,626.0,108.5,2.7,15.5,385.5,775.13,617.65
2018,8,13,17,0,594.0,101.0,2.7,15.1,335.0,725.65,584.48
2018,8,13,17,15,550.0,92.5,2.65,14.65,284.5,662.71,539.84
2018,8,13,17,30,506.0,84.0,2.6,14.2,234.0,599.45,493.24
2018,8,13,17,45,445.5,73.5,2.55,13.8,186.0,514.69,427.36
2018,8,13,18,0,385.0,63.0,2.5,13.4,138.0,440.06,366.44
2018,8,13,18,15,299.0,49.0,2.45,13.05,96.5,343.41,283.84
2018,8,13,18,30,213.0,35.0,2.4,12.7,55.0,253.73,199.23
2018,8,13,18,45,120.0,20.0,2.35,12.35,30.0,138.55,0.0
2018,8,13,19,0,27.0,5.0,2.3,12.0,5.0,22.43,0.0
2018,8,13,19,15,13.5,2.5,2.3,11.85,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,1.85,11.6,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,1.9,11.9,5.0,4.27,0.0
2018,8,14,5,45,60.5,19.5,1.95,12.15,25.5,15.45,1.3
2018,8,14,6,0,108.0,34.0,2.0,12.4,46.0,26.57,17.14
2018,8,14,6,15,156.5,52.0,2.05,12.65,79.0,39.95,29.77
2018,8,14,6,30,205.0,70.0,2.1,12.9,112.0,53.03,41.85
2018,8,14,6,45,124.0,88.0,2.1,13.2,115.5,66.94,54.42
2018,8,14,7,0,43.0,106.0,2.1,13.5,119.0,81.09,66.93
2018,8,14,7,15,39.5,122.5,2.1,13.8,136.5,93.0,77.2
2018,8,14,7,30,36.0,139.0,2.1,14.1,154.0,104.67,87.06
2018,8,14,7,45,34.5,157.5,2.1,14.45,173.0,117.34,97.61
2018,8,14,8,0,33.0,176.0,2.1,14.8,192.0,129.74,107.76
2018,8,14,8,15,45.5,206.0,2.05,15.1,231.0,148.7,123.4
2018,8,14,8,30,58.0,236.0,2.0,15.4,270.0,167.0,138.26
2018,8,14,8,45,56.5,257.0,2.0,15.7,292.0,179.64,148.22
2018,8,14,9,0,55.0,278.0,2.0,16.0,314.0,191.9,157.79
2018,8,14,9,15,71.5,305.0,2.05,16.3,355.5,209.56,163.44
2018,8,14,9,30,88.0,332.0,2.1,16.6,397.0,235.96,181.19
2018,8,14,9,45,85.0,345.5,2.1,16.95,410.5,254.56,194.51
2018,8,14,10,0,82.0,359.0,2.1,17.3,424.0,272.94,208.36
2018,8,14,10,15,160.0,358.5,2.1,17.5,491.5,293.88,221.84
2018,8,14,10,30,238.0,358.0,2.1,17.7,559.0,324.6,244.12
2018,8,14,10,45,366.5,327.0,2.15,17.95,645.5,367.31,275.83
2018,8,14,11,0,495.0,296.0,2.2,18.2,732.0,430.84,324.46
2018,8,14,11,15,592.5,255.5,2.25,18.3,786.5,481.16,364.4
2018,8,14,11,30,690.0,215.0,2.3,18.4,841.0,542.39,412.55
2018,8,14,11,45,771.5,184.5,2.35,18.5,889.5,608.29,463.55
2018,8,14,12,0,853.0,154.0,2.4,18.6,938.0,678.7,517.1
2018,8,14,12,15,858.0,151.0,2.45,18.6,939.0,718.28,547.56
2018,8,14,12,30,863.0,148.0,2.5,18.6,940.0,760.76,579.59
2018,8,14,12,45,867.5,143.5,2.55,18.6,933.5,799.77,608.22
2018,8,14,13,0,872.0,139.0,2.6,18.6,927.0,836.54,633.95
2018,8,14,13,15,869.5,137.5,2.65,18.45,911.5,867.64,656.13
2018,8,14,13,30,867.0,136.0,2.7,18.3,896.0,895.82,676.39
2018,8,14,13,45,862.5,133.5,2.75,18.15,873.0,918.2,692.82
2018,8,14,14,0,858.0,131.0,2.8,18.0,850.0,937.27,707.18
2018,8,14,14,15,851.0,128.5,2.8,17.75,820.0,950.61,717.69
2018,8,14,14,30,844.0,126.0,2.8,17.5,790.0,972.58,734.26
2018,8,14,14,45,835.0,123.0,2.85,17.25,754.0,976.69,739.28
2018,8,14,15,0,826.0,120.0,2.9,17.0,718.0,977.18,742.22
2018,8,14,15,15,811.5,117.0,2.9,17.0,676.0,968.63,738.09
2018,8,14,15,30,797.0,114.0,2.9,17.0,634.0,956.57,731.78
2018,8,14,15,45,779.5,110.5,2.9,16.4,588.0,937.55,722.46
2018,8,14,16,0,762.0,107.0,2.9,15.8,542.0,915.32,710.95
2018,8,14,16,15,739.5,102.0,2.85,15.5,493.0,889.67,695.82
2018,8,14,16,30,717.0,97.0,2.8,15.2,444.0,855.46,674.48
2018,8,14,16,45,685.5,91.5,2.8,14.85,392.5,809.68,644.92
2018,8,14,17,0,654.0,86.0,2.8,14.5,341.0,762.24,613.41
2018,8,14,17,15,610.0,79.5,2.8,14.15,289.5,700.73,570.2
2018,8,14,17,30,566.0,73.0,2.8,13.8,238.0,638.92,525.02
2018,8,14,17,45,503.0,64.0,2.75,13.45,189.0,557.79,462.14
2018,8,14,18,0,440.0,55.0,2.7,13.1,140.0,478.55,397.53
2018,8,14,18,15,346.0,44.0,2.65,12.8,98.0,375.2,309.71
2018,8,14,18,30,252.0,33.0,2.6,12.5,56.0,280.04,218.0
2018,8,14,18,45,142.5,19.0,2.55,12.25,30.5,151.41,0.0
2018,8,14,19,0,33.0,5.0,2.5,12.0,5.0,4.27,0.0
2018,8,14,19,15,16.5,2.5,2.45,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,15,5,15,29.0,4.0,1.65,11.65,4.5,0.0,0.0
2018,8,15,5,30,58.0,8.0,1.7,12.0,9.0,6.83,0.0
2018,8,15,5,45,175.0,21.5,1.75,12.35,37.5,16.8,0.41
2018,8,15,6,0,292.0,35.0,1.8,12.7,66.0,28.89,19.01
2018,8,15,6,15,344.0,42.5,1.75,13.0,98.5,34.06,24.5
2018,8,15,6,30,396.0,50.0,1.7,13.3,131.0,39.17,29.44
2018,8,15,6,45,198.0,61.5,1.7,13.65,102.0,44.84,34.64
2018,8,15,7,0,0.0,73.0,1.7,14.0,73.0,59.62,47.78
2018,8,15,7,15,0.0,85.5,1.7,14.35,85.5,69.59,56.42
2018,8,15,7,30,0.0,98.0,1.7,14.7,98.0,79.49,64.85
2018,8,15,7,45,1.5,114.0,1.65,15.05,114.5,91.87,75.3
2018,8,15,8,0,3.0,130.0,1.6,15.4,131.0,104.15,85.5
2018,8,15,8,15,9.5,157.5,1.6,15.75,162.5,124.44,102.42
2018,8,15,8,30,16.0,185.0,1.6,16.1,194.0,144.33,118.74
2018,8,15,8,45,26.5,218.0,1.6,16.5,234.5,157.28,129.01
2018,8,15,9,0,37.0,251.0,1.6,16.9,275.0,176.98,144.79
2018,8,15,9,15,159.0,244.5,1.65,17.25,359.5,167.48,128.63
2018,8,15,9,30,281.0,238.0,1.7,17.6,444.0,175.55,126.07
2018,8,15,9,45,582.0,169.5,1.7,17.95,622.5,184.92,117.97
2018,8,15,10,0,883.0,101.0,1.7,18.3,801.0,255.83,162.15
2018,8,15,10,15,891.0,102.0,1.75,18.55,830.5,311.42,209.89
2018,8,15,10,30,899.0,103.0,1.8,18.8,860.0,367.37,258.74
2018,8,15,10,45,905.0,103.5,1.9,19.1,882.5,422.37,306.5
2018,8,15,11,0,911.0,104.0,2.0,19.4,905.0,477.08,352.99
2018,8,15,11,15,915.0,103.5,2.05,19.5,920.0,529.58,396.75
2018,8,15,11,30,919.0,103.0,2.1,19.6,935.0,581.12,438.55
2018,8,15,11,45,921.5,103.5,2.15,19.7,943.0,631.4,478.24
2018,8,15,12,0,924.0,104.0,2.2,19.8,951.0,680.21,515.82
2018,8,15,12,15,923.0,104.0,2.3,19.8,950.0,724.54,549.88
2018,8,15,12,30,922.0,104.0,2.4,19.8,949.0,766.66,581.73
2018,8,15,12,45,919.0,105.0,2.45,19.8,940.5,805.74,608.92
2018,8,15,13,0,916.0,106.0,2.5,19.8,932.0,842.14,634.21
2018,8,15,13,15,913.5,104.5,2.55,19.65,916.0,873.8,656.61
2018,8,15,13,30,911.0,103.0,2.6,19.5,900.0,902.38,677.01
2018,8,15,13,45,906.5,102.0,2.65,19.4,877.0,926.48,694.35
2018,8,15,14,0,902.0,101.0,2.7,19.3,854.0,947.21,709.58
2018,8,15,14,15,895.0,99.5,2.7,19.05,824.0,961.63,720.73
2018,8,15,14,30,888.0,98.0,2.7,18.8,794.0,972.47,729.7
2018,8,15,14,45,879.0,96.5,2.75,18.55,758.0,977.79,735.64
2018,8,15,15,0,870.0,95.0,2.8,18.3,722.0,979.53,739.42
2018,8,15,15,15,857.0,92.5,2.8,18.3,680.0,972.6,736.42
2018,8,15,15,30,844.0,90.0,2.8,18.3,638.0,962.18,731.29
2018,8,15,15,45,827.5,87.5,2.8,17.65,592.0,944.92,723.43
2018,8,15,16,0,811.0,85.0,2.8,17.0,546.0,935.91,721.37
2018,8,15,16,15,789.5,82.0,2.75,16.65,497.0,906.87,704.12
2018,8,15,16,30,768.0,79.0,2.7,16.3,448.0,875.1,684.95
2018,8,15,16,45,738.0,75.5,2.7,15.9,396.5,832.06,657.89
2018,8,15,17,0,708.0,72.0,2.7,15.5,345.0,787.11,628.74
2018,8,15,17,15,665.0,67.0,2.65,15.1,293.0,732.86,591.32
2018,8,15,17,30,622.0,62.0,2.6,14.7,241.0,672.93,548.01
2018,8,15,17,45,558.5,55.5,2.6,14.35,191.5,593.46,487.41
2018,8,15,18,0,495.0,49.0,2.6,14.0,142.0,515.95,424.85
2018,8,15,18,15,396.0,39.5,2.5,13.7,99.0,409.23,334.67
2018,8,15,18,30,297.0,30.0,2.4,13.4,56.0,309.1,236.26
2018,8,15,18,45,169.0,17.5,2.35,13.1,30.5,134.66,0.0
2018,8,15,19,0,41.0,5.0,2.3,12.8,5.0,4.27,0.0
2018,8,15,19,15,20.5,2.5,2.25,12.7,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.0,1.25,11.15,4.5,0.0,0.0
2018,8,16,5,30,73.0,8.0,1.3,11.6,9.0,6.83,0.0
2018,8,16,5,45,207.5,20.0,1.4,12.05,38.0,16.67,0.0
2018,8,16,6,0,342.0,32.0,1.5,12.5,67.0,26.43,16.83
2018,8,16,6,15,392.5,40.0,1.45,12.85,102.5,32.22,22.87
2018,8,16,6,30,443.0,48.0,1.4,13.2,138.0,37.88,28.3
2018,8,16,6,45,244.0,78.5,1.4,13.6,130.5,59.37,47.61
2018,8,16,7,0,45.0,109.0,1.4,14.0,123.0,82.8,68.31
2018,8,16,7,15,193.0,114.0,1.4,14.45,189.0,82.37,67.64
2018,8,16,7,30,341.0,119.0,1.4,14.9,255.0,82.29,67.24
2018,8,16,7,45,530.0,105.5,1.4,15.35,350.5,73.86,59.52
2018,8,16,8,0,719.0,92.0,1.4,15.8,446.0,71.43,57.07
2018,8,16,8,15,773.0,88.0,1.4,16.25,504.5,67.91,53.71
2018,8,16,8,30,827.0,84.0,1.4,16.7,563.0,64.87,50.81
2018,8,16,8,45,843.5,85.5,1.45,17.15,608.5,74.96,59.2
2018,8,16,9,0,860.0,87.0,1.5,17.6,654.0,75.82,59.63
2018,8,16,9,15,870.0,90.5,1.45,18.0,695.0,87.64,58.04
2018,8,16,9,30,880.0,94.0,1.4,18.4,736.0,143.26,78.9
2018,8,16,9,45,886.5,97.0,1.4,18.85,771.0,199.3,115.83
2018,8,16,10,0,893.0,100.0,1.4,19.3,806.0,255.99,160.86
2018,8,16,10,15,900.5,101.0,1.4,19.75,835.5,312.07,208.49
2018,8,16,10,30,908.0,102.0,1.4,20.2,865.0,368.45,257.0
2018,8,16,10,45,914.0,102.5,1.4,20.6,887.5,424.0,304.32
2018,8,16,11,0,920.0,103.0,1.4,21.0,910.0,479.24,350.16
2018,8,16,11,15,923.5,103.0,1.45,21.35,925.0,532.39,393.35
2018,8,16,11,30,927.0,103.0,1.5,21.7,940.0,584.52,434.44
2018,8,16,11,45,929.0,102.5,1.55,22.05,947.0,634.17,472.51
2018,8,16,12,0,931.0,102.0,1.6,22.4,954.0,682.22,508.36
2018,8,16,12,15,930.0,103.0,1.7,22.55,953.5,727.69,542.24
2018,8,16,12,30,929.0,104.0,1.8,22.7,953.0,770.98,573.93
2018,8,16,12,45,897.0,122.5,1.9,22.8,936.0,803.41,596.21
2018,8,16,13,0,865.0,141.0,2.0,22.9,919.0,831.36,615.57
2018,8,16,13,15,862.0,139.5,2.1,22.8,903.0,861.87,637.2
2018,8,16,13,30,859.0,138.0,2.2,22.7,887.0,889.43,656.91
2018,8,16,13,45,883.0,119.5,2.3,22.6,871.5,921.92,680.0
2018,8,16,14,0,907.0,101.0,2.4,22.5,856.0,951.1,700.95
2018,8,16,14,15,900.5,99.5,2.4,22.25,826.0,966.09,712.18
2018,8,16,14,30,894.0,98.0,2.4,22.0,796.0,977.5,721.36
2018,8,16,14,45,885.5,95.5,2.45,21.8,759.5,982.25,726.75
2018,8,16,15,0,877.0,93.0,2.5,21.6,723.0,983.35,729.99
2018,8,16,15,15,864.0,91.0,2.5,21.6,681.0,976.98,727.45
2018,8,16,15,30,851.0,89.0,2.5,21.6,639.0,967.12,722.83
2018,8,16,15,45,835.0,86.0,2.55,20.95,592.5,949.69,715.55
2018,8,16,16,0,819.0,83.0,2.6,20.3,546.0,940.35,713.85
2018,8,16,16,15,798.0,80.0,2.55,19.8,496.5,911.69,697.58
2018,8,16,16,30,777.0,77.0,2.5,19.3,447.0,880.27,679.39
2018,8,16,16,45,747.0,73.0,2.5,18.8,395.0,836.43,652.5
2018,8,16,17,0,717.0,69.0,2.5,18.3,343.0,790.68,623.52
2018,8,16,17,15,675.0,64.0,2.45,17.65,291.0,731.1,583.27
2018,8,16,17,30,633.0,59.0,2.4,17.0,239.0,677.47,545.69
2018,8,16,17,45,570.5,52.5,2.35,16.35,189.5,598.67,486.53
2018,8,16,18,0,508.0,46.0,2.3,15.7,140.0,521.91,425.4
2018,8,16,18,15,408.5,37.0,2.2,15.25,97.0,415.41,336.16
2018,8,16,18,30,309.0,28.0,2.1,14.8,54.0,314.24,234.03
2018,8,16,18,45,176.0,17.0,2.05,14.3,29.5,138.86,0.0
2018,8,16,19,0,43.0,6.0,2.0,13.8,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,1.95,13.65,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,17,5,15,38.5,4.5,0.9,11.8,4.5,0.0,0.0
2018,8,17,5,30,77.0,9.0,0.9,12.2,9.0,7.68,0.0
2018,8,17,5,45,216.5,20.0,0.9,12.6,37.5,16.75,0.0
2018,8,17,6,0,356.0,31.0,0.9,13.0,66.0,25.65,16.04
2018,8,17,6,15,450.0,38.5,0.9,13.45,110.5,31.26,21.96
2018,8,17,6,30,544.0,46.0,0.9,13.9,155.0,36.9,27.35
2018,8,17,6,45,604.5,51.5,0.85,14.4,205.5,40.75,30.91
2018,8,17,7,0,665.0,57.0,0.8,14.9,256.0,48.5,37.77
2018,8,17,7,15,705.5,61.0,0.8,15.45,308.5,51.23,40.01
2018,8,17,7,30,746.0,65.0,0.8,16.0,361.0,53.94,42.17
2018,8,17,7,45,774.5,68.5,0.8,16.55,413.0,56.09,43.79
2018,8,17,8,0,803.0,72.0,0.8,17.1,465.0,58.19,45.33
2018,8,17,8,15,823.5,74.5,0.8,17.7,514.5,67.86,53.38
2018,8,17,8,30,844.0,77.0,0.8,18.3,564.0,69.77,54.66
2018,8,17,8,45,860.0,79.0,0.8,18.9,610.0,71.16,55.52
2018,8,17,9,0,876.0,81.0,0.8,19.5,656.0,72.44,56.3
2018,8,17,9,15,888.0,82.5,0.85,20.1,697.5,81.83,53.72
2018,8,17,9,30,900.0,84.0,0.9,20.7,739.0,137.35,73.07
2018,8,17,9,45,910.0,85.0,0.95,21.25,775.0,193.69,109.22
2018,8,17,10,0,920.0,86.0,1.0,21.8,811.0,251.02,153.97
2018,8,17,10,15,927.5,87.0,1.1,22.2,841.0,308.49,202.36
2018,8,17,10,30,935.0,88.0,1.2,22.6,871.0,366.22,251.76
2018,8,17,10,45,939.5,88.5,1.25,23.0,893.5,422.53,299.49
2018,8,17,11,0,944.0,89.0,1.3,23.4,916.0,478.33,345.62
2018,8,17,11,15,947.5,89.0,1.35,23.65,931.0,532.53,389.41
2018,8,17,11,30,951.0,89.0,1.4,23.9,946.0,585.66,431.06
2018,8,17,11,45,952.5,89.5,1.5,24.15,953.5,636.74,470.32
2018,8,17,12,0,954.0,90.0,1.6,24.4,961.0,686.15,507.37
2018,8,17,12,15,953.5,90.0,1.65,24.5,960.0,731.91,540.96
2018,8,17,12,30,953.0,90.0,1.7,24.6,959.0,775.39,571.86
2018,8,17,12,45,951.0,90.5,1.75,24.7,950.5,815.72,598.72
2018,8,17,13,0,949.0,91.0,1.8,24.8,942.0,853.31,623.67
2018,8,17,13,15,946.5,90.5,1.85,24.75,926.5,886.62,646.14
2018,8,17,13,30,944.0,90.0,1.9,24.7,911.0,916.81,666.62
2018,8,17,13,45,939.5,88.5,1.95,24.65,887.0,940.93,683.27
2018,8,17,14,0,935.0,87.0,2.0,24.6,863.0,961.53,697.82
2018,8,17,14,15,928.5,86.0,2.05,24.4,832.5,977.22,709.8
2018,8,17,14,30,922.0,85.0,2.1,24.2,802.0,989.27,719.66
2018,8,17,14,45,913.0,83.5,2.1,24.0,765.5,994.64,724.89
2018,8,17,15,0,904.0,82.0,2.1,23.8,729.0,996.31,727.98
2018,8,17,15,15,892.0,80.0,2.1,23.8,686.5,990.77,726.07
2018,8,17,15,30,880.0,78.0,2.1,23.8,644.0,981.63,722.06
2018,8,17,15,45,864.5,76.0,2.1,23.2,597.5,965.56,715.36
2018,8,17,16,0,849.0,74.0,2.1,22.6,551.0,946.24,706.63
2018,8,17,16,15,828.5,71.5,2.1,22.15,501.0,918.33,691.7
2018,8,17,16,30,808.0,69.0,2.1,21.7,451.0,898.5,682.16
2018,8,17,16,45,778.5,66.0,2.05,21.25,399.0,855.96,656.21
2018,8,17,17,0,749.0,63.0,2.0,20.8,347.0,811.48,628.4
2018,8,17,17,15,707.5,58.5,1.95,20.1,294.0,752.4,589.67
2018,8,17,17,30,666.0,54.0,1.9,19.4,241.0,692.67,548.65
2018,8,17,17,45,603.0,48.5,1.8,18.75,190.5,613.01,489.76
2018,8,17,18,0,540.0,43.0,1.7,18.1,140.0,543.19,434.72
2018,8,17,18,15,437.5,34.5,1.65,17.55,96.5,434.3,345.25
2018,8,17,18,30,335.0,26.0,1.6,17.0,53.0,328.5,235.23
2018,8,17,18,45,181.5,15.0,1.5,16.45,28.0,140.69,0.0
2018,8,17,19,0,28.0,4.0,1.4,15.9,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,1.35,15.65,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,18,5,15,29.5,3.5,0.9,12.25,3.5,0.0,0.0
2018,8,18,5,30,59.0,7.0,0.9,12.7,7.0,5.97,0.0
2018,8,18,5,45,212.0,19.0,0.9,13.15,36.5,15.9,0.0
2018,8,18,6,0,365.0,31.0,0.9,13.6,66.0,25.75,15.94
2018,8,18,6,15,462.5,39.5,0.9,14.15,112.0,32.22,22.71
2018,8,18,6,30,560.0,48.0,0.9,14.7,158.0,38.68,28.81
2018,8,18,6,45,620.5,53.5,0.85,15.2,210.0,42.47,32.32
2018,8,18,7,0,681.0,59.0,0.8,15.7,262.0,50.34,39.28
2018,8,18,7,15,722.0,63.5,0.8,16.5,315.5,53.43,41.78
2018,8,18,7,30,763.0,68.0,0.8,17.3,369.0,56.48,44.17
2018,8,18,7,45,792.0,71.0,0.8,18.1,422.0,58.21,45.35
2018,8,18,8,0,821.0,74.0,0.8,18.9,475.0,59.91,46.48
2018,8,18,8,15,842.5,77.0,0.85,19.55,526.0,69.82,54.65
2018,8,18,8,30,864.0,80.0,0.9,20.2,577.0,72.07,56.19
2018,8,18,8,45,879.5,82.5,0.95,20.85,624.0,73.75,57.28
2018,8,18,9,0,895.0,85.0,1.0,21.5,671.0,75.31,58.25
2018,8,18,9,15,895.5,92.5,1.05,22.0,710.5,86.61,67.4
2018,8,18,9,30,896.0,100.0,1.1,22.5,750.0,145.51,79.51
2018,8,18,9,45,890.5,109.0,1.15,23.0,782.0,204.72,117.92
2018,8,18,10,0,885.0,118.0,1.2,23.5,814.0,263.3,163.67
2018,8,18,10,15,892.0,120.5,1.3,23.8,844.0,320.2,211.05
2018,8,18,10,30,899.0,123.0,1.4,24.1,874.0,377.39,259.49
2018,8,18,10,45,904.5,124.0,1.45,24.4,897.0,433.1,306.31
2018,8,18,11,0,910.0,125.0,1.5,24.7,920.0,488.47,351.78
2018,8,18,11,15,913.0,126.0,1.6,24.9,935.0,542.11,395.08
2018,8,18,11,30,916.0,127.0,1.7,25.1,950.0,594.75,436.44
2018,8,18,11,45,917.0,128.0,1.75,25.3,957.5,645.03,474.71
2018,8,18,12,0,918.0,129.0,1.8,25.5,965.0,693.73,510.81
2018,8,18,12,15,916.0,129.5,1.85,25.5,963.0,738.22,543.57
2018,8,18,12,30,914.0,130.0,1.9,25.5,961.0,780.46,574.14
2018,8,18,12,45,909.0,131.5,1.95,25.5,951.5,818.83,600.72
2018,8,18,13,0,904.0,133.0,2.0,25.5,942.0,854.4,624.62
2018,8,18,13,15,901.0,131.5,2.05,25.4,925.5,886.04,646.17
2018,8,18,13,30,898.0,130.0,2.1,25.3,909.0,914.59,665.77
2018,8,18,13,45,893.5,128.5,2.15,25.2,885.5,938.6,682.53
2018,8,18,14,0,889.0,127.0,2.2,25.1,862.0,959.24,697.27
2018,8,18,14,15,882.0,124.5,2.2,24.9,831.0,973.08,707.53
2018,8,18,14,30,875.0,122.0,2.2,24.7,800.0,983.3,715.7
2018,8,18,14,45,865.0,119.5,2.2,24.5,763.0,999.06,727.66
2018,8,18,15,0,855.0,117.0,2.2,24.3,726.0,999.29,729.73
2018,8,18,15,15,840.5,114.5,2.2,24.3,683.0,991.38,726.31
2018,8,18,15,30,826.0,112.0,2.2,24.3,640.0,979.85,720.78
2018,8,18,15,45,808.0,108.0,2.2,23.65,592.5,959.58,711.47
2018,8,18,16,0,790.0,104.0,2.2,23.0,545.0,936.0,700.01
2018,8,18,16,15,766.0,99.5,2.2,22.5,494.0,902.81,681.59
2018,8,18,16,30,742.0,95.0,2.2,22.0,443.0,873.65,665.7
2018,8,18,16,45,709.5,89.5,2.15,21.5,390.5,826.49,636.44
2018,8,18,17,0,677.0,84.0,2.1,21.0,338.0,777.62,605.28
2018,8,18,17,15,629.0,77.5,2.0,20.25,285.0,712.0,561.0
2018,8,18,17,30,581.0,71.0,1.9,19.5,232.0,646.19,514.63
2018,8,18,17,45,512.0,62.0,1.8,18.8,181.5,559.66,449.85
2018,8,18,18,0,443.0,53.0,1.7,18.1,131.0,475.27,383.03
2018,8,18,18,15,339.5,40.5,1.65,17.4,88.5,363.42,290.44
2018,8,18,18,30,236.0,28.0,1.6,16.7,46.0,252.49,174.85
2018,8,18,18,45,125.5,15.0,1.55,15.95,24.0,100.99,0.0
2018,8,18,19,0,15.0,2.0,1.5,15.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,1.45,14.9,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,1.2,11.25,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,1.2,11.7,6.0,5.12,0.0
2018,8,19,5,45,163.0,19.5,1.2,12.1,33.0,15.25,0.0
2018,8,19,6,0,286.0,33.0,1.2,12.5,60.0,27.43,17.27
2018,8,19,6,15,382.5,44.0,1.2,12.95,104.0,35.85,25.97
2018,8,19,6,30,479.0,55.0,1.2,13.4,148.0,44.12,33.78
2018,8,19,6,45,544.0,63.0,1.2,13.9,199.5,49.56,38.8
2018,8,19,7,0,609.0,71.0,1.2,14.4,251.0,54.91,43.53
2018,8,19,7,15,655.0,77.0,1.2,14.9,304.5,58.45,46.5
2018,8,19,7,30,701.0,83.0,1.2,15.4,358.0,61.92,49.31
2018,8,19,7,45,734.5,87.0,1.25,15.9,411.0,63.75,50.62
2018,8,19,8,0,768.0,91.0,1.3,16.4,464.0,71.61,57.14
2018,8,19,8,15,792.0,95.0,1.35,16.9,515.0,73.38,58.32
2018,8,19,8,30,816.0,99.0,1.4,17.4,566.0,75.06,59.44
2018,8,19,8,45,834.5,101.0,1.4,17.95,613.0,75.22,59.24
2018,8,19,9,0,853.0,103.0,1.4,18.5,660.0,75.37,59.05
2018,8,19,9,15,868.0,105.0,1.45,18.95,703.0,91.77,72.63
2018,8,19,9,30,883.0,107.0,1.5,19.4,746.0,147.23,82.8
2018,8,19,9,45,895.0,108.5,1.55,19.85,783.5,203.74,118.72
2018,8,19,10,0,907.0,110.0,1.6,20.3,821.0,261.47,163.77
2018,8,19,10,15,915.0,111.0,1.65,20.6,851.0,318.87,212.34
2018,8,19,10,30,923.0,112.0,1.7,20.9,881.0,376.6,262.08
2018,8,19,10,45,929.0,112.5,1.75,21.2,904.5,433.36,310.68
2018,8,19,11,0,935.0,113.0,1.8,21.5,928.0,489.79,357.91
2018,8,19,11,15,939.0,114.0,1.85,21.7,944.0,545.08,403.08
2018,8,19,11,30,943.0,115.0,1.9,21.9,960.0,599.42,446.2
2018,8,19,11,45,945.5,115.0,1.9,22.05,968.0,650.95,485.89
2018,8,19,12,0,948.0,115.0,1.9,22.2,976.0,700.93,523.3
2018,8,19,12,15,950.0,114.5,1.95,22.3,976.5,748.38,558.43
2018,8,19,12,30,952.0,114.0,2.0,22.4,977.0,793.78,591.4
2018,8,19,12,45,951.5,113.0,2.05,22.5,968.5,834.57,619.15
2018,8,19,13,0,951.0,112.0,2.1,22.6,960.0,872.65,644.7
2018,8,19,13,15,948.0,110.5,2.15,22.55,943.0,905.3,666.97
2018,8,19,13,30,945.0,109.0,2.2,22.5,926.0,934.71,687.19
2018,8,19,13,45,940.0,108.0,2.2,22.45,902.0,959.47,703.94
2018,8,19,14,0,935.0,107.0,2.2,22.4,878.0,980.71,718.52
2018,8,19,14,15,928.0,105.5,2.25,22.25,846.5,995.96,730.2
2018,8,19,14,30,921.0,104.0,2.3,22.1,815.0,1007.5,739.7
2018,8,19,14,45,887.0,110.5,2.3,21.9,768.5,997.85,735.24
2018,8,19,15,0,853.0,117.0,2.3,21.7,722.0,996.45,736.54
2018,8,19,15,15,782.5,130.0,2.3,21.7,659.0,950.6,708.0
2018,8,19,15,30,712.0,143.0,2.3,21.7,596.0,908.95,682.41
2018,8,19,15,45,638.0,148.5,2.35,21.1,531.5,844.95,643.06
2018,8,19,16,0,564.0,154.0,2.4,20.5,467.0,777.96,600.64
2018,8,19,16,15,675.5,118.5,2.4,20.05,458.5,843.84,650.73
2018,8,19,16,30,787.0,83.0,2.4,19.6,450.0,894.64,688.97
2018,8,19,16,45,691.0,80.5,2.35,19.1,374.5,795.59,621.98
2018,8,19,17,0,595.0,78.0,2.3,18.6,299.0,692.24,550.61
2018,8,19,17,15,469.5,70.0,2.25,17.9,227.5,556.29,451.58
2018,8,19,17,30,344.0,62.0,2.2,17.2,156.0,413.44,341.85
2018,8,19,17,45,335.0,57.5,2.15,16.5,132.5,393.98,326.75
2018,8,19,18,0,326.0,53.0,2.1,15.8,109.0,375.26,309.39
2018,8,19,18,15,260.5,39.5,2.05,15.2,74.5,298.47,241.39
2018,8,19,18,30,195.0,26.0,2.0,14.6,40.0,217.86,144.5
2018,8,19,18,45,106.5,14.5,1.95,14.0,21.0,87.0,0.0
2018,8,19,19,0,18.0,3.0,1.9,13.4,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,1.9,13.2,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,1.65,11.0,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,1.7,11.4,2.0,1.71,0.0
2018,8,20,5,45,58.0,13.0,1.75,11.75,18.0,11.1,0.0
2018,8,20,6,0,110.0,24.0,1.8,12.1,34.0,18.45,9.66
2018,8,20,6,15,104.5,35.5,1.8,12.45,50.0,27.9,18.99
2018,8,20,6,30,99.0,47.0,1.8,12.8,66.0,36.35,26.91
2018,8,20,6,45,53.5,60.0,1.75,13.2,70.5,47.44,37.01
2018,8,20,7,0,8.0,73.0,1.7,13.6,75.0,59.5,47.76
2018,8,20,7,15,14.5,91.5,1.65,14.0,96.5,73.89,60.35
2018,8,20,7,30,21.0,110.0,1.6,14.4,118.0,85.59,70.34
2018,8,20,7,45,31.5,126.5,1.6,14.85,140.5,97.47,80.29
2018,8,20,8,0,42.0,143.0,1.6,15.3,163.0,109.13,89.9
2018,8,20,8,15,116.0,167.5,1.6,15.7,231.5,120.18,98.88
2018,8,20,8,30,190.0,192.0,1.6,16.1,300.0,126.51,103.74
2018,8,20,8,45,286.5,200.5,1.6,16.55,379.0,131.8,107.68
2018,8,20,9,0,383.0,209.0,1.6,17.0,458.0,125.61,101.96
2018,8,20,9,15,462.0,210.0,1.6,17.35,529.5,127.6,103.23
2018,8,20,9,30,541.0,211.0,1.6,17.7,601.0,167.27,111.31
2018,8,20,9,45,655.5,187.5,1.6,18.1,683.5,202.41,128.72
2018,8,20,10,0,770.0,164.0,1.6,18.5,766.0,260.88,169.93
2018,8,20,10,15,824.0,146.5,1.65,18.75,812.5,311.28,211.03
2018,8,20,10,30,878.0,129.0,1.7,19.0,859.0,372.47,261.94
2018,8,20,10,45,884.0,130.5,1.75,19.25,882.0,427.74,309.51
2018,8,20,11,0,890.0,132.0,1.8,19.5,905.0,482.77,355.88
2018,8,20,11,15,894.0,132.0,1.85,19.65,920.0,535.35,399.36
2018,8,20,11,30,898.0,132.0,1.9,19.8,935.0,587.03,440.91
2018,8,20,11,45,900.0,132.0,1.95,19.95,942.0,636.43,479.66
2018,8,20,12,0,902.0,132.0,2.0,20.1,949.0,684.34,516.29
2018,8,20,12,15,906.0,129.5,2.05,20.15,949.5,729.9,550.67
2018,8,20,12,30,910.0,127.0,2.1,20.2,950.0,773.59,583.05
2018,8,20,12,45,913.5,123.5,2.15,20.2,943.0,813.94,611.72
2018,8,20,13,0,917.0,120.0,2.2,20.2,936.0,851.86,637.82
2018,8,20,13,15,914.5,119.0,2.25,20.1,920.0,884.44,660.53
2018,8,20,13,30,912.0,118.0,2.3,20.0,904.0,913.94,681.26
2018,8,20,13,45,907.5,116.0,2.35,19.9,880.0,937.48,698.11
2018,8,20,14,0,903.0,114.0,2.4,19.8,856.0,957.57,712.85
2018,8,20,14,15,896.5,112.0,2.4,19.65,825.0,972.27,723.84
2018,8,20,14,30,890.0,110.0,2.4,19.5,794.0,983.35,732.64
2018,8,20,14,45,881.0,107.5,2.4,19.3,757.0,987.84,737.44
2018,8,20,15,0,872.0,105.0,2.4,19.1,720.0,988.66,740.07
2018,8,20,15,15,851.0,104.5,2.4,19.1,674.5,988.12,741.46
2018,8,20,15,30,830.0,104.0,2.4,19.1,629.0,972.41,732.9
2018,8,20,15,45,769.0,105.5,2.4,18.55,563.0,916.01,698.4
2018,8,20,16,0,708.0,107.0,2.4,18.0,497.0,863.01,665.89
2018,8,20,16,15,732.0,95.5,2.4,17.55,465.0,862.72,669.59
2018,8,20,16,30,756.0,84.0,2.4,17.1,433.0,864.87,674.61
2018,8,20,16,45,724.0,79.5,2.4,16.65,381.0,818.69,645.18
2018,8,20,17,0,692.0,75.0,2.4,16.2,329.0,777.26,618.72
2018,8,20,17,15,664.5,67.0,2.35,15.65,279.5,727.84,585.05
2018,8,20,17,30,637.0,59.0,2.3,15.1,230.0,677.35,548.81
2018,8,20,17,45,572.5,51.0,2.25,14.55,179.5,594.85,485.56
2018,8,20,18,0,508.0,43.0,2.2,14.0,129.0,514.63,420.2
2018,8,20,18,15,361.5,34.0,2.15,13.55,84.5,372.47,300.6
2018,8,20,18,30,215.0,25.0,2.1,13.1,40.0,228.19,141.26
2018,8,20,18,45,114.5,13.5,2.05,12.65,20.5,91.53,0.0
2018,8,20,19,0,14.0,2.0,2.0,12.2,1.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,2.0,12.05,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,1.6,11.5,2.0,0.0,0.0
2018,8,21,5,45,57.0,13.0,1.6,11.7,18.0,11.1,0.0
2018,8,21,6,0,108.0,24.0,1.6,11.9,34.0,18.45,9.53
2018,8,21,6,15,128.0,34.5,1.55,12.15,53.5,27.26,18.42
2018,8,21,6,30,148.0,45.0,1.5,12.4,73.0,35.19,25.91
2018,8,21,6,45,103.5,52.5,1.45,12.7,75.0,40.33,30.71
2018,8,21,7,0,59.0,60.0,1.4,13.0,77.0,47.85,37.47
2018,8,21,7,15,29.5,67.5,1.35,13.4,76.0,55.27,43.97
2018,8,21,7,30,0.0,75.0,1.3,13.8,75.0,62.12,49.83
2018,8,21,7,45,0.0,88.5,1.25,14.15,88.5,72.83,58.98
2018,8,21,8,0,0.0,102.0,1.2,14.5,102.0,83.45,67.92
2018,8,21,8,15,1.0,123.0,1.2,14.9,123.5,99.52,81.42
2018,8,21,8,30,2.0,144.0,1.2,15.3,145.0,115.33,94.51
2018,8,21,8,45,17.5,172.5,1.15,15.7,183.5,136.4,111.86
2018,8,21,9,0,33.0,201.0,1.1,16.1,222.0,147.63,120.7
2018,8,21,9,15,30.0,216.5,1.1,16.5,236.5,157.49,128.37
2018,8,21,9,30,27.0,232.0,1.1,16.9,251.0,171.67,132.54
2018,8,21,9,45,42.0,271.5,1.15,17.25,303.0,203.3,155.96
2018,8,21,10,0,57.0,311.0,1.2,17.6,355.0,237.45,181.27
2018,8,21,10,15,79.0,340.5,1.2,17.9,404.5,269.83,205.01
2018,8,21,10,30,101.0,370.0,1.2,18.2,454.0,305.61,231.47
2018,8,21,10,45,207.5,366.5,1.25,18.5,544.5,346.92,260.8
2018,8,21,11,0,314.0,363.0,1.3,18.8,635.0,401.41,301.09
2018,8,21,11,15,527.0,289.0,1.35,19.0,755.0,472.94,354.43
