Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,11,30,740.0,215.0,1.4,19.2,875.0,564.86,423.29
2018,8,21,11,45,780.0,199.5,1.45,19.4,900.0,620.29,465.26
2018,8,21,12,0,820.0,184.0,1.5,19.6,925.0,677.06,507.65
2018,8,21,12,15,819.5,184.5,1.55,19.65,924.0,720.83,540.1
2018,8,21,12,30,819.0,185.0,1.6,19.7,923.0,762.67,570.67
2018,8,21,12,45,816.0,184.5,1.65,19.75,914.0,799.6,597.4
2018,8,21,13,0,813.0,184.0,1.7,19.8,905.0,833.94,622.03
2018,8,21,13,15,807.0,183.5,1.75,19.75,888.0,863.0,642.45
2018,8,21,13,30,801.0,183.0,1.8,19.7,871.0,888.95,660.65
2018,8,21,13,45,792.0,181.5,1.85,19.65,846.0,908.06,674.42
2018,8,21,14,0,783.0,180.0,1.9,19.6,821.0,923.67,686.09
2018,8,21,14,15,770.5,179.0,1.95,19.4,789.5,941.3,699.68
2018,8,21,14,30,758.0,178.0,2.0,19.2,758.0,947.73,706.0
2018,8,21,14,45,742.0,174.0,2.0,19.0,719.0,943.93,705.28
2018,8,21,15,0,726.0,170.0,2.0,18.8,680.0,936.49,702.39
2018,8,21,15,15,708.5,165.0,2.0,18.8,637.5,922.95,695.06
2018,8,21,15,30,691.0,160.0,2.0,18.8,595.0,906.01,685.61
2018,8,21,15,45,663.5,156.0,2.05,18.2,547.5,877.07,670.08
2018,8,21,16,0,636.0,152.0,2.1,17.6,500.0,845.12,652.33
2018,8,21,16,15,599.5,146.0,2.1,17.2,449.0,799.43,623.62
2018,8,21,16,30,563.0,140.0,2.1,16.8,398.0,744.43,587.68
2018,8,21,16,45,520.5,131.0,2.1,16.35,347.0,687.6,549.56
2018,8,21,17,0,478.0,122.0,2.1,15.9,296.0,630.28,509.8
2018,8,21,17,15,426.0,109.0,2.05,15.4,245.5,559.19,457.75
2018,8,21,17,30,374.0,96.0,2.0,14.9,195.0,489.18,403.87
2018,8,21,17,45,308.5,78.5,2.0,14.45,148.0,403.31,334.7
2018,8,21,18,0,243.0,61.0,2.0,14.0,101.0,320.6,264.87
2018,8,21,18,15,167.5,41.5,1.9,13.7,64.5,231.0,185.48
2018,8,21,18,30,92.0,22.0,1.8,13.4,28.0,115.32,61.29
2018,8,21,18,45,46.0,11.0,1.75,13.15,14.0,41.44,0.0
2018,8,21,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,15,2.5,1.0,1.05,11.4,1.0,0.0,0.0
2018,8,22,5,30,5.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,8,22,5,45,20.5,12.5,1.0,12.15,14.0,10.67,0.0
2018,8,22,6,0,36.0,23.0,1.0,12.5,26.0,18.79,9.61
2018,8,22,6,15,32.0,40.0,0.95,12.85,44.0,32.34,22.8
2018,8,22,6,30,28.0,57.0,0.9,13.2,62.0,45.34,34.84
2018,8,22,6,45,14.5,71.5,0.9,13.6,74.0,57.31,45.73
2018,8,22,7,0,1.0,86.0,0.9,14.0,86.0,68.66,55.8
2018,8,22,7,15,0.5,90.0,0.85,14.35,90.0,72.58,59.09
2018,8,22,7,30,0.0,94.0,0.8,14.7,94.0,76.31,62.11
2018,8,22,7,45,0.0,103.5,0.8,15.1,103.5,83.98,68.45
2018,8,22,8,0,0.0,113.0,0.8,15.5,113.0,91.57,74.64
2018,8,22,8,15,2.0,137.0,0.8,15.9,138.0,109.62,89.7
2018,8,22,8,30,4.0,161.0,0.8,16.3,163.0,127.34,104.22
2018,8,22,8,45,9.0,186.5,0.85,16.7,192.0,145.84,119.2
2018,8,22,9,0,14.0,212.0,0.9,17.1,221.0,163.99,133.72
2018,8,22,9,15,17.5,232.0,0.95,17.55,244.0,178.25,144.84
2018,8,22,9,30,21.0,252.0,1.0,18.0,267.0,195.4,150.68
2018,8,22,9,45,26.0,276.0,1.05,18.4,295.5,203.68,156.09
2018,8,22,10,0,31.0,300.0,1.1,18.8,324.0,225.33,172.1
2018,8,22,10,15,56.0,339.0,1.2,19.1,384.5,262.82,199.61
2018,8,22,10,30,81.0,378.0,1.3,19.4,445.0,304.28,230.15
2018,8,22,10,45,294.0,339.5,1.35,19.75,592.0,352.5,262.48
2018,8,22,11,0,507.0,301.0,1.4,20.1,739.0,435.58,323.07
2018,8,22,11,15,693.5,222.5,1.45,20.3,833.0,501.57,373.08
2018,8,22,11,30,880.0,144.0,1.5,20.5,927.0,584.36,435.86
2018,8,22,11,45,884.5,143.0,1.6,20.7,935.0,633.92,474.28
2018,8,22,12,0,889.0,142.0,1.7,20.9,943.0,682.21,511.09
2018,8,22,12,15,889.5,141.5,1.75,20.95,942.0,726.69,544.36
2018,8,22,12,30,890.0,141.0,1.8,21.0,941.0,769.14,575.54
2018,8,22,12,45,889.5,139.5,1.85,21.1,932.5,807.76,603.11
2018,8,22,13,0,889.0,138.0,1.9,21.2,924.0,843.81,627.53
2018,8,22,13,15,887.0,136.5,1.95,21.1,908.0,875.88,649.75
2018,8,22,13,30,885.0,135.0,2.0,21.0,892.0,904.95,670.06
2018,8,22,13,45,881.0,132.0,2.1,20.95,868.0,927.7,686.67
2018,8,22,14,0,877.0,129.0,2.2,20.9,844.0,947.03,701.23
2018,8,22,14,15,869.0,126.5,2.2,20.75,812.5,959.65,710.78
2018,8,22,14,30,861.0,124.0,2.2,20.6,781.0,980.46,725.96
2018,8,22,14,45,850.5,121.5,2.2,20.4,743.5,983.69,729.8
2018,8,22,15,0,840.0,119.0,2.2,20.2,706.0,983.18,731.56
2018,8,22,15,15,825.0,115.5,2.2,20.2,662.5,973.44,726.87
2018,8,22,15,30,810.0,112.0,2.2,20.2,619.0,960.07,720.01
2018,8,22,15,45,790.5,108.5,2.2,19.55,571.5,938.8,709.74
2018,8,22,16,0,771.0,105.0,2.2,18.9,524.0,914.26,697.28
2018,8,22,16,15,744.5,101.0,2.2,18.45,473.5,886.08,681.67
2018,8,22,16,30,718.0,97.0,2.2,18.0,423.0,849.13,659.7
2018,8,22,16,45,681.5,91.0,2.15,17.5,370.0,797.89,626.76
2018,8,22,17,0,645.0,85.0,2.1,17.0,317.0,745.15,591.81
2018,8,22,17,15,593.5,78.0,2.05,16.4,264.5,676.49,543.83
2018,8,22,17,30,542.0,71.0,2.0,15.8,212.0,607.84,493.57
2018,8,22,17,45,467.5,60.5,2.0,15.15,162.5,516.2,422.8
2018,8,22,18,0,393.0,50.0,2.0,14.5,113.0,427.31,350.02
2018,8,22,18,15,282.5,36.5,1.95,14.1,73.0,311.9,249.59
2018,8,22,18,30,172.0,23.0,1.9,13.7,33.0,189.57,85.37
2018,8,22,18,45,86.0,11.5,1.85,13.25,16.5,69.55,0.0
2018,8,22,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.5,10.75,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.6,11.3,4.0,0.0,0.0
2018,8,23,5,45,89.0,16.5,1.65,11.85,23.0,14.08,0.0
2018,8,23,6,0,157.0,29.0,1.7,12.4,42.0,22.4,12.28
2018,8,23,6,15,221.0,44.5,1.7,12.75,77.5,33.96,24.15
2018,8,23,6,30,285.0,60.0,1.7,13.1,113.0,45.2,34.68
2018,8,23,6,45,177.5,79.0,1.7,13.5,115.5,59.13,47.34
2018,8,23,7,0,70.0,98.0,1.7,13.9,118.0,75.54,61.93
2018,8,23,7,15,44.0,116.5,1.7,14.25,130.0,88.62,73.28
2018,8,23,7,30,18.0,135.0,1.7,14.6,142.0,105.02,87.3
2018,8,23,7,45,19.5,153.0,1.65,14.9,161.5,118.56,98.59
2018,8,23,8,0,21.0,171.0,1.6,15.2,181.0,131.99,109.61
2018,8,23,8,15,29.0,195.0,1.55,15.55,210.5,141.54,117.16
2018,8,23,8,30,37.0,219.0,1.5,15.9,240.0,156.63,129.31
2018,8,23,8,45,50.5,245.5,1.5,16.25,276.5,172.74,142.17
2018,8,23,9,0,64.0,272.0,1.5,16.6,313.0,188.35,154.47
2018,8,23,9,15,85.5,301.0,1.5,16.95,359.5,204.84,167.38
2018,8,23,9,30,107.0,330.0,1.5,17.3,406.0,233.3,178.16
2018,8,23,9,45,249.5,323.5,1.55,17.6,513.5,238.12,174.09
2018,8,23,10,0,392.0,317.0,1.6,17.9,621.0,284.38,203.59
2018,8,23,10,15,559.0,266.0,1.6,18.1,717.5,316.24,223.86
2018,8,23,10,30,726.0,215.0,1.6,18.3,814.0,370.61,264.46
2018,8,23,10,45,731.5,218.0,1.65,18.55,835.0,422.12,308.06
2018,8,23,11,0,737.0,221.0,1.7,18.8,856.0,473.8,350.93
2018,8,23,11,15,740.5,222.0,1.75,18.95,869.5,523.03,391.1
2018,8,23,11,30,744.0,223.0,1.8,19.1,883.0,571.74,429.82
2018,8,23,11,45,744.5,225.0,1.8,19.25,889.5,618.75,466.01
2018,8,23,12,0,745.0,227.0,1.8,19.4,896.0,664.56,500.36
2018,8,23,12,15,744.5,226.5,1.85,19.45,894.5,706.22,531.55
2018,8,23,12,30,744.0,226.0,1.9,19.5,893.0,746.02,560.88
2018,8,23,12,45,741.5,225.0,2.0,19.55,884.0,781.8,587.38
2018,8,23,13,0,739.0,224.0,2.1,19.6,875.0,815.12,611.91
2018,8,23,13,15,734.0,222.0,2.1,19.5,858.5,842.81,631.92
2018,8,23,13,30,729.0,220.0,2.1,19.4,842.0,867.51,649.8
2018,8,23,13,45,721.5,217.5,2.15,19.3,818.5,886.41,664.18
2018,8,23,14,0,714.0,215.0,2.2,19.2,795.0,902.0,676.22
2018,8,23,14,15,704.0,211.5,2.25,19.0,765.0,910.9,684.04
2018,8,23,14,30,694.0,208.0,2.3,18.8,735.0,916.32,689.75
2018,8,23,14,45,680.5,202.0,2.3,18.6,697.5,912.34,688.85
2018,8,23,15,0,667.0,196.0,2.3,18.4,660.0,904.82,685.79
2018,8,23,15,15,648.5,190.0,2.3,18.4,618.0,888.96,676.68
2018,8,23,15,30,630.0,184.0,2.3,18.4,576.0,869.74,665.42
2018,8,23,15,45,607.5,175.5,2.35,17.75,529.5,840.82,649.47
2018,8,23,16,0,585.0,167.0,2.4,17.1,483.0,801.81,626.18
2018,8,23,16,15,556.5,157.0,2.4,16.65,434.0,760.91,600.3
2018,8,23,16,30,528.0,147.0,2.4,16.2,385.0,718.21,572.55
2018,8,23,16,45,490.5,135.5,2.4,15.75,335.0,663.73,535.28
2018,8,23,17,0,453.0,124.0,2.4,15.3,285.0,608.59,496.37
2018,8,23,17,15,404.0,110.0,2.4,14.85,236.0,539.73,444.86
2018,8,23,17,30,355.0,96.0,2.4,14.4,187.0,471.85,391.85
2018,8,23,17,45,291.5,77.5,2.4,13.9,140.5,387.27,322.73
2018,8,23,18,0,228.0,59.0,2.4,13.4,94.0,305.76,252.98
2018,8,23,18,15,155.0,39.0,2.35,13.15,59.0,201.2,160.41
2018,8,23,18,30,82.0,19.0,2.3,12.9,24.0,100.34,29.26
2018,8,23,18,45,41.0,9.5,2.25,12.65,12.0,36.5,0.0
2018,8,23,19,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,5,15,5.0,1.0,1.75,11.0,1.0,0.0,0.0
2018,8,24,5,30,10.0,2.0,1.8,11.2,2.0,0.0,0.0
2018,8,24,5,45,73.5,15.0,1.9,11.45,20.5,12.8,0.0
2018,8,24,6,0,137.0,28.0,2.0,11.7,39.0,21.6,11.39
2018,8,24,6,15,219.0,44.5,2.0,12.0,77.5,33.97,24.19
2018,8,24,6,30,301.0,61.0,2.0,12.3,116.0,46.05,35.51
2018,8,24,6,45,178.5,73.0,2.0,12.6,108.5,55.08,43.88
2018,8,24,7,0,56.0,85.0,2.0,12.9,101.0,66.92,54.5
2018,8,24,7,15,36.0,99.0,1.95,13.3,110.0,77.25,63.52
2018,8,24,7,30,16.0,113.0,1.9,13.7,119.0,89.98,74.45
2018,8,24,7,45,25.0,137.5,1.85,14.05,148.5,104.27,86.54
2018,8,24,8,0,34.0,162.0,1.8,14.4,178.0,120.72,100.32
2018,8,24,8,15,71.5,195.5,1.75,14.85,234.0,142.4,118.31
2018,8,24,8,30,109.0,229.0,1.7,15.3,290.0,155.11,128.41
2018,8,24,8,45,261.5,230.0,1.65,15.7,393.5,148.13,121.87
2018,8,24,9,0,414.0,231.0,1.6,16.1,497.0,139.42,114.0
2018,8,24,9,15,580.5,198.0,1.6,16.5,597.0,119.12,96.46
2018,8,24,9,30,747.0,165.0,1.6,16.9,697.0,148.34,90.97
2018,8,24,9,45,748.5,175.0,1.65,17.3,731.0,203.46,126.34
2018,8,24,10,0,750.0,185.0,1.7,17.7,765.0,259.1,169.74
2018,8,24,10,15,760.5,187.5,1.7,18.0,794.5,312.44,214.29
2018,8,24,10,30,771.0,190.0,1.7,18.3,824.0,366.79,260.57
2018,8,24,10,45,779.0,191.5,1.75,18.65,847.0,420.33,306.04
2018,8,24,11,0,787.0,193.0,1.8,19.0,870.0,477.45,353.17
2018,8,24,11,15,791.5,194.5,1.85,19.2,885.0,528.44,394.87
2018,8,24,11,30,796.0,196.0,1.9,19.4,900.0,578.91,435.06
2018,8,24,11,45,798.5,196.5,1.95,19.6,907.0,626.73,472.27
2018,8,24,12,0,801.0,197.0,2.0,19.8,914.0,673.36,507.68
2018,8,24,12,15,798.5,198.0,2.1,19.85,912.0,715.62,539.8
2018,8,24,12,30,796.0,199.0,2.2,19.9,910.0,755.8,569.91
2018,8,24,12,45,790.5,199.0,2.25,20.0,899.5,790.6,595.38
2018,8,24,13,0,785.0,199.0,2.3,20.1,889.0,828.27,622.31
2018,8,24,13,15,780.0,197.5,2.4,20.0,872.0,857.39,644.14
2018,8,24,13,30,775.0,196.0,2.5,19.9,855.0,883.44,663.39
2018,8,24,13,45,767.5,193.5,2.55,19.85,830.5,903.09,677.69
2018,8,24,14,0,760.0,191.0,2.6,19.8,806.0,919.33,689.88
2018,8,24,14,15,749.0,188.0,2.65,19.55,774.5,928.33,697.9
2018,8,24,14,30,738.0,185.0,2.7,19.3,743.0,933.75,703.75
2018,8,24,14,45,723.0,181.0,2.7,19.1,705.0,930.68,703.51
2018,8,24,15,0,708.0,177.0,2.7,18.9,667.0,924.02,701.07
2018,8,24,15,15,689.5,172.0,2.7,18.9,624.5,909.35,692.79
2018,8,24,15,30,671.0,167.0,2.7,18.9,582.0,891.28,682.34
2018,8,24,15,45,647.0,160.5,2.7,18.35,535.0,862.95,666.2
2018,8,24,16,0,623.0,154.0,2.7,17.8,488.0,831.62,647.85
2018,8,24,16,15,592.5,145.5,2.7,17.35,438.0,789.08,620.95
2018,8,24,16,30,562.0,137.0,2.7,16.9,388.0,737.47,586.9
2018,8,24,16,45,522.5,127.0,2.65,16.5,337.5,682.31,548.97
2018,8,24,17,0,483.0,117.0,2.6,16.1,287.0,626.53,509.42
2018,8,24,17,15,433.0,103.5,2.6,15.55,237.0,556.62,457.86
2018,8,24,17,30,383.0,90.0,2.6,15.0,187.0,487.7,404.53
2018,8,24,17,45,317.0,73.0,2.55,14.45,140.5,402.11,334.52
2018,8,24,18,0,251.0,56.0,2.5,13.9,94.0,319.87,263.99
2018,8,24,18,15,170.5,37.5,2.4,13.5,59.0,228.57,180.44
2018,8,24,18,30,90.0,19.0,2.3,13.1,24.0,118.35,11.82
2018,8,24,18,45,45.0,9.5,2.25,12.7,12.0,39.18,0.0
2018,8,24,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,5,15,6.5,1.0,1.4,9.55,1.0,0.0,0.0
2018,8,25,5,30,13.0,2.0,1.4,10.0,2.0,0.0,0.0
2018,8,25,5,45,109.5,16.0,1.4,10.45,24.0,13.66,0.0
2018,8,25,6,0,206.0,30.0,1.4,10.9,46.0,23.3,12.43
2018,8,25,6,15,304.5,43.5,1.4,11.35,87.5,33.57,23.87
2018,8,25,6,30,403.0,57.0,1.4,11.8,129.0,46.0,35.54
2018,8,25,6,45,329.0,77.0,1.4,12.2,149.0,57.15,45.8
2018,8,25,7,0,255.0,97.0,1.4,12.6,169.0,71.87,58.98
2018,8,25,7,15,350.5,108.0,1.4,13.1,228.5,76.96,63.3
2018,8,25,7,30,446.0,119.0,1.4,13.6,288.0,84.09,69.28
2018,8,25,7,45,577.5,111.5,1.35,14.1,363.5,79.91,65.22
2018,8,25,8,0,709.0,104.0,1.3,14.6,439.0,74.04,59.72
2018,8,25,8,15,743.0,106.5,1.3,15.1,491.5,74.37,59.67
2018,8,25,8,30,777.0,109.0,1.3,15.6,544.0,82.0,65.92
2018,8,25,8,45,799.0,111.5,1.25,16.15,591.5,82.25,65.76
2018,8,25,9,0,821.0,114.0,1.2,16.7,639.0,82.5,65.62
2018,8,25,9,15,807.5,129.5,1.2,17.15,674.0,90.44,72.07
2018,8,25,9,30,794.0,145.0,1.2,17.6,709.0,147.16,88.68
2018,8,25,9,45,769.0,166.5,1.2,18.1,735.5,199.82,122.09
2018,8,25,10,0,744.0,188.0,1.2,18.6,762.0,258.92,168.75
2018,8,25,10,15,756.5,189.5,1.25,19.0,792.0,311.83,212.38
2018,8,25,10,30,769.0,191.0,1.3,19.4,822.0,365.96,257.97
2018,8,25,10,45,779.5,191.0,1.3,19.8,845.0,419.32,302.58
2018,8,25,11,0,790.0,191.0,1.3,20.2,868.0,476.49,348.93
2018,8,25,11,15,797.5,190.0,1.4,20.45,883.5,527.22,390.12
2018,8,25,11,30,805.0,189.0,1.5,20.7,899.0,577.66,430.06
2018,8,25,11,45,811.0,187.0,1.55,21.0,907.0,625.92,467.04
2018,8,25,12,0,817.0,185.0,1.6,21.3,915.0,673.19,502.36
2018,8,25,12,15,816.5,186.0,1.65,21.4,914.5,717.31,534.97
2018,8,25,12,30,816.0,187.0,1.7,21.5,914.0,759.48,565.58
2018,8,25,12,45,839.0,171.5,1.8,21.65,912.5,802.97,597.42
2018,8,25,13,0,862.0,156.0,1.9,21.8,911.0,844.85,627.12
2018,8,25,13,15,846.5,160.0,2.0,21.7,889.5,871.32,646.01
2018,8,25,13,30,831.0,164.0,2.1,21.6,868.0,894.11,662.69
2018,8,25,13,45,828.0,159.5,2.2,21.55,844.0,916.05,678.84
2018,8,25,14,0,825.0,155.0,2.3,21.5,820.0,934.58,692.89
2018,8,25,14,15,777.5,167.0,2.35,21.1,774.5,924.62,688.63
2018,8,25,14,30,730.0,179.0,2.4,20.7,729.0,918.94,687.61
2018,8,25,14,45,767.0,157.0,2.5,20.35,709.0,945.99,709.03
2018,8,25,15,0,804.0,135.0,2.6,20.0,689.0,962.74,723.45
2018,8,25,15,15,787.5,131.5,2.6,20.0,645.5,951.36,717.39
2018,8,25,15,30,771.0,128.0,2.6,20.0,602.0,943.84,714.36
2018,8,25,15,45,749.0,123.5,2.6,19.0,554.0,919.46,702.6
2018,8,25,16,0,727.0,119.0,2.6,18.0,506.0,891.97,688.7
2018,8,25,16,15,698.0,113.5,2.6,17.45,455.0,853.6,665.75
2018,8,25,16,30,669.0,108.0,2.6,16.9,404.0,812.8,640.64
2018,8,25,16,45,630.5,100.5,2.55,16.35,351.5,758.51,604.67
2018,8,25,17,0,592.0,93.0,2.5,15.8,299.0,702.8,566.53
2018,8,25,17,15,538.5,84.0,2.45,15.3,247.0,630.89,514.35
2018,8,25,17,30,485.0,75.0,2.4,14.8,195.0,559.08,459.8
2018,8,25,17,45,409.0,62.5,2.4,14.3,147.0,463.1,383.15
2018,8,25,18,0,333.0,50.0,2.4,13.8,99.0,376.21,309.72
2018,8,25,18,15,225.0,34.5,2.3,13.4,61.5,265.6,208.1
2018,8,25,18,30,117.0,19.0,2.2,13.0,24.0,136.61,0.0
2018,8,25,18,45,58.5,9.5,2.15,12.6,12.0,48.38,0.0
2018,8,25,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,26,5,15,10.0,1.5,1.3,9.55,1.0,0.0,0.0
2018,8,26,5,30,20.0,3.0,1.4,10.0,2.0,0.0,0.0
2018,8,26,5,45,148.5,15.5,1.45,10.45,25.5,13.23,0.0
2018,8,26,6,0,277.0,28.0,1.5,10.9,49.0,23.45,12.09
2018,8,26,6,15,384.0,38.5,1.55,11.3,92.5,31.6,22.1
2018,8,26,6,30,491.0,49.0,1.6,11.7,136.0,39.65,29.86
2018,8,26,6,45,356.5,70.0,1.6,12.1,144.5,52.36,41.53
2018,8,26,7,0,222.0,91.0,1.6,12.5,153.0,67.65,55.25
2018,8,26,7,15,277.5,108.0,1.55,12.95,201.5,79.38,65.5
2018,8,26,7,30,333.0,125.0,1.5,13.4,250.0,86.92,71.84
2018,8,26,7,45,458.5,125.0,1.45,13.85,324.5,86.9,71.43
2018,8,26,8,0,584.0,125.0,1.4,14.3,399.0,87.35,71.42
2018,8,26,8,15,685.0,114.0,1.4,14.8,470.0,78.62,63.44
2018,8,26,8,30,786.0,103.0,1.4,15.3,541.0,77.97,62.53
2018,8,26,8,45,827.5,99.0,1.35,15.75,595.0,74.33,59.08
2018,8,26,9,0,869.0,95.0,1.3,16.2,649.0,81.13,64.61
2018,8,26,9,15,887.5,95.0,1.3,16.7,692.5,81.01,64.19
2018,8,26,9,30,906.0,95.0,1.3,17.2,736.0,132.06,73.68
2018,8,26,9,45,923.5,92.5,1.3,17.7,774.5,188.3,106.9
2018,8,26,10,0,941.0,90.0,1.3,18.2,813.0,246.22,151.22
2018,8,26,10,15,948.0,91.0,1.35,18.55,843.0,305.39,201.39
2018,8,26,10,30,955.0,92.0,1.4,18.9,873.0,364.73,252.9
2018,8,26,10,45,960.5,92.5,1.5,19.3,896.0,423.11,303.41
2018,8,26,11,0,966.0,93.0,1.6,19.7,919.0,481.02,352.45
2018,8,26,11,15,969.0,93.5,1.65,19.95,934.0,537.04,398.73
2018,8,26,11,30,972.0,94.0,1.7,20.2,949.0,591.87,442.69
2018,8,26,11,45,973.0,95.0,1.8,20.4,956.0,644.54,484.12
2018,8,26,12,0,974.0,96.0,1.9,20.6,963.0,695.42,523.16
2018,8,26,12,15,971.0,97.0,2.0,20.7,960.5,741.61,558.2
2018,8,26,12,30,968.0,98.0,2.1,20.8,958.0,785.25,590.76
2018,8,26,12,45,961.5,100.5,2.15,20.85,947.0,824.88,618.06
2018,8,26,13,0,955.0,103.0,2.2,20.9,936.0,861.44,643.03
2018,8,26,13,15,951.5,102.0,2.3,20.85,918.5,893.94,665.97
2018,8,26,13,30,948.0,101.0,2.4,20.8,901.0,923.15,686.8
2018,8,26,13,45,942.0,100.5,2.45,20.7,876.0,947.25,704.03
2018,8,26,14,0,936.0,100.0,2.5,20.6,851.0,967.76,719.06
2018,8,26,14,15,928.0,98.5,2.55,20.4,818.5,981.71,730.21
2018,8,26,14,30,920.0,97.0,2.6,20.2,786.0,991.88,739.12
2018,8,26,14,45,908.0,95.5,2.65,19.95,747.0,994.44,743.36
2018,8,26,15,0,896.0,94.0,2.7,19.7,708.0,993.21,745.34
2018,8,26,15,15,881.5,91.5,2.7,19.7,663.5,984.66,741.46
2018,8,26,15,30,867.0,89.0,2.7,19.7,619.0,972.49,735.37
2018,8,26,15,45,847.5,87.0,2.75,19.0,570.5,963.8,734.2
2018,8,26,16,0,828.0,85.0,2.8,18.3,522.0,940.64,723.13
2018,8,26,16,15,801.5,81.0,2.8,17.75,469.5,905.02,702.51
2018,8,26,16,30,775.0,77.0,2.8,17.2,417.0,866.7,679.64
2018,8,26,16,45,738.5,73.0,2.8,16.65,363.5,816.6,647.62
2018,8,26,17,0,702.0,69.0,2.8,16.1,310.0,764.74,613.2
2018,8,26,17,15,650.0,63.0,2.75,15.5,256.5,702.42,569.11
2018,8,26,17,30,598.0,57.0,2.7,14.9,203.0,634.03,517.95
2018,8,26,17,45,517.5,49.5,2.65,14.25,153.5,540.58,444.02
2018,8,26,18,0,437.0,42.0,2.6,13.6,104.0,450.22,367.93
2018,8,26,18,15,302.0,30.0,2.55,13.2,64.5,318.05,246.48
2018,8,26,18,30,167.0,18.0,2.5,12.8,25.0,136.19,0.0
2018,8,26,18,45,83.5,9.0,2.4,12.4,12.5,7.68,0.0
2018,8,26,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,5,45,63.5,10.5,1.85,12.15,15.0,8.96,0.0
2018,8,27,6,0,127.0,21.0,1.9,12.3,30.0,16.28,6.23
2018,8,27,6,15,265.5,35.0,1.9,12.65,75.0,28.18,18.93
2018,8,27,6,30,404.0,49.0,1.9,13.0,120.0,39.28,29.34
2018,8,27,6,45,267.5,43.0,1.9,13.3,96.5,32.47,23.54
2018,8,27,7,0,131.0,37.0,1.9,13.6,73.0,26.87,18.57
2018,8,27,7,15,65.5,44.5,1.85,14.0,62.5,36.49,27.14
2018,8,27,7,30,0.0,52.0,1.8,14.4,52.0,43.02,32.82
2018,8,27,7,45,0.0,67.0,1.75,14.85,67.0,55.54,43.69
2018,8,27,8,0,0.0,82.0,1.7,15.3,82.0,68.09,54.42
2018,8,27,8,15,0.0,99.5,1.7,15.65,99.5,81.85,66.07
2018,8,27,8,30,0.0,117.0,1.7,16.0,117.0,95.38,77.37
2018,8,27,8,45,4.5,145.5,1.65,16.4,148.5,116.82,95.25
2018,8,27,9,0,9.0,174.0,1.6,16.8,180.0,137.74,112.41
2018,8,27,9,15,16.5,202.0,1.6,17.15,213.5,157.88,128.73
2018,8,27,9,30,24.0,230.0,1.6,17.5,247.0,169.46,131.02
2018,8,27,9,45,39.0,265.0,1.65,17.8,294.0,197.99,152.11
2018,8,27,10,0,54.0,300.0,1.7,18.1,341.0,229.05,175.15
2018,8,27,10,15,103.5,331.5,1.7,18.35,414.5,259.93,196.92
2018,8,27,10,30,153.0,363.0,1.7,18.6,488.0,307.41,232.0
2018,8,27,10,45,294.0,318.5,1.75,18.85,566.5,337.07,252.57
2018,8,27,11,0,435.0,274.0,1.8,19.1,645.0,384.37,288.48
2018,8,27,11,15,477.0,263.5,1.85,19.25,676.5,428.12,323.41
2018,8,27,11,30,519.0,253.0,1.9,19.4,708.0,473.53,359.34
2018,8,27,11,45,626.5,222.5,1.9,19.6,776.0,546.36,414.82
2018,8,27,12,0,734.0,192.0,1.9,19.8,844.0,626.77,474.83
2018,8,27,12,15,793.5,167.5,1.95,19.85,871.0,685.16,518.67
2018,8,27,12,30,853.0,143.0,2.0,19.9,898.0,740.4,560.04
2018,8,27,12,45,855.5,141.0,2.05,19.95,891.5,779.39,588.68
2018,8,27,13,0,858.0,139.0,2.1,20.0,885.0,816.08,614.12
2018,8,27,13,15,854.5,137.0,2.15,19.95,867.5,845.33,634.66
2018,8,27,13,30,851.0,135.0,2.2,19.9,850.0,871.54,653.25
2018,8,27,13,45,846.0,132.5,2.25,19.85,826.0,903.19,675.61
2018,8,27,14,0,841.0,130.0,2.3,19.8,802.0,921.65,689.16
2018,8,27,14,15,833.0,127.0,2.3,19.6,770.5,933.31,698.34
2018,8,27,14,30,825.0,124.0,2.3,19.4,739.0,941.32,705.34
2018,8,27,14,45,815.0,120.5,2.35,19.2,702.0,943.24,708.97
2018,8,27,15,0,805.0,117.0,2.4,19.0,665.0,941.52,710.39
2018,8,27,15,15,788.5,113.5,2.4,19.0,622.0,929.88,704.29
2018,8,27,15,30,772.0,110.0,2.4,19.0,579.0,914.74,696.03
2018,8,27,15,45,754.5,105.0,2.4,18.4,532.5,893.53,685.27
2018,8,27,16,0,737.0,100.0,2.4,17.8,486.0,869.17,672.3
2018,8,27,16,15,715.5,93.5,2.35,17.4,437.0,842.39,656.59
2018,8,27,16,30,694.0,87.0,2.3,17.0,388.0,807.11,634.6
2018,8,27,16,45,661.5,80.0,2.3,16.6,337.0,758.65,602.92
2018,8,27,17,0,629.0,73.0,2.3,16.2,286.0,708.74,569.13
2018,8,27,17,15,579.5,66.0,2.25,15.75,236.0,642.68,521.39
2018,8,27,17,30,530.0,59.0,2.2,15.3,186.0,576.91,471.5
2018,8,27,17,45,455.0,50.0,2.15,14.8,139.5,488.14,400.52
2018,8,27,18,0,380.0,41.0,2.1,14.3,93.0,402.53,327.82
2018,8,27,18,15,257.0,29.0,2.05,14.0,57.5,282.11,213.52
2018,8,27,18,30,134.0,17.0,2.0,13.7,22.0,111.13,0.0
2018,8,27,18,45,67.0,8.5,2.0,13.35,11.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.9,12.25,2.5,2.13,0.0
2018,8,28,6,0,0.0,5.0,2.0,12.5,5.0,4.1,0.0
2018,8,28,6,15,0.0,9.5,2.0,12.7,9.5,7.8,1.14
2018,8,28,6,30,0.0,14.0,2.0,12.9,14.0,11.51,4.62
2018,8,28,6,45,0.0,19.0,2.0,13.15,19.0,15.63,8.43
2018,8,28,7,0,0.0,24.0,2.0,13.4,24.0,19.77,12.2
2018,8,28,7,15,0.0,28.5,2.0,13.7,28.5,23.5,15.52
2018,8,28,7,30,0.0,33.0,2.0,14.0,33.0,27.24,18.8
2018,8,28,7,45,0.0,45.5,1.95,14.35,45.5,37.63,27.93
2018,8,28,8,0,0.0,58.0,1.9,14.7,58.0,48.05,36.96
2018,8,28,8,15,0.0,87.5,1.9,15.1,87.5,72.64,58.24
2018,8,28,8,30,0.0,117.0,1.9,15.5,117.0,95.36,77.55
2018,8,28,8,45,2.5,146.0,1.85,15.85,147.5,117.12,95.75
2018,8,28,9,0,5.0,175.0,1.8,16.2,178.0,138.32,113.23
2018,8,28,9,15,9.5,198.5,1.8,16.55,205.0,155.31,126.96
2018,8,28,9,30,14.0,222.0,1.8,16.9,232.0,173.93,135.32
2018,8,28,9,45,12.5,221.0,1.8,17.2,230.0,175.69,136.12
2018,8,28,10,0,11.0,220.0,1.8,17.5,228.0,176.94,136.76
2018,8,28,10,15,12.0,230.5,1.8,17.7,240.0,186.9,144.29
2018,8,28,10,30,13.0,241.0,1.8,17.9,252.0,197.07,151.98
2018,8,28,10,45,16.5,263.0,1.85,18.15,277.0,217.05,167.24
2018,8,28,11,0,20.0,285.0,1.9,18.4,302.0,237.74,182.98
2018,8,28,11,15,28.0,305.0,1.9,18.55,329.0,255.54,196.46
2018,8,28,11,30,36.0,325.0,1.9,18.7,356.0,280.2,215.22
2018,8,28,11,45,78.0,356.5,1.9,18.8,425.0,334.9,256.91
2018,8,28,12,0,120.0,388.0,1.9,18.9,494.0,397.04,303.71
2018,8,28,12,15,224.5,370.0,1.9,18.95,568.0,468.5,358.18
2018,8,28,12,30,329.0,352.0,1.9,19.0,642.0,546.55,416.91
2018,8,28,12,45,542.5,263.0,1.95,19.1,735.5,661.53,503.61
2018,8,28,13,0,756.0,174.0,2.0,19.2,829.0,774.93,587.49
2018,8,28,13,15,825.0,141.5,2.0,19.15,843.5,833.45,627.7
2018,8,28,13,30,894.0,109.0,2.0,19.1,858.0,882.69,661.14
2018,8,28,13,45,893.5,106.0,2.0,19.05,836.0,907.79,678.31
2018,8,28,14,0,893.0,103.0,2.0,19.0,814.0,929.61,693.61
2018,8,28,14,15,909.5,92.0,2.0,18.9,791.0,955.19,711.69
2018,8,28,14,30,926.0,81.0,2.0,18.8,768.0,977.24,727.5
2018,8,28,14,45,917.5,78.5,2.0,18.65,730.0,981.52,731.94
2018,8,28,15,0,909.0,76.0,2.0,18.5,692.0,981.99,734.26
2018,8,28,15,15,895.5,75.0,2.0,18.5,649.0,975.71,731.92
2018,8,28,15,30,882.0,74.0,2.0,18.5,606.0,965.87,727.45
2018,8,28,15,45,866.0,71.5,2.0,18.1,558.5,948.23,719.01
2018,8,28,16,0,850.0,69.0,2.0,17.7,511.0,927.33,708.45
2018,8,28,16,15,829.0,66.0,1.95,17.35,460.5,897.91,691.29
2018,8,28,16,30,808.0,63.0,1.9,17.0,410.0,876.23,679.35
2018,8,28,16,45,776.0,59.0,1.85,16.7,357.0,829.82,649.44
2018,8,28,17,0,744.0,55.0,1.8,16.4,304.0,781.63,617.48
2018,8,28,17,15,695.0,50.5,1.8,15.9,251.0,716.27,572.25
2018,8,28,17,30,646.0,46.0,1.8,15.4,198.0,650.78,524.26
2018,8,28,17,45,567.5,40.0,1.75,14.95,148.5,559.15,452.34
2018,8,28,18,0,489.0,34.0,1.7,14.5,99.0,469.87,377.23
2018,8,28,18,15,341.5,25.5,1.65,14.1,61.0,339.27,248.92
2018,8,28,18,30,194.0,17.0,1.6,13.7,23.0,153.92,0.0
2018,8,28,18,45,97.0,8.5,1.6,13.35,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,11.35,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.3,11.8,2.0,0.0,0.0
2018,8,29,5,45,104.0,14.5,1.3,12.25,20.5,12.38,0.0
2018,8,29,6,0,191.0,26.0,1.3,12.7,39.0,20.25,7.87
2018,8,29,6,15,327.0,36.0,1.3,13.1,81.5,29.43,19.88
2018,8,29,6,30,463.0,46.0,1.3,13.5,124.0,37.18,27.38
2018,8,29,6,45,399.0,64.0,1.3,13.9,148.5,48.42,37.68
2018,8,29,7,0,335.0,82.0,1.3,14.3,173.0,60.08,48.13
2018,8,29,7,15,225.5,114.5,1.3,14.65,181.5,83.04,68.31
2018,8,29,7,30,116.0,147.0,1.3,15.0,190.0,105.67,87.78
2018,8,29,7,45,99.5,159.5,1.3,15.35,200.0,113.9,94.44
2018,8,29,8,0,83.0,172.0,1.3,15.7,210.0,127.01,105.21
2018,8,29,8,15,49.5,169.5,1.3,16.1,193.0,126.33,104.04
2018,8,29,8,30,16.0,167.0,1.3,16.5,176.0,131.35,107.77
2018,8,29,8,45,31.0,182.0,1.3,16.9,201.0,135.25,110.53
2018,8,29,9,0,46.0,197.0,1.3,17.3,226.0,145.24,118.38
2018,8,29,9,15,139.0,256.5,1.35,17.65,352.5,170.57,138.93
2018,8,29,9,30,232.0,316.0,1.4,18.0,479.0,220.15,164.3
2018,8,29,9,45,230.0,328.5,1.45,18.35,497.0,247.8,182.18
2018,8,29,10,0,228.0,341.0,1.5,18.7,515.0,275.37,202.72
2018,8,29,10,15,250.5,356.0,1.55,18.95,553.5,300.21,221.51
2018,8,29,10,30,273.0,371.0,1.6,19.2,592.0,339.32,251.82
2018,8,29,10,45,253.0,389.5,1.65,19.45,598.5,368.44,275.6
2018,8,29,11,0,233.0,408.0,1.7,19.7,605.0,402.17,302.2
2018,8,29,11,15,365.0,354.5,1.75,19.85,669.5,442.83,332.98
2018,8,29,11,30,497.0,301.0,1.8,20.0,734.0,498.65,375.83
2018,8,29,11,45,721.0,201.5,1.85,20.1,834.5,582.94,440.23
2018,8,29,12,0,945.0,102.0,1.9,20.2,935.0,679.35,513.11
2018,8,29,12,15,954.0,97.5,1.95,20.25,937.5,727.69,549.31
2018,8,29,12,30,963.0,93.0,2.0,20.3,940.0,774.25,583.93
2018,8,29,12,45,957.5,94.5,2.0,20.4,929.0,813.4,610.46
2018,8,29,13,0,952.0,96.0,2.0,20.5,918.0,849.49,634.61
2018,8,29,13,15,948.5,96.0,2.05,20.45,901.0,882.58,657.53
2018,8,29,13,30,945.0,96.0,2.1,20.4,884.0,912.44,678.34
2018,8,29,13,45,940.5,94.0,2.1,20.4,859.0,936.01,694.42
2018,8,29,14,0,936.0,92.0,2.1,20.4,834.0,955.97,708.27
2018,8,29,14,15,928.0,91.0,2.1,20.3,801.5,970.12,718.73
2018,8,29,14,30,920.0,90.0,2.1,20.2,769.0,980.51,726.96
2018,8,29,14,45,910.0,88.0,2.1,20.1,730.5,984.1,730.94
2018,8,29,15,0,900.0,86.0,2.1,20.0,692.0,983.92,732.71
2018,8,29,15,15,855.5,92.5,2.1,20.0,638.5,956.63,716.44
2018,8,29,15,30,811.0,99.0,2.1,20.0,585.0,937.32,705.8
2018,8,29,15,45,752.0,103.0,2.05,19.6,525.0,886.22,674.02
2018,8,29,16,0,693.0,107.0,2.0,19.2,465.0,839.15,644.82
2018,8,29,16,15,684.5,95.0,2.0,18.9,418.0,812.17,629.38
2018,8,29,16,30,676.0,83.0,2.0,18.6,371.0,782.09,611.24
2018,8,29,16,45,583.0,86.0,2.0,18.3,311.0,691.25,548.47
2018,8,29,17,0,490.0,89.0,2.0,18.0,251.0,600.27,483.52
2018,8,29,17,15,381.0,83.0,1.95,17.55,195.5,479.19,392.25
2018,8,29,17,30,272.0,77.0,1.9,17.1,140.0,372.04,306.59
2018,8,29,17,45,227.5,60.0,1.8,16.6,103.5,307.85,253.06
2018,8,29,18,0,183.0,43.0,1.7,16.1,67.0,245.79,198.35
2018,8,29,18,15,117.0,27.5,1.7,15.7,40.0,167.38,116.77
2018,8,29,18,30,51.0,12.0,1.7,15.3,13.0,46.76,0.0
2018,8,29,18,45,25.5,6.0,1.65,14.9,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.95,12.95,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,13.2,1.0,0.0,0.0
2018,8,30,5,45,20.5,6.5,1.0,13.45,7.5,5.55,0.0
2018,8,30,6,0,37.0,12.0,1.0,13.7,14.0,9.78,0.46
2018,8,30,6,15,18.5,12.5,1.0,14.0,13.5,10.74,3.64
2018,8,30,6,30,0.0,13.0,1.0,14.3,13.0,10.68,3.84
2018,8,30,6,45,0.0,18.5,1.05,14.65,18.5,15.22,8.0
2018,8,30,7,0,0.0,24.0,1.1,15.0,24.0,19.77,12.11
2018,8,30,7,15,0.0,30.0,1.05,15.2,30.0,24.74,16.55
2018,8,30,7,30,0.0,36.0,1.0,15.4,36.0,29.73,20.92
2018,8,30,7,45,0.0,44.0,0.95,15.6,44.0,36.38,26.71
2018,8,30,8,0,0.0,52.0,0.9,15.8,52.0,43.05,32.44
2018,8,30,8,15,0.0,62.0,0.9,16.1,62.0,51.4,39.56
2018,8,30,8,30,0.0,72.0,0.9,16.4,72.0,59.77,46.61
2018,8,30,8,45,0.0,95.0,0.85,16.7,95.0,78.84,62.78
2018,8,30,9,0,0.0,118.0,0.8,17.0,118.0,96.68,77.64
2018,8,30,9,15,6.5,161.0,0.85,17.45,165.5,128.86,104.3
2018,8,30,9,30,13.0,204.0,0.9,17.9,213.0,161.23,124.52
2018,8,30,9,45,9.0,189.0,0.9,18.3,195.5,152.12,116.77
2018,8,30,10,0,5.0,174.0,0.9,18.7,178.0,141.66,108.33
2018,8,30,10,15,8.5,200.5,1.0,18.95,207.5,163.6,125.25
2018,8,30,10,30,12.0,227.0,1.1,19.2,237.0,186.16,142.48
2018,8,30,10,45,97.0,268.5,1.2,19.5,350.5,238.83,181.14
2018,8,30,11,0,182.0,310.0,1.3,19.8,464.0,313.63,237.1
2018,8,30,11,15,319.5,309.0,1.35,19.95,584.5,388.4,292.85
2018,8,30,11,30,457.0,308.0,1.4,20.1,705.0,482.56,362.88
2018,8,30,11,45,671.0,220.0,1.5,20.3,807.5,568.29,427.51
2018,8,30,12,0,885.0,132.0,1.6,20.5,910.0,665.29,500.19
2018,8,30,12,15,895.5,127.0,1.7,20.5,913.0,712.43,535.71
2018,8,30,12,30,906.0,122.0,1.8,20.5,916.0,758.05,569.99
2018,8,30,12,45,903.0,122.0,1.85,20.55,906.0,796.15,597.34
2018,8,30,13,0,900.0,122.0,1.9,20.6,896.0,831.48,621.58
2018,8,30,13,15,896.0,121.0,2.0,20.5,878.5,862.13,643.5
2018,8,30,13,30,892.0,120.0,2.1,20.4,861.0,889.61,663.43
2018,8,30,13,45,886.5,118.0,2.15,20.35,836.0,911.52,679.15
2018,8,30,14,0,881.0,116.0,2.2,20.3,811.0,929.95,692.75
2018,8,30,14,15,873.5,114.0,2.3,20.1,779.5,943.0,703.86
2018,8,30,14,30,866.0,112.0,2.4,19.9,748.0,952.46,712.81
2018,8,30,14,45,854.5,109.5,2.45,19.7,710.0,965.16,723.69
2018,8,30,15,0,843.0,107.0,2.5,19.5,672.0,963.2,724.93
2018,8,30,15,15,827.0,104.0,2.5,19.5,628.0,952.6,719.64
2018,8,30,15,30,811.0,101.0,2.5,19.5,584.0,938.41,712.14
2018,8,30,15,45,791.5,97.0,2.6,18.9,536.0,916.17,701.73
2018,8,30,16,0,772.0,93.0,2.7,18.3,488.0,890.7,688.97
2018,8,30,16,15,745.5,88.5,2.75,17.9,437.5,854.91,667.76
2018,8,30,16,30,719.0,84.0,2.8,17.5,387.0,822.87,648.82
2018,8,30,16,45,681.0,78.5,2.8,17.05,334.5,770.96,614.5
2018,8,30,17,0,643.0,73.0,2.8,16.6,282.0,717.76,578.04
2018,8,30,17,15,586.0,66.0,2.8,16.1,230.0,644.87,524.91
2018,8,30,17,30,529.0,59.0,2.8,15.6,178.0,572.54,469.33
2018,8,30,17,45,442.0,49.5,2.8,15.1,131.0,473.51,389.07
2018,8,30,18,0,355.0,40.0,2.8,14.6,84.0,378.21,306.77
2018,8,30,18,15,226.0,27.0,2.75,14.25,50.0,244.83,165.37
2018,8,30,18,30,97.0,14.0,2.7,13.9,16.0,81.16,0.0
2018,8,30,18,45,48.5,7.0,2.65,13.55,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,31,5,45,85.0,10.0,2.2,12.45,15.5,8.54,0.0
2018,8,31,6,0,170.0,20.0,2.3,12.8,31.0,16.34,3.76
2018,8,31,6,15,261.5,31.0,2.3,13.1,65.5,24.98,15.89
2018,8,31,6,30,353.0,42.0,2.3,13.4,100.0,33.4,23.98
2018,8,31,6,45,240.0,57.5,2.3,13.7,103.5,42.79,32.65
2018,8,31,7,0,127.0,73.0,2.3,14.0,107.0,54.78,43.46
2018,8,31,7,15,101.0,105.5,2.2,14.4,136.0,79.18,65.01
2018,8,31,7,30,75.0,138.0,2.1,14.8,165.0,103.09,85.7
2018,8,31,7,45,236.5,146.5,2.05,15.25,251.0,102.93,85.08
2018,8,31,8,0,398.0,155.0,2.0,15.7,337.0,104.26,85.77
2018,8,31,8,15,602.0,121.5,1.95,16.2,432.5,83.16,67.08
2018,8,31,8,30,806.0,88.0,1.9,16.7,528.0,68.17,53.79
2018,8,31,8,45,835.0,87.5,1.8,17.25,577.5,67.15,52.62
2018,8,31,9,0,864.0,87.0,1.7,17.8,627.0,76.23,60.1
2018,8,31,9,15,878.0,88.5,1.7,18.3,669.0,77.06,60.5
2018,8,31,9,30,892.0,90.0,1.7,18.8,711.0,121.18,67.51
2018,8,31,9,45,903.0,91.0,1.7,19.25,747.0,178.12,99.9
