Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,10,0,914.0,92.0,1.7,19.7,783.0,236.13,143.73
2018,8,31,10,15,921.5,93.0,1.75,20.1,812.5,294.13,192.5
2018,8,31,10,30,929.0,94.0,1.8,20.5,842.0,352.35,242.94
2018,8,31,10,45,935.0,94.0,1.85,20.9,864.0,409.31,292.24
2018,8,31,11,0,941.0,94.0,1.9,21.3,886.0,465.83,340.15
2018,8,31,11,15,944.5,94.0,2.0,21.55,900.5,520.53,385.75
2018,8,31,11,30,948.0,94.0,2.1,21.8,915.0,574.07,429.18
2018,8,31,11,45,949.5,94.0,2.25,22.0,921.0,625.11,469.88
2018,8,31,12,0,951.0,94.0,2.4,22.2,927.0,674.35,508.28
2018,8,31,12,15,952.5,92.5,2.5,22.25,925.5,720.3,543.56
2018,8,31,12,30,954.0,91.0,2.6,22.3,924.0,763.97,576.56
2018,8,31,12,45,955.0,89.0,2.75,22.35,915.0,804.3,605.36
2018,8,31,13,0,956.0,87.0,2.9,22.4,906.0,841.88,631.95
2018,8,31,13,15,953.5,86.0,3.0,22.3,889.0,874.64,655.34
2018,8,31,13,30,951.0,85.0,3.1,22.2,872.0,904.14,676.62
2018,8,31,13,45,946.5,83.5,3.25,22.05,847.0,927.97,694.68
2018,8,31,14,0,942.0,82.0,3.4,21.9,822.0,948.2,710.51
2018,8,31,14,15,934.0,81.5,3.45,21.65,790.0,962.65,722.25
2018,8,31,14,30,926.0,81.0,3.5,21.4,758.0,973.36,731.71
2018,8,31,14,45,890.5,89.0,3.6,21.1,712.0,963.95,728.23
2018,8,31,15,0,855.0,97.0,3.7,20.8,666.0,950.62,722.34
2018,8,31,15,15,810.0,102.5,3.7,20.8,613.0,932.94,712.09
2018,8,31,15,30,765.0,108.0,3.7,20.8,560.0,900.55,691.7
2018,8,31,15,45,804.5,88.5,3.75,20.0,528.5,916.84,707.94
2018,8,31,16,0,844.0,69.0,3.8,19.2,497.0,917.01,712.75
2018,8,31,16,15,814.0,66.5,3.75,18.65,444.0,879.7,689.85
2018,8,31,16,30,784.0,64.0,3.7,18.1,391.0,850.32,672.49
2018,8,31,16,45,757.0,59.5,3.65,17.55,340.0,808.26,645.24
2018,8,31,17,0,730.0,55.0,3.6,17.0,289.0,764.29,615.53
2018,8,31,17,15,677.5,50.5,3.55,16.35,236.5,696.28,566.17
2018,8,31,17,30,625.0,46.0,3.5,15.7,184.0,628.28,513.92
2018,8,31,17,45,532.0,40.0,3.4,15.05,135.0,533.8,436.98
2018,8,31,18,0,439.0,34.0,3.3,14.4,86.0,437.23,352.5
2018,8,31,18,15,286.5,23.5,3.2,14.0,51.0,284.03,177.54
2018,8,31,18,30,134.0,13.0,3.1,13.6,16.0,106.37,0.0
2018,8,31,18,45,67.0,6.5,3.0,13.2,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,1,5,45,88.0,10.0,1.55,12.1,15.5,8.54,0.0
2018,9,1,6,0,176.0,20.0,1.6,12.4,31.0,16.41,2.81
2018,9,1,6,15,267.0,31.0,1.55,12.75,65.5,25.07,15.94
2018,9,1,6,30,358.0,42.0,1.5,13.1,100.0,33.5,24.08
2018,9,1,6,45,259.0,60.0,1.4,13.5,110.0,44.73,34.42
2018,9,1,7,0,160.0,78.0,1.3,13.9,120.0,58.44,46.74
2018,9,1,7,15,123.0,103.5,1.25,14.4,140.0,78.07,64.01
2018,9,1,7,30,86.0,129.0,1.2,14.9,160.0,94.52,78.12
2018,9,1,7,45,229.5,141.0,1.1,15.35,241.5,99.47,81.98
2018,9,1,8,0,373.0,153.0,1.0,15.8,323.0,102.75,84.34
2018,9,1,8,15,573.0,126.5,1.05,16.3,421.5,86.38,69.79
2018,9,1,8,30,773.0,100.0,1.1,16.8,520.0,76.19,60.68
2018,9,1,8,45,815.5,96.5,1.1,17.25,573.5,72.95,57.59
2018,9,1,9,0,858.0,93.0,1.1,17.7,627.0,79.86,63.21
2018,9,1,9,15,867.5,97.0,1.2,18.1,668.0,82.02,64.76
2018,9,1,9,30,877.0,101.0,1.3,18.5,709.0,125.64,72.09
2018,9,1,9,45,881.0,106.0,1.4,18.9,743.5,183.61,105.33
2018,9,1,10,0,885.0,111.0,1.5,19.3,778.0,241.94,149.48
2018,9,1,10,15,893.0,112.5,1.6,19.55,807.5,299.11,197.41
2018,9,1,10,30,901.0,114.0,1.7,19.8,837.0,356.59,247.19
2018,9,1,10,45,906.5,115.5,1.8,20.1,859.5,413.28,296.29
2018,9,1,11,0,912.0,117.0,1.9,20.4,882.0,469.58,344.15
2018,9,1,11,15,915.5,118.0,2.0,20.55,897.0,523.98,389.59
2018,9,1,11,30,919.0,119.0,2.1,20.7,912.0,577.33,433.01
2018,9,1,11,45,921.0,119.0,2.2,20.85,918.5,627.79,473.17
2018,9,1,12,0,923.0,119.0,2.3,21.0,925.0,676.59,511.12
2018,9,1,12,15,918.5,121.5,2.4,21.1,922.0,721.28,545.33
2018,9,1,12,30,914.0,124.0,2.5,21.2,919.0,763.46,577.08
2018,9,1,12,45,906.5,126.5,2.55,21.3,907.5,800.73,604.19
2018,9,1,13,0,899.0,129.0,2.6,21.4,896.0,834.97,627.81
2018,9,1,13,15,895.0,127.5,2.65,21.35,878.0,865.27,649.12
2018,9,1,13,30,891.0,126.0,2.7,21.3,860.0,892.37,668.34
2018,9,1,13,45,884.0,125.0,2.75,21.3,834.5,914.02,683.86
2018,9,1,14,0,877.0,124.0,2.8,21.3,809.0,932.17,697.2
2018,9,1,14,15,868.0,122.0,2.85,21.15,777.0,954.83,714.17
2018,9,1,14,30,859.0,120.0,2.9,21.0,745.0,963.3,721.76
2018,9,1,14,45,847.5,117.5,2.9,20.8,706.5,965.08,724.91
2018,9,1,15,0,836.0,115.0,2.9,20.6,668.0,963.1,725.79
2018,9,1,15,15,819.0,111.5,2.9,20.6,623.5,950.94,719.43
2018,9,1,15,30,802.0,108.0,2.9,20.6,579.0,935.16,710.82
2018,9,1,15,45,780.5,104.0,2.9,20.0,530.5,910.97,698.13
2018,9,1,16,0,759.0,100.0,2.9,19.4,482.0,889.98,687.63
2018,9,1,16,15,730.0,95.0,2.9,18.9,430.5,851.79,664.54
2018,9,1,16,30,701.0,90.0,2.9,18.4,379.0,811.21,639.32
2018,9,1,16,45,660.5,83.5,2.85,17.9,326.0,755.99,602.29
2018,9,1,17,0,620.0,77.0,2.8,17.4,273.0,699.53,563.01
2018,9,1,17,15,560.0,69.0,2.75,16.7,221.0,623.23,507.08
2018,9,1,17,30,500.0,61.0,2.7,16.0,169.0,547.58,448.56
2018,9,1,17,45,410.0,49.5,2.65,15.3,122.0,444.75,364.8
2018,9,1,18,0,320.0,38.0,2.6,14.6,75.0,346.41,278.92
2018,9,1,18,15,193.5,24.0,2.6,14.15,43.0,211.67,115.25
2018,9,1,18,30,67.0,10.0,2.6,13.7,11.0,56.0,0.0
2018,9,1,18,45,33.5,5.0,2.55,13.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,2,5,45,77.5,11.0,1.3,11.2,15.5,9.39,0.0
2018,9,2,6,0,155.0,22.0,1.3,11.6,31.0,17.14,1.92
2018,9,2,6,15,222.5,37.5,1.3,12.05,65.0,28.89,19.21
2018,9,2,6,30,290.0,53.0,1.3,12.5,99.0,40.35,30.19
2018,9,2,6,45,394.5,62.5,1.25,13.0,150.5,47.4,36.86
2018,9,2,7,0,499.0,72.0,1.2,13.5,202.0,56.03,44.67
2018,9,2,7,15,565.0,78.5,1.2,14.05,256.5,59.88,47.99
2018,9,2,7,30,631.0,85.0,1.2,14.6,311.0,63.74,51.18
2018,9,2,7,45,672.0,90.0,1.2,15.15,364.5,66.18,53.04
2018,9,2,8,0,713.0,95.0,1.2,15.7,418.0,68.6,54.83
2018,9,2,8,15,739.5,99.5,1.2,16.25,468.0,70.41,56.07
2018,9,2,8,30,766.0,104.0,1.2,16.8,518.0,79.06,63.19
2018,9,2,8,45,786.5,107.5,1.2,17.4,564.5,80.13,63.72
2018,9,2,9,0,807.0,111.0,1.2,18.0,611.0,81.15,64.23
2018,9,2,9,15,820.0,114.5,1.25,18.5,652.0,81.97,64.62
2018,9,2,9,30,833.0,118.0,1.3,19.0,693.0,122.52,71.16
2018,9,2,9,45,842.0,121.5,1.3,19.5,728.5,178.72,102.93
2018,9,2,10,0,851.0,125.0,1.3,20.0,764.0,235.98,145.69
2018,9,2,10,15,859.5,126.5,1.35,20.4,793.0,292.59,192.61
2018,9,2,10,30,868.0,128.0,1.4,20.8,822.0,354.94,245.25
2018,9,2,10,45,874.5,128.5,1.4,21.2,844.0,409.73,291.9
2018,9,2,11,0,881.0,129.0,1.4,21.6,866.0,464.25,337.32
2018,9,2,11,15,885.0,130.0,1.45,21.85,880.5,517.47,380.9
2018,9,2,11,30,889.0,131.0,1.5,22.1,895.0,569.75,422.47
2018,9,2,11,45,891.5,131.0,1.55,22.4,902.0,619.28,460.79
2018,9,2,12,0,894.0,131.0,1.6,22.7,909.0,667.26,496.92
2018,9,2,12,15,892.5,132.0,1.65,22.75,907.0,711.65,530.12
2018,9,2,12,30,891.0,133.0,1.7,22.8,905.0,753.8,561.06
2018,9,2,12,45,887.0,133.0,1.8,22.9,894.5,790.79,588.27
2018,9,2,13,0,883.0,133.0,1.9,23.0,884.0,824.96,611.89
2018,9,2,13,15,878.5,132.0,1.95,22.95,866.0,854.84,632.57
2018,9,2,13,30,874.0,131.0,2.0,22.9,848.0,881.56,651.24
2018,9,2,13,45,868.0,129.0,2.1,22.8,822.5,902.74,666.99
2018,9,2,14,0,862.0,127.0,2.2,22.7,797.0,931.06,687.66
2018,9,2,14,15,852.5,124.5,2.25,22.45,764.5,942.01,696.86
2018,9,2,14,30,843.0,122.0,2.3,22.2,732.0,949.2,703.94
2018,9,2,14,45,830.5,119.5,2.35,21.95,693.5,949.8,706.89
2018,9,2,15,0,818.0,117.0,2.4,21.7,655.0,946.68,707.61
2018,9,2,15,15,800.5,114.0,2.4,21.7,611.0,934.49,701.31
2018,9,2,15,30,783.0,111.0,2.4,21.7,567.0,918.74,692.8
2018,9,2,15,45,760.5,106.5,2.4,20.95,518.5,893.01,679.55
2018,9,2,16,0,738.0,102.0,2.4,20.2,470.0,870.96,668.78
2018,9,2,16,15,708.5,96.5,2.4,19.6,419.0,831.85,645.43
2018,9,2,16,30,679.0,91.0,2.4,19.0,368.0,790.43,619.97
2018,9,2,16,45,636.5,84.5,2.35,18.4,315.5,733.76,582.2
2018,9,2,17,0,594.0,78.0,2.3,17.8,263.0,675.98,542.2
2018,9,2,17,15,533.0,69.5,2.25,17.1,212.0,598.83,485.64
2018,9,2,17,30,472.0,61.0,2.2,16.4,161.0,522.44,426.54
2018,9,2,17,45,380.5,49.5,2.15,15.65,115.5,419.33,342.66
2018,9,2,18,0,289.0,38.0,2.1,14.9,70.0,322.26,257.24
2018,9,2,18,15,172.0,23.0,2.05,14.45,39.5,191.57,82.32
2018,9,2,18,30,55.0,8.0,2.0,14.0,9.0,45.65,0.0
2018,9,2,18,45,27.5,4.0,1.95,13.5,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,3,5,45,80.5,11.0,1.1,11.2,15.5,9.39,0.0
2018,9,3,6,0,161.0,22.0,1.1,11.5,31.0,17.16,0.32
2018,9,3,6,15,274.0,35.0,1.1,11.95,70.0,28.8,19.06
2018,9,3,6,30,387.0,48.0,1.1,12.4,109.0,38.96,28.95
2018,9,3,6,45,317.0,63.0,1.1,12.85,125.5,47.31,36.79
2018,9,3,7,0,247.0,78.0,1.1,13.3,142.0,59.08,47.42
2018,9,3,7,15,217.0,107.0,1.1,13.7,172.5,78.13,64.25
2018,9,3,7,30,187.0,136.0,1.1,14.1,203.0,99.65,82.87
2018,9,3,7,45,357.0,132.0,1.1,14.55,284.0,90.89,74.78
2018,9,3,8,0,527.0,128.0,1.1,15.0,365.0,88.93,72.69
2018,9,3,8,15,629.0,119.0,1.1,15.5,434.0,82.24,66.48
2018,9,3,8,30,731.0,110.0,1.1,16.0,503.0,75.59,60.38
2018,9,3,8,45,765.5,109.5,1.15,16.5,553.0,81.29,64.96
2018,9,3,9,0,800.0,109.0,1.2,17.0,603.0,79.79,63.34
2018,9,3,9,15,807.0,115.0,1.2,17.45,642.0,82.17,65.08
2018,9,3,9,30,814.0,121.0,1.2,17.9,681.0,122.11,72.17
2018,9,3,9,45,814.5,129.0,1.2,18.35,714.0,179.24,105.06
2018,9,3,10,0,815.0,137.0,1.2,18.8,747.0,236.56,148.22
2018,9,3,10,15,824.0,139.0,1.25,19.2,776.0,291.72,193.87
2018,9,3,10,30,833.0,141.0,1.3,19.6,805.0,347.52,241.48
2018,9,3,10,45,840.0,142.5,1.35,20.0,827.5,402.67,288.5
2018,9,3,11,0,847.0,144.0,1.4,20.4,850.0,457.77,334.51
2018,9,3,11,15,851.0,144.5,1.45,20.65,864.0,510.45,377.74
2018,9,3,11,30,855.0,145.0,1.5,20.9,878.0,562.28,419.07
2018,9,3,11,45,857.0,145.0,1.55,21.1,884.0,611.48,457.43
2018,9,3,12,0,859.0,145.0,1.6,21.3,890.0,659.17,493.66
2018,9,3,12,15,861.0,143.5,1.65,21.45,888.5,699.08,523.87
2018,9,3,12,30,863.0,142.0,1.7,21.6,887.0,740.54,554.43
2018,9,3,12,45,863.5,139.5,1.75,21.75,878.0,777.84,581.59
2018,9,3,13,0,864.0,137.0,1.8,21.9,869.0,812.59,605.48
2018,9,3,13,15,859.0,136.5,1.85,21.85,851.0,841.95,625.92
2018,9,3,13,30,854.0,136.0,1.9,21.8,833.0,877.83,650.8
2018,9,3,13,45,847.0,134.0,1.95,21.8,807.5,898.35,665.32
2018,9,3,14,0,840.0,132.0,2.0,21.8,782.0,915.33,677.79
2018,9,3,14,15,829.5,130.0,2.05,21.55,749.5,925.5,686.61
2018,9,3,14,30,819.0,128.0,2.1,21.3,717.0,931.97,693.24
2018,9,3,14,45,805.5,125.0,2.15,21.05,678.5,930.81,695.03
2018,9,3,15,0,792.0,122.0,2.2,20.8,640.0,925.94,694.58
2018,9,3,15,15,774.0,119.0,2.2,20.8,596.5,913.13,687.82
2018,9,3,15,30,756.0,116.0,2.2,20.8,553.0,903.39,683.33
2018,9,3,15,45,732.0,111.5,2.2,20.0,505.0,876.76,669.41
2018,9,3,16,0,708.0,107.0,2.2,19.2,457.0,847.15,653.4
2018,9,3,16,15,675.5,101.5,2.2,18.7,406.0,805.52,627.84
2018,9,3,16,30,643.0,96.0,2.2,18.2,355.0,761.69,600.14
2018,9,3,16,45,598.5,89.0,2.15,17.7,303.5,703.12,560.35
2018,9,3,17,0,554.0,82.0,2.1,17.2,252.0,643.53,518.34
2018,9,3,17,15,490.5,72.5,2.05,16.65,201.5,563.84,458.95
2018,9,3,17,30,427.0,63.0,2.0,16.1,151.0,485.06,397.16
2018,9,3,17,45,335.0,50.5,1.95,15.55,107.0,380.69,311.39
2018,9,3,18,0,243.0,38.0,1.9,15.0,63.0,287.03,227.11
2018,9,3,18,15,141.5,23.0,1.8,14.65,35.5,166.88,43.55
2018,9,3,18,30,40.0,8.0,1.7,14.3,8.0,34.96,0.0
2018,9,3,18,45,20.0,4.0,1.65,13.95,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,4,5,45,65.0,10.0,1.3,11.35,13.5,8.54,0.0
2018,9,4,6,0,130.0,20.0,1.3,11.7,27.0,15.58,0.0
2018,9,4,6,15,202.0,36.0,1.3,12.2,60.5,27.73,18.0
2018,9,4,6,30,274.0,52.0,1.3,12.7,94.0,39.58,29.41
2018,9,4,6,45,352.5,63.5,1.3,13.2,139.5,47.92,37.25
2018,9,4,7,0,431.0,75.0,1.3,13.7,185.0,56.11,44.69
2018,9,4,7,15,517.5,80.5,1.25,14.2,242.5,61.23,49.17
2018,9,4,7,30,604.0,86.0,1.2,14.7,300.0,64.4,51.76
2018,9,4,7,45,657.5,89.0,1.15,15.2,355.0,65.47,52.42
2018,9,4,8,0,711.0,92.0,1.1,15.7,410.0,66.66,53.16
2018,9,4,8,15,738.0,96.5,1.1,16.25,460.0,68.57,54.49
2018,9,4,8,30,765.0,101.0,1.1,16.8,510.0,77.09,61.51
2018,9,4,8,45,785.5,104.0,1.05,17.4,556.5,77.89,61.83
2018,9,4,9,0,806.0,107.0,1.0,18.0,603.0,78.67,62.14
2018,9,4,9,15,827.0,107.5,1.0,18.6,646.0,77.81,61.08
2018,9,4,9,30,848.0,108.0,1.0,19.2,689.0,114.51,65.32
2018,9,4,9,45,866.5,106.0,1.0,19.75,726.5,178.1,101.57
2018,9,4,10,0,885.0,104.0,1.0,20.3,764.0,233.81,142.13
2018,9,4,10,15,893.5,105.5,1.05,20.8,793.5,291.08,189.32
2018,9,4,10,30,902.0,107.0,1.1,21.3,823.0,348.7,238.33
2018,9,4,10,45,907.5,108.0,1.1,21.8,845.0,405.06,286.1
2018,9,4,11,0,913.0,109.0,1.1,22.3,867.0,460.98,332.38
2018,9,4,11,15,917.0,109.5,1.15,22.6,881.5,515.18,376.51
2018,9,4,11,30,921.0,110.0,1.2,22.9,896.0,568.33,418.49
2018,9,4,11,45,923.5,110.0,1.3,23.25,903.0,618.98,457.7
2018,9,4,12,0,926.0,110.0,1.4,23.6,910.0,667.98,494.67
2018,9,4,12,15,925.5,110.0,1.45,23.75,908.0,713.14,528.08
2018,9,4,12,30,925.0,110.0,1.5,23.9,906.0,755.98,559.15
2018,9,4,12,45,922.0,110.0,1.6,24.05,895.5,794.45,586.47
2018,9,4,13,0,919.0,110.0,1.7,24.2,885.0,830.04,610.74
2018,9,4,13,15,915.0,109.0,1.75,24.15,867.0,860.86,631.85
2018,9,4,13,30,911.0,108.0,1.8,24.1,849.0,888.42,650.9
2018,9,4,13,45,905.0,106.5,1.9,24.05,823.0,910.37,666.96
2018,9,4,14,0,899.0,105.0,2.0,24.0,797.0,928.77,680.89
2018,9,4,14,15,889.5,103.5,2.1,23.75,764.0,940.37,691.11
2018,9,4,14,30,880.0,102.0,2.2,23.5,731.0,948.25,699.16
2018,9,4,14,45,867.5,99.5,2.25,23.3,691.5,948.49,701.75
2018,9,4,15,0,855.0,97.0,2.3,23.1,652.0,945.0,702.14
2018,9,4,15,15,838.5,94.5,2.3,23.1,608.0,945.05,704.05
2018,9,4,15,30,822.0,92.0,2.3,23.1,564.0,930.69,696.49
2018,9,4,15,45,799.5,88.5,2.35,22.25,515.0,905.88,684.82
2018,9,4,16,0,777.0,85.0,2.4,21.4,466.0,877.9,670.85
2018,9,4,16,15,745.5,81.5,2.4,20.75,414.5,838.46,647.63
2018,9,4,16,30,714.0,78.0,2.4,20.1,363.0,802.57,626.37
2018,9,4,16,45,669.5,73.0,2.4,19.45,310.0,745.62,589.02
2018,9,4,17,0,625.0,68.0,2.4,18.8,257.0,687.73,549.43
2018,9,4,17,15,561.5,61.5,2.3,18.0,206.0,610.77,492.97
2018,9,4,17,30,498.0,55.0,2.2,17.2,155.0,534.72,433.95
2018,9,4,17,45,399.0,44.5,2.15,16.4,109.5,426.72,346.1
2018,9,4,18,0,300.0,34.0,2.1,15.6,64.0,323.89,253.71
2018,9,4,18,15,174.0,20.5,2.0,15.1,35.5,182.46,3.37
2018,9,4,18,30,48.0,7.0,1.9,14.6,7.0,39.61,0.0
2018,9,4,18,45,24.0,3.5,1.85,14.15,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,5,5,45,73.0,10.5,1.15,11.15,14.0,8.96,0.0
2018,9,5,6,0,146.0,21.0,1.1,11.5,28.0,16.38,0.0
2018,9,5,6,15,263.0,34.5,1.1,11.95,66.5,26.79,17.11
2018,9,5,6,30,380.0,48.0,1.1,12.4,105.0,39.13,29.02
2018,9,5,6,45,335.0,63.0,1.05,12.85,128.0,47.48,36.9
2018,9,5,7,0,290.0,78.0,1.0,13.3,151.0,57.22,45.76
2018,9,5,7,15,302.0,99.0,1.0,13.8,190.5,71.01,57.92
2018,9,5,7,30,314.0,120.0,1.0,14.3,230.0,87.45,72.15
2018,9,5,7,45,494.0,108.5,1.0,14.8,313.5,77.16,62.75
2018,9,5,8,0,674.0,97.0,1.0,15.3,397.0,69.77,55.96
2018,9,5,8,15,724.5,96.0,1.05,15.85,452.5,68.13,54.21
2018,9,5,8,30,775.0,95.0,1.1,16.4,508.0,73.03,58.12
2018,9,5,8,45,795.5,97.5,1.15,16.9,554.0,73.66,58.34
2018,9,5,9,0,816.0,100.0,1.2,17.4,600.0,74.28,58.57
2018,9,5,9,15,828.5,104.0,1.3,17.85,641.0,75.69,59.5
2018,9,5,9,30,841.0,108.0,1.4,18.3,682.0,112.86,65.03
2018,9,5,9,45,849.5,111.0,1.45,18.7,716.5,169.13,95.91
2018,9,5,10,0,858.0,114.0,1.5,19.1,751.0,234.22,144.67
2018,9,5,10,15,867.0,115.0,1.6,19.4,780.0,289.93,191.07
2018,9,5,10,30,876.0,116.0,1.7,19.7,809.0,346.04,239.61
2018,9,5,10,45,882.5,116.5,1.8,19.95,831.0,401.12,287.52
2018,9,5,11,0,889.0,117.0,1.9,20.2,853.0,455.89,334.39
2018,9,5,11,15,893.0,117.5,2.0,20.3,867.0,508.98,379.09
2018,9,5,11,30,897.0,118.0,2.1,20.4,881.0,561.06,421.85
2018,9,5,11,45,899.0,118.0,2.15,20.5,887.0,610.41,461.28
2018,9,5,12,0,901.0,118.0,2.2,20.6,893.0,658.11,498.47
2018,9,5,12,15,900.5,118.0,2.25,20.55,891.0,702.32,532.6
2018,9,5,12,30,900.0,118.0,2.3,20.5,889.0,744.27,564.44
2018,9,5,12,45,897.5,118.0,2.4,20.5,879.0,782.29,592.89
2018,9,5,13,0,895.0,118.0,2.5,20.5,869.0,817.54,617.94
2018,9,5,13,15,891.0,116.5,2.5,20.3,851.0,847.25,638.98
2018,9,5,13,30,887.0,115.0,2.5,20.1,833.0,873.75,657.91
2018,9,5,13,45,880.5,113.5,2.55,19.95,807.5,894.77,673.51
2018,9,5,14,0,874.0,112.0,2.6,19.8,782.0,912.29,686.94
2018,9,5,14,15,865.0,110.0,2.65,19.5,749.5,923.46,696.68
2018,9,5,14,30,856.0,108.0,2.7,19.2,717.0,930.99,704.2
2018,9,5,14,45,844.0,105.5,2.7,18.9,678.5,942.38,714.17
2018,9,5,15,0,832.0,103.0,2.7,18.6,640.0,939.5,714.61
2018,9,5,15,15,815.0,100.0,2.7,18.6,596.0,927.57,708.35
2018,9,5,15,30,798.0,97.0,2.7,18.6,552.0,912.11,699.86
2018,9,5,15,45,775.5,93.5,2.7,17.75,503.5,887.37,687.22
2018,9,5,16,0,753.0,90.0,2.7,16.9,455.0,859.51,672.27
2018,9,5,16,15,722.5,85.0,2.7,16.4,404.0,825.23,651.55
2018,9,5,16,30,692.0,80.0,2.7,15.9,353.0,783.33,624.78
2018,9,5,16,45,649.0,74.5,2.65,15.35,301.0,727.49,586.58
2018,9,5,17,0,606.0,69.0,2.6,14.8,249.0,670.68,546.12
2018,9,5,17,15,542.0,61.5,2.6,14.3,198.5,592.48,487.05
2018,9,5,17,30,478.0,54.0,2.6,13.8,148.0,515.36,425.45
2018,9,5,17,45,378.5,44.0,2.55,13.3,104.0,408.35,335.81
2018,9,5,18,0,279.0,34.0,2.5,12.8,60.0,306.07,239.84
2018,9,5,18,15,157.5,20.0,2.45,12.5,33.0,169.07,0.0
2018,9,5,18,30,36.0,6.0,2.4,12.2,6.0,5.12,0.0
2018,9,5,18,45,18.0,3.0,2.35,11.95,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,6,5,45,94.5,10.0,1.4,10.0,14.5,8.54,0.0
2018,9,6,6,0,189.0,20.0,1.4,10.3,29.0,16.81,0.0
2018,9,6,6,15,330.0,30.0,1.35,10.75,69.5,24.74,15.33
2018,9,6,6,30,471.0,40.0,1.3,11.2,110.0,32.65,23.39
2018,9,6,6,45,474.5,50.5,1.25,11.65,145.0,40.19,30.55
2018,9,6,7,0,478.0,61.0,1.2,12.1,180.0,47.32,37.1
2018,9,6,7,15,522.0,71.0,1.15,12.65,229.0,54.0,43.03
2018,9,6,7,30,566.0,81.0,1.1,13.2,278.0,60.42,48.56
2018,9,6,7,45,661.5,79.5,1.1,13.7,345.5,58.85,46.91
2018,9,6,8,0,757.0,78.0,1.1,14.2,413.0,62.98,50.28
2018,9,6,8,15,802.5,76.5,1.1,14.85,468.5,61.45,48.61
2018,9,6,8,30,848.0,75.0,1.1,15.5,524.0,68.58,54.5
2018,9,6,8,45,865.5,77.0,1.15,16.15,570.5,70.15,55.51
2018,9,6,9,0,883.0,79.0,1.2,16.8,617.0,71.61,56.45
2018,9,6,9,15,892.5,82.5,1.3,17.35,658.0,73.78,58.0
2018,9,6,9,30,902.0,86.0,1.4,17.9,699.0,111.21,62.91
2018,9,6,9,45,907.0,89.5,1.5,18.45,733.5,169.84,94.43
2018,9,6,10,0,912.0,93.0,1.6,19.0,768.0,228.89,138.33
2018,9,6,10,15,919.5,94.0,1.7,19.3,797.0,287.01,187.01
2018,9,6,10,30,927.0,95.0,1.8,19.6,826.0,345.33,237.76
2018,9,6,10,45,931.5,96.0,1.9,19.95,847.5,402.56,287.73
2018,9,6,11,0,936.0,97.0,2.0,20.3,869.0,459.19,336.31
2018,9,6,11,15,939.0,97.5,2.1,20.45,882.5,513.94,382.51
2018,9,6,11,30,942.0,98.0,2.2,20.6,896.0,567.47,426.51
2018,9,6,11,45,943.5,98.0,2.25,20.7,902.0,618.32,467.22
2018,9,6,12,0,945.0,98.0,2.3,20.8,908.0,667.35,505.52
2018,9,6,12,15,948.5,95.5,2.35,20.85,906.5,713.5,540.98
2018,9,6,12,30,952.0,93.0,2.4,20.9,905.0,757.44,574.15
2018,9,6,12,45,954.0,90.0,2.4,20.95,895.5,797.38,602.29
2018,9,6,13,0,956.0,87.0,2.4,21.0,886.0,834.54,627.67
2018,9,6,13,15,953.0,86.0,2.4,21.0,868.0,866.68,649.69
2018,9,6,13,30,950.0,85.0,2.4,21.0,850.0,895.49,669.48
2018,9,6,13,45,945.0,84.0,2.45,21.0,824.5,919.13,686.32
2018,9,6,14,0,940.0,83.0,2.5,21.0,799.0,939.16,700.91
2018,9,6,14,15,932.0,81.5,2.45,20.9,766.0,952.22,710.39
2018,9,6,14,30,924.0,80.0,2.4,20.8,733.0,961.47,717.54
2018,9,6,14,45,914.0,78.0,2.4,20.65,694.5,964.44,721.37
2018,9,6,15,0,904.0,76.0,2.4,20.5,656.0,963.62,722.93
2018,9,6,15,15,889.0,74.5,2.4,20.5,611.5,954.91,719.02
2018,9,6,15,30,874.0,73.0,2.4,20.5,567.0,942.64,712.93
2018,9,6,15,45,855.0,70.5,2.35,20.1,518.5,921.85,701.77
2018,9,6,16,0,836.0,68.0,2.3,19.7,470.0,897.9,688.48
2018,9,6,16,15,808.5,65.0,2.3,19.3,418.0,872.64,674.6
2018,9,6,16,30,781.0,62.0,2.3,18.9,366.0,834.45,651.21
2018,9,6,16,45,741.5,58.0,2.25,18.5,312.5,781.73,616.23
2018,9,6,17,0,702.0,54.0,2.2,18.1,259.0,727.61,578.78
2018,9,6,17,15,641.0,49.0,2.1,17.4,207.0,652.54,523.79
2018,9,6,17,30,580.0,44.0,2.0,16.7,155.0,577.82,465.59
2018,9,6,17,45,477.5,36.0,1.9,16.0,108.5,477.16,382.91
2018,9,6,18,0,375.0,28.0,1.8,15.3,62.0,374.54,283.4
2018,9,6,18,15,216.0,17.5,1.8,14.85,34.0,172.81,0.0
2018,9,6,18,30,57.0,7.0,1.8,14.4,6.0,0.0,0.0
2018,9,6,18,45,28.5,3.5,1.8,13.95,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,7,5,45,119.0,9.5,1.35,10.45,15.0,8.11,0.0
2018,9,7,6,0,238.0,19.0,1.3,10.8,30.0,16.02,0.0
2018,9,7,6,15,389.0,27.0,1.3,11.3,72.0,22.32,13.11
2018,9,7,6,30,540.0,35.0,1.3,11.8,114.0,31.31,22.12
2018,9,7,6,45,615.5,40.5,1.3,12.35,165.5,35.79,26.5
2018,9,7,7,0,691.0,46.0,1.3,12.9,217.0,40.33,30.71
2018,9,7,7,15,737.5,50.0,1.3,13.55,271.0,43.44,33.45
2018,9,7,7,30,784.0,54.0,1.3,14.2,325.0,46.56,36.07
2018,9,7,7,45,815.5,57.0,1.25,14.85,378.5,54.87,43.2
2018,9,7,8,0,847.0,60.0,1.2,15.5,432.0,57.83,45.51
2018,9,7,8,15,869.0,61.5,1.25,16.1,482.5,59.5,46.68
2018,9,7,8,30,891.0,63.0,1.3,16.7,533.0,61.09,47.77
2018,9,7,8,45,907.5,65.0,1.3,17.35,580.5,62.86,48.99
2018,9,7,9,0,924.0,67.0,1.3,18.0,628.0,64.53,50.13
2018,9,7,9,15,933.5,69.5,1.35,18.55,669.5,66.3,51.38
2018,9,7,9,30,943.0,72.0,1.4,19.1,711.0,103.14,55.75
2018,9,7,9,45,949.0,75.0,1.45,19.65,746.5,163.79,87.68
2018,9,7,10,0,955.0,78.0,1.5,20.2,782.0,224.95,132.75
2018,9,7,10,15,962.5,79.0,1.55,20.65,812.0,285.33,182.92
2018,9,7,10,30,970.0,80.0,1.6,21.1,842.0,345.85,235.11
2018,9,7,10,45,974.5,81.0,1.65,21.5,864.0,405.24,286.47
2018,9,7,11,0,979.0,82.0,1.7,21.9,886.0,463.97,336.24
2018,9,7,11,15,982.5,81.5,1.75,22.15,900.0,520.16,382.93
2018,9,7,11,30,986.0,81.0,1.8,22.4,914.0,575.04,427.21
2018,9,7,11,45,987.0,81.5,1.85,22.7,920.0,627.82,468.52
2018,9,7,12,0,988.0,82.0,1.9,23.0,926.0,678.64,507.18
2018,9,7,12,15,987.0,82.5,2.0,23.15,923.5,725.99,543.01
2018,9,7,12,30,986.0,83.0,2.1,23.3,921.0,770.78,576.32
2018,9,7,12,45,983.0,83.5,2.2,23.45,910.5,811.37,604.59
2018,9,7,13,0,980.0,84.0,2.3,23.6,900.0,848.9,630.32
2018,9,7,13,15,976.0,83.5,2.35,23.55,881.0,881.42,652.79
2018,9,7,13,30,972.0,83.0,2.4,23.5,862.0,910.5,673.05
2018,9,7,13,45,966.5,82.0,2.5,23.45,836.0,934.21,690.31
2018,9,7,14,0,961.0,81.0,2.6,23.4,810.0,954.19,705.32
2018,9,7,14,15,952.5,79.5,2.65,23.2,776.0,967.11,715.83
2018,9,7,14,30,944.0,78.0,2.7,23.0,742.0,976.12,724.04
2018,9,7,14,45,933.0,76.5,2.75,22.8,702.0,978.9,728.35
2018,9,7,15,0,922.0,75.0,2.8,22.6,662.0,977.81,730.36
2018,9,7,15,15,907.5,73.0,2.8,22.6,617.0,968.98,726.42
2018,9,7,15,30,893.0,71.0,2.8,22.6,572.0,956.49,720.22
2018,9,7,15,45,872.5,69.0,2.9,21.85,522.5,934.79,710.77
2018,9,7,16,0,852.0,67.0,3.0,21.1,473.0,909.91,699.0
2018,9,7,16,15,824.5,64.5,2.95,20.55,420.5,885.12,685.4
2018,9,7,16,30,797.0,62.0,2.9,20.0,368.0,847.4,662.23
2018,9,7,16,45,757.5,57.5,2.9,19.4,313.5,793.72,627.19
2018,9,7,17,0,718.0,53.0,2.9,18.8,259.0,738.6,589.43
2018,9,7,17,15,655.5,48.0,2.8,18.0,206.5,661.97,532.97
2018,9,7,17,30,593.0,43.0,2.7,17.2,154.0,585.72,473.09
2018,9,7,17,45,487.5,35.5,2.6,16.4,107.0,483.34,388.13
2018,9,7,18,0,382.0,28.0,2.5,15.6,60.0,377.22,279.69
2018,9,7,18,15,219.5,17.0,2.4,15.15,32.5,174.29,0.0
2018,9,7,18,30,57.0,6.0,2.3,14.7,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,2.25,14.2,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,8,5,45,121.5,9.5,2.0,11.2,14.5,8.11,0.0
2018,9,8,6,0,243.0,19.0,2.1,11.6,29.0,16.22,0.0
2018,9,8,6,15,394.0,26.5,2.1,12.15,70.5,21.95,12.57
2018,9,8,6,30,545.0,34.0,2.1,12.7,112.0,30.46,21.22
2018,9,8,6,45,618.5,39.0,2.15,13.2,162.5,34.53,25.24
2018,9,8,7,0,692.0,44.0,2.2,13.7,213.0,38.69,29.11
2018,9,8,7,15,737.5,47.5,2.15,14.2,266.5,41.45,31.56
2018,9,8,7,30,783.0,51.0,2.1,14.7,320.0,49.54,38.63
2018,9,8,7,45,813.5,54.0,2.1,15.25,373.0,52.63,41.15
2018,9,8,8,0,844.0,57.0,2.1,15.8,426.0,55.61,43.52
2018,9,8,8,15,865.5,59.5,2.1,16.3,476.5,58.02,45.36
2018,9,8,8,30,887.0,62.0,2.1,16.8,527.0,60.33,47.09
2018,9,8,8,45,902.5,63.0,2.15,17.3,573.0,61.41,47.76
2018,9,8,9,0,918.0,64.0,2.2,17.8,619.0,62.43,48.38
2018,9,8,9,15,926.0,67.5,2.25,18.25,660.0,64.87,50.24
2018,9,8,9,30,934.0,71.0,2.3,18.7,701.0,100.58,54.71
2018,9,8,9,45,938.0,75.0,2.3,19.15,736.0,161.17,86.59
2018,9,8,10,0,942.0,79.0,2.3,19.6,771.0,222.05,131.71
2018,9,8,10,15,949.0,80.5,2.35,19.9,800.5,281.94,181.94
2018,9,8,10,30,956.0,82.0,2.4,20.2,830.0,341.95,234.35
2018,9,8,10,45,961.0,82.5,2.45,20.5,851.5,400.4,285.68
2018,9,8,11,0,966.0,83.0,2.5,20.8,873.0,458.24,335.59
2018,9,8,11,15,968.5,83.5,2.55,21.05,887.0,514.08,382.76
2018,9,8,11,30,971.0,84.0,2.6,21.3,901.0,568.58,427.51
2018,9,8,11,45,972.0,84.5,2.65,21.5,906.5,620.67,469.23
2018,9,8,12,0,973.0,85.0,2.7,21.7,912.0,670.83,508.37
2018,9,8,12,15,974.5,83.5,2.8,21.9,910.0,717.39,544.23
2018,9,8,12,30,976.0,82.0,2.9,22.1,908.0,761.54,577.63
2018,9,8,12,45,976.5,80.5,2.95,22.3,898.0,802.34,606.22
2018,9,8,13,0,977.0,79.0,3.0,22.5,888.0,840.24,632.21
2018,9,8,13,15,973.5,78.0,3.05,22.5,869.5,872.36,654.69
2018,9,8,13,30,970.0,77.0,3.1,22.5,851.0,901.05,674.91
2018,9,8,13,45,964.5,76.0,3.15,22.55,824.5,924.46,691.54
2018,9,8,14,0,959.0,75.0,3.2,22.6,798.0,944.16,705.84
2018,9,8,14,15,951.0,74.0,3.25,22.45,765.0,957.82,716.82
2018,9,8,14,30,943.0,73.0,3.3,22.3,732.0,967.63,725.46
2018,9,8,14,45,932.5,71.5,3.35,22.2,692.5,970.65,729.63
2018,9,8,15,0,922.0,70.0,3.4,22.1,653.0,969.82,731.45
2018,9,8,15,15,907.5,68.0,3.4,22.1,608.0,960.79,727.28
2018,9,8,15,30,893.0,66.0,3.4,22.1,563.0,948.08,720.81
2018,9,8,15,45,874.0,64.0,3.4,21.55,514.0,927.62,710.62
2018,9,8,16,0,855.0,62.0,3.4,21.0,465.0,903.96,698.18
2018,9,8,16,15,829.0,59.5,3.35,20.45,413.5,870.15,678.03
2018,9,8,16,30,803.0,57.0,3.3,19.9,362.0,843.89,662.83
2018,9,8,16,45,763.5,53.5,3.25,19.35,308.5,791.57,627.89
2018,9,8,17,0,724.0,50.0,3.2,18.8,255.0,737.86,590.4
2018,9,8,17,15,660.5,46.0,3.1,18.0,202.5,661.83,533.91
2018,9,8,17,30,597.0,42.0,3.0,17.2,150.0,586.04,473.81
2018,9,8,17,45,484.0,34.5,2.9,16.45,103.5,477.98,383.5
2018,9,8,18,0,371.0,27.0,2.8,15.7,57.0,363.12,260.88
2018,9,8,18,15,200.5,15.5,2.75,15.15,30.0,158.59,0.0
2018,9,8,18,30,30.0,4.0,2.7,14.6,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,2.65,14.1,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,9,5,45,99.0,9.0,2.0,10.75,13.0,0.0,0.0
2018,9,9,6,0,198.0,18.0,2.0,11.2,26.0,15.36,0.0
2018,9,9,6,15,350.5,28.0,2.0,11.7,67.5,23.22,13.48
2018,9,9,6,30,503.0,38.0,2.0,12.2,109.0,31.26,21.94
2018,9,9,6,45,574.5,45.0,2.0,12.7,158.5,36.43,26.97
2018,9,9,7,0,646.0,52.0,2.0,13.2,208.0,45.24,35.03
2018,9,9,7,15,710.0,55.0,1.95,13.65,265.0,47.37,36.93
2018,9,9,7,30,774.0,58.0,1.9,14.1,322.0,49.66,38.84
2018,9,9,7,45,807.0,61.5,1.85,14.55,376.0,52.1,40.81
2018,9,9,8,0,840.0,65.0,1.8,15.0,430.0,61.23,48.62
2018,9,9,8,15,863.0,67.5,1.75,15.55,481.5,63.57,50.35
2018,9,9,8,30,886.0,70.0,1.7,16.1,533.0,65.79,51.98
2018,9,9,8,45,903.0,72.0,1.65,16.65,580.0,67.47,53.14
2018,9,9,9,0,920.0,74.0,1.6,17.2,627.0,69.06,54.21
2018,9,9,9,15,933.0,76.0,1.65,17.7,670.0,70.49,55.16
2018,9,9,9,30,946.0,78.0,1.7,18.2,713.0,104.34,58.26
2018,9,9,9,45,956.5,78.5,1.7,18.75,749.5,164.21,88.51
2018,9,9,10,0,967.0,79.0,1.7,19.3,786.0,225.0,132.82
2018,9,9,10,15,973.5,79.5,1.75,19.7,815.0,285.57,183.34
2018,9,9,10,30,980.0,80.0,1.8,20.1,844.0,346.12,235.95
2018,9,9,10,45,984.5,80.5,1.85,20.55,865.5,405.74,287.83
2018,9,9,11,0,989.0,81.0,1.9,21.0,887.0,464.65,338.1
2018,9,9,11,15,991.5,81.5,2.0,21.3,901.0,521.69,385.93
2018,9,9,11,30,994.0,82.0,2.1,21.6,915.0,577.34,431.3
2018,9,9,11,45,995.5,82.0,2.15,21.95,920.5,630.39,473.11
2018,9,9,12,0,997.0,82.0,2.2,22.3,926.0,681.47,512.24
2018,9,9,12,15,994.5,83.0,2.3,22.45,923.0,728.65,548.24
2018,9,9,12,30,992.0,84.0,2.4,22.6,920.0,773.15,581.6
2018,9,9,12,45,987.0,85.0,2.5,22.75,908.0,812.94,609.7
2018,9,9,13,0,982.0,86.0,2.6,22.9,896.0,849.53,634.98
2018,9,9,13,15,978.0,85.5,2.7,22.9,877.0,882.09,657.93
2018,9,9,13,30,974.0,85.0,2.8,22.9,858.0,911.2,678.65
2018,9,9,13,45,968.0,84.0,2.9,22.85,831.5,934.49,695.74
2018,9,9,14,0,962.0,83.0,3.0,22.8,805.0,954.02,710.52
2018,9,9,14,15,954.0,82.0,3.05,22.65,771.5,967.94,721.66
2018,9,9,14,30,946.0,81.0,3.1,22.5,738.0,977.99,730.46
2018,9,9,14,45,934.5,79.0,3.15,22.3,697.5,979.73,734.08
2018,9,9,15,0,923.0,77.0,3.2,22.1,657.0,977.55,735.35
2018,9,9,15,15,907.5,75.5,3.2,22.1,611.5,968.4,731.17
2018,9,9,15,30,892.0,74.0,3.2,22.1,566.0,955.61,724.71
2018,9,9,15,45,870.5,72.0,3.2,21.45,516.0,933.02,713.44
2018,9,9,16,0,849.0,70.0,3.2,20.8,466.0,907.3,699.94
2018,9,9,16,15,819.5,66.5,3.15,20.2,412.5,879.29,684.09
2018,9,9,16,30,790.0,63.0,3.1,19.6,359.0,838.38,658.55
2018,9,9,16,45,747.5,58.5,3.1,19.0,304.5,782.17,621.21
2018,9,9,17,0,705.0,54.0,3.1,18.4,250.0,724.61,581.01
2018,9,9,17,15,638.5,48.5,3.0,17.6,197.0,644.27,520.86
2018,9,9,17,30,572.0,43.0,2.9,16.8,144.0,573.5,464.08
2018,9,9,17,45,446.5,35.0,2.8,16.0,97.5,447.61,359.25
2018,9,9,18,0,321.0,27.0,2.7,15.2,51.0,320.08,219.65
2018,9,9,18,15,171.5,15.0,2.65,14.7,26.5,136.63,0.0
2018,9,9,18,30,22.0,3.0,2.6,14.2,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,2.55,13.7,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,10,5,45,103.5,8.5,2.05,10.6,12.5,0.0,0.0
2018,9,10,6,0,207.0,17.0,2.1,11.0,25.0,14.51,0.0
2018,9,10,6,15,341.0,27.0,2.1,11.5,63.5,22.38,12.57
2018,9,10,6,30,475.0,37.0,2.1,12.0,102.0,30.35,21.11
2018,9,10,6,45,568.5,43.0,2.1,12.55,154.5,37.89,28.27
2018,9,10,7,0,662.0,49.0,2.1,13.1,207.0,42.81,32.86
2018,9,10,7,15,716.0,53.0,2.05,13.55,262.0,45.81,35.55
2018,9,10,7,30,770.0,57.0,2.0,14.0,317.0,48.87,38.15
2018,9,10,7,45,801.5,60.0,1.9,14.45,370.0,50.93,39.8
2018,9,10,8,0,833.0,63.0,1.8,14.9,423.0,59.71,47.31
2018,9,10,8,15,855.0,66.5,1.8,15.5,474.0,62.75,49.66
2018,9,10,8,30,877.0,70.0,1.8,16.1,525.0,65.64,51.87
2018,9,10,8,45,893.0,72.5,1.75,16.65,572.0,67.64,53.3
2018,9,10,9,0,909.0,75.0,1.7,17.2,619.0,69.53,54.62
2018,9,10,9,15,921.5,76.5,1.7,17.75,661.0,70.6,55.26
2018,9,10,9,30,934.0,78.0,1.7,18.3,703.0,102.31,57.57
2018,9,10,9,45,943.5,79.5,1.7,18.8,739.0,162.05,87.52
2018,9,10,10,0,953.0,81.0,1.7,19.3,775.0,222.62,131.56
2018,9,10,10,15,959.5,82.0,1.8,19.75,804.0,282.78,181.63
2018,9,10,10,30,966.0,83.0,1.9,20.2,833.0,342.96,233.9
2018,9,10,10,45,970.5,83.5,1.95,20.65,854.5,401.85,285.21
2018,9,10,11,0,975.0,84.0,2.0,21.1,876.0,460.05,334.97
2018,9,10,11,15,976.5,85.0,2.05,21.4,889.0,516.35,382.13
2018,9,10,11,30,978.0,86.0,2.1,21.7,902.0,571.19,426.73
2018,9,10,11,45,978.5,86.5,2.2,22.0,907.5,623.38,468.25
2018,9,10,12,0,979.0,87.0,2.3,22.3,913.0,673.56,507.16
2018,9,10,12,15,977.0,87.5,2.35,22.4,909.5,719.91,542.5
2018,9,10,12,30,975.0,88.0,2.4,22.5,906.0,763.62,575.21
