Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,12,45,970.0,89.5,2.5,22.65,894.5,803.28,603.52
2018,9,10,13,0,965.0,91.0,2.6,22.8,883.0,839.8,628.83
2018,9,10,13,15,960.5,90.0,2.65,22.8,863.5,870.98,650.54
2018,9,10,13,30,956.0,89.0,2.7,22.8,844.0,898.7,670.0
2018,9,10,13,45,949.0,88.0,2.75,22.8,817.0,920.7,685.74
2018,9,10,14,0,942.0,87.0,2.8,22.8,790.0,938.96,699.17
2018,9,10,14,15,932.5,86.5,2.9,22.65,756.5,951.74,709.96
2018,9,10,14,30,923.0,86.0,3.0,22.5,723.0,960.71,718.44
2018,9,10,14,45,910.5,84.0,3.05,22.3,682.5,961.33,721.3
2018,9,10,15,0,898.0,82.0,3.1,22.1,642.0,958.11,721.84
2018,9,10,15,15,882.0,80.0,3.1,22.1,597.0,947.85,716.87
2018,9,10,15,30,866.0,78.0,3.1,22.1,552.0,934.02,709.66
2018,9,10,15,45,842.5,75.5,3.25,21.35,501.5,919.49,705.15
2018,9,10,16,0,819.0,73.0,3.4,20.6,451.0,891.36,690.97
2018,9,10,16,15,786.5,69.5,3.4,19.95,398.0,850.57,666.23
2018,9,10,16,30,754.0,66.0,3.4,19.3,345.0,807.36,639.03
2018,9,10,16,45,708.0,62.0,3.4,18.7,291.5,749.25,599.54
2018,9,10,17,0,662.0,58.0,3.4,18.1,238.0,689.85,557.14
2018,9,10,17,15,591.0,51.5,3.3,17.25,186.0,613.55,499.15
2018,9,10,17,30,520.0,45.0,3.2,16.4,134.0,531.91,433.12
2018,9,10,17,45,399.0,36.0,3.15,15.6,90.0,409.87,329.87
2018,9,10,18,0,278.0,27.0,3.1,14.8,46.0,282.33,180.25
2018,9,10,18,15,147.0,15.0,3.05,14.3,24.0,118.51,0.0
2018,9,10,18,30,16.0,3.0,3.0,13.8,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,3.0,13.3,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,11,5,45,94.5,8.5,2.75,11.1,12.0,0.0,0.0
2018,9,11,6,0,189.0,17.0,2.8,11.3,24.0,14.51,0.0
2018,9,11,6,15,340.0,27.0,2.85,11.7,63.5,22.44,12.34
2018,9,11,6,30,491.0,37.0,2.9,12.1,103.0,30.47,21.16
2018,9,11,6,45,572.5,43.0,2.95,12.5,153.5,37.97,28.32
2018,9,11,7,0,654.0,49.0,3.0,12.9,204.0,42.8,32.86
2018,9,11,7,15,703.5,54.0,2.95,13.3,257.5,46.57,36.26
2018,9,11,7,30,753.0,59.0,2.9,13.7,311.0,50.33,39.5
2018,9,11,7,45,785.0,62.5,2.85,14.15,364.0,52.7,41.41
2018,9,11,8,0,817.0,66.0,2.8,14.6,417.0,55.03,43.25
2018,9,11,8,15,839.5,69.5,2.8,15.05,467.5,64.59,51.38
2018,9,11,8,30,862.0,73.0,2.8,15.5,518.0,67.44,53.57
2018,9,11,8,45,878.0,75.5,2.8,15.95,564.5,69.39,54.98
2018,9,11,9,0,894.0,78.0,2.8,16.4,611.0,71.22,56.28
2018,9,11,9,15,906.0,80.5,2.8,16.8,652.5,72.87,57.44
2018,9,11,9,30,918.0,83.0,2.8,17.2,694.0,103.31,59.76
2018,9,11,9,45,926.0,85.5,2.8,17.55,729.5,162.72,89.61
2018,9,11,10,0,934.0,88.0,2.8,17.9,765.0,222.83,133.67
2018,9,11,10,15,940.5,89.0,2.8,18.15,793.5,282.04,183.5
2018,9,11,10,30,947.0,90.0,2.8,18.4,822.0,341.27,235.67
2018,9,11,10,45,951.0,91.0,2.85,18.65,843.0,399.44,287.32
2018,9,11,11,0,955.0,92.0,2.9,18.9,864.0,456.9,337.55
2018,9,11,11,15,958.5,92.0,2.9,19.05,877.5,512.41,385.06
2018,9,11,11,30,962.0,92.0,2.9,19.2,891.0,566.67,430.21
2018,9,11,11,45,963.5,91.5,2.95,19.35,896.5,617.91,471.97
2018,9,11,12,0,965.0,91.0,3.0,19.5,902.0,667.21,511.17
2018,9,11,12,15,967.5,89.5,3.05,19.45,900.0,714.14,548.1
2018,9,11,12,30,970.0,88.0,3.1,19.4,898.0,758.74,582.62
2018,9,11,12,45,971.5,85.5,3.15,19.4,888.0,799.13,612.25
2018,9,11,13,0,973.0,83.0,3.2,19.4,878.0,836.64,638.88
2018,9,11,13,15,970.0,81.5,3.25,19.3,859.0,868.49,661.83
2018,9,11,13,30,967.0,80.0,3.3,19.2,840.0,896.91,682.49
2018,9,11,13,45,963.0,78.5,3.35,19.1,814.0,920.93,700.25
2018,9,11,14,0,959.0,77.0,3.4,19.0,788.0,941.28,715.67
2018,9,11,14,15,952.0,75.0,3.45,18.75,754.5,954.61,726.91
2018,9,11,14,30,945.0,73.0,3.5,18.5,721.0,964.05,735.74
2018,9,11,14,45,935.0,71.5,3.5,18.25,681.5,967.41,740.3
2018,9,11,15,0,925.0,70.0,3.5,18.0,642.0,966.93,742.48
2018,9,11,15,15,910.0,68.0,3.5,18.0,596.5,957.32,737.85
2018,9,11,15,30,895.0,66.0,3.5,18.0,551.0,944.04,730.88
2018,9,11,15,45,875.5,63.5,3.5,17.3,501.5,922.36,720.01
2018,9,11,16,0,856.0,61.0,3.5,16.6,452.0,897.48,706.78
2018,9,11,16,15,827.5,58.0,3.45,16.15,399.5,860.63,683.65
2018,9,11,16,30,799.0,55.0,3.4,15.7,347.0,821.45,658.24
2018,9,11,16,45,755.5,52.0,3.35,15.25,293.0,776.27,627.3
2018,9,11,17,0,712.0,49.0,3.3,14.8,239.0,720.07,586.33
2018,9,11,17,15,642.0,44.0,3.25,14.3,186.5,637.79,522.7
2018,9,11,17,30,572.0,39.0,3.2,13.8,134.0,556.35,455.55
2018,9,11,17,45,436.5,31.5,3.1,13.25,88.5,432.86,348.91
2018,9,11,18,0,301.0,24.0,3.0,12.7,43.0,293.67,166.98
2018,9,11,18,15,150.5,12.0,2.95,12.45,21.5,118.02,0.0
2018,9,11,18,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,12,5,45,82.0,8.0,2.2,10.6,10.5,0.0,0.0
2018,9,12,6,0,164.0,16.0,2.2,10.9,21.0,13.66,0.0
2018,9,12,6,15,325.0,26.0,2.25,11.35,60.5,21.58,11.38
2018,9,12,6,30,486.0,36.0,2.3,11.8,100.0,29.66,20.44
2018,9,12,6,45,493.0,46.5,2.4,12.25,137.0,37.39,27.82
2018,9,12,7,0,500.0,57.0,2.5,12.7,174.0,44.72,34.61
2018,9,12,7,15,553.0,67.5,2.45,13.0,226.5,52.04,41.2
2018,9,12,7,30,606.0,78.0,2.4,13.3,279.0,59.09,47.39
2018,9,12,7,45,693.0,75.0,2.4,13.55,342.0,56.41,44.82
2018,9,12,8,0,780.0,72.0,2.4,13.8,405.0,59.11,47.01
2018,9,12,8,15,822.5,71.0,2.4,14.1,459.5,58.09,45.87
2018,9,12,8,30,865.0,70.0,2.4,14.4,514.0,65.45,52.09
2018,9,12,8,45,882.0,72.0,2.4,14.7,560.5,67.13,53.3
2018,9,12,9,0,899.0,74.0,2.4,15.0,607.0,68.71,54.44
2018,9,12,9,15,911.5,75.0,2.4,15.35,648.0,69.48,54.86
2018,9,12,9,30,924.0,76.0,2.4,15.7,689.0,97.73,56.14
2018,9,12,9,45,933.5,77.0,2.4,16.05,724.0,156.54,85.03
2018,9,12,10,0,943.0,78.0,2.4,16.4,759.0,216.16,128.64
2018,9,12,10,15,919.5,93.0,2.4,16.75,778.5,278.75,182.39
2018,9,12,10,30,896.0,108.0,2.4,17.1,798.0,338.17,235.46
2018,9,12,10,45,894.5,113.0,2.45,17.45,817.5,394.79,285.6
2018,9,12,11,0,893.0,118.0,2.5,17.8,837.0,450.3,333.94
2018,9,12,11,15,888.5,122.5,2.55,17.9,848.0,502.79,379.07
2018,9,12,11,30,884.0,127.0,2.6,18.0,859.0,553.49,421.52
2018,9,12,11,45,834.0,154.5,2.65,18.15,848.5,597.31,457.26
2018,9,12,12,0,784.0,182.0,2.7,18.3,838.0,635.41,487.43
2018,9,12,12,15,677.0,239.0,2.75,18.25,804.0,657.94,504.79
2018,9,12,12,30,570.0,296.0,2.8,18.2,770.0,668.37,512.51
2018,9,12,12,45,615.0,267.5,2.9,18.2,773.0,709.92,545.13
2018,9,12,13,0,660.0,239.0,3.0,18.2,776.0,751.28,577.28
2018,9,12,13,15,759.0,184.0,3.05,18.1,788.0,809.71,622.56
2018,9,12,13,30,858.0,129.0,3.1,18.0,800.0,862.61,661.12
2018,9,12,13,45,782.5,157.5,3.15,17.85,753.5,854.52,656.54
2018,9,12,14,0,707.0,186.0,3.2,17.7,707.0,847.34,653.21
2018,9,12,14,15,703.0,175.5,3.25,17.5,674.0,852.96,659.14
2018,9,12,14,30,699.0,165.0,3.3,17.3,641.0,855.04,662.66
2018,9,12,14,45,616.0,180.5,3.3,17.1,582.0,807.85,630.96
2018,9,12,15,0,533.0,196.0,3.3,16.9,523.0,748.81,589.55
2018,9,12,15,15,422.5,206.5,3.3,16.9,454.0,663.86,526.89
2018,9,12,15,30,312.0,217.0,3.3,16.9,385.0,557.07,446.55
2018,9,12,15,45,346.0,187.0,3.3,16.25,357.0,557.57,451.62
2018,9,12,16,0,380.0,157.0,3.3,15.6,329.0,576.9,470.14
2018,9,12,16,15,470.0,124.0,3.3,15.2,311.0,619.44,507.3
2018,9,12,16,30,560.0,91.0,3.3,14.8,293.0,665.36,544.65
2018,9,12,16,45,573.0,75.0,3.25,14.4,253.0,648.79,533.31
2018,9,12,17,0,586.0,59.0,3.2,14.0,213.0,628.59,518.34
2018,9,12,17,15,539.0,51.0,3.1,13.65,167.5,565.7,467.66
2018,9,12,17,30,492.0,43.0,3.0,13.3,122.0,503.45,414.13
2018,9,12,17,45,326.0,32.5,2.9,12.9,77.0,346.27,279.42
2018,9,12,18,0,160.0,22.0,2.8,12.5,32.0,181.97,82.05
2018,9,12,18,15,80.0,11.0,2.7,12.25,16.0,66.44,0.0
2018,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,1.65,11.0,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,1.7,11.3,11.0,8.54,0.0
2018,9,13,6,15,75.0,27.5,1.8,11.7,36.5,21.5,10.95
2018,9,13,6,30,129.0,45.0,1.9,12.1,62.0,34.65,24.74
2018,9,13,6,45,163.0,63.0,1.95,12.55,94.5,47.78,37.0
2018,9,13,7,0,197.0,81.0,2.0,13.0,127.0,60.56,48.68
2018,9,13,7,15,242.0,100.0,2.05,13.4,170.5,73.72,60.43
2018,9,13,7,30,287.0,119.0,2.1,13.8,214.0,86.51,71.58
2018,9,13,7,45,402.0,120.5,2.15,14.15,277.5,84.63,69.63
2018,9,13,8,0,517.0,122.0,2.2,14.5,341.0,85.68,70.21
2018,9,13,8,15,684.5,95.0,2.2,14.9,422.0,67.66,54.1
2018,9,13,8,30,852.0,68.0,2.2,15.3,503.0,63.88,50.53
2018,9,13,8,45,870.5,69.0,2.2,15.7,549.0,64.93,51.19
2018,9,13,9,0,889.0,70.0,2.2,16.1,595.0,65.91,51.79
2018,9,13,9,15,899.5,73.0,2.2,16.4,636.0,67.98,53.36
2018,9,13,9,30,910.0,76.0,2.2,16.7,677.0,95.68,55.28
2018,9,13,9,45,917.0,78.5,2.2,17.0,711.5,154.41,83.89
2018,9,13,10,0,924.0,81.0,2.2,17.3,746.0,213.72,127.03
2018,9,13,10,15,931.5,82.0,2.2,17.5,774.5,272.45,176.28
2018,9,13,10,30,939.0,83.0,2.2,17.7,803.0,331.3,228.06
2018,9,13,10,45,944.0,83.5,2.25,17.95,824.0,388.85,279.15
2018,9,13,11,0,949.0,84.0,2.3,18.2,845.0,445.76,328.91
2018,9,13,11,15,952.0,84.5,2.3,18.3,858.5,500.92,376.16
2018,9,13,11,30,955.0,85.0,2.3,18.4,872.0,554.77,421.0
2018,9,13,11,45,956.0,85.5,2.35,18.5,877.5,606.01,462.77
2018,9,13,12,0,957.0,86.0,2.4,18.6,883.0,655.31,501.96
2018,9,13,12,15,921.0,103.5,2.45,18.6,868.0,693.62,532.04
2018,9,13,12,30,885.0,121.0,2.5,18.6,853.0,726.83,557.68
2018,9,13,12,45,737.0,186.5,2.55,18.6,791.0,726.92,557.11
2018,9,13,13,0,589.0,252.0,2.6,18.6,729.0,707.28,542.09
2018,9,13,13,15,603.0,241.5,2.65,18.5,720.0,737.27,565.67
2018,9,13,13,30,617.0,231.0,2.7,18.4,711.0,765.43,587.51
2018,9,13,13,45,578.0,236.5,2.75,18.35,674.0,755.97,581.73
2018,9,13,14,0,539.0,242.0,2.8,18.3,637.0,747.71,576.86
2018,9,13,14,15,597.0,211.5,2.85,18.1,630.5,792.34,612.14
2018,9,13,14,30,655.0,181.0,2.9,17.9,624.0,830.18,641.87
2018,9,13,14,45,486.5,218.0,2.95,17.7,536.5,718.69,561.35
2018,9,13,15,0,318.0,255.0,3.0,17.5,449.0,592.13,467.34
2018,9,13,15,15,353.5,225.0,3.0,17.5,425.5,598.65,475.87
2018,9,13,15,30,389.0,195.0,3.0,17.5,402.0,623.72,497.11
2018,9,13,15,45,580.0,134.5,3.0,16.95,410.5,744.52,592.83
2018,9,13,16,0,771.0,74.0,3.0,16.4,419.0,841.7,666.07
2018,9,13,16,15,727.5,71.0,2.95,16.05,365.0,791.94,631.8
2018,9,13,16,30,684.0,68.0,2.9,15.7,311.0,740.19,596.31
2018,9,13,16,45,645.0,61.5,2.9,15.3,261.0,692.57,562.94
2018,9,13,17,0,606.0,55.0,2.9,14.9,211.0,638.57,522.76
2018,9,13,17,15,570.0,46.5,2.75,14.4,166.0,583.82,478.85
2018,9,13,17,30,534.0,38.0,2.6,13.9,121.0,520.33,424.38
2018,9,13,17,45,398.5,30.0,2.5,13.45,78.5,399.02,317.05
2018,9,13,18,0,263.0,22.0,2.4,13.0,36.0,254.82,73.86
2018,9,13,18,15,131.5,11.0,2.3,12.65,18.0,102.79,0.0
2018,9,13,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.25,9.75,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,10.0,9.0,7.68,0.0
2018,9,14,6,15,38.5,26.5,1.3,10.5,31.0,21.08,10.29
2018,9,14,6,30,68.0,44.0,1.4,11.0,53.0,34.39,24.59
2018,9,14,6,45,111.0,62.5,1.45,11.5,84.5,48.24,37.55
2018,9,14,7,0,154.0,81.0,1.5,12.0,116.0,60.25,48.59
2018,9,14,7,15,117.0,104.5,1.5,12.4,135.0,77.76,64.26
2018,9,14,7,30,80.0,128.0,1.5,12.8,154.0,95.62,79.89
2018,9,14,7,45,124.5,149.0,1.5,13.15,197.5,107.08,89.62
2018,9,14,8,0,169.0,170.0,1.5,13.5,241.0,120.85,101.17
2018,9,14,8,15,208.5,191.0,1.5,14.0,289.5,134.23,112.12
2018,9,14,8,30,248.0,212.0,1.5,14.5,338.0,140.36,116.74
2018,9,14,8,45,298.5,225.5,1.45,14.95,391.0,147.83,122.46
2018,9,14,9,0,349.0,239.0,1.4,15.4,444.0,155.07,127.95
2018,9,14,9,15,369.5,252.5,1.4,15.9,483.0,161.54,132.76
2018,9,14,9,30,390.0,266.0,1.4,16.4,522.0,181.47,134.81
2018,9,14,9,45,439.5,263.0,1.4,16.9,566.0,205.93,143.54
2018,9,14,10,0,489.0,260.0,1.4,17.4,610.0,245.65,170.04
2018,9,14,10,15,618.5,217.5,1.45,17.7,678.0,281.94,194.53
2018,9,14,10,30,748.0,175.0,1.5,18.0,746.0,330.86,232.05
2018,9,14,10,45,851.0,130.0,1.55,18.35,796.5,385.71,276.83
2018,9,14,11,0,954.0,85.0,1.6,18.7,847.0,447.17,327.33
2018,9,14,11,15,961.5,83.0,1.65,18.95,861.5,502.62,374.15
2018,9,14,11,30,969.0,81.0,1.7,19.2,876.0,557.1,418.89
2018,9,14,11,45,964.5,84.0,1.8,19.4,879.5,608.03,460.02
2018,9,14,12,0,960.0,87.0,1.9,19.6,883.0,656.56,498.26
2018,9,14,12,15,958.5,87.5,1.95,19.7,879.5,702.25,533.44
2018,9,14,12,30,957.0,88.0,2.0,19.8,876.0,745.37,566.02
2018,9,14,12,45,960.0,85.0,2.1,19.9,866.5,785.68,595.56
2018,9,14,13,0,963.0,82.0,2.2,20.0,857.0,823.22,621.97
2018,9,14,13,15,959.0,81.0,2.25,19.95,837.5,854.26,643.89
2018,9,14,13,30,955.0,80.0,2.3,19.9,818.0,881.85,663.59
2018,9,14,13,45,948.5,79.5,2.35,19.9,791.5,904.31,679.82
2018,9,14,14,0,942.0,79.0,2.4,19.9,765.0,923.07,693.75
2018,9,14,14,15,933.5,77.0,2.45,19.7,731.0,934.61,703.55
2018,9,14,14,30,925.0,75.0,2.5,19.5,697.0,942.26,711.01
2018,9,14,14,45,907.0,75.0,2.55,19.35,655.0,939.68,711.66
2018,9,14,15,0,889.0,75.0,2.6,19.2,613.0,933.3,709.98
2018,9,14,15,15,861.0,74.5,2.6,19.2,563.5,913.26,698.28
2018,9,14,15,30,833.0,74.0,2.6,19.2,514.0,889.78,684.35
2018,9,14,15,45,816.5,69.5,2.7,18.55,466.5,868.7,674.51
2018,9,14,16,0,800.0,65.0,2.8,17.9,419.0,854.53,669.33
2018,9,14,16,15,778.0,61.0,2.8,17.4,370.5,822.91,650.21
2018,9,14,16,30,756.0,57.0,2.8,16.9,322.0,788.75,628.7
2018,9,14,16,45,685.0,55.0,2.8,16.4,265.0,711.62,574.11
2018,9,14,17,0,614.0,53.0,2.8,15.9,208.0,640.88,521.89
2018,9,14,17,15,505.5,48.0,2.75,15.4,155.5,530.38,435.24
2018,9,14,17,30,397.0,43.0,2.7,14.9,103.0,423.44,346.8
2018,9,14,17,45,272.0,31.5,2.65,14.35,65.0,301.1,237.91
2018,9,14,18,0,147.0,20.0,2.6,13.8,27.0,164.17,4.24
2018,9,14,18,15,73.5,10.0,2.55,13.45,13.5,60.52,0.0
2018,9,14,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,15,5,45,78.5,7.0,2.15,10.8,9.0,0.0,0.0
2018,9,15,6,0,157.0,14.0,2.2,10.9,18.0,11.95,0.0
2018,9,15,6,15,318.5,23.5,2.25,11.2,55.5,19.52,8.57
2018,9,15,6,30,480.0,33.0,2.3,11.5,93.0,29.67,20.33
2018,9,15,6,45,566.0,39.0,2.4,11.8,142.5,34.54,25.26
2018,9,15,7,0,652.0,45.0,2.5,12.1,192.0,39.51,29.98
2018,9,15,7,15,704.0,49.5,2.5,12.45,245.5,43.01,33.18
2018,9,15,7,30,756.0,54.0,2.5,12.8,299.0,46.52,36.26
2018,9,15,7,45,790.5,57.0,2.5,13.15,352.0,48.67,38.03
2018,9,15,8,0,825.0,60.0,2.5,13.5,405.0,57.37,45.56
2018,9,15,8,15,849.5,63.0,2.5,13.9,456.0,60.15,47.75
2018,9,15,8,30,874.0,66.0,2.5,14.3,507.0,62.81,49.83
2018,9,15,8,45,892.0,67.5,2.5,14.65,554.0,64.25,50.84
2018,9,15,9,0,910.0,69.0,2.5,15.0,601.0,65.61,51.78
2018,9,15,9,15,921.0,71.5,2.55,15.3,642.0,67.42,53.13
2018,9,15,9,30,932.0,74.0,2.6,15.6,683.0,92.57,54.13
2018,9,15,9,45,939.5,76.5,2.6,15.95,718.5,152.67,82.52
2018,9,15,10,0,947.0,79.0,2.6,16.3,754.0,213.39,126.4
2018,9,15,10,15,954.5,80.0,2.65,16.5,783.0,273.44,176.9
2018,9,15,10,30,962.0,81.0,2.7,16.7,812.0,333.6,230.18
2018,9,15,10,45,967.5,81.0,2.7,16.9,833.5,392.19,282.62
2018,9,15,11,0,973.0,81.0,2.7,17.1,855.0,450.15,333.73
2018,9,15,11,15,976.0,81.0,2.75,17.2,868.0,506.1,382.3
2018,9,15,11,30,979.0,81.0,2.8,17.3,881.0,560.67,428.44
2018,9,15,11,45,980.5,81.0,2.85,17.4,886.0,612.81,471.44
2018,9,15,12,0,982.0,81.0,2.9,17.5,891.0,662.97,511.8
2018,9,15,12,15,982.5,81.0,2.95,17.5,889.0,710.29,549.29
2018,9,15,12,30,983.0,81.0,3.0,17.5,887.0,755.13,584.18
2018,9,15,12,45,980.5,81.0,3.05,17.45,875.5,795.11,613.98
2018,9,15,13,0,978.0,81.0,3.1,17.4,864.0,832.01,640.53
2018,9,15,13,15,974.5,79.5,3.15,17.35,844.5,863.35,663.2
2018,9,15,13,30,971.0,78.0,3.2,17.3,825.0,891.19,683.53
2018,9,15,13,45,965.5,77.5,3.25,17.2,798.5,914.82,701.19
2018,9,15,14,0,960.0,77.0,3.3,17.1,772.0,934.75,716.48
2018,9,15,14,15,952.0,75.5,3.3,17.0,738.0,947.54,726.7
2018,9,15,14,30,944.0,74.0,3.3,16.9,704.0,956.43,734.48
2018,9,15,14,45,933.0,72.0,3.3,16.75,663.5,958.08,737.63
2018,9,15,15,0,922.0,70.0,3.3,16.6,623.0,955.84,738.35
2018,9,15,15,15,906.0,68.0,3.3,16.6,577.5,945.13,732.97
2018,9,15,15,30,890.0,66.0,3.3,16.6,532.0,930.78,725.22
2018,9,15,15,45,870.0,63.0,3.35,16.1,482.0,907.91,713.19
2018,9,15,16,0,850.0,60.0,3.4,15.6,432.0,881.85,698.73
2018,9,15,16,15,821.0,57.5,3.4,15.2,380.0,845.41,675.75
2018,9,15,16,30,792.0,55.0,3.4,14.8,328.0,816.28,657.45
2018,9,15,16,45,747.0,51.0,3.4,14.45,274.0,758.88,616.68
2018,9,15,17,0,702.0,47.0,3.4,14.1,220.0,700.38,572.91
2018,9,15,17,15,627.5,41.0,3.3,13.65,168.0,613.86,504.05
2018,9,15,17,30,553.0,35.0,3.2,13.2,116.0,528.71,431.62
2018,9,15,17,45,399.5,27.0,3.1,12.7,73.0,394.0,308.0
2018,9,15,18,0,246.0,19.0,3.0,12.2,30.0,232.12,0.0
2018,9,15,18,15,123.0,9.5,2.9,11.9,15.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,5,45,83.5,6.5,1.4,9.55,8.5,0.0,0.0
2018,9,16,6,0,167.0,13.0,1.4,9.9,17.0,11.1,0.0
2018,9,16,6,15,333.0,22.0,1.5,10.6,54.5,18.27,7.16
2018,9,16,6,30,499.0,31.0,1.6,11.3,92.0,27.91,18.77
2018,9,16,6,45,583.5,37.0,1.75,12.0,142.0,32.88,23.75
2018,9,16,7,0,668.0,43.0,1.9,12.7,192.0,37.93,28.49
2018,9,16,7,15,719.0,47.0,1.9,13.15,245.5,41.09,31.38
2018,9,16,7,30,770.0,51.0,1.9,13.6,299.0,44.3,34.17
2018,9,16,7,45,804.0,54.0,1.9,14.0,352.0,52.28,41.13
2018,9,16,8,0,838.0,57.0,1.9,14.4,405.0,55.34,43.61
2018,9,16,8,15,861.5,59.0,1.9,14.85,455.5,57.46,45.22
2018,9,16,8,30,885.0,61.0,1.9,15.3,506.0,59.48,46.74
2018,9,16,8,45,902.0,63.0,1.9,15.75,552.5,61.33,48.09
2018,9,16,9,0,919.0,65.0,1.9,16.2,599.0,63.08,49.36
2018,9,16,9,15,931.0,66.5,1.9,16.55,640.5,64.33,50.22
2018,9,16,9,30,943.0,68.0,1.9,16.9,682.0,87.67,50.45
2018,9,16,9,45,952.0,69.5,1.9,17.3,717.5,147.79,77.86
2018,9,16,10,0,961.0,71.0,1.9,17.7,753.0,208.66,121.17
2018,9,16,10,15,967.5,72.0,1.9,18.0,781.5,269.15,171.46
2018,9,16,10,30,974.0,73.0,1.9,18.3,810.0,329.6,224.38
2018,9,16,10,45,978.5,73.5,1.95,18.55,831.0,388.74,276.71
2018,9,16,11,0,983.0,74.0,2.0,18.8,852.0,447.11,327.61
2018,9,16,11,15,985.0,74.5,2.0,19.0,865.0,503.39,375.52
2018,9,16,11,30,987.0,75.0,2.0,19.2,878.0,558.17,420.79
2018,9,16,11,45,988.0,75.5,2.05,19.35,883.0,610.68,463.26
2018,9,16,12,0,989.0,76.0,2.1,19.5,888.0,661.17,503.04
2018,9,16,12,15,987.5,76.0,2.15,19.6,884.5,707.35,538.82
2018,9,16,12,30,986.0,76.0,2.2,19.7,881.0,750.84,571.89
2018,9,16,12,45,982.5,76.5,2.25,19.75,869.0,790.51,600.6
2018,9,16,13,0,979.0,77.0,2.3,19.8,857.0,827.04,626.11
2018,9,16,13,15,975.0,76.0,2.35,19.75,837.5,858.35,648.29
2018,9,16,13,30,971.0,75.0,2.4,19.7,818.0,886.16,668.19
2018,9,16,13,45,965.0,74.5,2.45,19.65,791.0,909.21,685.0
2018,9,16,14,0,959.0,74.0,2.5,19.6,764.0,928.53,699.48
2018,9,16,14,15,951.0,72.5,2.55,19.45,730.0,941.15,709.92
2018,9,16,14,30,943.0,71.0,2.6,19.3,696.0,949.87,718.0
2018,9,16,14,45,931.5,69.5,2.65,19.1,656.0,951.5,721.67
2018,9,16,15,0,920.0,68.0,2.7,18.9,616.0,949.28,722.97
2018,9,16,15,15,903.5,66.0,2.7,18.9,570.0,937.99,717.3
2018,9,16,15,30,887.0,64.0,2.7,18.9,524.0,923.07,709.33
2018,9,16,15,45,865.0,61.5,2.8,18.3,474.0,898.94,697.38
2018,9,16,16,0,843.0,59.0,2.9,17.7,424.0,871.71,683.01
2018,9,16,16,15,812.0,56.5,2.9,17.25,371.5,833.52,659.19
2018,9,16,16,30,781.0,54.0,2.9,16.8,319.0,802.7,639.96
2018,9,16,16,45,734.5,50.0,2.9,16.3,265.5,744.26,599.13
2018,9,16,17,0,688.0,46.0,2.9,15.8,212.0,684.85,555.29
2018,9,16,17,15,611.0,40.5,2.8,15.2,161.0,597.46,486.38
2018,9,16,17,30,534.0,35.0,2.7,14.6,110.0,511.3,413.63
2018,9,16,17,45,381.5,26.5,2.6,14.0,68.5,378.57,289.04
2018,9,16,18,0,229.0,18.0,2.5,13.4,27.0,183.59,0.0
2018,9,16,18,15,114.5,9.0,2.45,13.1,13.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,17,5,45,82.5,6.5,1.5,10.05,8.0,0.0,0.0
2018,9,17,6,0,165.0,13.0,1.5,10.3,16.0,11.1,0.0
2018,9,17,6,15,330.5,22.0,1.65,10.85,53.0,18.33,6.51
2018,9,17,6,30,496.0,31.0,1.8,11.4,90.0,27.96,18.74
2018,9,17,6,45,581.0,36.5,1.9,11.9,139.5,32.46,23.36
2018,9,17,7,0,666.0,42.0,2.0,12.4,189.0,37.09,27.76
2018,9,17,7,15,716.5,46.5,2.0,12.8,242.0,40.69,31.06
2018,9,17,7,30,767.0,51.0,2.0,13.2,295.0,44.29,34.22
2018,9,17,7,45,800.5,54.0,2.0,13.6,348.0,52.21,41.14
2018,9,17,8,0,834.0,57.0,2.0,14.0,401.0,55.27,43.63
2018,9,17,8,15,857.0,59.5,2.0,14.4,451.0,57.73,45.56
2018,9,17,8,30,880.0,62.0,2.0,14.8,501.0,60.09,47.38
2018,9,17,8,45,896.0,64.5,2.0,15.15,547.5,62.25,49.03
2018,9,17,9,0,912.0,67.0,2.0,15.5,594.0,64.3,50.57
2018,9,17,9,15,922.5,69.5,2.05,15.9,635.0,66.15,51.93
2018,9,17,9,30,933.0,72.0,2.1,16.3,676.0,88.45,52.24
2018,9,17,9,45,939.5,74.5,2.1,16.65,710.5,148.5,79.45
2018,9,17,10,0,946.0,77.0,2.1,17.0,745.0,209.05,122.54
2018,9,17,10,15,953.0,78.0,2.2,17.25,773.5,268.89,172.42
2018,9,17,10,30,960.0,79.0,2.3,17.5,802.0,328.77,225.16
2018,9,17,10,45,965.0,80.0,2.35,17.8,823.5,387.78,277.59
2018,9,17,11,0,970.0,81.0,2.4,18.1,845.0,446.13,328.68
2018,9,17,11,15,972.5,81.5,2.5,18.2,858.0,502.06,377.09
2018,9,17,11,30,975.0,82.0,2.6,18.3,871.0,556.58,423.1
2018,9,17,11,45,976.0,82.0,2.65,18.4,876.0,608.21,465.53
2018,9,17,12,0,977.0,82.0,2.7,18.5,881.0,657.8,505.3
2018,9,17,12,15,976.5,82.0,2.8,18.45,877.5,704.2,542.29
2018,9,17,12,30,976.0,82.0,2.9,18.4,874.0,748.03,576.71
2018,9,17,12,45,973.0,82.0,3.0,18.35,862.5,787.29,606.44
2018,9,17,13,0,970.0,82.0,3.1,18.3,851.0,823.46,632.72
2018,9,17,13,15,966.5,81.0,3.15,18.15,831.5,854.95,655.74
2018,9,17,13,30,963.0,80.0,3.2,18.0,812.0,883.01,676.46
2018,9,17,13,45,957.5,78.5,3.25,17.85,785.0,905.27,693.31
2018,9,17,14,0,952.0,77.0,3.3,17.7,758.0,923.79,707.78
2018,9,17,14,15,943.5,75.5,3.3,17.45,724.0,935.87,717.93
2018,9,17,14,30,935.0,74.0,3.3,17.2,690.0,944.05,725.65
2018,9,17,14,45,923.5,72.5,3.3,16.95,650.0,945.64,729.04
2018,9,17,15,0,912.0,71.0,3.3,16.7,610.0,943.4,730.04
2018,9,17,15,15,895.5,69.0,3.3,16.7,564.0,932.15,724.25
2018,9,17,15,30,879.0,67.0,3.3,16.7,518.0,917.32,716.12
2018,9,17,15,45,857.0,64.5,3.3,16.0,468.5,893.33,703.39
2018,9,17,16,0,835.0,62.0,3.3,15.3,419.0,866.3,688.28
2018,9,17,16,15,803.0,59.0,3.3,14.85,366.5,836.43,670.04
2018,9,17,16,30,771.0,56.0,3.3,14.4,314.0,794.32,641.97
2018,9,17,16,45,722.0,52.0,3.25,13.95,260.5,733.91,598.46
2018,9,17,17,0,673.0,48.0,3.2,13.5,207.0,672.51,551.78
2018,9,17,17,15,589.5,42.5,3.1,13.05,156.0,579.89,477.2
2018,9,17,17,30,506.0,37.0,3.0,12.6,105.0,499.49,407.23
2018,9,17,17,45,350.0,27.0,2.95,12.1,64.5,352.19,265.15
2018,9,17,18,0,194.0,17.0,2.9,11.6,24.0,156.39,0.0
2018,9,17,18,15,97.0,8.5,2.8,11.4,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,48.0,5.5,1.9,10.4,6.5,0.0,0.0
2018,9,18,6,0,96.0,11.0,1.9,10.5,13.0,9.39,0.0
2018,9,18,6,15,254.0,23.5,2.0,10.8,48.5,19.62,6.47
2018,9,18,6,30,412.0,36.0,2.1,11.1,84.0,29.81,20.3
2018,9,18,6,45,389.0,40.5,2.15,11.4,104.0,32.26,23.2
2018,9,18,7,0,366.0,45.0,2.2,11.7,124.0,34.67,25.65
2018,9,18,7,15,252.0,66.5,2.15,12.05,128.0,48.6,38.27
2018,9,18,7,30,138.0,88.0,2.1,12.4,132.0,64.92,52.81
2018,9,18,7,45,360.5,90.5,2.1,12.75,232.0,64.45,52.18
2018,9,18,8,0,583.0,93.0,2.1,13.1,332.0,67.19,54.36
2018,9,18,8,15,696.5,87.5,2.1,13.5,408.0,63.18,50.54
2018,9,18,8,30,810.0,82.0,2.1,13.9,484.0,65.31,52.15
2018,9,18,8,45,841.5,82.0,2.1,14.3,534.0,64.79,51.43
2018,9,18,9,0,873.0,82.0,2.1,14.7,584.0,73.51,58.75
2018,9,18,9,15,890.0,82.5,2.1,15.05,626.0,73.97,58.88
2018,9,18,9,30,907.0,83.0,2.1,15.4,668.0,93.12,57.55
2018,9,18,9,45,920.5,82.5,2.15,15.75,703.5,150.57,82.46
2018,9,18,10,0,934.0,82.0,2.2,16.1,739.0,209.2,123.67
2018,9,18,10,15,941.0,83.5,2.2,16.35,767.5,268.8,173.31
2018,9,18,10,30,948.0,85.0,2.2,16.6,796.0,328.46,225.81
2018,9,18,10,45,953.0,85.0,2.25,16.9,816.5,386.16,277.26
2018,9,18,11,0,958.0,85.0,2.3,17.2,837.0,443.15,327.4
2018,9,18,11,15,960.5,86.0,2.3,17.35,850.0,498.92,375.41
2018,9,18,11,30,963.0,87.0,2.3,17.5,863.0,553.3,420.92
2018,9,18,11,45,963.5,87.5,2.3,17.7,867.5,604.58,462.66
2018,9,18,12,0,964.0,88.0,2.3,17.9,872.0,653.82,501.63
2018,9,18,12,15,962.5,88.5,2.35,18.0,868.5,699.56,537.46
2018,9,18,12,30,961.0,89.0,2.4,18.1,865.0,742.7,570.63
2018,9,18,12,45,957.5,88.5,2.45,18.2,852.5,780.68,599.0
2018,9,18,13,0,954.0,88.0,2.5,18.3,840.0,815.53,623.57
2018,9,18,13,15,949.5,87.5,2.6,18.3,820.5,846.33,645.94
2018,9,18,13,30,945.0,87.0,2.7,18.3,801.0,873.7,666.06
2018,9,18,13,45,938.5,86.0,2.75,18.3,774.0,895.34,681.99
2018,9,18,14,0,932.0,85.0,2.8,18.3,747.0,913.28,695.58
2018,9,18,14,15,922.0,83.5,2.85,18.15,712.5,923.82,704.71
2018,9,18,14,30,912.0,82.0,2.9,18.0,678.0,930.51,711.47
2018,9,18,14,45,898.0,80.5,2.95,17.8,637.5,929.73,713.46
2018,9,18,15,0,884.0,79.0,3.0,17.6,597.0,925.18,713.08
2018,9,18,15,15,866.0,76.5,3.0,17.6,551.0,912.03,705.99
2018,9,18,15,30,848.0,74.0,3.0,17.6,505.0,895.38,696.59
2018,9,18,15,45,823.0,71.5,3.1,16.9,455.5,878.97,689.9
2018,9,18,16,0,798.0,69.0,3.2,16.2,406.0,849.46,673.56
2018,9,18,16,15,761.0,65.5,3.2,15.7,353.5,804.91,644.6
2018,9,18,16,30,724.0,62.0,3.2,15.2,301.0,758.16,613.01
2018,9,18,16,45,669.0,57.5,3.25,14.65,248.0,692.5,565.79
2018,9,18,17,0,614.0,53.0,3.3,14.1,195.0,633.98,521.35
2018,9,18,17,15,522.5,46.5,3.2,13.55,145.5,536.46,442.34
2018,9,18,17,30,431.0,40.0,3.1,13.0,96.0,441.41,360.36
2018,9,18,17,45,277.0,27.5,3.05,12.4,57.5,291.76,212.47
2018,9,18,18,0,123.0,15.0,3.0,11.8,19.0,102.35,0.0
2018,9,18,18,15,61.5,7.5,2.9,11.5,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,19,5,45,33.5,5.0,1.75,9.5,5.5,0.0,0.0
2018,9,19,6,0,67.0,10.0,1.8,9.7,11.0,8.54,0.0
2018,9,19,6,15,208.0,24.5,1.85,10.15,44.5,20.55,5.92
2018,9,19,6,30,349.0,39.0,1.9,10.6,78.0,32.4,22.52
2018,9,19,6,45,427.5,48.5,2.0,11.0,122.0,39.33,29.51
2018,9,19,7,0,506.0,58.0,2.1,11.4,166.0,46.17,36.0
2018,9,19,7,15,522.0,70.5,2.0,11.8,208.5,54.84,43.91
2018,9,19,7,30,538.0,83.0,1.9,12.2,251.0,63.07,51.2
2018,9,19,7,45,640.5,82.0,1.75,12.6,317.0,61.54,49.63
2018,9,19,8,0,743.0,81.0,1.6,13.0,383.0,66.12,53.45
2018,9,19,8,15,780.5,82.5,1.5,13.55,435.5,66.47,53.44
2018,9,19,8,30,818.0,84.0,1.4,14.1,488.0,66.95,53.55
2018,9,19,8,45,840.5,86.0,1.25,14.6,535.0,67.64,53.86
2018,9,19,9,0,863.0,88.0,1.1,15.1,582.0,68.35,54.19
2018,9,19,9,15,878.0,90.5,1.1,15.75,624.0,78.8,62.88
2018,9,19,9,30,893.0,93.0,1.1,16.4,666.0,97.49,61.91
2018,9,19,9,45,905.0,94.5,1.05,17.0,702.0,155.52,86.71
2018,9,19,10,0,917.0,96.0,1.0,17.6,738.0,214.63,127.38
2018,9,19,10,15,924.5,97.5,1.1,18.25,766.5,273.64,175.29
2018,9,19,10,30,932.0,99.0,1.2,18.9,795.0,332.77,225.94
2018,9,19,10,45,937.0,100.0,1.25,19.6,816.0,390.61,275.79
2018,9,19,11,0,942.0,101.0,1.3,20.3,837.0,447.81,324.19
2018,9,19,11,15,945.5,102.0,1.4,20.7,850.5,503.49,370.69
2018,9,19,11,30,949.0,103.0,1.5,21.1,864.0,557.93,414.9
2018,9,19,11,45,950.0,103.0,1.6,21.5,868.5,608.72,455.2
2018,9,19,12,0,951.0,103.0,1.7,21.9,873.0,657.54,492.94
2018,9,19,12,15,950.0,103.0,1.8,22.1,869.5,702.92,527.69
2018,9,19,12,30,949.0,103.0,1.9,22.3,866.0,745.74,559.91
2018,9,19,12,45,946.0,102.0,1.95,22.45,853.5,783.48,587.8
2018,9,19,13,0,943.0,101.0,2.0,22.6,841.0,818.14,611.48
2018,9,19,13,15,937.5,100.5,2.1,22.65,821.0,848.1,632.69
2018,9,19,13,30,932.0,100.0,2.2,22.7,801.0,874.61,651.69
2018,9,19,13,45,924.5,98.5,2.25,22.7,773.0,894.85,666.33
2018,9,19,14,0,917.0,97.0,2.3,22.7,745.0,911.37,678.69
2018,9,19,14,15,906.5,95.5,2.4,22.6,710.5,921.49,687.72
2018,9,19,14,30,896.0,94.0,2.5,22.5,676.0,927.8,694.44
2018,9,19,14,45,881.5,92.0,2.55,22.35,635.0,926.11,695.72
2018,9,19,15,0,867.0,90.0,2.6,22.2,594.0,930.72,701.51
2018,9,19,15,15,847.5,87.0,2.6,22.2,547.5,915.9,693.42
2018,9,19,15,30,828.0,84.0,2.6,22.2,501.0,897.46,683.09
2018,9,19,15,45,799.5,80.5,2.7,21.65,450.0,866.66,666.38
2018,9,19,16,0,771.0,77.0,2.8,21.1,399.0,832.78,647.12
2018,9,19,16,15,730.5,73.0,2.75,20.5,346.0,784.61,616.08
2018,9,19,16,30,690.0,69.0,2.7,19.9,293.0,741.18,587.43
2018,9,19,16,45,631.0,63.5,2.65,19.3,240.0,672.34,538.33
2018,9,19,17,0,572.0,58.0,2.6,18.7,187.0,603.27,486.41
2018,9,19,17,15,477.0,49.0,2.5,17.85,137.5,500.47,405.17
2018,9,19,17,30,382.0,40.0,2.4,17.0,88.0,400.74,321.07
2018,9,19,17,45,240.0,27.5,2.3,16.1,52.5,258.42,175.26
2018,9,19,18,0,98.0,15.0,2.2,15.2,17.0,83.82,0.0
2018,9,19,18,15,49.0,7.5,2.15,14.75,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,20,5,45,40.0,5.0,1.0,11.25,5.5,0.0,0.0
2018,9,20,6,0,80.0,10.0,1.0,11.4,11.0,8.54,0.0
2018,9,20,6,15,232.0,23.0,0.95,12.15,44.5,19.29,3.8
2018,9,20,6,30,384.0,36.0,0.9,12.9,78.0,29.9,20.08
2018,9,20,6,45,483.0,44.0,0.9,13.65,126.5,35.8,26.07
2018,9,20,7,0,582.0,52.0,0.9,14.4,175.0,41.77,31.67
2018,9,20,7,15,642.5,57.5,0.9,15.05,228.0,45.5,35.05
2018,9,20,7,30,703.0,63.0,0.9,15.7,281.0,53.61,42.14
2018,9,20,7,45,743.5,67.5,0.9,16.4,334.5,56.64,44.59
2018,9,20,8,0,784.0,72.0,0.9,17.1,388.0,59.64,46.94
2018,9,20,8,15,811.5,75.0,0.9,17.85,438.5,61.32,48.07
2018,9,20,8,30,839.0,78.0,0.9,18.6,489.0,62.99,49.18
2018,9,20,8,45,859.0,80.5,0.95,19.35,536.0,64.17,49.86
2018,9,20,9,0,879.0,83.0,1.0,20.1,583.0,74.28,58.14
2018,9,20,9,15,895.0,84.5,1.0,20.75,625.0,75.36,58.71
2018,9,20,9,30,911.0,86.0,1.0,21.4,667.0,92.35,57.22
2018,9,20,9,45,923.5,86.5,1.05,22.1,703.0,150.69,80.8
2018,9,20,10,0,936.0,87.0,1.1,22.8,739.0,210.11,120.64
2018,9,20,10,15,943.5,88.0,1.1,23.3,767.5,269.69,168.09
2018,9,20,10,30,951.0,89.0,1.1,23.8,796.0,329.34,218.25
2018,9,20,10,45,956.0,90.0,1.15,24.3,817.0,388.02,268.11
2018,9,20,11,0,961.0,91.0,1.2,24.8,838.0,446.03,316.58
2018,9,20,11,15,964.0,91.5,1.25,25.05,851.0,501.87,362.49
2018,9,20,11,30,967.0,92.0,1.3,25.3,864.0,556.34,405.99
2018,9,20,11,45,968.0,92.0,1.35,25.55,868.5,607.71,445.98
2018,9,20,12,0,969.0,92.0,1.4,25.8,873.0,657.06,483.35
2018,9,20,12,15,968.0,92.0,1.45,25.85,869.0,702.91,517.71
2018,9,20,12,30,967.0,92.0,1.5,25.9,865.0,746.15,549.53
2018,9,20,12,45,964.5,91.5,1.55,26.0,853.0,785.07,577.45
2018,9,20,13,0,962.0,91.0,1.6,26.1,841.0,820.9,601.49
