Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,14,0,204.0,299.0,1.4,19.2,432.0,473.84,367.3
2018,9,30,14,15,232.5,279.0,1.45,19.0,423.0,487.41,379.7
2018,9,30,14,30,261.0,259.0,1.5,18.8,414.0,518.23,404.6
2018,9,30,14,45,210.0,239.5,1.55,18.55,359.0,442.51,349.04
2018,9,30,15,0,159.0,220.0,1.6,18.3,304.0,382.39,304.21
2018,9,30,15,15,90.0,182.5,1.6,18.3,229.0,264.37,212.0
2018,9,30,15,30,21.0,145.0,1.6,18.3,154.0,149.85,118.94
2018,9,30,15,45,47.0,136.0,1.6,17.95,153.5,180.09,145.49
2018,9,30,16,0,73.0,127.0,1.6,17.6,153.0,197.28,161.06
2018,9,30,16,15,69.5,114.5,1.55,17.25,136.5,184.2,150.73
2018,9,30,16,30,66.0,102.0,1.5,16.9,120.0,171.95,140.79
2018,9,30,16,45,48.5,81.0,1.45,16.55,92.5,134.85,109.32
2018,9,30,17,0,31.0,60.0,1.4,16.2,65.0,97.19,76.73
2018,9,30,17,15,27.0,41.0,1.3,15.8,44.5,72.91,54.98
2018,9,30,17,30,23.0,22.0,1.2,15.4,24.0,53.07,28.2
2018,9,30,17,45,21.0,12.5,1.1,15.0,13.0,25.76,0.0
2018,9,30,18,0,19.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,0.95,14.45,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.95,12.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.5,0.9,12.3,7.5,6.4,0.0
2018,10,1,6,30,0.0,14.0,0.9,12.5,14.0,11.53,3.23
2018,10,1,6,45,0.0,27.0,0.85,12.75,27.0,22.29,13.91
2018,10,1,7,0,0.0,40.0,0.8,13.0,40.0,33.09,23.92
2018,10,1,7,15,0.0,57.5,0.75,13.55,57.5,46.94,36.49
2018,10,1,7,30,0.0,75.0,0.7,14.1,75.0,60.58,48.64
2018,10,1,7,45,0.0,80.0,0.7,14.65,80.0,65.07,52.45
2018,10,1,8,0,0.0,85.0,0.7,15.2,85.0,69.44,56.04
2018,10,1,8,15,6.5,108.0,0.75,15.9,111.0,87.0,70.99
2018,10,1,8,30,13.0,131.0,0.8,16.6,137.0,104.23,85.35
2018,10,1,8,45,44.5,164.0,0.8,17.25,187.0,122.59,100.43
2018,10,1,9,0,76.0,197.0,0.8,17.9,237.0,143.75,117.6
2018,10,1,9,15,67.0,219.5,0.85,18.4,257.0,157.51,128.44
2018,10,1,9,30,58.0,242.0,0.9,18.9,277.0,170.81,138.83
2018,10,1,9,45,144.0,270.5,0.9,19.4,363.5,193.4,145.1
2018,10,1,10,0,230.0,299.0,0.9,19.9,450.0,236.66,172.85
2018,10,1,10,15,215.0,316.0,0.95,20.25,461.5,264.59,194.39
2018,10,1,10,30,200.0,333.0,1.0,20.6,473.0,291.17,215.75
2018,10,1,10,45,221.5,339.0,1.0,20.95,498.0,320.59,238.16
2018,10,1,11,0,243.0,345.0,1.0,21.3,523.0,352.17,262.31
2018,10,1,11,15,238.0,346.5,1.1,21.4,523.5,371.53,278.35
2018,10,1,11,30,233.0,348.0,1.2,21.5,524.0,389.83,293.42
2018,10,1,11,45,145.0,338.0,1.3,21.6,447.5,355.12,269.12
2018,10,1,12,0,57.0,328.0,1.4,21.7,371.0,306.7,233.43
2018,10,1,12,15,64.0,334.0,1.45,21.65,382.0,323.36,246.66
2018,10,1,12,30,71.0,340.0,1.5,21.6,393.0,340.83,260.21
2018,10,1,12,45,81.0,340.0,1.6,21.55,399.5,355.74,272.09
2018,10,1,13,0,91.0,340.0,1.7,21.5,406.0,371.35,284.57
2018,10,1,13,15,167.5,330.0,1.7,21.4,448.0,440.76,338.27
2018,10,1,13,30,244.0,320.0,1.7,21.3,490.0,503.1,386.1
2018,10,1,13,45,253.0,307.0,1.7,21.15,477.0,525.57,403.27
2018,10,1,14,0,262.0,294.0,1.7,21.0,464.0,533.04,410.1
2018,10,1,14,15,260.5,276.0,1.65,20.8,437.5,524.92,405.51
2018,10,1,14,30,259.0,258.0,1.6,20.6,411.0,514.93,399.69
2018,10,1,14,45,273.0,235.5,1.55,20.4,386.5,511.56,399.25
2018,10,1,15,0,287.0,213.0,1.5,20.2,362.0,506.35,397.46
2018,10,1,15,15,509.5,145.5,1.5,20.2,382.0,651.0,510.18
2018,10,1,15,30,732.0,78.0,1.5,20.2,402.0,774.54,598.62
2018,10,1,15,45,734.0,68.5,1.4,19.7,361.0,763.59,591.52
2018,10,1,16,0,736.0,59.0,1.3,19.2,320.0,749.2,583.14
2018,10,1,16,15,693.5,54.5,1.2,18.75,270.0,700.0,549.18
2018,10,1,16,30,651.0,50.0,1.1,18.3,220.0,649.16,512.78
2018,10,1,16,45,584.5,44.0,1.05,17.9,171.5,575.31,457.38
2018,10,1,17,0,518.0,38.0,1.0,17.5,123.0,509.71,404.59
2018,10,1,17,15,378.0,29.5,0.9,17.05,79.5,379.33,296.73
2018,10,1,17,30,238.0,21.0,0.8,16.6,36.0,241.16,124.79
2018,10,1,17,45,119.0,10.5,0.7,16.15,18.0,94.07,0.0
2018,10,1,18,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.75,14.05,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.7,14.1,1.0,0.0,0.0
2018,10,2,6,15,0.0,10.0,0.7,14.25,10.0,8.54,0.0
2018,10,2,6,30,0.0,19.0,0.7,14.4,19.0,15.69,6.01
2018,10,2,6,45,3.5,37.5,0.65,14.55,38.0,30.35,20.73
2018,10,2,7,0,7.0,56.0,0.6,14.7,57.0,44.73,33.98
2018,10,2,7,15,57.5,73.5,0.65,15.1,89.0,57.64,45.69
2018,10,2,7,30,108.0,91.0,0.7,15.5,121.0,69.13,55.87
2018,10,2,7,45,122.0,113.0,0.75,15.95,153.0,84.17,68.9
2018,10,2,8,0,136.0,135.0,0.8,16.4,185.0,98.76,81.26
2018,10,2,8,15,114.0,156.0,0.85,16.95,202.0,111.9,92.11
2018,10,2,8,30,92.0,177.0,0.9,17.5,219.0,129.61,106.67
2018,10,2,8,45,209.0,190.0,0.95,18.05,297.0,134.25,109.97
2018,10,2,9,0,326.0,203.0,1.0,18.6,375.0,136.05,110.91
2018,10,2,9,15,230.5,215.5,1.05,19.1,341.5,140.75,114.33
2018,10,2,9,30,135.0,228.0,1.1,19.6,308.0,155.29,125.87
2018,10,2,9,45,231.0,253.0,1.2,20.1,400.0,180.51,132.21
2018,10,2,10,0,327.0,278.0,1.3,20.6,492.0,228.92,162.9
2018,10,2,10,15,536.0,211.0,1.35,20.95,578.0,246.67,167.72
2018,10,2,10,30,745.0,144.0,1.4,21.3,664.0,288.46,195.3
2018,10,2,10,45,693.5,175.0,1.45,21.65,669.5,343.08,243.18
2018,10,2,11,0,642.0,206.0,1.5,22.0,675.0,392.37,285.61
2018,10,2,11,15,451.5,265.0,1.55,22.15,597.5,398.21,296.25
2018,10,2,11,30,261.0,324.0,1.6,22.3,520.0,384.69,289.74
2018,10,2,11,45,238.0,301.0,1.6,22.5,480.0,375.67,284.57
2018,10,2,12,0,215.0,278.0,1.6,22.7,440.0,362.4,275.83
2018,10,2,12,15,353.5,271.5,1.65,22.75,536.0,457.44,348.18
2018,10,2,12,30,492.0,265.0,1.7,22.8,632.0,571.58,432.44
2018,10,2,12,45,542.0,242.0,1.7,22.85,640.0,612.56,462.9
2018,10,2,13,0,592.0,219.0,1.7,22.9,648.0,658.65,497.2
2018,10,2,13,15,616.5,208.5,1.75,22.8,644.5,693.97,523.88
2018,10,2,13,30,641.0,198.0,1.8,22.7,641.0,728.01,549.68
2018,10,2,13,45,497.0,225.5,1.85,22.6,560.5,655.43,498.36
2018,10,2,14,0,353.0,253.0,1.9,22.5,480.0,564.94,433.48
2018,10,2,14,15,301.5,249.0,1.95,22.25,435.5,529.89,409.47
2018,10,2,14,30,250.0,245.0,2.0,22.0,391.0,492.06,382.47
2018,10,2,14,45,160.5,226.0,2.05,21.7,317.5,383.01,300.83
2018,10,2,15,0,71.0,207.0,2.1,21.4,244.0,271.1,213.92
2018,10,2,15,15,142.0,171.5,2.1,21.4,236.5,315.37,252.19
2018,10,2,15,30,213.0,136.0,2.1,21.4,229.0,358.07,288.49
2018,10,2,15,45,189.0,131.0,2.15,20.6,206.5,335.04,271.47
2018,10,2,16,0,165.0,126.0,2.2,19.8,184.0,294.05,240.22
2018,10,2,16,15,84.0,81.0,2.15,19.3,110.5,167.09,136.38
2018,10,2,16,30,3.0,36.0,2.1,18.8,37.0,32.25,21.7
2018,10,2,16,45,8.0,23.5,2.05,18.25,25.0,26.45,17.03
2018,10,2,17,0,13.0,11.0,2.0,17.7,13.0,22.13,13.38
2018,10,2,17,15,50.0,11.0,1.85,17.25,14.5,71.72,53.94
2018,10,2,17,30,87.0,11.0,1.7,16.8,16.0,99.41,36.75
2018,10,2,17,45,43.5,5.5,1.6,16.3,8.0,35.66,0.0
2018,10,2,18,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,6,15,10.0,3.0,0.85,14.6,3.5,2.56,0.0
2018,10,3,6,30,20.0,6.0,0.9,14.8,7.0,4.98,0.0
2018,10,3,6,45,10.0,10.0,0.95,15.05,10.5,8.65,1.84
2018,10,3,7,0,0.0,14.0,1.0,15.3,14.0,11.51,4.55
2018,10,3,7,15,0.0,22.5,1.05,15.55,22.5,18.53,10.91
2018,10,3,7,30,0.0,31.0,1.1,15.8,31.0,25.57,17.24
2018,10,3,7,45,0.0,51.5,1.15,16.0,51.5,42.6,32.36
2018,10,3,8,0,0.0,72.0,1.2,16.2,72.0,59.59,47.22
2018,10,3,8,15,0.0,60.5,1.25,16.5,60.5,50.11,38.67
2018,10,3,8,30,0.0,49.0,1.3,16.8,49.0,40.55,30.12
2018,10,3,8,45,0.5,78.5,1.35,17.15,79.0,65.17,51.41
2018,10,3,9,0,1.0,108.0,1.4,17.5,109.0,88.39,71.12
2018,10,3,9,15,13.0,162.5,1.45,17.8,170.5,128.41,104.79
2018,10,3,9,30,25.0,217.0,1.5,18.1,232.0,165.87,135.67
2018,10,3,9,45,50.0,251.0,1.55,18.45,283.0,183.32,141.4
2018,10,3,10,0,75.0,285.0,1.6,18.8,334.0,214.81,164.03
2018,10,3,10,15,166.5,298.5,1.6,19.1,412.5,243.85,182.27
2018,10,3,10,30,258.0,312.0,1.6,19.4,491.0,285.91,211.81
2018,10,3,10,45,252.0,300.0,1.6,19.65,479.0,298.64,223.19
2018,10,3,11,0,246.0,288.0,1.6,19.9,467.0,309.44,233.22
2018,10,3,11,15,138.5,281.0,1.65,19.95,382.0,281.68,215.1
2018,10,3,11,30,31.0,274.0,1.7,20.0,297.0,237.59,182.67
2018,10,3,11,45,42.0,299.5,1.7,20.05,331.0,268.68,206.81
2018,10,3,12,0,53.0,325.0,1.7,20.1,365.0,301.88,232.19
2018,10,3,12,15,74.0,334.0,1.75,19.95,389.5,329.33,253.58
2018,10,3,12,30,95.0,343.0,1.8,19.8,414.0,358.95,276.7
2018,10,3,12,45,102.0,317.5,1.8,19.6,392.5,349.67,270.56
2018,10,3,13,0,109.0,292.0,1.8,19.4,371.0,350.29,272.08
2018,10,3,13,15,112.0,286.0,1.8,19.25,365.0,356.07,277.26
2018,10,3,13,30,115.0,280.0,1.8,19.1,359.0,361.48,282.19
2018,10,3,13,45,162.5,272.0,1.8,18.9,378.5,400.46,313.84
2018,10,3,14,0,210.0,264.0,1.8,18.7,398.0,440.96,346.42
2018,10,3,14,15,196.0,248.5,1.75,18.6,368.5,422.14,332.74
2018,10,3,14,30,182.0,233.0,1.7,18.5,339.0,401.63,318.03
2018,10,3,14,45,219.5,209.0,1.7,18.4,327.5,433.04,344.22
2018,10,3,15,0,257.0,185.0,1.7,18.3,316.0,445.31,355.93
2018,10,3,15,15,485.5,129.0,1.7,18.3,348.5,606.65,483.64
2018,10,3,15,30,714.0,73.0,1.7,18.3,381.0,747.5,586.49
2018,10,3,15,45,713.5,66.5,1.6,18.1,343.5,738.06,579.59
2018,10,3,16,0,713.0,60.0,1.5,17.9,306.0,725.56,571.7
2018,10,3,16,15,671.0,55.0,1.45,17.7,257.0,676.57,537.09
2018,10,3,16,30,629.0,50.0,1.4,17.5,208.0,625.99,499.91
2018,10,3,16,45,559.0,44.0,1.3,17.25,160.5,556.84,446.04
2018,10,3,17,0,489.0,38.0,1.2,17.0,113.0,483.35,385.4
2018,10,3,17,15,359.5,29.5,1.15,16.55,73.0,362.97,281.79
2018,10,3,17,30,230.0,21.0,1.1,16.1,33.0,226.68,47.06
2018,10,3,17,45,115.0,10.5,1.0,15.65,16.5,90.43,0.0
2018,10,3,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,0.85,12.85,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,10,4,6,15,148.5,13.5,0.95,13.15,23.0,11.52,0.0
2018,10,4,6,30,280.0,24.0,1.0,13.4,44.0,19.99,8.0
2018,10,4,6,45,404.5,32.5,1.1,13.65,87.5,26.62,17.43
2018,10,4,7,0,529.0,41.0,1.2,13.9,131.0,33.31,23.92
2018,10,4,7,15,378.5,60.0,1.2,14.15,135.5,45.43,34.99
2018,10,4,7,30,228.0,79.0,1.2,14.4,140.0,59.65,47.73
2018,10,4,7,45,118.0,82.0,1.25,14.6,114.0,63.94,51.47
2018,10,4,8,0,8.0,85.0,1.3,14.8,88.0,69.39,56.12
2018,10,4,8,15,9.0,100.5,1.3,15.15,104.0,81.43,66.42
2018,10,4,8,30,10.0,116.0,1.3,15.5,120.0,93.36,76.45
2018,10,4,8,45,62.0,166.5,1.35,15.85,198.0,124.11,102.53
2018,10,4,9,0,114.0,217.0,1.4,16.2,276.0,148.19,122.48
2018,10,4,9,15,119.0,232.5,1.45,16.45,298.5,157.06,129.44
2018,10,4,9,30,124.0,248.0,1.5,16.7,321.0,165.64,136.16
2018,10,4,9,45,77.5,214.5,1.55,16.95,261.0,163.3,125.47
2018,10,4,10,0,31.0,181.0,1.6,17.2,201.0,142.93,109.94
2018,10,4,10,15,24.0,184.0,1.7,17.3,200.0,147.61,113.85
2018,10,4,10,30,17.0,187.0,1.8,17.4,199.0,155.26,120.18
2018,10,4,10,45,27.5,232.0,1.85,17.5,251.5,190.51,147.78
2018,10,4,11,0,38.0,277.0,1.9,17.6,304.0,231.71,179.86
2018,10,4,11,15,28.5,258.0,1.95,17.65,278.5,219.23,170.3
2018,10,4,11,30,19.0,239.0,2.0,17.7,253.0,204.63,159.06
2018,10,4,11,45,27.0,250.5,2.1,17.75,270.5,221.56,172.52
2018,10,4,12,0,35.0,262.0,2.2,17.8,288.0,239.74,186.92
2018,10,4,12,15,48.0,285.0,2.25,17.85,320.5,271.87,212.19
2018,10,4,12,30,61.0,308.0,2.3,17.9,353.0,306.16,239.02
2018,10,4,12,45,52.5,297.0,2.4,17.9,335.5,297.19,232.29
2018,10,4,13,0,44.0,286.0,2.5,17.9,318.0,286.98,224.7
2018,10,4,13,15,139.5,279.5,2.55,17.8,375.5,370.34,292.0
2018,10,4,13,30,235.0,273.0,2.6,17.7,433.0,461.71,364.19
2018,10,4,13,45,437.0,215.0,2.65,17.6,497.5,593.85,468.45
2018,10,4,14,0,639.0,157.0,2.7,17.5,562.0,724.2,568.86
2018,10,4,14,15,738.5,120.0,2.7,17.35,563.5,784.31,613.04
2018,10,4,14,30,838.0,83.0,2.7,17.2,565.0,829.05,646.25
2018,10,4,14,45,823.5,80.5,2.7,17.05,526.0,834.2,651.54
2018,10,4,15,0,809.0,78.0,2.7,16.9,487.0,827.24,648.72
2018,10,4,15,15,785.5,75.0,2.7,16.9,442.0,808.28,637.1
2018,10,4,15,30,762.0,72.0,2.7,16.9,397.0,786.01,623.11
2018,10,4,15,45,732.5,67.5,2.65,16.45,349.5,753.53,602.09
2018,10,4,16,0,703.0,63.0,2.6,16.0,302.0,718.35,578.5
2018,10,4,16,15,660.5,58.0,2.55,15.65,253.5,669.09,543.03
2018,10,4,16,30,618.0,53.0,2.5,15.3,205.0,624.86,509.62
2018,10,4,16,45,524.5,47.0,2.45,15.0,155.0,531.31,435.36
2018,10,4,17,0,431.0,41.0,2.4,14.7,105.0,439.71,358.72
2018,10,4,17,15,297.5,30.0,2.4,14.3,66.0,314.88,247.24
2018,10,4,17,30,164.0,19.0,2.4,13.9,27.0,172.92,0.0
2018,10,4,17,45,82.0,9.5,2.35,13.5,13.5,65.93,0.0
2018,10,4,18,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.5,9.75,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.5,9.9,2.0,0.0,0.0
2018,10,5,6,15,169.5,14.0,1.6,10.45,24.0,11.95,0.0
2018,10,5,6,30,318.0,25.0,1.7,11.0,46.0,21.08,7.95
2018,10,5,6,45,441.0,32.5,1.75,11.5,90.0,26.81,17.69
2018,10,5,7,0,564.0,40.0,1.8,12.0,134.0,35.61,26.12
2018,10,5,7,15,632.0,44.5,1.75,12.35,184.0,39.1,29.55
2018,10,5,7,30,700.0,49.0,1.7,12.7,234.0,42.71,32.89
2018,10,5,7,45,742.0,53.0,1.6,13.1,285.0,45.75,35.56
2018,10,5,8,0,784.0,57.0,1.5,13.5,336.0,48.79,38.13
2018,10,5,8,15,812.5,59.5,1.45,13.85,384.5,56.69,44.97
2018,10,5,8,30,841.0,62.0,1.4,14.2,433.0,59.18,46.94
2018,10,5,8,45,860.5,64.0,1.3,14.6,477.5,61.11,48.39
2018,10,5,9,0,880.0,66.0,1.2,15.0,522.0,62.95,49.76
2018,10,5,9,15,880.0,72.0,1.25,15.45,557.5,67.09,53.11
2018,10,5,9,30,880.0,78.0,1.3,15.9,593.0,71.01,56.25
2018,10,5,9,45,717.5,141.0,1.3,16.35,576.5,134.6,82.99
2018,10,5,10,0,555.0,204.0,1.3,16.8,560.0,203.96,136.4
2018,10,5,10,15,719.0,150.0,1.3,17.25,631.0,235.7,153.92
2018,10,5,10,30,883.0,96.0,1.3,17.7,702.0,293.5,196.59
2018,10,5,10,45,913.0,87.0,1.35,18.15,728.5,347.93,243.65
2018,10,5,11,0,943.0,78.0,1.4,18.6,755.0,403.77,291.83
2018,10,5,11,15,922.5,89.0,1.4,18.85,759.5,456.68,337.69
2018,10,5,11,30,902.0,100.0,1.4,19.1,764.0,506.1,379.28
2018,10,5,11,45,919.0,92.5,1.45,19.4,771.5,555.42,419.51
2018,10,5,12,0,936.0,85.0,1.5,19.7,779.0,603.77,458.0
2018,10,5,12,15,819.0,136.0,1.55,19.75,740.5,626.28,476.23
2018,10,5,12,30,702.0,187.0,1.6,19.8,702.0,638.07,485.75
2018,10,5,12,45,648.5,205.0,1.65,19.85,674.0,651.95,497.02
2018,10,5,13,0,595.0,223.0,1.7,19.9,646.0,655.62,500.7
2018,10,5,13,15,628.0,195.0,1.85,19.9,630.0,685.2,524.98
2018,10,5,13,30,661.0,167.0,2.0,19.9,614.0,708.16,544.53
2018,10,5,13,45,782.5,121.5,2.1,19.85,629.5,776.68,595.9
2018,10,5,14,0,904.0,76.0,2.2,19.8,645.0,839.82,641.19
2018,10,5,14,15,892.0,74.0,2.3,19.65,609.5,846.45,647.69
2018,10,5,14,30,880.0,72.0,2.4,19.5,574.0,849.29,652.29
2018,10,5,14,45,863.0,70.5,2.5,19.3,533.0,844.72,652.03
2018,10,5,15,0,846.0,69.0,2.6,19.1,492.0,836.56,649.4
2018,10,5,15,15,823.5,66.5,2.6,19.1,447.0,818.87,638.87
2018,10,5,15,30,801.0,64.0,2.6,19.1,402.0,807.02,632.52
2018,10,5,15,45,766.5,61.0,2.7,18.5,352.5,771.96,611.22
2018,10,5,16,0,732.0,58.0,2.8,17.9,303.0,734.27,587.24
2018,10,5,16,15,685.5,53.5,2.8,17.45,253.0,682.09,550.25
2018,10,5,16,30,639.0,49.0,2.8,17.0,203.0,628.37,510.08
2018,10,5,16,45,559.0,43.5,2.8,16.5,154.5,552.44,449.93
2018,10,5,17,0,479.0,38.0,2.8,16.0,106.0,472.18,382.21
2018,10,5,17,15,335.0,28.5,2.8,15.5,66.5,340.78,262.62
2018,10,5,17,30,191.0,19.0,2.8,15.0,27.0,155.7,0.0
2018,10,5,17,45,95.5,9.5,2.8,14.45,13.5,8.11,0.0
2018,10,5,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,6,15,133.5,10.5,2.1,11.75,19.0,8.96,0.0
2018,10,6,6,30,267.0,21.0,2.2,12.2,38.0,17.4,4.58
2018,10,6,6,45,415.0,29.0,2.3,12.6,83.5,23.77,14.89
2018,10,6,7,0,563.0,37.0,2.4,13.0,129.0,32.93,23.59
2018,10,6,7,15,425.0,50.0,2.4,13.5,133.5,39.15,29.42
2018,10,6,7,30,287.0,63.0,2.4,14.0,138.0,46.49,36.07
2018,10,6,7,45,274.5,89.0,2.4,14.5,172.5,63.74,51.33
2018,10,6,8,0,262.0,115.0,2.4,15.0,207.0,83.72,68.73
2018,10,6,8,15,515.0,93.5,2.45,15.45,307.5,67.32,54.0
2018,10,6,8,30,768.0,72.0,2.5,15.9,408.0,58.73,46.22
2018,10,6,8,45,830.0,66.5,2.55,16.35,464.0,62.4,49.19
2018,10,6,9,0,892.0,61.0,2.6,16.8,520.0,59.65,46.55
2018,10,6,9,15,866.0,73.5,2.65,17.1,547.0,67.87,53.45
2018,10,6,9,30,840.0,86.0,2.7,17.4,574.0,66.37,51.95
2018,10,6,9,45,669.0,135.5,2.75,17.75,538.0,126.45,78.06
2018,10,6,10,0,498.0,185.0,2.8,18.1,502.0,183.64,122.65
2018,10,6,10,15,610.0,166.0,2.85,18.3,570.5,225.52,150.75
2018,10,6,10,30,722.0,147.0,2.9,18.5,639.0,279.74,192.37
2018,10,6,10,45,842.5,111.5,2.95,18.7,701.0,339.12,240.34
2018,10,6,11,0,963.0,76.0,3.0,18.9,763.0,407.3,296.62
2018,10,6,11,15,966.5,76.5,3.05,19.0,775.0,462.32,345.12
2018,10,6,11,30,970.0,77.0,3.1,19.1,787.0,515.91,391.36
2018,10,6,11,45,971.0,77.5,3.2,19.2,790.5,566.6,434.3
2018,10,6,12,0,972.0,78.0,3.3,19.3,794.0,615.19,474.56
2018,10,6,12,15,970.5,77.5,3.35,19.35,788.5,659.04,510.32
2018,10,6,12,30,969.0,77.0,3.4,19.4,783.0,700.13,543.28
2018,10,6,12,45,965.0,77.0,3.5,19.45,769.5,737.12,572.81
2018,10,6,13,0,961.0,77.0,3.6,19.5,756.0,770.9,598.76
2018,10,6,13,15,955.0,76.5,3.6,19.5,734.5,799.33,619.53
2018,10,6,13,30,949.0,76.0,3.6,19.5,713.0,824.21,637.85
2018,10,6,13,45,940.5,74.5,3.65,19.45,684.0,842.36,651.92
2018,10,6,14,0,932.0,73.0,3.7,19.4,655.0,856.69,663.51
2018,10,6,14,15,919.5,72.0,3.7,19.35,619.5,864.46,670.41
2018,10,6,14,30,907.0,71.0,3.7,19.3,584.0,868.39,674.83
2018,10,6,14,45,890.5,69.0,3.75,19.2,542.0,863.87,673.85
2018,10,6,15,0,874.0,67.0,3.8,19.1,500.0,855.63,670.4
2018,10,6,15,15,852.0,64.5,3.8,19.1,454.0,838.4,660.05
2018,10,6,15,30,830.0,62.0,3.8,19.1,408.0,817.87,647.27
2018,10,6,15,45,797.5,59.0,3.8,18.8,358.0,793.45,632.11
2018,10,6,16,0,765.0,56.0,3.8,18.5,308.0,757.27,607.63
2018,10,6,16,15,714.5,52.0,3.65,18.05,256.5,702.11,567.48
2018,10,6,16,30,664.0,48.0,3.5,17.6,205.0,645.41,524.13
2018,10,6,16,45,581.0,42.0,3.4,17.2,155.0,558.79,454.77
2018,10,6,17,0,498.0,36.0,3.3,16.8,105.0,482.74,389.27
2018,10,6,17,15,345.5,27.5,3.25,16.25,65.5,346.5,261.53
2018,10,6,17,30,193.0,19.0,3.2,15.7,26.0,156.44,0.0
2018,10,6,17,45,96.5,9.5,3.15,15.2,13.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,7,6,15,155.5,11.0,2.6,12.9,20.5,9.39,0.0
2018,10,7,6,30,311.0,22.0,2.7,13.3,41.0,18.47,3.88
2018,10,7,6,45,445.0,29.5,2.8,13.75,85.5,26.54,17.09
2018,10,7,7,0,579.0,37.0,2.9,14.2,130.0,33.06,23.53
2018,10,7,7,15,648.0,42.5,2.95,14.65,181.0,37.55,27.83
2018,10,7,7,30,717.0,48.0,3.0,15.1,232.0,42.09,31.97
2018,10,7,7,45,759.5,51.5,3.1,15.55,283.5,44.78,34.31
2018,10,7,8,0,802.0,55.0,3.2,16.0,335.0,47.49,36.58
2018,10,7,8,15,830.5,58.0,3.2,16.45,384.5,55.75,43.67
2018,10,7,8,30,859.0,61.0,3.2,16.9,434.0,58.64,45.97
2018,10,7,8,45,879.0,63.5,3.25,17.35,479.5,60.97,47.76
2018,10,7,9,0,899.0,66.0,3.3,17.8,525.0,63.21,49.45
2018,10,7,9,15,914.0,68.0,3.25,18.15,565.5,64.94,50.72
2018,10,7,9,30,929.0,70.0,3.2,18.5,606.0,66.59,51.92
2018,10,7,9,45,939.5,71.0,3.2,18.9,640.0,114.92,60.92
2018,10,7,10,0,950.0,72.0,3.2,19.3,674.0,174.44,95.95
2018,10,7,10,15,956.5,73.5,3.2,19.6,700.5,234.13,142.36
2018,10,7,10,30,963.0,75.0,3.2,19.9,727.0,293.7,193.54
2018,10,7,10,45,967.5,75.5,3.15,20.2,746.0,351.51,244.92
2018,10,7,11,0,972.0,76.0,3.1,20.5,765.0,408.45,295.37
2018,10,7,11,15,972.0,77.5,3.1,20.75,775.5,463.31,343.37
2018,10,7,11,30,972.0,79.0,3.1,21.0,786.0,516.41,388.7
2018,10,7,11,45,970.0,80.0,3.05,21.2,788.0,566.11,430.09
2018,10,7,12,0,968.0,81.0,3.0,21.4,790.0,613.44,468.44
2018,10,7,12,15,964.0,81.5,3.0,21.5,783.5,656.59,503.01
2018,10,7,12,30,960.0,82.0,3.0,21.6,777.0,696.83,534.63
2018,10,7,12,45,955.0,82.0,3.0,21.75,763.0,732.88,562.46
2018,10,7,13,0,950.0,82.0,3.0,21.9,749.0,765.67,586.98
2018,10,7,13,15,942.0,81.5,3.05,21.9,726.5,792.35,606.43
2018,10,7,13,30,934.0,81.0,3.1,21.9,704.0,815.41,623.47
2018,10,7,13,45,922.5,81.0,3.15,21.95,674.5,832.56,636.44
2018,10,7,14,0,911.0,81.0,3.2,22.0,645.0,845.93,646.96
2018,10,7,14,15,895.0,80.0,3.2,21.9,608.0,850.61,651.73
2018,10,7,14,30,879.0,79.0,3.2,21.8,571.0,851.44,654.05
2018,10,7,14,45,857.5,78.0,3.2,21.75,529.0,843.83,650.51
2018,10,7,15,0,836.0,77.0,3.2,21.7,487.0,841.47,650.86
2018,10,7,15,15,811.5,73.5,3.2,21.7,440.5,821.09,638.36
2018,10,7,15,30,787.0,70.0,3.2,21.7,394.0,797.33,623.43
2018,10,7,15,45,749.0,66.5,3.1,21.3,344.0,758.78,597.89
2018,10,7,16,0,711.0,63.0,3.0,20.9,294.0,717.57,569.69
2018,10,7,16,15,657.5,58.0,2.75,20.35,243.0,659.15,527.04
2018,10,7,16,30,604.0,53.0,2.5,19.8,192.0,606.93,487.05
2018,10,7,16,45,521.5,45.5,2.25,19.25,144.0,521.34,418.83
2018,10,7,17,0,439.0,38.0,2.0,18.7,96.0,437.42,347.84
2018,10,7,17,15,299.0,27.0,1.95,18.0,58.5,306.72,223.02
2018,10,7,17,30,159.0,16.0,1.9,17.3,21.0,128.59,0.0
2018,10,7,17,45,79.5,8.0,1.8,16.6,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,8,6,15,155.0,10.5,1.5,12.65,19.5,8.96,0.0
2018,10,8,6,30,310.0,21.0,1.5,13.4,39.0,17.63,1.92
2018,10,8,6,45,444.5,28.0,1.55,14.1,82.5,25.18,15.83
2018,10,8,7,0,579.0,35.0,1.6,14.8,126.0,31.29,21.91
2018,10,8,7,15,647.5,39.5,1.7,15.3,176.0,34.99,25.49
2018,10,8,7,30,716.0,44.0,1.8,15.8,226.0,38.77,28.94
2018,10,8,7,45,758.0,48.0,1.85,16.3,277.0,41.98,31.74
2018,10,8,8,0,800.0,52.0,1.9,16.8,328.0,50.48,39.12
2018,10,8,8,15,828.0,54.0,1.95,17.25,376.0,52.77,40.94
2018,10,8,8,30,856.0,56.0,2.0,17.7,424.0,54.98,42.65
2018,10,8,8,45,875.0,58.0,2.05,18.15,468.5,57.0,44.18
2018,10,8,9,0,894.0,60.0,2.1,18.6,513.0,58.94,45.62
2018,10,8,9,15,907.5,61.5,2.1,19.05,552.0,60.37,46.63
2018,10,8,9,30,921.0,63.0,2.1,19.5,591.0,61.74,47.58
2018,10,8,9,45,931.0,64.0,2.1,20.0,624.0,107.76,55.74
2018,10,8,10,0,941.0,65.0,2.1,20.5,657.0,166.48,89.57
2018,10,8,10,15,948.0,66.0,2.1,20.85,683.5,225.13,134.55
2018,10,8,10,30,955.0,67.0,2.1,21.2,710.0,283.7,184.31
2018,10,8,10,45,959.5,68.0,2.1,21.55,729.0,341.2,234.81
2018,10,8,11,0,964.0,69.0,2.1,21.9,748.0,397.86,284.38
2018,10,8,11,15,966.5,69.0,2.1,22.1,759.0,451.79,331.07
2018,10,8,11,30,969.0,69.0,2.1,22.3,770.0,504.16,375.28
2018,10,8,11,45,969.5,69.5,2.05,22.55,773.0,554.2,416.15
2018,10,8,12,0,970.0,70.0,2.0,22.8,776.0,602.08,454.1
2018,10,8,12,15,968.5,70.0,2.0,22.9,770.5,645.95,488.55
2018,10,8,12,30,967.0,70.0,2.0,23.0,765.0,687.09,520.2
2018,10,8,12,45,963.5,70.0,2.05,23.05,752.0,724.01,548.61
2018,10,8,13,0,960.0,70.0,2.1,23.1,739.0,757.75,573.57
2018,10,8,13,15,954.0,69.5,2.1,23.1,717.5,785.82,593.27
2018,10,8,13,30,948.0,69.0,2.1,23.1,696.0,810.33,610.63
2018,10,8,13,45,939.5,67.5,2.1,23.05,667.0,828.12,623.64
2018,10,8,14,0,931.0,66.0,2.1,23.0,638.0,842.1,634.27
2018,10,8,14,15,918.5,65.0,2.15,22.85,602.5,849.57,641.36
2018,10,8,14,30,906.0,64.0,2.2,22.7,567.0,853.2,646.08
2018,10,8,14,45,889.0,63.0,2.25,22.55,526.0,849.26,645.83
2018,10,8,15,0,872.0,62.0,2.3,22.4,485.0,841.67,643.23
2018,10,8,15,15,849.5,59.5,2.3,22.4,439.0,823.86,632.83
2018,10,8,15,30,827.0,57.0,2.3,22.4,393.0,802.77,620.09
2018,10,8,15,45,794.0,54.5,2.3,21.75,344.0,769.72,600.06
2018,10,8,16,0,761.0,52.0,2.3,21.1,295.0,742.88,583.75
2018,10,8,16,15,710.5,48.0,2.2,20.35,244.0,688.11,545.33
2018,10,8,16,30,660.0,44.0,2.1,19.6,193.0,631.97,503.74
2018,10,8,16,45,577.0,38.5,2.0,18.8,144.5,546.89,437.2
2018,10,8,17,0,494.0,33.0,1.9,18.0,96.0,462.37,366.11
2018,10,8,17,15,331.0,24.0,1.9,17.3,58.0,323.24,226.4
2018,10,8,17,30,168.0,15.0,1.9,16.6,20.0,133.63,0.0
2018,10,8,17,45,84.0,7.5,1.9,15.9,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,9,6,15,128.0,11.0,0.85,11.4,18.0,9.39,0.0
2018,10,9,6,30,256.0,22.0,0.8,11.9,36.0,18.55,0.3
2018,10,9,6,45,392.5,30.5,0.8,12.4,78.0,25.19,15.9
2018,10,9,7,0,529.0,39.0,0.8,12.9,120.0,31.94,22.68
2018,10,9,7,15,604.0,44.0,0.75,13.35,169.5,38.72,29.05
2018,10,9,7,30,679.0,49.0,0.7,13.8,219.0,42.75,32.78
2018,10,9,7,45,725.5,52.5,0.7,14.25,269.5,45.37,35.09
2018,10,9,8,0,772.0,56.0,0.7,14.7,320.0,48.05,37.34
2018,10,9,8,15,803.0,58.5,0.7,15.3,368.5,49.81,38.7
2018,10,9,8,30,834.0,61.0,0.7,15.9,417.0,58.27,45.89
2018,10,9,8,45,856.0,62.5,0.7,16.45,461.5,59.9,47.05
2018,10,9,9,0,878.0,64.0,0.7,17.0,506.0,61.48,48.14
2018,10,9,9,15,891.5,66.5,0.7,17.7,545.5,63.54,49.63
2018,10,9,9,30,905.0,69.0,0.7,18.4,585.0,65.51,51.04
2018,10,9,9,45,913.5,71.5,0.65,19.05,618.0,110.1,58.93
2018,10,9,10,0,922.0,74.0,0.6,19.7,651.0,168.81,92.22
2018,10,9,10,15,911.5,82.5,0.65,20.1,672.5,228.87,138.26
2018,10,9,10,30,901.0,91.0,0.7,20.5,694.0,287.13,187.35
2018,10,9,10,45,904.0,93.0,0.7,20.95,712.0,342.46,234.76
2018,10,9,11,0,907.0,95.0,0.7,21.4,730.0,396.9,281.09
2018,10,9,11,15,861.5,116.5,0.8,21.6,727.0,444.44,322.67
2018,10,9,11,30,816.0,138.0,0.9,21.8,724.0,490.18,361.27
2018,10,9,11,45,792.0,148.0,1.0,21.95,719.0,531.36,395.19
2018,10,9,12,0,768.0,158.0,1.1,22.1,714.0,568.58,425.24
2018,10,9,12,15,674.5,194.5,1.25,22.05,680.0,585.67,440.32
2018,10,9,12,30,581.0,231.0,1.4,22.0,646.0,589.88,445.48
2018,10,9,12,45,565.5,231.5,1.5,21.9,629.5,609.48,461.81
2018,10,9,13,0,550.0,232.0,1.6,21.8,613.0,626.14,475.68
2018,10,9,13,15,723.0,161.5,1.75,21.55,646.5,715.98,544.81
2018,10,9,13,30,896.0,91.0,1.9,21.3,680.0,791.69,601.24
2018,10,9,13,45,899.5,85.5,2.05,21.0,655.0,813.93,618.78
2018,10,9,14,0,903.0,80.0,2.2,20.7,630.0,832.78,634.7
2018,10,9,14,15,871.5,83.0,2.3,20.3,589.0,829.08,635.07
2018,10,9,14,30,840.0,86.0,2.4,19.9,548.0,829.7,638.8
2018,10,9,14,45,838.0,80.0,2.5,19.5,511.5,832.69,644.29
2018,10,9,15,0,836.0,74.0,2.6,19.1,475.0,832.05,647.35
2018,10,9,15,15,793.0,73.5,2.6,19.1,424.5,799.58,626.13
2018,10,9,15,30,750.0,73.0,2.6,19.1,374.0,763.74,602.43
2018,10,9,15,45,726.0,67.5,2.6,18.2,328.0,734.98,585.35
2018,10,9,16,0,702.0,62.0,2.6,17.3,282.0,703.45,565.3
2018,10,9,16,15,662.0,55.5,2.5,16.75,234.0,654.85,529.82
2018,10,9,16,30,622.0,49.0,2.4,16.2,186.0,604.54,490.92
2018,10,9,16,45,534.5,42.0,2.25,15.65,138.0,523.16,424.78
2018,10,9,17,0,447.0,35.0,2.1,15.1,90.0,436.72,349.82
2018,10,9,17,15,290.0,25.0,2.05,14.5,54.0,289.06,193.99
2018,10,9,17,30,133.0,15.0,2.0,13.9,18.0,107.98,0.0
2018,10,9,17,45,66.5,7.5,1.9,13.3,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,6,15,90.0,12.0,0.75,10.5,16.5,10.24,0.0
2018,10,10,6,30,180.0,24.0,0.8,10.7,33.0,18.74,0.0
2018,10,10,6,45,316.5,35.0,0.85,10.9,73.5,29.1,19.21
2018,10,10,7,0,453.0,46.0,0.9,11.1,114.0,37.71,27.93
2018,10,10,7,15,427.5,60.0,0.85,11.35,143.5,47.93,37.53
2018,10,10,7,30,402.0,74.0,0.8,11.6,173.0,55.29,44.33
2018,10,10,7,45,363.0,96.5,0.8,11.85,201.0,70.0,57.49
2018,10,10,8,0,324.0,119.0,0.8,12.1,229.0,86.9,72.32
2018,10,10,8,15,362.5,130.5,0.8,12.5,270.5,90.72,75.35
2018,10,10,8,30,401.0,142.0,0.8,12.9,312.0,97.29,80.74
2018,10,10,8,45,525.0,131.5,0.75,13.3,378.5,90.78,74.66
2018,10,10,9,0,649.0,121.0,0.7,13.7,445.0,83.68,68.15
2018,10,10,9,15,685.5,121.0,0.75,14.2,487.5,82.35,66.69
2018,10,10,9,30,722.0,121.0,0.8,14.7,530.0,81.25,65.44
2018,10,10,9,45,734.5,124.5,0.8,15.25,561.0,118.41,72.28
2018,10,10,10,0,747.0,128.0,0.8,15.8,592.0,170.27,102.43
2018,10,10,10,15,705.0,151.5,0.75,16.15,604.0,227.73,148.32
2018,10,10,10,30,663.0,175.0,0.7,16.5,616.0,280.86,193.98
2018,10,10,10,45,802.0,127.5,0.65,16.9,675.5,333.06,233.91
2018,10,10,11,0,941.0,80.0,0.6,17.3,735.0,394.74,282.66
2018,10,10,11,15,943.5,80.5,0.65,17.55,746.0,448.03,328.36
2018,10,10,11,30,946.0,81.0,0.7,17.8,757.0,499.83,371.72
2018,10,10,11,45,946.5,81.0,0.7,18.05,759.5,548.48,411.1
2018,10,10,12,0,947.0,81.0,0.7,18.3,762.0,595.0,447.64
2018,10,10,12,15,944.0,81.0,0.8,18.4,755.5,637.15,481.33
2018,10,10,12,30,941.0,81.0,0.9,18.5,749.0,676.51,512.36
2018,10,10,12,45,936.0,81.0,1.0,18.65,735.0,711.61,539.77
2018,10,10,13,0,931.0,81.0,1.1,18.8,721.0,743.52,564.5
2018,10,10,13,15,923.5,80.5,1.2,18.75,699.0,769.78,584.08
2018,10,10,13,30,916.0,80.0,1.3,18.7,677.0,792.51,601.43
2018,10,10,13,45,906.0,79.0,1.4,18.65,648.0,809.14,614.8
2018,10,10,14,0,896.0,78.0,1.5,18.6,619.0,822.06,625.87
2018,10,10,14,15,882.0,76.5,1.6,18.45,583.5,827.4,632.19
2018,10,10,14,30,868.0,75.0,1.7,18.3,548.0,828.99,636.16
2018,10,10,14,45,848.5,73.5,1.85,18.1,507.0,822.27,635.12
2018,10,10,15,0,829.0,72.0,2.0,17.9,466.0,820.66,637.74
