Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,15,15,803.5,69.5,2.0,17.9,420.5,800.7,625.51
2018,10,10,15,30,778.0,67.0,2.0,17.9,375.0,777.44,610.93
2018,10,10,15,45,738.5,63.5,2.15,17.2,325.5,737.9,586.84
2018,10,10,16,0,699.0,60.0,2.3,16.5,276.0,695.81,559.63
2018,10,10,16,15,638.5,55.5,2.25,15.9,226.0,639.08,518.28
2018,10,10,16,30,578.0,51.0,2.2,15.3,176.0,576.57,470.07
2018,10,10,16,45,483.5,44.0,2.2,14.75,129.5,483.56,394.86
2018,10,10,17,0,389.0,37.0,2.2,14.2,83.0,392.39,315.61
2018,10,10,17,15,245.5,25.0,2.15,13.7,49.0,251.36,155.47
2018,10,10,17,30,102.0,13.0,2.1,13.2,15.0,83.73,0.0
2018,10,10,17,45,51.0,6.5,2.05,12.7,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,11,6,15,47.5,10.0,0.5,10.85,12.5,8.54,0.0
2018,10,11,6,30,95.0,20.0,0.5,11.0,25.0,15.54,0.0
2018,10,11,6,45,223.0,35.5,0.5,11.2,64.0,27.44,17.64
2018,10,11,7,0,351.0,51.0,0.5,11.4,103.0,39.23,29.22
2018,10,11,7,15,393.5,62.0,0.45,11.6,141.0,47.15,36.8
2018,10,11,7,30,436.0,73.0,0.4,11.8,179.0,54.86,43.93
2018,10,11,7,45,526.0,79.5,0.35,12.05,235.5,61.13,49.54
2018,10,11,8,0,616.0,86.0,0.3,12.3,292.0,65.25,53.09
2018,10,11,8,15,654.0,91.0,0.35,12.75,339.0,67.76,55.06
2018,10,11,8,30,692.0,96.0,0.4,13.2,386.0,70.28,57.0
2018,10,11,8,45,719.0,99.5,0.4,13.65,429.5,71.59,57.86
2018,10,11,9,0,746.0,103.0,0.4,14.1,473.0,72.93,58.73
2018,10,11,9,15,771.5,103.5,0.45,14.6,512.5,79.22,63.9
2018,10,11,9,30,797.0,104.0,0.5,15.1,552.0,78.67,63.11
2018,10,11,9,45,749.5,121.5,0.5,15.55,562.0,115.94,70.35
2018,10,11,10,0,702.0,139.0,0.5,16.0,572.0,171.1,104.9
2018,10,11,10,15,434.5,193.0,0.5,16.35,464.5,208.17,144.02
2018,10,11,10,30,167.0,247.0,0.5,16.7,357.0,223.5,167.6
2018,10,11,10,45,92.5,243.0,0.5,17.05,304.0,213.57,162.92
2018,10,11,11,0,18.0,239.0,0.5,17.4,251.0,198.83,153.53
2018,10,11,11,15,79.5,278.5,0.55,17.7,334.5,254.3,195.51
2018,10,11,11,30,141.0,318.0,0.6,18.0,418.0,321.22,245.78
2018,10,11,11,45,298.5,283.5,0.6,18.3,496.5,387.58,295.27
2018,10,11,12,0,456.0,249.0,0.6,18.6,575.0,470.27,356.88
2018,10,11,12,15,391.5,267.5,0.6,18.75,546.0,476.02,361.44
2018,10,11,12,30,327.0,286.0,0.6,18.9,517.0,468.27,356.41
2018,10,11,12,45,265.5,296.5,0.65,19.05,481.5,456.81,348.63
2018,10,11,13,0,204.0,307.0,0.7,19.2,446.0,429.73,329.13
2018,10,11,13,15,420.5,237.5,0.8,19.25,513.0,558.32,427.86
2018,10,11,13,30,637.0,168.0,0.9,19.3,580.0,679.44,517.88
2018,10,11,13,45,748.5,130.0,0.95,19.35,593.5,748.76,567.98
2018,10,11,14,0,860.0,92.0,1.0,19.4,607.0,813.63,612.9
2018,10,11,14,15,847.0,89.5,1.1,19.3,572.0,818.88,618.56
2018,10,11,14,30,834.0,87.0,1.2,19.2,537.0,820.37,622.56
2018,10,11,14,45,815.0,84.0,1.25,19.1,496.0,812.49,619.68
2018,10,11,15,0,796.0,81.0,1.3,19.0,455.0,800.96,614.43
2018,10,11,15,15,769.5,77.5,1.3,19.0,410.0,778.92,601.04
2018,10,11,15,30,743.0,74.0,1.3,19.0,365.0,753.59,585.24
2018,10,11,15,45,702.0,70.0,1.45,18.45,316.0,717.79,564.2
2018,10,11,16,0,661.0,66.0,1.6,17.9,267.0,675.1,536.88
2018,10,11,16,15,599.5,60.5,1.65,17.3,217.5,611.62,491.54
2018,10,11,16,30,538.0,55.0,1.7,16.7,168.0,547.37,442.86
2018,10,11,16,45,442.5,46.5,1.75,16.05,122.5,452.35,366.8
2018,10,11,17,0,347.0,38.0,1.8,15.4,77.0,359.08,286.14
2018,10,11,17,15,209.5,24.5,1.85,14.85,44.5,219.9,117.7
2018,10,11,17,30,72.0,11.0,1.9,14.3,12.0,60.4,0.0
2018,10,11,17,45,36.0,5.5,1.95,13.75,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,12,6,15,86.0,9.5,1.15,10.75,13.5,8.11,0.0
2018,10,12,6,30,172.0,19.0,1.1,11.2,27.0,15.91,0.0
2018,10,12,6,45,309.0,30.5,1.1,11.7,66.5,25.21,15.5
2018,10,12,7,0,446.0,42.0,1.1,12.2,106.0,34.39,24.77
2018,10,12,7,15,525.0,49.0,1.1,12.75,153.5,39.42,29.67
2018,10,12,7,30,604.0,56.0,1.1,13.3,201.0,44.48,34.35
2018,10,12,7,45,653.5,61.0,1.05,13.85,250.0,47.76,37.27
2018,10,12,8,0,703.0,66.0,1.0,14.4,299.0,55.59,44.1
2018,10,12,8,15,737.0,69.5,1.0,15.2,346.5,57.78,45.77
2018,10,12,8,30,771.0,73.0,1.0,16.0,394.0,59.99,47.4
2018,10,12,8,45,795.0,75.5,1.0,16.85,437.5,61.32,48.24
2018,10,12,9,0,819.0,78.0,1.0,17.7,481.0,62.67,49.08
2018,10,12,9,15,841.5,78.5,1.0,18.4,521.0,62.61,48.74
2018,10,12,9,30,864.0,79.0,1.0,19.1,561.0,71.46,56.03
2018,10,12,9,45,884.0,77.5,0.95,19.8,595.5,107.17,59.46
2018,10,12,10,0,904.0,76.0,0.9,20.5,630.0,162.64,88.65
2018,10,12,10,15,912.0,77.5,0.9,21.0,656.5,219.74,130.87
2018,10,12,10,30,920.0,79.0,0.9,21.5,683.0,276.89,178.13
2018,10,12,10,45,925.5,79.5,0.9,22.05,701.5,332.38,225.71
2018,10,12,11,0,931.0,80.0,0.9,22.6,720.0,387.14,272.47
2018,10,12,11,15,934.5,80.5,0.95,22.85,731.0,440.16,317.49
2018,10,12,11,30,938.0,81.0,1.0,23.1,742.0,491.8,360.28
2018,10,12,11,45,939.0,81.5,1.1,23.3,745.5,540.62,400.18
2018,10,12,12,0,940.0,82.0,1.2,23.5,749.0,587.39,437.56
2018,10,12,12,15,939.0,81.5,1.3,23.55,743.5,629.82,471.26
2018,10,12,12,30,938.0,81.0,1.4,23.6,738.0,669.62,502.43
2018,10,12,12,45,934.0,81.0,1.5,23.6,724.5,705.15,530.16
2018,10,12,13,0,930.0,81.0,1.6,23.6,711.0,737.56,555.36
2018,10,12,13,15,923.5,80.0,1.7,23.5,689.5,763.89,575.02
2018,10,12,13,30,917.0,79.0,1.8,23.4,668.0,786.71,592.28
2018,10,12,13,45,908.0,78.0,1.85,23.3,639.5,804.04,605.54
2018,10,12,14,0,899.0,77.0,1.9,23.2,611.0,817.7,616.52
2018,10,12,14,15,886.0,75.0,2.0,23.0,575.5,823.26,622.88
2018,10,12,14,30,873.0,73.0,2.1,22.8,540.0,825.06,626.9
2018,10,12,14,45,855.5,71.0,2.15,22.6,499.5,819.41,625.54
2018,10,12,15,0,838.0,69.0,2.2,22.4,459.0,818.72,627.77
2018,10,12,15,15,812.5,66.0,2.2,22.4,413.0,798.16,615.22
2018,10,12,15,30,787.0,63.0,2.2,22.4,367.0,774.28,600.3
2018,10,12,15,45,751.0,59.5,2.25,21.7,318.5,737.85,577.87
2018,10,12,16,0,715.0,56.0,2.3,21.0,270.0,698.84,552.5
2018,10,12,16,15,660.5,51.0,2.2,20.25,220.5,640.45,510.36
2018,10,12,16,30,606.0,46.0,2.1,19.5,171.0,580.7,464.66
2018,10,12,16,45,514.0,39.0,2.0,18.7,124.5,497.24,397.45
2018,10,12,17,0,422.0,32.0,1.9,17.9,78.0,409.14,319.64
2018,10,12,17,15,260.5,21.0,1.9,17.2,44.5,251.22,105.7
2018,10,12,17,30,99.0,10.0,1.9,16.5,11.0,78.33,0.0
2018,10,12,17,45,49.5,5.0,1.85,15.8,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,6,15,112.5,9.0,1.05,11.65,14.0,7.68,0.0
2018,10,13,6,30,225.0,18.0,1.0,12.1,28.0,15.36,0.0
2018,10,13,6,45,376.0,27.0,1.0,12.5,69.0,22.36,12.87
2018,10,13,7,0,527.0,36.0,1.0,12.9,110.0,32.3,22.81
2018,10,13,7,15,604.5,41.0,1.0,13.45,159.0,36.29,26.78
2018,10,13,7,30,682.0,46.0,1.0,14.0,208.0,40.41,30.62
2018,10,13,7,45,730.0,50.0,1.0,14.6,258.5,43.53,33.39
2018,10,13,8,0,778.0,54.0,1.0,15.2,309.0,46.68,36.07
2018,10,13,8,15,809.5,56.5,1.05,15.8,357.5,48.51,37.49
2018,10,13,8,30,841.0,59.0,1.1,16.4,406.0,56.79,44.55
2018,10,13,8,45,863.5,61.0,1.15,17.0,450.5,58.84,46.07
2018,10,13,9,0,886.0,63.0,1.2,17.6,495.0,60.81,47.51
2018,10,13,9,15,902.0,65.0,1.25,18.1,535.0,62.62,48.82
2018,10,13,9,30,918.0,67.0,1.3,18.6,575.0,64.35,50.07
2018,10,13,9,45,929.5,68.0,1.35,19.15,608.5,101.36,54.63
2018,10,13,10,0,941.0,69.0,1.4,19.7,642.0,159.96,85.72
2018,10,13,10,15,949.5,70.0,1.45,20.0,669.0,218.68,129.35
2018,10,13,10,30,958.0,71.0,1.5,20.3,696.0,277.45,178.6
2018,10,13,10,45,963.0,72.0,1.55,20.6,715.0,335.03,228.97
2018,10,13,11,0,968.0,73.0,1.6,20.9,734.0,391.8,278.7
2018,10,13,11,15,971.5,73.0,1.65,21.05,745.0,446.09,325.87
2018,10,13,11,30,975.0,73.0,1.7,21.2,756.0,498.89,370.72
2018,10,13,11,45,975.5,73.5,1.75,21.35,759.0,548.97,412.32
2018,10,13,12,0,976.0,74.0,1.8,21.5,762.0,596.87,451.14
2018,10,13,12,15,975.0,73.5,1.85,21.45,756.0,640.57,486.31
2018,10,13,12,30,974.0,73.0,1.9,21.4,750.0,681.53,518.75
2018,10,13,12,45,970.0,72.5,1.95,21.4,736.0,717.62,547.03
2018,10,13,13,0,966.0,72.0,2.0,21.4,722.0,750.46,572.52
2018,10,13,13,15,960.0,71.5,2.0,21.3,700.5,778.49,592.6
2018,10,13,13,30,954.0,71.0,2.0,21.2,679.0,802.96,610.32
2018,10,13,13,45,946.0,69.5,2.05,21.05,650.0,821.11,624.39
2018,10,13,14,0,938.0,68.0,2.1,20.9,621.0,835.49,636.09
2018,10,13,14,15,926.0,67.0,2.1,20.7,585.5,843.42,643.28
2018,10,13,14,30,914.0,66.0,2.1,20.5,550.0,847.55,648.09
2018,10,13,14,45,896.5,64.0,2.1,20.3,508.5,842.07,646.45
2018,10,13,15,0,879.0,62.0,2.1,20.1,467.0,832.89,642.42
2018,10,13,15,15,854.5,60.0,2.1,20.1,420.5,814.28,631.32
2018,10,13,15,30,830.0,58.0,2.1,20.1,374.0,792.48,617.83
2018,10,13,15,45,794.5,54.5,2.1,19.35,324.0,764.89,601.49
2018,10,13,16,0,759.0,51.0,2.1,18.6,274.0,726.06,576.02
2018,10,13,16,15,704.0,47.0,1.95,17.8,223.5,668.34,534.01
2018,10,13,16,30,649.0,43.0,1.8,17.0,173.0,609.22,488.32
2018,10,13,16,45,553.5,36.5,1.7,16.25,125.0,514.45,412.03
2018,10,13,17,0,458.0,30.0,1.6,15.5,77.0,420.38,327.55
2018,10,13,17,15,284.5,20.0,1.55,14.8,44.0,264.0,69.98
2018,10,13,17,30,111.0,10.0,1.5,14.1,11.0,86.41,0.0
2018,10,13,17,45,55.5,5.0,1.45,13.4,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.25,10.05,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.2,10.5,27.0,15.36,0.0
2018,10,14,6,45,372.5,27.0,1.15,10.95,67.5,22.42,12.79
2018,10,14,7,0,524.0,36.0,1.1,11.4,108.0,32.36,22.97
2018,10,14,7,15,602.0,41.5,1.05,11.8,157.0,36.78,27.38
2018,10,14,7,30,680.0,47.0,1.0,12.2,206.0,41.3,31.65
2018,10,14,7,45,727.5,51.0,0.95,12.65,256.0,44.38,34.43
2018,10,14,8,0,775.0,55.0,0.9,13.1,306.0,47.49,37.12
2018,10,14,8,15,806.5,58.5,0.85,13.55,355.0,50.05,39.24
2018,10,14,8,30,838.0,62.0,0.8,14.0,404.0,58.86,46.85
2018,10,14,8,45,860.5,64.5,0.75,14.45,449.0,61.24,48.68
2018,10,14,9,0,883.0,67.0,0.7,14.9,494.0,63.53,50.44
2018,10,14,9,15,898.5,68.5,0.7,15.35,533.5,64.94,51.42
2018,10,14,9,30,914.0,70.0,0.7,15.8,573.0,66.3,52.36
2018,10,14,9,45,925.0,72.0,0.7,16.3,606.5,101.99,56.74
2018,10,14,10,0,936.0,74.0,0.7,16.8,640.0,161.03,87.84
2018,10,14,10,15,944.5,75.0,0.7,17.3,667.0,219.52,130.97
2018,10,14,10,30,953.0,76.0,0.7,17.8,694.0,278.06,179.65
2018,10,14,10,45,959.5,76.5,0.7,18.3,713.5,335.45,229.25
2018,10,14,11,0,966.0,77.0,0.7,18.8,733.0,392.16,278.13
2018,10,14,11,15,970.0,77.5,0.75,19.2,744.5,447.0,324.93
2018,10,14,11,30,974.0,78.0,0.8,19.6,756.0,500.42,369.37
2018,10,14,11,45,975.5,78.0,0.8,20.0,759.0,550.55,409.68
2018,10,14,12,0,977.0,78.0,0.8,20.4,762.0,598.56,447.11
2018,10,14,12,15,977.0,77.5,0.85,20.65,757.0,642.92,481.56
2018,10,14,12,30,977.0,77.0,0.9,20.9,752.0,684.63,513.3
2018,10,14,12,45,974.5,77.0,0.95,21.2,739.0,722.38,541.52
2018,10,14,13,0,972.0,77.0,1.0,21.5,726.0,757.0,567.08
2018,10,14,13,15,967.0,75.5,1.05,21.55,704.0,784.96,586.96
2018,10,14,13,30,962.0,74.0,1.1,21.6,682.0,809.34,604.36
2018,10,14,13,45,954.0,72.5,1.15,21.7,653.0,827.75,617.82
2018,10,14,14,0,946.0,71.0,1.2,21.8,624.0,842.35,628.97
2018,10,14,14,15,934.5,69.5,1.25,21.7,588.5,850.31,636.38
2018,10,14,14,30,923.0,68.0,1.3,21.6,553.0,854.41,641.48
2018,10,14,14,45,907.5,66.0,1.35,21.55,511.5,850.78,641.45
2018,10,14,15,0,892.0,64.0,1.4,21.5,470.0,843.44,639.08
2018,10,14,15,15,867.0,61.5,1.4,21.5,423.0,823.9,627.66
2018,10,14,15,30,842.0,59.0,1.4,21.5,376.0,801.09,613.89
2018,10,14,15,45,807.0,55.5,1.4,20.85,325.5,773.84,598.04
2018,10,14,16,0,772.0,52.0,1.4,20.2,275.0,735.38,573.27
2018,10,14,16,15,716.0,47.5,1.4,19.15,223.5,676.11,532.55
2018,10,14,16,30,660.0,43.0,1.4,18.1,172.0,615.39,487.7
2018,10,14,16,45,563.0,36.5,1.45,17.05,124.0,519.38,412.36
2018,10,14,17,0,466.0,30.0,1.5,16.0,76.0,423.51,325.73
2018,10,14,17,15,287.5,20.0,1.55,15.4,43.0,261.97,8.79
2018,10,14,17,30,109.0,10.0,1.6,14.8,10.0,84.63,0.0
2018,10,14,17,45,54.5,5.0,1.6,14.15,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,6,15,117.0,8.5,1.55,9.6,13.0,0.0,0.0
2018,10,15,6,30,234.0,17.0,1.6,10.3,26.0,14.51,0.0
2018,10,15,6,45,391.5,25.5,1.65,11.0,67.0,21.21,11.51
2018,10,15,7,0,549.0,34.0,1.7,11.7,108.0,30.65,21.36
2018,10,15,7,15,627.5,39.5,1.7,12.35,157.5,35.18,25.85
2018,10,15,7,30,706.0,45.0,1.7,13.0,207.0,39.81,30.16
2018,10,15,7,45,754.5,48.5,1.75,13.65,258.5,42.58,32.65
2018,10,15,8,0,803.0,52.0,1.8,14.3,310.0,45.4,35.06
2018,10,15,8,15,834.5,55.0,1.7,15.05,359.0,53.28,41.84
2018,10,15,8,30,866.0,58.0,1.6,15.8,408.0,56.29,44.24
2018,10,15,8,45,887.5,59.5,1.5,16.6,453.0,58.02,45.46
2018,10,15,9,0,909.0,61.0,1.4,17.4,498.0,59.68,46.6
2018,10,15,9,15,924.0,63.0,1.35,18.05,538.0,61.53,47.93
2018,10,15,9,30,939.0,65.0,1.3,18.7,578.0,63.3,49.19
2018,10,15,9,45,949.5,66.5,1.25,19.3,611.5,97.52,52.82
2018,10,15,10,0,960.0,68.0,1.2,19.9,645.0,157.36,83.38
2018,10,15,10,15,967.5,69.0,1.15,20.3,671.5,216.85,126.78
2018,10,15,10,30,975.0,70.0,1.1,20.7,698.0,276.24,175.93
2018,10,15,10,45,979.5,71.0,1.1,21.15,716.5,334.46,226.23
2018,10,15,11,0,984.0,72.0,1.1,21.6,735.0,391.78,275.73
2018,10,15,11,15,986.5,72.5,1.1,21.75,746.0,446.76,322.84
2018,10,15,11,30,989.0,73.0,1.1,21.9,757.0,500.16,367.43
2018,10,15,11,45,989.5,73.0,1.1,22.05,759.5,550.31,408.3
2018,10,15,12,0,990.0,73.0,1.1,22.2,762.0,598.22,446.26
2018,10,15,12,15,988.5,73.0,1.15,22.2,756.0,642.54,481.26
2018,10,15,12,30,987.0,73.0,1.2,22.2,750.0,684.08,513.5
2018,10,15,12,45,983.5,72.5,1.3,22.25,736.0,720.86,542.21
2018,10,15,13,0,980.0,72.0,1.4,22.3,722.0,754.38,568.26
2018,10,15,13,15,973.5,71.0,1.45,22.2,699.5,781.84,588.25
2018,10,15,13,30,967.0,70.0,1.5,22.1,677.0,805.63,605.72
2018,10,15,13,45,957.0,69.0,1.55,22.05,647.0,823.02,618.91
2018,10,15,14,0,947.0,68.0,1.6,22.0,617.0,836.54,629.72
2018,10,15,14,15,934.0,66.5,1.6,21.8,580.5,843.17,635.92
2018,10,15,14,30,921.0,65.0,1.6,21.6,544.0,845.92,639.74
2018,10,15,14,45,903.5,63.0,1.65,21.4,502.0,840.5,638.74
2018,10,15,15,0,886.0,61.0,1.7,21.2,460.0,831.35,635.33
2018,10,15,15,15,861.0,59.0,1.7,21.2,413.5,812.42,624.13
2018,10,15,15,30,836.0,57.0,1.7,21.2,367.0,790.29,610.56
2018,10,15,15,45,799.0,53.5,1.65,20.55,317.0,761.47,592.77
2018,10,15,16,0,762.0,50.0,1.6,19.9,267.0,721.56,566.05
2018,10,15,16,15,704.0,46.0,1.55,19.0,216.0,661.7,523.56
2018,10,15,16,30,646.0,42.0,1.5,18.1,165.0,600.47,477.05
2018,10,15,16,45,545.5,35.5,1.4,17.15,118.0,502.43,398.45
2018,10,15,17,0,445.0,29.0,1.3,16.2,71.0,404.66,307.11
2018,10,15,17,15,260.5,18.0,1.3,15.6,39.0,237.35,0.0
2018,10,15,17,30,76.0,7.0,1.3,15.0,7.0,5.97,0.0
2018,10,15,17,45,38.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,16,6,15,117.0,8.5,0.6,11.25,12.5,0.0,0.0
2018,10,16,6,30,234.0,17.0,0.6,11.5,25.0,14.51,0.0
2018,10,16,6,45,393.5,25.5,0.55,11.7,65.5,21.28,11.24
2018,10,16,7,0,553.0,34.0,0.5,11.9,106.0,30.74,21.43
2018,10,16,7,15,632.0,39.5,0.5,12.4,156.0,35.26,25.94
2018,10,16,7,30,711.0,45.0,0.5,12.9,206.0,39.88,30.29
2018,10,16,7,45,759.0,48.5,0.5,13.4,257.0,42.65,32.8
2018,10,16,8,0,807.0,52.0,0.5,13.9,308.0,45.47,35.23
2018,10,16,8,15,837.5,55.0,0.5,14.7,357.0,53.26,41.94
2018,10,16,8,30,868.0,58.0,0.5,15.5,406.0,56.28,44.31
2018,10,16,8,45,889.0,60.0,0.55,16.3,450.5,58.36,45.84
2018,10,16,9,0,910.0,62.0,0.6,17.1,495.0,60.37,47.28
2018,10,16,9,15,925.0,63.5,0.65,17.75,534.5,61.87,48.3
2018,10,16,9,30,940.0,65.0,0.7,18.4,574.0,63.3,49.26
2018,10,16,9,45,950.5,66.0,0.75,19.05,607.0,95.24,51.95
2018,10,16,10,0,961.0,67.0,0.8,19.7,640.0,154.7,81.5
2018,10,16,10,15,968.0,68.0,0.85,20.1,666.0,214.06,124.44
2018,10,16,10,30,975.0,69.0,0.9,20.5,692.0,273.26,173.33
2018,10,16,10,45,979.5,70.0,0.95,20.85,711.0,331.38,223.61
2018,10,16,11,0,984.0,71.0,1.0,21.2,730.0,388.6,273.25
2018,10,16,11,15,986.5,71.0,1.05,21.4,740.5,443.06,320.16
2018,10,16,11,30,989.0,71.0,1.1,21.6,751.0,495.89,364.64
2018,10,16,11,45,988.5,71.0,1.2,21.8,752.5,545.43,405.76
2018,10,16,12,0,988.0,71.0,1.3,22.0,754.0,592.63,444.07
2018,10,16,12,15,986.0,71.5,1.35,22.1,748.0,636.94,479.14
2018,10,16,12,30,984.0,72.0,1.4,22.2,742.0,678.45,511.38
2018,10,16,12,45,980.0,71.0,1.45,22.25,727.5,714.18,539.08
2018,10,16,13,0,976.0,70.0,1.5,22.3,713.0,746.6,564.04
2018,10,16,13,15,969.5,69.5,1.5,22.25,691.0,774.36,583.82
2018,10,16,13,30,963.0,69.0,1.5,22.2,669.0,798.5,600.93
2018,10,16,13,45,954.0,68.0,1.55,22.15,639.5,816.49,614.55
2018,10,16,14,0,945.0,67.0,1.6,22.1,610.0,830.67,625.81
2018,10,16,14,15,931.5,66.0,1.65,21.95,574.0,837.43,632.51
2018,10,16,14,30,918.0,65.0,1.7,21.8,538.0,840.33,636.84
2018,10,16,14,45,899.5,63.0,1.7,21.6,495.5,834.07,634.69
2018,10,16,15,0,881.0,61.0,1.7,21.4,453.0,824.09,630.14
2018,10,16,15,15,855.5,58.5,1.7,21.4,406.5,804.11,618.17
2018,10,16,15,30,830.0,56.0,1.7,21.4,360.0,780.92,603.78
2018,10,16,15,45,792.5,53.0,1.75,20.7,310.5,752.46,587.14
2018,10,16,16,0,755.0,50.0,1.8,20.0,261.0,712.99,561.39
2018,10,16,16,15,696.0,45.5,1.75,19.05,210.5,651.92,517.62
2018,10,16,16,30,637.0,41.0,1.7,18.1,160.0,589.61,469.81
2018,10,16,16,45,534.5,34.0,1.65,17.1,113.0,490.17,389.61
2018,10,16,17,0,432.0,27.0,1.6,16.1,66.0,392.0,294.07
2018,10,16,17,15,252.0,17.0,1.65,15.5,36.0,195.18,0.0
2018,10,16,17,30,72.0,7.0,1.7,14.9,6.0,0.0,0.0
2018,10,16,17,45,36.0,3.5,1.75,14.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,17,6,15,84.5,8.0,0.8,9.4,10.5,0.0,0.0
2018,10,17,6,30,169.0,16.0,0.8,9.6,21.0,13.66,0.0
2018,10,17,6,45,332.0,25.5,0.75,9.85,59.5,21.22,10.88
2018,10,17,7,0,495.0,35.0,0.7,10.1,98.0,28.93,19.93
2018,10,17,7,15,578.0,41.0,0.7,10.6,146.0,36.4,27.12
2018,10,17,7,30,661.0,47.0,0.7,11.1,194.0,41.34,31.81
2018,10,17,7,45,711.5,51.0,0.7,11.55,244.0,44.4,34.62
2018,10,17,8,0,762.0,55.0,0.7,12.0,294.0,47.51,37.33
2018,10,17,8,15,795.0,58.0,0.65,12.7,342.0,49.68,39.08
2018,10,17,8,30,828.0,61.0,0.6,13.4,390.0,51.85,40.79
2018,10,17,8,45,851.5,64.0,0.6,14.1,435.0,60.69,48.33
2018,10,17,9,0,875.0,67.0,0.6,14.8,480.0,63.35,50.35
2018,10,17,9,15,892.5,68.5,0.6,15.45,519.5,64.81,51.33
2018,10,17,9,30,910.0,70.0,0.6,16.1,559.0,66.2,52.26
2018,10,17,9,45,923.0,70.5,0.65,16.75,592.5,95.09,53.93
2018,10,17,10,0,936.0,71.0,0.7,17.4,626.0,152.9,82.13
2018,10,17,10,15,943.5,72.5,0.7,17.9,652.0,211.31,124.27
2018,10,17,10,30,951.0,74.0,0.7,18.4,678.0,269.66,172.38
2018,10,17,10,45,956.5,74.5,0.7,18.95,696.5,326.38,221.28
2018,10,17,11,0,962.0,75.0,0.7,19.5,715.0,382.31,269.53
2018,10,17,11,15,964.5,75.5,0.75,19.7,725.5,436.07,315.86
2018,10,17,11,30,967.0,76.0,0.8,19.9,736.0,488.28,359.83
2018,10,17,11,45,967.5,76.5,0.85,20.15,738.5,537.75,400.48
2018,10,17,12,0,968.0,77.0,0.9,20.4,741.0,585.06,438.35
2018,10,17,12,15,966.0,77.0,0.95,20.5,735.0,628.12,472.46
2018,10,17,12,30,964.0,77.0,1.0,20.6,729.0,668.41,503.8
2018,10,17,12,45,960.0,76.5,1.1,20.65,715.0,703.99,531.87
2018,10,17,13,0,956.0,76.0,1.2,20.7,701.0,736.35,557.32
2018,10,17,13,15,949.5,75.0,1.25,20.65,679.0,763.07,577.34
2018,10,17,13,30,943.0,74.0,1.3,20.6,657.0,786.22,594.37
2018,10,17,13,45,933.0,73.0,1.35,20.5,627.5,803.09,607.41
2018,10,17,14,0,923.0,72.0,1.4,20.4,598.0,816.17,618.13
2018,10,17,14,15,908.5,70.5,1.45,20.2,561.5,821.3,623.88
2018,10,17,14,30,894.0,69.0,1.5,20.0,525.0,822.6,627.28
2018,10,17,14,45,875.0,67.0,1.55,19.8,483.5,815.86,625.3
2018,10,17,15,0,856.0,65.0,1.6,19.6,442.0,805.52,620.94
2018,10,17,15,15,829.5,62.0,1.6,19.6,395.5,792.52,613.7
2018,10,17,15,30,803.0,59.0,1.6,19.6,349.0,767.99,598.11
2018,10,17,15,45,763.5,55.5,1.65,18.85,300.0,729.03,573.78
2018,10,17,16,0,724.0,52.0,1.7,18.1,251.0,687.54,546.27
2018,10,17,16,15,661.0,47.0,1.65,17.2,201.0,623.09,499.13
2018,10,17,16,30,598.0,42.0,1.6,16.3,151.0,557.5,447.97
2018,10,17,16,45,490.5,35.0,1.55,15.35,105.5,464.75,371.61
2018,10,17,17,0,383.0,28.0,1.5,14.4,60.0,366.28,270.99
2018,10,17,17,15,219.5,17.0,1.5,13.8,32.5,171.08,0.0
2018,10,17,17,30,56.0,6.0,1.5,13.2,5.0,0.0,0.0
2018,10,17,17,45,28.0,3.0,1.5,12.55,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,18,6,15,81.5,7.0,1.05,9.35,9.5,0.0,0.0
2018,10,18,6,30,163.0,14.0,1.0,9.6,19.0,11.95,0.0
2018,10,18,6,45,324.5,24.5,0.95,9.9,57.0,20.38,9.72
2018,10,18,7,0,486.0,35.0,0.9,10.2,95.0,28.97,19.89
2018,10,18,7,15,563.0,41.0,0.9,10.65,141.5,36.39,27.07
2018,10,18,7,30,640.0,47.0,0.9,11.1,188.0,41.27,31.72
2018,10,18,7,45,698.5,50.5,0.85,11.5,238.5,43.93,34.19
2018,10,18,8,0,757.0,54.0,0.8,11.9,289.0,46.7,36.62
2018,10,18,8,15,791.0,57.5,0.8,12.6,337.5,49.29,38.76
2018,10,18,8,30,825.0,61.0,0.8,13.3,386.0,51.86,40.82
2018,10,18,8,45,848.5,63.5,0.8,14.0,430.0,60.26,47.99
2018,10,18,9,0,872.0,66.0,0.8,14.7,474.0,62.59,49.72
2018,10,18,9,15,888.5,67.5,0.8,15.4,513.0,64.04,50.7
2018,10,18,9,30,905.0,69.0,0.8,16.1,552.0,65.44,51.62
2018,10,18,9,45,916.5,70.5,0.75,16.8,585.0,92.84,53.26
2018,10,18,10,0,928.0,72.0,0.7,17.5,618.0,150.75,81.06
2018,10,18,10,15,936.0,73.5,0.7,18.1,644.0,208.73,122.49
2018,10,18,10,30,944.0,75.0,0.7,18.7,670.0,266.71,170.03
2018,10,18,10,45,949.5,75.5,0.65,19.3,688.5,323.0,218.29
2018,10,18,11,0,955.0,76.0,0.6,19.9,707.0,378.5,265.8
2018,10,18,11,15,958.0,77.0,0.6,20.3,718.0,432.46,311.57
2018,10,18,11,30,961.0,78.0,0.6,20.7,729.0,484.95,354.87
2018,10,18,11,45,962.0,77.5,0.6,21.1,731.0,533.45,393.89
2018,10,18,12,0,963.0,77.0,0.6,21.5,733.0,579.79,430.05
2018,10,18,12,15,961.0,77.0,0.65,21.7,727.0,622.57,463.42
2018,10,18,12,30,959.0,77.0,0.7,21.9,721.0,662.59,494.06
2018,10,18,12,45,954.5,77.0,0.75,22.1,707.0,698.1,520.95
2018,10,18,13,0,950.0,77.0,0.8,22.3,693.0,730.41,545.19
2018,10,18,13,15,943.5,76.0,0.85,22.3,671.0,756.93,564.9
2018,10,18,13,30,937.0,75.0,0.9,22.3,649.0,779.9,581.5
2018,10,18,13,45,927.0,73.5,0.95,22.3,619.5,796.05,593.71
2018,10,18,14,0,917.0,72.0,1.0,22.3,590.0,808.41,603.64
2018,10,18,14,15,903.5,70.5,1.05,22.15,554.5,814.24,609.76
2018,10,18,14,30,890.0,69.0,1.1,22.0,519.0,816.29,613.59
2018,10,18,14,45,870.5,67.0,1.15,21.8,477.5,809.13,611.48
2018,10,18,15,0,851.0,65.0,1.2,21.6,436.0,798.38,607.03
2018,10,18,15,15,824.0,62.0,1.2,21.6,389.5,784.96,599.62
2018,10,18,15,30,797.0,59.0,1.2,21.6,343.0,760.09,584.03
2018,10,18,15,45,756.0,55.5,1.35,20.8,294.0,720.04,560.52
2018,10,18,16,0,715.0,52.0,1.5,20.0,245.0,677.49,533.51
2018,10,18,16,15,650.5,47.0,1.6,18.95,195.5,612.12,487.25
2018,10,18,16,30,586.0,42.0,1.7,17.9,146.0,545.59,436.42
2018,10,18,16,45,476.0,35.0,1.8,16.85,101.5,451.99,359.78
2018,10,18,17,0,366.0,28.0,1.9,15.8,57.0,348.82,250.3
2018,10,18,17,15,198.0,16.0,1.85,15.2,30.0,154.16,0.0
2018,10,18,17,30,30.0,4.0,1.8,14.6,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.75,14.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,19,6,15,71.5,7.0,1.25,11.0,9.0,0.0,0.0
2018,10,19,6,30,143.0,14.0,1.2,11.4,18.0,11.95,0.0
2018,10,19,6,45,297.5,24.5,1.15,11.85,54.0,20.41,8.99
2018,10,19,7,0,452.0,35.0,1.1,12.3,90.0,28.93,19.58
2018,10,19,7,15,538.0,42.0,1.1,12.9,137.0,34.2,24.81
2018,10,19,7,30,624.0,49.0,1.1,13.5,184.0,43.01,32.92
2018,10,19,7,45,676.5,54.0,1.15,14.15,233.0,46.79,36.34
2018,10,19,8,0,729.0,59.0,1.2,14.8,282.0,50.6,39.62
2018,10,19,8,15,764.0,62.5,1.15,15.45,329.5,53.02,41.58
2018,10,19,8,30,799.0,66.0,1.1,16.1,377.0,55.45,43.49
2018,10,19,8,45,823.0,69.0,1.05,16.8,421.0,57.36,44.91
2018,10,19,9,0,847.0,72.0,1.0,17.5,465.0,59.26,46.29
2018,10,19,9,15,865.5,73.5,1.0,18.25,504.0,67.78,53.35
2018,10,19,9,30,884.0,75.0,1.0,19.0,543.0,69.14,54.19
2018,10,19,9,45,897.5,76.0,1.05,19.8,576.0,93.82,54.84
2018,10,19,10,0,911.0,77.0,1.1,20.6,609.0,150.54,81.07
2018,10,19,10,15,919.5,78.0,1.05,21.1,634.5,207.32,120.97
2018,10,19,10,30,928.0,79.0,1.0,21.6,660.0,264.13,167.08
2018,10,19,10,45,933.0,80.0,1.0,22.15,678.5,319.82,214.69
2018,10,19,11,0,938.0,81.0,1.0,22.7,697.0,374.72,261.8
2018,10,19,11,15,941.0,81.5,0.95,23.1,707.5,427.43,306.39
2018,10,19,11,30,944.0,82.0,0.9,23.5,718.0,478.67,348.5
2018,10,19,11,45,944.5,82.0,0.9,23.9,720.0,526.61,387.1
2018,10,19,12,0,945.0,82.0,0.9,24.3,722.0,572.4,422.89
2018,10,19,12,15,942.0,83.0,0.85,24.45,716.0,614.86,455.15
2018,10,19,12,30,939.0,84.0,0.8,24.6,710.0,654.58,484.49
2018,10,19,12,45,933.0,84.0,0.8,24.75,695.5,688.53,509.66
2018,10,19,13,0,927.0,84.0,0.8,24.9,681.0,719.23,532.12
2018,10,19,13,15,920.0,83.0,0.85,24.8,659.0,744.85,551.74
2018,10,19,13,30,913.0,82.0,0.9,24.7,637.0,766.97,567.88
2018,10,19,13,45,903.0,80.5,0.95,24.65,608.0,782.74,579.87
2018,10,19,14,0,893.0,79.0,1.0,24.6,579.0,794.81,589.64
2018,10,19,14,15,878.5,77.0,1.05,24.4,543.5,799.06,594.76
2018,10,19,14,30,864.0,75.0,1.1,24.2,508.0,799.57,597.63
2018,10,19,14,45,843.5,72.5,1.15,24.0,466.5,798.9,599.86
2018,10,19,15,0,823.0,70.0,1.2,23.8,425.0,786.88,594.44
2018,10,19,15,15,794.5,66.5,1.2,23.8,379.0,763.5,580.18
2018,10,19,15,30,766.0,63.0,1.2,23.8,333.0,736.86,563.42
2018,10,19,15,45,723.5,59.0,1.35,22.8,284.5,695.17,538.95
2018,10,19,16,0,681.0,55.0,1.5,21.8,236.0,650.99,510.89
2018,10,19,16,15,615.0,49.0,1.55,20.65,187.0,583.65,462.74
2018,10,19,16,30,549.0,43.0,1.6,19.5,138.0,524.12,416.87
2018,10,19,16,45,437.0,35.0,1.65,18.4,95.0,420.73,332.49
2018,10,19,17,0,325.0,27.0,1.7,17.3,52.0,313.32,214.64
2018,10,19,17,15,174.5,15.0,1.7,16.75,27.0,136.0,0.0
2018,10,19,17,30,24.0,3.0,1.7,16.2,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.75,15.65,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,20,6,15,70.0,7.0,1.15,11.0,8.5,0.0,0.0
2018,10,20,6,30,140.0,14.0,1.1,11.4,17.0,11.95,0.0
2018,10,20,6,45,296.0,24.0,1.05,11.85,52.0,20.04,7.95
2018,10,20,7,0,452.0,34.0,1.0,12.3,87.0,28.14,18.82
2018,10,20,7,15,540.5,40.5,1.05,12.95,134.0,33.03,23.74
2018,10,20,7,30,629.0,47.0,1.1,13.6,181.0,41.34,31.39
2018,10,20,7,45,682.5,52.0,1.15,14.25,230.5,45.2,34.89
2018,10,20,8,0,736.0,57.0,1.2,14.9,280.0,49.07,38.26
2018,10,20,8,15,771.5,60.5,1.1,15.55,327.5,51.56,40.29
2018,10,20,8,30,807.0,64.0,1.0,16.2,375.0,54.06,42.27
2018,10,20,8,45,831.5,66.5,0.95,16.9,419.0,55.66,43.42
2018,10,20,9,0,856.0,69.0,0.9,17.6,463.0,64.4,50.75
2018,10,20,9,15,873.5,70.5,0.85,18.4,501.5,65.85,51.66
2018,10,20,9,30,891.0,72.0,0.8,19.2,540.0,67.23,52.53
2018,10,20,9,45,904.0,73.0,0.7,19.95,573.0,90.07,52.73
2018,10,20,10,0,917.0,74.0,0.6,20.7,606.0,146.96,78.21
2018,10,20,10,15,925.5,75.5,0.6,21.2,632.0,204.29,117.97
2018,10,20,10,30,934.0,77.0,0.6,21.7,658.0,261.68,164.12
2018,10,20,10,45,939.5,77.5,0.6,22.2,676.0,317.31,211.32
2018,10,20,11,0,945.0,78.0,0.6,22.7,694.0,372.16,258.08
2018,10,20,11,15,948.0,78.5,0.7,22.85,704.5,425.08,303.49
2018,10,20,11,30,951.0,79.0,0.8,23.0,715.0,476.52,346.81
2018,10,20,11,45,952.0,78.5,0.9,23.15,717.0,524.42,386.52
2018,10,20,12,0,953.0,78.0,1.0,23.3,719.0,570.18,423.67
2018,10,20,12,15,951.0,78.0,1.1,23.3,713.0,612.42,457.68
2018,10,20,12,30,949.0,78.0,1.2,23.3,707.0,651.93,489.07
2018,10,20,12,45,945.0,77.5,1.3,23.3,693.0,686.8,516.68
2018,10,20,13,0,941.0,77.0,1.4,23.3,679.0,718.5,541.7
2018,10,20,13,15,934.5,76.0,1.4,23.15,657.0,744.64,561.58
