Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,13,30,928.0,75.0,1.4,23.0,635.0,767.28,577.95
2018,10,20,13,45,919.0,74.0,1.45,22.9,606.5,784.48,591.17
2018,10,20,14,0,910.0,73.0,1.5,22.8,578.0,798.01,602.13
2018,10,20,14,15,896.5,71.0,1.5,22.6,542.5,803.14,607.27
2018,10,20,14,30,883.0,69.0,1.5,22.4,507.0,804.5,610.1
2018,10,20,14,45,864.0,66.5,1.55,22.15,465.5,797.11,607.72
2018,10,20,15,0,845.0,64.0,1.6,21.9,424.0,786.14,602.95
2018,10,20,15,15,816.5,61.0,1.6,21.9,378.0,771.48,594.45
2018,10,20,15,30,788.0,58.0,1.6,21.9,332.0,745.51,577.72
2018,10,20,15,45,747.0,54.5,1.55,21.05,283.5,705.75,551.91
2018,10,20,16,0,706.0,51.0,1.5,20.2,235.0,663.52,522.95
2018,10,20,16,15,641.0,45.5,1.5,19.2,186.0,597.69,474.99
2018,10,20,16,30,576.0,40.0,1.5,18.2,137.0,530.83,422.76
2018,10,20,16,45,462.0,32.5,1.45,17.15,93.5,434.82,342.74
2018,10,20,17,0,348.0,25.0,1.4,16.1,50.0,324.38,209.75
2018,10,20,17,15,187.0,14.0,1.4,15.5,26.0,143.32,0.0
2018,10,20,17,30,26.0,3.0,1.4,14.9,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,1.4,14.3,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,6,15,71.0,6.5,1.2,9.4,8.0,0.0,0.0
2018,10,21,6,30,142.0,13.0,1.2,9.6,16.0,11.1,0.0
2018,10,21,6,45,301.5,22.5,1.15,9.8,50.5,18.77,6.24
2018,10,21,7,0,461.0,32.0,1.1,10.0,85.0,26.5,17.51
2018,10,21,7,15,549.5,39.0,1.15,10.4,132.0,34.71,25.48
2018,10,21,7,30,638.0,46.0,1.2,10.8,179.0,40.57,31.06
2018,10,21,7,45,648.5,55.0,1.2,11.2,220.0,47.59,37.49
2018,10,21,8,0,659.0,64.0,1.2,11.6,261.0,49.84,39.48
2018,10,21,8,15,719.0,66.0,1.2,12.15,313.0,55.52,44.42
2018,10,21,8,30,779.0,68.0,1.2,12.7,365.0,56.91,45.44
2018,10,21,8,45,821.0,67.0,1.25,13.3,412.5,55.97,44.35
2018,10,21,9,0,863.0,66.0,1.3,13.9,460.0,62.39,49.76
2018,10,21,9,15,877.5,68.5,1.25,14.4,498.0,64.52,51.37
2018,10,21,9,30,892.0,71.0,1.2,14.9,536.0,66.55,52.91
2018,10,21,9,45,901.5,73.5,1.2,15.45,568.0,88.33,53.52
2018,10,21,10,0,911.0,76.0,1.2,16.0,600.0,145.73,79.56
2018,10,21,10,15,919.5,77.5,1.15,16.45,626.0,202.69,119.66
2018,10,21,10,30,928.0,79.0,1.1,16.9,652.0,259.71,166.53
2018,10,21,10,45,933.5,79.5,1.1,17.4,670.0,314.99,214.68
2018,10,21,11,0,939.0,80.0,1.1,17.9,688.0,369.49,262.52
2018,10,21,11,15,941.5,80.5,1.15,18.25,698.0,421.89,308.37
2018,10,21,11,30,944.0,81.0,1.2,18.6,708.0,472.77,351.94
2018,10,21,11,45,944.5,81.0,1.25,18.95,710.0,520.53,391.97
2018,10,21,12,0,945.0,81.0,1.3,19.3,712.0,566.15,429.24
2018,10,21,12,15,941.0,82.0,1.35,19.6,705.5,607.9,462.74
2018,10,21,12,30,937.0,83.0,1.4,19.9,699.0,646.84,493.36
2018,10,21,12,45,930.5,83.5,1.5,20.2,684.5,680.77,520.14
2018,10,21,13,0,924.0,84.0,1.6,20.5,670.0,711.46,544.18
2018,10,21,13,15,917.0,82.5,1.75,20.45,648.0,736.37,565.04
2018,10,21,13,30,910.0,81.0,1.9,20.4,626.0,757.77,581.96
2018,10,21,13,45,899.5,79.5,2.0,20.35,597.0,773.01,594.35
2018,10,21,14,0,889.0,78.0,2.1,20.3,568.0,784.55,604.38
2018,10,21,14,15,874.5,76.5,2.15,20.05,532.5,789.3,609.91
2018,10,21,14,30,860.0,75.0,2.2,19.8,497.0,797.95,618.43
2018,10,21,14,45,839.5,72.0,2.3,19.6,455.5,789.01,614.85
2018,10,21,15,0,819.0,69.0,2.4,19.4,414.0,776.38,608.76
2018,10,21,15,15,777.0,67.5,2.4,19.4,366.0,744.61,587.53
2018,10,21,15,30,735.0,66.0,2.4,19.4,318.0,709.58,563.56
2018,10,21,15,45,692.0,61.5,2.4,18.45,270.5,667.18,535.19
2018,10,21,16,0,649.0,57.0,2.4,17.5,223.0,629.07,508.46
2018,10,21,16,15,564.0,51.5,2.3,16.7,173.5,549.46,447.0
2018,10,21,16,30,479.0,46.0,2.2,15.9,124.0,469.87,382.22
2018,10,21,16,45,348.5,35.0,2.1,15.15,81.5,351.02,281.42
2018,10,21,17,0,218.0,24.0,2.0,14.4,39.0,225.05,134.84
2018,10,21,17,15,118.0,13.5,1.95,13.85,20.5,94.01,0.0
2018,10,21,17,30,18.0,3.0,1.9,13.3,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,1.85,12.75,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,56.5,5.5,1.45,9.15,6.5,0.0,0.0
2018,10,22,6,30,113.0,11.0,1.5,9.5,13.0,9.39,0.0
2018,10,22,6,45,281.5,22.0,1.55,9.9,48.0,18.36,4.79
2018,10,22,7,0,450.0,33.0,1.6,10.3,83.0,27.42,18.17
2018,10,22,7,15,504.5,39.0,1.65,10.6,121.5,31.74,22.75
2018,10,22,7,30,559.0,45.0,1.7,10.9,160.0,36.08,26.97
2018,10,22,7,45,357.0,69.0,1.7,11.2,149.5,51.37,40.88
2018,10,22,8,0,155.0,93.0,1.7,11.5,139.0,68.44,56.18
2018,10,22,8,15,150.5,116.5,1.65,11.85,167.0,87.01,72.54
2018,10,22,8,30,146.0,140.0,1.6,12.2,195.0,102.15,85.6
2018,10,22,8,45,165.0,158.0,1.6,12.6,227.0,113.84,95.44
2018,10,22,9,0,184.0,176.0,1.6,13.0,259.0,125.22,104.9
2018,10,22,9,15,230.0,186.0,1.6,13.4,299.0,125.58,104.74
2018,10,22,9,30,276.0,196.0,1.6,13.8,339.0,131.49,109.39
2018,10,22,9,45,470.0,168.0,1.6,14.2,429.0,120.66,88.14
2018,10,22,10,0,664.0,140.0,1.6,14.6,519.0,152.53,95.47
2018,10,22,10,15,799.0,108.0,1.6,14.9,584.0,198.55,122.56
2018,10,22,10,30,934.0,76.0,1.6,15.2,649.0,256.41,165.12
2018,10,22,10,45,939.5,76.5,1.6,15.55,667.0,311.86,214.15
2018,10,22,11,0,945.0,77.0,1.6,15.9,685.0,366.52,263.05
2018,10,22,11,15,948.5,77.5,1.65,16.15,695.5,419.44,310.2
2018,10,22,11,30,952.0,78.0,1.7,16.4,706.0,470.93,355.18
2018,10,22,11,45,952.5,78.0,1.75,16.65,708.0,518.92,396.34
2018,10,22,12,0,953.0,78.0,1.8,16.9,710.0,564.75,434.71
2018,10,22,12,15,951.0,77.5,1.9,17.0,703.5,606.37,469.49
2018,10,22,12,30,949.0,77.0,2.0,17.1,697.0,645.25,501.49
2018,10,22,12,45,945.0,76.5,2.1,17.2,683.0,679.97,529.85
2018,10,22,13,0,941.0,76.0,2.2,17.3,669.0,711.53,555.47
2018,10,22,13,15,934.0,75.0,2.25,17.25,647.0,737.21,576.4
2018,10,22,13,30,927.0,74.0,2.3,17.2,625.0,759.36,593.35
2018,10,22,13,45,916.0,73.0,2.4,17.1,595.5,774.96,606.25
2018,10,22,14,0,905.0,72.0,2.5,17.0,566.0,786.82,616.72
2018,10,22,14,15,890.0,70.5,2.55,16.75,530.5,791.26,622.09
2018,10,22,14,30,875.0,69.0,2.6,16.5,495.0,791.97,624.99
2018,10,22,14,45,854.0,67.0,2.65,16.25,453.5,783.6,621.46
2018,10,22,15,0,833.0,65.0,2.7,16.0,412.0,779.64,621.22
2018,10,22,15,15,803.5,61.5,2.7,16.0,366.0,755.6,605.2
2018,10,22,15,30,774.0,58.0,2.7,16.0,320.0,728.33,586.51
2018,10,22,15,45,730.5,54.5,2.7,15.2,272.0,686.86,558.04
2018,10,22,16,0,687.0,51.0,2.7,14.4,224.0,642.98,526.14
2018,10,22,16,15,617.0,45.5,2.65,13.8,175.5,573.81,471.66
2018,10,22,16,30,547.0,40.0,2.6,13.2,127.0,512.55,419.9
2018,10,22,16,45,416.5,32.0,2.5,12.65,84.5,397.02,319.16
2018,10,22,17,0,286.0,24.0,2.4,12.1,42.0,270.17,144.16
2018,10,22,17,15,143.0,12.0,2.3,11.7,21.0,109.71,0.0
2018,10,22,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,1.3,9.05,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,1.3,9.4,10.0,7.68,0.0
2018,10,23,6,45,207.0,21.5,1.3,9.75,40.0,17.86,3.04
2018,10,23,7,0,334.0,34.0,1.3,10.1,70.0,28.03,18.61
2018,10,23,7,15,293.5,49.0,1.3,10.4,92.5,37.44,27.82
2018,10,23,7,30,253.0,64.0,1.3,10.7,115.0,47.72,37.44
2018,10,23,7,45,339.0,74.0,1.3,11.05,161.5,54.83,44.0
2018,10,23,8,0,425.0,84.0,1.3,11.4,208.0,61.88,50.32
2018,10,23,8,15,416.0,105.0,1.3,11.8,243.0,75.45,62.29
2018,10,23,8,30,407.0,126.0,1.3,12.2,278.0,88.46,73.54
2018,10,23,8,45,457.0,133.5,1.35,12.55,323.0,92.79,77.03
2018,10,23,9,0,507.0,141.0,1.4,12.9,368.0,97.08,80.46
2018,10,23,9,15,479.5,161.5,1.5,13.2,391.0,108.46,90.05
2018,10,23,9,30,452.0,182.0,1.6,13.5,414.0,119.39,99.16
2018,10,23,9,45,424.0,202.5,1.65,13.8,431.0,139.48,105.13
2018,10,23,10,0,396.0,223.0,1.7,14.1,448.0,186.61,133.88
2018,10,23,10,15,392.0,235.5,1.75,14.25,466.0,222.95,160.33
2018,10,23,10,30,388.0,248.0,1.8,14.4,484.0,258.95,189.75
2018,10,23,10,45,407.5,248.5,1.9,14.55,503.0,292.32,217.62
2018,10,23,11,0,427.0,249.0,2.0,14.7,522.0,326.46,246.76
2018,10,23,11,15,611.5,189.5,2.1,14.7,587.0,380.29,288.6
2018,10,23,11,30,796.0,130.0,2.2,14.7,652.0,446.9,342.19
2018,10,23,11,45,803.5,128.5,2.25,14.75,656.5,491.65,380.9
2018,10,23,12,0,811.0,127.0,2.3,14.8,661.0,535.19,417.91
2018,10,23,12,15,726.0,154.5,2.35,14.7,629.5,552.86,434.56
2018,10,23,12,30,641.0,182.0,2.4,14.6,598.0,562.8,444.41
2018,10,23,12,45,602.5,190.0,2.45,14.55,574.5,576.11,456.52
2018,10,23,13,0,564.0,198.0,2.5,14.5,551.0,580.17,461.34
2018,10,23,13,15,556.5,193.0,2.45,14.6,531.5,593.76,472.89
2018,10,23,13,30,549.0,188.0,2.4,14.7,512.0,604.73,482.26
2018,10,23,13,45,594.5,164.0,2.35,14.75,499.0,639.41,510.25
2018,10,23,14,0,640.0,140.0,2.3,14.8,486.0,667.14,532.98
2018,10,23,14,15,624.5,134.0,2.2,14.85,453.5,664.07,531.5
2018,10,23,14,30,609.0,128.0,2.1,14.9,421.0,657.74,527.81
2018,10,23,14,45,658.5,105.0,2.0,15.0,397.5,681.49,546.43
2018,10,23,15,0,708.0,82.0,1.9,15.1,374.0,700.92,561.17
2018,10,23,15,15,739.5,70.0,1.9,15.1,344.5,711.55,570.27
2018,10,23,15,30,771.0,58.0,1.9,15.1,315.0,723.04,579.83
2018,10,23,15,45,733.5,53.0,1.8,14.85,267.5,684.57,551.61
2018,10,23,16,0,696.0,48.0,1.7,14.6,220.0,643.7,520.6
2018,10,23,16,15,631.0,43.0,1.65,13.9,172.5,579.36,470.69
2018,10,23,16,30,566.0,38.0,1.6,13.2,125.0,513.85,416.37
2018,10,23,16,45,435.0,30.0,1.55,12.5,82.5,406.82,322.66
2018,10,23,17,0,304.0,22.0,1.5,11.8,40.0,278.05,119.83
2018,10,23,17,15,152.0,11.0,1.55,11.4,20.0,114.61,0.0
2018,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,24,6,15,20.5,3.5,0.65,9.95,3.5,0.0,0.0
2018,10,24,6,30,41.0,7.0,0.6,10.2,7.0,5.97,0.0
2018,10,24,6,45,122.5,21.5,0.55,10.4,32.0,16.71,0.67
2018,10,24,7,0,204.0,36.0,0.5,10.6,57.0,27.73,18.23
2018,10,24,7,15,403.0,40.0,0.55,11.05,110.0,32.27,23.16
2018,10,24,7,30,602.0,44.0,0.6,11.5,163.0,38.78,29.33
2018,10,24,7,45,670.5,46.5,0.65,11.95,212.5,40.66,31.15
2018,10,24,8,0,739.0,49.0,0.7,12.4,262.0,42.74,33.01
2018,10,24,8,15,773.5,52.5,0.75,12.9,308.5,45.43,35.31
2018,10,24,8,30,808.0,56.0,0.8,13.4,355.0,53.81,42.6
2018,10,24,8,45,831.5,58.0,0.8,13.95,397.5,55.92,44.25
2018,10,24,9,0,855.0,60.0,0.8,14.5,440.0,57.97,45.81
2018,10,24,9,15,870.5,62.0,0.9,15.05,477.5,59.83,47.2
2018,10,24,9,30,886.0,64.0,1.0,15.6,515.0,61.62,48.53
2018,10,24,9,45,897.0,65.5,1.05,16.1,546.5,76.57,47.74
2018,10,24,10,0,908.0,67.0,1.1,16.6,578.0,132.67,70.34
2018,10,24,10,15,915.5,68.5,1.2,16.95,603.0,188.84,108.81
2018,10,24,10,30,923.0,70.0,1.3,17.3,628.0,244.95,154.72
2018,10,24,10,45,927.5,70.5,1.4,17.65,645.0,299.21,202.37
2018,10,24,11,0,932.0,71.0,1.5,18.0,662.0,352.6,250.03
2018,10,24,11,15,934.5,71.0,1.65,18.15,671.5,403.73,295.9
2018,10,24,11,30,937.0,71.0,1.8,18.3,681.0,453.33,339.74
2018,10,24,11,45,936.5,71.5,1.95,18.5,682.5,500.26,380.49
2018,10,24,12,0,936.0,72.0,2.1,18.7,684.0,545.01,418.57
2018,10,24,12,15,934.0,71.0,2.2,18.75,677.0,585.12,452.4
2018,10,24,12,30,932.0,70.0,2.3,18.8,670.0,622.49,483.49
2018,10,24,12,45,927.5,69.5,2.4,18.9,656.0,655.95,511.01
2018,10,24,13,0,923.0,69.0,2.5,19.0,642.0,686.28,535.8
2018,10,24,13,15,906.0,71.5,2.55,19.0,618.0,708.05,553.87
2018,10,24,13,30,889.0,74.0,2.6,19.0,594.0,726.0,567.9
2018,10,24,13,45,868.0,75.5,2.6,19.05,562.5,736.11,575.93
2018,10,24,14,0,847.0,77.0,2.6,19.1,531.0,742.36,581.38
2018,10,24,14,15,851.0,70.0,2.55,19.0,501.0,754.18,591.07
2018,10,24,14,30,855.0,63.0,2.5,18.9,471.0,762.51,598.33
2018,10,24,14,45,834.0,61.5,2.45,18.8,431.0,754.49,593.92
2018,10,24,15,0,813.0,60.0,2.4,18.7,391.0,743.08,587.19
2018,10,24,15,15,671.0,74.5,2.4,18.7,327.0,663.79,530.43
2018,10,24,15,30,529.0,89.0,2.4,18.7,263.0,569.29,460.85
2018,10,24,15,45,532.0,73.5,2.3,18.2,225.5,552.87,449.78
2018,10,24,16,0,535.0,58.0,2.2,17.7,188.0,533.38,434.68
2018,10,24,16,15,533.0,47.0,2.1,17.05,152.0,513.14,417.36
2018,10,24,16,30,531.0,36.0,2.0,16.4,116.0,482.99,389.3
2018,10,24,16,45,400.0,28.5,1.9,15.75,76.0,377.62,295.61
2018,10,24,17,0,269.0,21.0,1.8,15.1,36.0,248.53,71.53
2018,10,24,17,15,134.5,10.5,1.85,14.8,18.0,101.61,0.0
2018,10,24,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,6,15,54.0,5.0,1.35,9.8,5.5,0.0,0.0
2018,10,25,6,30,108.0,10.0,1.3,10.1,11.0,8.54,0.0
2018,10,25,6,45,278.5,19.5,1.2,10.4,42.5,16.33,0.0
2018,10,25,7,0,449.0,29.0,1.1,10.7,74.0,26.31,16.82
2018,10,25,7,15,542.0,35.0,1.05,11.2,119.5,31.28,22.18
2018,10,25,7,30,635.0,41.0,1.0,11.7,165.0,36.37,27.1
2018,10,25,7,45,689.5,45.5,0.95,12.15,213.0,39.99,30.5
2018,10,25,8,0,744.0,50.0,0.9,12.6,261.0,43.64,33.78
2018,10,25,8,15,779.0,52.5,0.9,13.15,307.0,45.52,35.35
2018,10,25,8,30,814.0,55.0,0.9,13.7,353.0,53.1,41.93
2018,10,25,8,45,837.0,57.5,0.9,14.25,396.0,55.59,43.91
2018,10,25,9,0,860.0,60.0,0.9,14.8,439.0,58.0,45.8
2018,10,25,9,15,875.0,62.5,0.95,15.4,476.5,60.22,47.49
2018,10,25,9,30,890.0,65.0,1.0,16.0,514.0,62.35,49.1
2018,10,25,9,45,900.5,66.5,1.0,16.55,545.5,75.28,48.02
2018,10,25,10,0,911.0,68.0,1.0,17.1,577.0,131.49,69.67
2018,10,25,10,15,919.0,69.0,1.0,17.65,602.0,187.47,107.26
2018,10,25,10,30,927.0,70.0,1.0,18.2,627.0,243.42,152.39
2018,10,25,10,45,933.0,71.0,1.05,18.8,645.0,298.61,200.03
2018,10,25,11,0,939.0,72.0,1.1,19.4,663.0,353.09,247.71
2018,10,25,11,15,941.5,72.5,1.1,19.75,673.0,404.97,293.0
2018,10,25,11,30,944.0,73.0,1.1,20.1,683.0,455.33,336.0
2018,10,25,11,45,944.5,72.5,1.1,20.45,684.5,502.12,375.1
2018,10,25,12,0,945.0,72.0,1.1,20.8,686.0,546.75,411.37
2018,10,25,12,15,942.0,73.0,1.15,21.0,680.0,588.58,445.09
2018,10,25,12,30,939.0,74.0,1.2,21.2,674.0,627.69,476.01
2018,10,25,12,45,933.5,73.5,1.25,21.35,659.5,660.86,502.2
2018,10,25,13,0,928.0,73.0,1.3,21.5,645.0,690.81,525.67
2018,10,25,13,15,921.0,72.5,1.35,21.55,623.5,716.43,545.97
2018,10,25,13,30,914.0,72.0,1.4,21.6,602.0,738.61,562.58
2018,10,25,13,45,903.5,70.5,1.5,21.65,573.0,753.59,574.57
2018,10,25,14,0,893.0,69.0,1.6,21.7,544.0,764.88,584.23
2018,10,25,14,15,878.0,67.5,1.65,21.55,509.0,769.06,589.12
2018,10,25,14,30,863.0,66.0,1.7,21.4,474.0,769.56,591.66
2018,10,25,14,45,842.0,63.5,1.75,21.3,433.0,760.49,587.48
2018,10,25,15,0,821.0,61.0,1.8,21.2,392.0,755.7,586.38
2018,10,25,15,15,791.0,58.5,1.8,21.2,347.5,732.75,571.54
2018,10,25,15,30,761.0,56.0,1.8,21.2,303.0,706.68,554.12
2018,10,25,15,45,716.0,52.0,1.8,20.4,255.5,663.87,525.27
2018,10,25,16,0,671.0,48.0,1.8,19.6,208.0,618.79,493.05
2018,10,25,16,15,598.5,42.5,1.75,18.6,161.0,548.74,439.52
2018,10,25,16,30,526.0,37.0,1.7,17.6,114.0,477.82,381.56
2018,10,25,16,45,391.5,29.0,1.65,16.55,74.0,370.7,286.43
2018,10,25,17,0,257.0,21.0,1.6,15.5,34.0,236.16,23.5
2018,10,25,17,15,128.5,10.5,1.65,15.0,17.0,97.05,0.0
2018,10,25,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,6,15,53.5,5.0,1.15,11.3,5.0,0.0,0.0
2018,10,26,6,30,107.0,10.0,1.1,11.5,10.0,8.54,0.0
2018,10,26,6,45,275.5,19.0,1.05,11.7,40.5,15.94,0.0
2018,10,26,7,0,444.0,28.0,1.0,11.9,71.0,25.41,15.8
2018,10,26,7,15,517.5,35.0,1.0,12.45,113.0,31.24,21.98
2018,10,26,7,30,591.0,42.0,1.0,13.0,155.0,37.07,27.54
2018,10,26,7,45,658.5,45.0,0.95,13.5,203.5,39.4,29.78
2018,10,26,8,0,726.0,48.0,0.9,14.0,252.0,41.89,32.01
2018,10,26,8,15,767.5,50.5,0.85,14.7,299.0,43.87,33.66
2018,10,26,8,30,809.0,53.0,0.8,15.4,346.0,51.53,40.26
2018,10,26,8,45,813.0,59.0,0.75,16.05,384.0,56.35,44.27
2018,10,26,9,0,817.0,65.0,0.7,16.7,422.0,54.19,42.13
2018,10,26,9,15,762.5,85.0,0.65,17.45,441.0,67.56,53.47
2018,10,26,9,30,708.0,105.0,0.6,18.2,460.0,73.51,58.25
2018,10,26,9,45,512.0,163.5,0.6,19.0,428.5,114.53,84.16
2018,10,26,10,0,316.0,222.0,0.6,19.8,397.0,176.15,125.77
2018,10,26,10,15,260.5,248.0,0.65,20.4,396.5,209.18,150.74
2018,10,26,10,30,205.0,274.0,0.7,21.0,396.0,240.49,176.88
2018,10,26,10,45,215.0,280.5,0.75,21.55,412.0,265.06,195.84
2018,10,26,11,0,225.0,287.0,0.8,22.1,428.0,290.46,215.76
2018,10,26,11,15,248.0,290.0,0.9,22.4,447.5,318.75,238.0
2018,10,26,11,30,271.0,293.0,1.0,22.7,467.0,350.64,262.97
2018,10,26,11,45,394.5,256.0,1.05,23.0,510.0,397.25,298.19
2018,10,26,12,0,518.0,219.0,1.1,23.3,553.0,457.41,343.81
2018,10,26,12,15,646.0,174.0,1.2,23.35,586.5,520.38,392.21
2018,10,26,12,30,774.0,129.0,1.3,23.4,620.0,584.94,441.86
2018,10,26,12,45,722.5,142.5,1.4,23.45,593.0,600.25,454.85
2018,10,26,13,0,671.0,156.0,1.5,23.5,566.0,609.91,463.73
2018,10,26,13,15,597.5,171.5,1.5,23.4,527.5,600.88,458.41
2018,10,26,13,30,524.0,187.0,1.5,23.3,489.0,580.37,444.72
2018,10,26,13,45,481.0,190.0,1.55,23.2,456.5,570.3,439.0
2018,10,26,14,0,438.0,193.0,1.6,23.1,424.0,556.58,430.32
2018,10,26,14,15,485.5,167.0,1.6,22.9,407.0,578.5,449.27
2018,10,26,14,30,533.0,141.0,1.6,22.7,390.0,598.15,466.41
2018,10,26,14,45,607.0,112.0,1.6,22.5,372.0,641.26,500.57
2018,10,26,15,0,681.0,83.0,1.6,22.3,354.0,672.96,524.75
2018,10,26,15,15,564.5,90.5,1.6,22.3,297.5,593.71,468.03
2018,10,26,15,30,448.0,98.0,1.6,22.3,241.0,504.91,402.74
2018,10,26,15,45,407.5,86.0,1.5,21.5,200.5,459.49,369.67
2018,10,26,16,0,367.0,74.0,1.4,20.7,160.0,413.0,333.89
2018,10,26,16,15,311.5,61.0,1.4,19.8,122.0,353.13,285.97
2018,10,26,16,30,256.0,48.0,1.4,18.9,84.0,294.18,236.12
2018,10,26,16,45,179.0,32.5,1.4,18.0,53.0,217.5,165.46
2018,10,26,17,0,102.0,17.0,1.4,17.1,22.0,118.51,0.0
2018,10,26,17,15,51.0,8.5,1.4,16.7,11.0,42.05,0.0
2018,10,26,17,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.0,0.7,12.1,3.0,0.0,0.0
2018,10,27,6,30,51.0,6.0,0.7,12.3,6.0,5.12,0.0
2018,10,27,6,45,212.5,18.0,0.75,12.5,35.5,15.02,0.0
2018,10,27,7,0,374.0,30.0,0.8,12.7,65.0,24.97,15.18
2018,10,27,7,15,475.5,37.0,0.85,13.1,108.5,30.28,21.03
2018,10,27,7,30,577.0,44.0,0.9,13.5,152.0,35.69,26.24
2018,10,27,7,45,539.5,56.0,0.95,13.9,179.5,44.22,34.02
2018,10,27,8,0,502.0,68.0,1.0,14.3,207.0,52.24,41.18
2018,10,27,8,15,430.5,86.5,1.05,14.85,220.5,63.24,50.8
2018,10,27,8,30,359.0,105.0,1.1,15.4,234.0,74.28,60.29
2018,10,27,8,45,512.5,98.0,1.15,16.0,306.5,70.58,56.73
2018,10,27,9,0,666.0,91.0,1.2,16.6,379.0,65.91,52.37
2018,10,27,9,15,724.5,88.0,1.25,17.1,426.5,69.42,55.17
2018,10,27,9,30,783.0,85.0,1.3,17.6,474.0,67.08,52.88
2018,10,27,9,45,839.5,77.5,1.35,18.1,518.5,69.04,54.34
2018,10,27,10,0,896.0,70.0,1.4,18.6,563.0,127.3,67.64
2018,10,27,10,15,879.5,78.5,1.5,18.95,580.5,184.48,106.5
2018,10,27,10,30,863.0,87.0,1.6,19.3,598.0,239.2,151.33
2018,10,27,10,45,882.0,84.5,1.65,19.7,620.0,291.7,196.15
2018,10,27,11,0,901.0,82.0,1.7,20.1,642.0,344.76,242.43
2018,10,27,11,15,915.5,78.5,1.75,20.35,655.0,395.68,287.16
2018,10,27,11,30,930.0,75.0,1.8,20.6,668.0,446.08,330.74
2018,10,27,11,45,840.0,107.5,1.85,20.85,644.0,480.36,361.95
2018,10,27,12,0,750.0,140.0,1.9,21.1,620.0,506.16,385.09
2018,10,27,12,15,694.5,157.5,1.95,21.2,599.0,529.77,405.54
2018,10,27,12,30,639.0,175.0,2.0,21.3,578.0,547.26,420.61
2018,10,27,12,45,720.0,144.0,2.05,21.4,588.5,597.8,460.54
2018,10,27,13,0,801.0,113.0,2.1,21.5,599.0,647.66,499.6
2018,10,27,13,15,835.0,98.5,2.15,21.4,589.5,684.49,528.85
2018,10,27,13,30,869.0,84.0,2.2,21.3,580.0,713.91,552.74
2018,10,27,13,45,834.5,87.0,2.25,21.2,544.0,721.77,559.6
2018,10,27,14,0,800.0,90.0,2.3,21.1,508.0,719.8,559.76
2018,10,27,14,15,766.5,90.0,2.3,20.9,469.0,710.94,555.06
2018,10,27,14,30,733.0,90.0,2.3,20.7,430.0,701.83,550.31
2018,10,27,14,45,764.0,77.0,2.35,20.45,403.5,717.32,563.86
2018,10,27,15,0,795.0,64.0,2.4,20.2,377.0,733.01,577.42
2018,10,27,15,15,769.0,60.5,2.4,20.2,334.5,712.09,563.4
2018,10,27,15,30,743.0,57.0,2.4,20.2,292.0,688.08,546.89
2018,10,27,15,45,632.0,58.5,2.4,19.35,236.0,606.22,487.87
2018,10,27,16,0,521.0,60.0,2.4,18.5,180.0,518.99,422.16
2018,10,27,16,15,441.0,50.5,2.25,17.8,135.5,441.44,359.99
2018,10,27,16,30,361.0,41.0,2.1,17.1,91.0,364.56,294.86
2018,10,27,16,45,280.5,30.0,2.0,16.4,59.5,288.02,218.88
2018,10,27,17,0,200.0,19.0,1.9,15.7,28.0,156.55,0.0
2018,10,27,17,15,100.0,9.5,1.85,15.25,14.0,8.11,0.0
2018,10,27,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,28,6,15,2.0,1.5,1.35,11.1,1.5,0.0,0.0
2018,10,28,6,30,4.0,3.0,1.4,11.5,3.0,2.56,0.0
2018,10,28,6,45,28.0,16.0,1.45,11.9,18.5,13.66,0.0
2018,10,28,7,0,52.0,29.0,1.5,12.3,34.0,23.19,13.47
2018,10,28,7,15,136.5,46.5,1.55,12.7,69.5,35.82,25.85
2018,10,28,7,30,221.0,64.0,1.6,13.1,105.0,48.81,37.87
2018,10,28,7,45,249.5,78.0,1.65,13.55,136.5,58.9,47.09
2018,10,28,8,0,278.0,92.0,1.7,14.0,168.0,68.74,55.86
2018,10,28,8,15,340.0,103.5,1.75,14.45,213.0,74.15,60.53
2018,10,28,8,30,402.0,115.0,1.8,14.9,258.0,81.57,66.84
2018,10,28,8,45,529.5,108.0,1.8,15.3,320.5,78.53,63.89
2018,10,28,9,0,657.0,101.0,1.8,15.7,383.0,73.09,58.86
2018,10,28,9,15,715.5,95.5,1.85,16.1,427.0,68.65,54.74
2018,10,28,9,30,774.0,90.0,1.9,16.5,471.0,70.73,56.32
2018,10,28,9,45,838.5,78.5,1.95,16.85,515.5,67.74,53.52
2018,10,28,10,0,903.0,67.0,2.0,17.2,560.0,123.48,65.36
2018,10,28,10,15,911.0,68.5,2.05,17.5,585.0,179.11,101.73
2018,10,28,10,30,919.0,70.0,2.1,17.8,610.0,234.73,146.54
2018,10,28,10,45,924.0,71.0,2.15,18.1,627.5,288.99,194.04
2018,10,28,11,0,929.0,72.0,2.2,18.4,645.0,342.45,241.93
2018,10,28,11,15,931.0,72.5,2.25,18.5,654.0,393.41,287.89
2018,10,28,11,30,933.0,73.0,2.3,18.6,663.0,442.82,331.79
2018,10,28,11,45,932.5,73.0,2.35,18.75,664.5,488.9,372.08
2018,10,28,12,0,932.0,73.0,2.4,18.9,666.0,532.77,409.63
2018,10,28,12,15,928.5,73.0,2.5,18.9,659.0,572.67,443.68
2018,10,28,12,30,925.0,73.0,2.6,18.9,652.0,609.8,474.94
2018,10,28,12,45,918.0,73.0,2.65,18.9,637.0,641.9,501.68
2018,10,28,13,0,911.0,73.0,2.7,18.9,622.0,670.75,525.57
2018,10,28,13,15,902.0,72.5,2.75,18.8,600.0,694.42,545.55
2018,10,28,13,30,893.0,72.0,2.8,18.7,578.0,714.6,562.21
2018,10,28,13,45,881.0,71.0,2.85,18.6,549.5,728.54,573.66
2018,10,28,14,0,869.0,70.0,2.9,18.5,521.0,738.86,582.69
2018,10,28,14,15,852.5,68.5,2.9,18.3,486.0,741.6,586.35
2018,10,28,14,30,836.0,67.0,2.9,18.1,451.0,740.74,587.55
2018,10,28,14,45,812.0,65.0,2.9,17.9,410.5,737.33,586.99
2018,10,28,15,0,788.0,63.0,2.9,17.7,370.0,723.29,578.57
2018,10,28,15,15,739.5,62.5,2.9,17.7,323.5,688.48,554.04
2018,10,28,15,30,691.0,62.0,2.9,17.7,277.0,650.51,526.56
2018,10,28,15,45,558.5,64.0,2.9,17.05,219.5,553.75,453.86
2018,10,28,16,0,426.0,66.0,2.9,16.4,162.0,450.23,372.77
2018,10,28,16,15,344.0,55.5,2.8,15.95,121.0,367.95,304.43
2018,10,28,16,30,262.0,45.0,2.7,15.5,80.0,293.08,238.91
2018,10,28,16,45,171.5,30.5,2.65,15.1,49.5,208.92,156.45
2018,10,28,17,0,81.0,16.0,2.6,14.7,19.0,70.21,0.0
2018,10,28,17,15,40.5,8.0,2.6,14.4,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,29,6,15,2.0,1.0,2.3,9.9,1.0,0.0,0.0
2018,10,29,6,30,4.0,2.0,2.3,10.2,2.0,1.71,0.0
2018,10,29,6,45,2.0,10.5,2.3,10.5,10.5,8.96,0.0
2018,10,29,7,0,0.0,19.0,2.3,10.8,19.0,15.67,7.15
2018,10,29,7,15,0.0,31.0,2.4,11.25,31.0,25.62,16.97
2018,10,29,7,30,0.0,43.0,2.5,11.7,43.0,35.41,26.09
2018,10,29,7,45,1.5,61.0,2.55,12.2,61.5,49.45,38.88
2018,10,29,8,0,3.0,79.0,2.6,12.7,80.0,63.29,51.3
2018,10,29,8,15,33.5,107.5,2.7,13.1,119.0,82.09,67.93
2018,10,29,8,30,64.0,136.0,2.8,13.5,158.0,101.24,84.6
2018,10,29,8,45,116.0,157.5,2.9,13.9,204.0,112.26,93.91
2018,10,29,9,0,168.0,179.0,3.0,14.3,250.0,125.96,105.43
2018,10,29,9,15,145.0,197.0,3.05,14.5,262.5,136.43,114.12
2018,10,29,9,30,122.0,215.0,3.1,14.7,275.0,146.52,122.42
2018,10,29,9,45,130.0,230.0,3.1,14.9,297.5,155.96,130.1
2018,10,29,10,0,138.0,245.0,3.1,15.1,320.0,179.15,138.21
2018,10,29,10,15,199.0,251.0,3.1,15.1,364.5,205.28,155.1
2018,10,29,10,30,260.0,257.0,3.1,15.1,409.0,234.22,175.66
2018,10,29,10,45,313.0,256.0,3.1,15.15,444.0,267.7,201.67
2018,10,29,11,0,366.0,255.0,3.1,15.2,479.0,306.15,232.72
2018,10,29,11,15,309.0,271.0,3.1,15.15,462.0,323.85,250.54
2018,10,29,11,30,252.0,287.0,3.1,15.1,445.0,336.02,263.06
2018,10,29,11,45,262.5,287.0,3.1,15.1,452.0,360.15,283.52
2018,10,29,12,0,273.0,287.0,3.1,15.1,459.0,384.58,304.05
2018,10,29,12,15,301.0,276.5,3.15,15.15,464.5,409.44,324.92
2018,10,29,12,30,329.0,266.0,3.2,15.2,470.0,435.13,346.47
2018,10,29,12,45,449.0,225.5,3.2,15.25,497.5,498.93,398.27
2018,10,29,13,0,569.0,185.0,3.2,15.3,525.0,559.65,447.61
2018,10,29,13,15,566.5,177.0,3.2,15.5,505.5,573.36,459.3
2018,10,29,13,30,564.0,169.0,3.2,15.7,486.0,584.57,469.24
2018,10,29,13,45,719.5,120.5,3.2,15.9,504.0,672.34,539.13
2018,10,29,14,0,875.0,72.0,3.2,16.1,522.0,742.65,592.87
2018,10,29,14,15,869.5,68.5,3.15,16.2,490.0,751.51,599.74
2018,10,29,14,30,864.0,65.0,3.1,16.3,458.0,756.89,604.61
2018,10,29,14,45,844.0,62.0,3.1,16.35,417.5,748.16,599.52
2018,10,29,15,0,824.0,59.0,3.1,16.4,377.0,743.5,597.5
2018,10,29,15,15,792.5,56.0,3.1,16.4,332.0,719.05,580.6
2018,10,29,15,30,761.0,53.0,3.1,16.4,287.0,691.51,560.89
2018,10,29,15,45,713.0,49.5,3.0,16.1,240.0,647.64,527.91
2018,10,29,16,0,665.0,46.0,2.9,15.8,193.0,601.52,491.45
2018,10,29,16,15,586.0,40.0,2.75,15.2,146.5,527.05,430.69
2018,10,29,16,30,507.0,34.0,2.6,14.6,100.0,451.98,365.4
2018,10,29,16,45,356.0,26.0,2.5,14.0,62.5,333.66,246.55
2018,10,29,17,0,205.0,18.0,2.4,13.4,25.0,157.8,0.0
2018,10,29,17,15,102.5,9.0,2.5,13.05,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,2.3,9.25,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,2.3,9.5,6.0,0.0,0.0
2018,10,30,6,45,250.5,17.0,2.35,9.8,34.5,14.51,0.0
2018,10,30,7,0,429.0,27.0,2.4,10.1,63.0,24.76,14.24
2018,10,30,7,15,538.0,33.0,2.55,10.6,108.0,29.75,20.59
2018,10,30,7,30,647.0,39.0,2.7,11.1,153.0,34.93,25.69
2018,10,30,7,45,705.5,43.0,2.85,11.65,201.5,38.18,28.83
2018,10,30,8,0,764.0,47.0,3.0,12.2,250.0,41.52,31.87
2018,10,30,8,15,801.5,50.0,3.05,12.7,297.0,48.46,38.03
2018,10,30,8,30,839.0,53.0,3.1,13.2,344.0,51.64,40.72
2018,10,30,8,45,864.0,55.0,3.15,13.65,387.5,53.87,42.53
2018,10,30,9,0,889.0,57.0,3.2,14.1,431.0,56.02,44.24
2018,10,30,9,15,906.0,58.5,3.15,14.55,469.0,57.64,45.46
2018,10,30,9,30,923.0,60.0,3.1,15.0,507.0,59.21,46.62
2018,10,30,9,45,933.5,61.5,3.1,15.45,538.5,61.53,48.46
2018,10,30,10,0,944.0,63.0,3.1,15.9,570.0,119.07,62.18
2018,10,30,10,15,951.5,64.0,3.1,16.25,595.0,176.3,98.72
2018,10,30,10,30,959.0,65.0,3.1,16.6,620.0,233.39,144.62
2018,10,30,10,45,964.0,66.0,3.05,17.0,638.0,289.53,193.94
2018,10,30,11,0,969.0,67.0,3.0,17.4,656.0,344.81,243.77
2018,10,30,11,15,972.5,67.0,3.0,17.65,666.0,397.62,291.65
2018,10,30,11,30,976.0,67.0,3.0,17.9,676.0,448.92,337.45
2018,10,30,11,45,976.5,67.0,3.0,18.15,677.5,497.17,379.8
2018,10,30,12,0,977.0,67.0,3.0,18.4,679.0,543.2,419.27
2018,10,30,12,15,974.5,67.5,3.05,18.55,673.0,585.75,455.35
2018,10,30,12,30,972.0,68.0,3.1,18.7,667.0,625.51,488.47
