Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,12,45,966.0,68.0,3.1,18.85,652.5,659.73,516.58
2018,10,30,13,0,960.0,68.0,3.1,19.0,638.0,690.63,541.7
2018,10,30,13,15,953.5,67.0,3.1,19.0,616.0,716.72,563.2
2018,10,30,13,30,947.0,66.0,3.1,19.0,594.0,739.27,581.21
2018,10,30,13,45,935.0,65.0,3.1,19.05,564.0,754.31,592.87
2018,10,30,14,0,923.0,64.0,3.1,19.1,534.0,765.55,601.98
2018,10,30,14,15,908.0,62.5,3.1,19.0,498.5,770.17,606.81
2018,10,30,14,30,893.0,61.0,3.1,18.9,463.0,771.05,609.09
2018,10,30,14,45,864.5,58.0,3.05,18.85,418.5,755.87,599.37
2018,10,30,15,0,836.0,55.0,3.0,18.8,374.0,737.01,586.96
2018,10,30,15,15,788.0,54.5,3.0,18.8,326.0,710.63,568.82
2018,10,30,15,30,740.0,54.0,3.0,18.8,278.0,673.63,542.13
2018,10,30,15,45,657.0,51.0,2.85,18.1,225.5,603.5,489.88
2018,10,30,16,0,574.0,48.0,2.7,17.4,173.0,538.0,439.02
2018,10,30,16,15,506.0,41.5,2.55,16.45,131.5,473.92,386.74
2018,10,30,16,30,438.0,35.0,2.4,15.5,90.0,410.21,330.64
2018,10,30,16,45,317.5,26.0,2.3,14.6,56.5,302.32,216.79
2018,10,30,17,0,197.0,17.0,2.2,13.7,23.0,150.72,0.0
2018,10,30,17,15,98.5,8.5,2.2,13.2,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,31,6,15,32.5,3.0,1.5,9.3,2.5,0.0,0.0
2018,10,31,6,30,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,10,31,6,45,130.0,16.5,1.35,9.85,24.0,14.08,0.0
2018,10,31,7,0,195.0,27.0,1.3,10.1,43.0,20.98,10.85
2018,10,31,7,15,288.5,40.0,1.3,10.9,81.0,30.9,21.55
2018,10,31,7,30,382.0,53.0,1.3,11.7,119.0,42.67,32.52
2018,10,31,7,45,437.5,61.5,1.35,12.5,159.0,48.53,37.99
2018,10,31,8,0,493.0,70.0,1.4,13.3,199.0,54.31,43.16
2018,10,31,8,15,567.5,74.5,1.4,13.8,249.0,57.01,45.5
2018,10,31,8,30,642.0,79.0,1.4,14.3,299.0,59.86,47.86
2018,10,31,8,45,654.5,86.5,1.4,14.85,335.5,64.33,51.58
2018,10,31,9,0,667.0,94.0,1.4,15.4,372.0,68.64,55.11
2018,10,31,9,15,719.5,92.5,1.45,15.95,417.0,67.06,53.44
2018,10,31,9,30,772.0,91.0,1.5,16.5,462.0,71.85,57.35
2018,10,31,9,45,840.0,79.5,1.6,17.0,507.0,63.68,50.02
2018,10,31,10,0,908.0,68.0,1.7,17.5,552.0,117.73,62.57
2018,10,31,10,15,917.0,69.0,1.8,17.9,577.0,173.17,97.02
2018,10,31,10,30,926.0,70.0,1.9,18.3,602.0,228.68,140.76
2018,10,31,10,45,931.5,71.0,2.0,18.7,619.5,283.2,187.95
2018,10,31,11,0,937.0,72.0,2.1,19.1,637.0,336.96,235.83
2018,10,31,11,15,898.5,85.5,2.15,19.4,634.5,385.29,280.31
2018,10,31,11,30,860.0,99.0,2.2,19.7,632.0,427.05,318.47
2018,10,31,11,45,886.0,90.5,2.25,20.0,641.0,475.8,359.94
2018,10,31,12,0,912.0,82.0,2.3,20.3,650.0,522.92,399.34
2018,10,31,12,15,918.5,79.0,2.3,20.45,646.0,564.46,433.87
2018,10,31,12,30,925.0,76.0,2.3,20.6,642.0,603.89,466.03
2018,10,31,12,45,854.0,95.0,2.3,20.8,608.5,619.76,479.59
2018,10,31,13,0,783.0,114.0,2.3,21.0,575.0,626.45,485.91
2018,10,31,13,15,739.5,121.0,2.3,21.05,544.0,634.83,493.64
2018,10,31,13,30,696.0,128.0,2.3,21.1,513.0,637.05,496.58
2018,10,31,13,45,724.5,111.5,2.25,21.15,494.5,660.97,516.08
2018,10,31,14,0,753.0,95.0,2.2,21.2,476.0,679.36,531.07
2018,10,31,14,15,626.5,117.5,2.25,21.1,419.5,629.37,495.22
2018,10,31,14,30,500.0,140.0,2.3,21.0,363.0,562.29,446.01
2018,10,31,14,45,437.5,137.0,2.3,20.9,319.0,519.95,415.36
2018,10,31,15,0,375.0,134.0,2.3,20.8,275.0,474.96,381.77
2018,10,31,15,15,374.0,116.5,2.3,20.8,243.0,458.78,370.87
2018,10,31,15,30,373.0,99.0,2.3,20.8,211.0,440.31,357.55
2018,10,31,15,45,346.5,85.0,2.05,20.05,175.0,404.57,329.88
2018,10,31,16,0,320.0,71.0,1.8,19.3,139.0,367.62,300.0
2018,10,31,16,15,269.0,56.5,1.7,18.4,104.0,310.9,252.79
2018,10,31,16,30,218.0,42.0,1.6,17.5,69.0,255.01,203.54
2018,10,31,16,45,140.5,27.0,1.55,16.55,41.5,173.84,117.67
2018,10,31,17,0,63.0,12.0,1.5,15.6,14.0,53.59,0.0
2018,10,31,17,15,31.5,6.0,1.5,15.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,1,6,15,3.0,0.5,1.1,11.45,0.5,0.0,0.0
2018,11,1,6,30,6.0,1.0,1.1,11.8,1.0,0.0,0.0
2018,11,1,6,45,32.0,14.5,1.15,12.1,16.5,12.38,0.0
2018,11,1,7,0,58.0,28.0,1.2,12.4,32.0,22.17,11.11
2018,11,1,7,15,254.0,37.5,1.25,13.05,77.5,28.92,19.55
2018,11,1,7,30,450.0,47.0,1.3,13.7,123.0,37.96,28.05
2018,11,1,7,45,343.0,69.5,1.4,14.35,138.0,52.08,40.82
2018,11,1,8,0,236.0,92.0,1.5,15.0,153.0,68.31,55.24
2018,11,1,8,15,236.0,112.5,1.45,15.55,183.0,81.8,67.0
2018,11,1,8,30,236.0,133.0,1.4,16.1,213.0,94.8,78.1
2018,11,1,8,45,349.5,133.5,1.4,16.7,269.0,92.75,75.94
2018,11,1,9,0,463.0,134.0,1.4,17.3,325.0,93.19,75.95
2018,11,1,9,15,513.0,135.5,1.45,17.95,365.0,93.72,76.01
2018,11,1,9,30,563.0,137.0,1.5,18.6,405.0,94.37,76.18
2018,11,1,9,45,592.5,138.5,1.6,19.3,437.0,94.93,76.28
2018,11,1,10,0,622.0,140.0,1.7,20.0,469.0,134.16,84.84
2018,11,1,10,15,630.0,145.5,1.75,20.5,492.0,179.46,113.26
2018,11,1,10,30,638.0,151.0,1.8,21.0,515.0,225.34,148.5
2018,11,1,10,45,640.0,156.5,1.85,21.5,531.0,270.22,186.04
2018,11,1,11,0,642.0,162.0,1.9,22.0,547.0,314.69,224.12
2018,11,1,11,15,711.0,142.0,1.9,22.35,574.5,360.59,261.82
2018,11,1,11,30,780.0,122.0,1.9,22.7,602.0,413.39,304.94
2018,11,1,11,45,839.5,102.0,1.95,23.05,620.0,462.59,345.41
2018,11,1,12,0,899.0,82.0,2.0,23.4,638.0,513.84,386.98
2018,11,1,12,15,915.5,76.5,2.0,23.6,638.0,557.57,422.46
2018,11,1,12,30,932.0,71.0,2.0,23.8,638.0,599.82,456.11
2018,11,1,12,45,911.5,75.5,2.0,23.95,619.5,628.56,479.23
2018,11,1,13,0,891.0,80.0,2.0,24.1,601.0,653.37,499.03
2018,11,1,13,15,895.0,76.0,1.95,24.2,583.0,681.41,520.79
2018,11,1,13,30,899.0,72.0,1.9,24.3,565.0,706.51,540.12
2018,11,1,13,45,864.0,76.5,1.9,24.35,530.5,710.54,543.62
2018,11,1,14,0,829.0,81.0,1.9,24.4,496.0,716.54,548.78
2018,11,1,14,15,842.5,72.0,1.85,24.35,468.5,732.98,561.23
2018,11,1,14,30,856.0,63.0,1.8,24.3,441.0,739.13,566.44
2018,11,1,14,45,788.5,67.0,1.8,24.2,390.5,710.04,547.48
2018,11,1,15,0,721.0,71.0,1.8,24.1,340.0,669.75,520.48
2018,11,1,15,15,678.0,66.5,1.8,24.1,294.5,639.18,499.77
2018,11,1,15,30,635.0,62.0,1.8,24.1,249.0,602.08,473.46
2018,11,1,15,45,570.0,57.5,1.55,22.9,204.0,545.92,432.59
2018,11,1,16,0,505.0,53.0,1.3,21.7,159.0,488.4,388.75
2018,11,1,16,15,429.5,44.5,1.4,20.85,118.5,417.3,332.93
2018,11,1,16,30,354.0,36.0,1.5,20.0,78.0,346.9,272.85
2018,11,1,16,45,232.5,24.5,1.55,19.1,47.0,233.68,150.44
2018,11,1,17,0,111.0,13.0,1.6,18.2,16.0,87.11,0.0
2018,11,1,17,15,55.5,6.5,1.65,17.85,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,6,15,14.0,2.0,0.95,13.25,1.5,0.0,0.0
2018,11,2,6,30,28.0,4.0,0.9,13.3,3.0,0.0,0.0
2018,11,2,6,45,194.0,15.0,0.9,13.35,27.5,12.8,0.0
2018,11,2,7,0,360.0,26.0,0.9,13.4,52.0,21.89,10.19
2018,11,2,7,15,472.0,32.5,0.9,13.85,94.0,26.85,17.63
2018,11,2,7,30,584.0,39.0,0.9,14.3,136.0,34.8,25.17
2018,11,2,7,45,648.0,43.5,0.85,14.7,182.5,38.4,28.64
2018,11,2,8,0,712.0,48.0,0.8,15.1,229.0,42.09,32.02
2018,11,2,8,15,752.0,51.5,0.8,15.7,275.0,44.8,34.36
2018,11,2,8,30,792.0,55.0,0.8,16.3,321.0,47.53,36.64
2018,11,2,8,45,777.0,65.5,0.8,16.85,354.0,55.1,43.12
2018,11,2,9,0,762.0,76.0,0.8,17.4,387.0,62.37,49.24
2018,11,2,9,15,810.0,73.0,0.9,18.05,431.0,59.94,46.85
2018,11,2,9,30,858.0,70.0,1.0,18.7,475.0,65.18,51.13
2018,11,2,9,45,883.5,68.5,1.1,19.35,509.5,64.65,50.4
2018,11,2,10,0,909.0,67.0,1.2,20.0,544.0,112.38,59.16
2018,11,2,10,15,820.5,96.0,1.25,20.45,541.5,170.32,98.1
2018,11,2,10,30,732.0,125.0,1.3,20.9,539.0,220.81,140.74
2018,11,2,10,45,787.5,112.5,1.4,21.35,570.0,273.13,182.45
2018,11,2,11,0,843.0,100.0,1.5,21.8,601.0,324.17,224.95
2018,11,2,11,15,884.0,89.5,1.6,21.95,622.5,378.46,271.18
2018,11,2,11,30,925.0,79.0,1.7,22.1,644.0,431.19,316.05
2018,11,2,11,45,847.0,103.5,1.8,22.25,622.0,464.59,347.09
2018,11,2,12,0,769.0,128.0,1.9,22.4,600.0,490.44,370.96
2018,11,2,12,15,666.0,158.5,2.0,22.4,564.5,502.55,383.56
2018,11,2,12,30,563.0,189.0,2.1,22.4,529.0,500.24,384.41
2018,11,2,12,45,685.0,148.0,2.2,22.35,552.0,566.38,436.63
2018,11,2,13,0,807.0,107.0,2.3,22.3,575.0,629.22,486.08
2018,11,2,13,15,787.5,106.0,2.35,22.1,549.0,643.84,499.07
2018,11,2,13,30,768.0,105.0,2.4,21.9,523.0,654.63,509.42
2018,11,2,13,45,788.0,94.5,2.45,21.7,504.5,679.52,530.4
2018,11,2,14,0,808.0,84.0,2.5,21.5,486.0,701.75,548.52
2018,11,2,14,15,826.5,74.0,2.5,21.15,460.0,720.48,563.85
2018,11,2,14,30,845.0,64.0,2.5,20.8,434.0,729.05,572.0
2018,11,2,14,45,828.5,62.0,2.45,20.5,397.0,731.5,575.45
2018,11,2,15,0,812.0,60.0,2.4,20.2,360.0,723.66,571.42
2018,11,2,15,15,778.0,57.0,2.4,20.2,315.5,697.69,553.58
2018,11,2,15,30,744.0,54.0,2.4,20.2,271.0,668.64,532.86
2018,11,2,15,45,680.5,50.5,2.15,19.45,222.5,613.57,491.71
2018,11,2,16,0,617.0,47.0,1.9,18.7,174.0,556.31,446.94
2018,11,2,16,15,492.5,42.0,1.85,17.8,126.5,459.34,369.94
2018,11,2,16,30,368.0,37.0,1.8,16.9,79.0,356.47,282.94
2018,11,2,16,45,228.0,24.5,1.7,16.0,46.5,227.29,138.88
2018,11,2,17,0,88.0,12.0,1.6,15.1,14.0,70.23,0.0
2018,11,2,17,15,44.0,6.0,1.65,14.75,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.0,1.25,10.4,1.5,0.0,0.0
2018,11,3,6,30,36.0,4.0,1.2,10.7,3.0,0.0,0.0
2018,11,3,6,45,227.0,14.0,1.15,11.05,28.0,11.95,0.0
2018,11,3,7,0,418.0,24.0,1.1,11.4,53.0,22.13,9.63
2018,11,3,7,15,527.5,30.0,1.2,12.2,96.0,27.16,17.95
2018,11,3,7,30,637.0,36.0,1.3,13.0,139.0,32.39,23.13
2018,11,3,7,45,698.0,40.0,1.35,13.85,186.5,35.71,26.31
2018,11,3,8,0,759.0,44.0,1.4,14.7,234.0,39.12,29.4
2018,11,3,8,15,796.0,47.0,1.5,15.25,280.0,45.92,35.4
2018,11,3,8,30,833.0,50.0,1.6,15.8,326.0,49.13,38.12
2018,11,3,8,45,858.0,52.0,1.7,16.3,368.5,51.4,39.95
2018,11,3,9,0,883.0,54.0,1.8,16.8,411.0,53.59,41.68
2018,11,3,9,15,899.5,55.5,1.85,17.3,448.5,55.24,42.92
2018,11,3,9,30,916.0,57.0,1.9,17.8,486.0,56.84,44.1
2018,11,3,9,45,928.0,59.0,1.95,18.35,518.0,58.66,45.47
2018,11,3,10,0,940.0,61.0,2.0,18.9,550.0,107.61,55.57
2018,11,3,10,15,948.5,62.0,2.05,19.35,575.0,164.33,88.82
2018,11,3,10,30,957.0,63.0,2.1,19.8,600.0,221.02,132.42
2018,11,3,10,45,962.0,64.0,2.15,20.25,618.0,276.67,180.02
2018,11,3,11,0,967.0,65.0,2.2,20.7,636.0,331.46,228.49
2018,11,3,11,15,957.5,68.5,2.25,21.1,641.5,382.53,274.42
2018,11,3,11,30,948.0,72.0,2.3,21.5,647.0,430.99,317.41
2018,11,3,11,45,944.5,74.0,2.35,21.85,648.0,477.92,358.02
2018,11,3,12,0,941.0,76.0,2.4,22.2,649.0,522.46,395.68
2018,11,3,12,15,926.0,79.0,2.4,22.45,638.5,559.51,426.79
2018,11,3,12,30,911.0,82.0,2.4,22.7,628.0,593.03,454.38
2018,11,3,12,45,893.5,84.5,2.45,22.95,610.0,621.01,477.42
2018,11,3,13,0,876.0,87.0,2.5,23.2,592.0,645.24,497.21
2018,11,3,13,15,742.5,120.0,2.45,23.25,537.0,628.04,485.17
2018,11,3,13,30,609.0,153.0,2.4,23.3,482.0,595.39,461.52
2018,11,3,13,45,492.0,171.5,2.4,23.35,428.5,545.28,425.13
2018,11,3,14,0,375.0,190.0,2.4,23.4,375.0,480.82,377.23
2018,11,3,14,15,440.0,162.0,2.35,23.25,364.0,525.34,413.39
2018,11,3,14,30,505.0,134.0,2.3,23.1,353.0,553.86,437.27
2018,11,3,14,45,494.5,122.0,2.3,22.95,320.0,541.24,429.41
2018,11,3,15,0,484.0,110.0,2.3,22.8,287.0,526.07,419.68
2018,11,3,15,15,436.0,101.5,2.3,22.8,246.0,484.11,388.4
2018,11,3,15,30,388.0,93.0,2.3,22.8,205.0,440.44,355.01
2018,11,3,15,45,361.0,79.0,2.0,21.4,169.0,404.33,327.89
2018,11,3,16,0,334.0,65.0,1.7,20.0,133.0,366.95,298.13
2018,11,3,16,15,278.0,51.5,1.65,18.9,98.0,308.21,249.26
2018,11,3,16,30,222.0,38.0,1.6,17.8,63.0,250.73,197.81
2018,11,3,16,45,147.5,24.5,1.55,16.75,37.5,168.78,93.04
2018,11,3,17,0,73.0,11.0,1.5,15.7,12.0,58.92,0.0
2018,11,3,17,15,36.5,5.5,1.5,15.25,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,1.3,9.65,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,1.3,9.7,2.0,0.0,0.0
2018,11,4,6,45,126.5,13.5,1.25,9.8,20.5,11.52,0.0
2018,11,4,7,0,226.0,24.0,1.2,9.9,39.0,19.98,7.23
2018,11,4,7,15,361.0,33.5,1.25,10.35,80.5,27.51,18.32
2018,11,4,7,30,496.0,43.0,1.3,10.8,122.0,35.07,25.71
2018,11,4,7,45,419.0,54.5,1.35,11.25,136.0,43.07,33.2
2018,11,4,8,0,342.0,66.0,1.4,11.7,150.0,49.19,38.82
2018,11,4,8,15,249.5,95.0,1.4,12.25,162.5,70.55,57.9
2018,11,4,8,30,157.0,124.0,1.4,12.8,175.0,91.38,76.15
2018,11,4,8,45,209.5,142.5,1.35,13.35,220.5,100.39,83.72
2018,11,4,9,0,262.0,161.0,1.3,13.9,266.0,112.09,93.52
2018,11,4,9,15,266.5,177.0,1.35,14.55,292.5,121.44,101.13
2018,11,4,9,30,271.0,193.0,1.4,15.2,319.0,130.53,108.42
2018,11,4,9,45,316.0,200.0,1.5,15.85,356.0,134.82,111.57
2018,11,4,10,0,361.0,207.0,1.6,16.5,393.0,161.27,117.32
2018,11,4,10,15,471.5,187.5,1.65,16.9,442.5,183.76,125.46
2018,11,4,10,30,582.0,168.0,1.7,17.3,492.0,221.54,149.85
2018,11,4,10,45,773.0,120.5,1.8,17.65,565.0,267.16,180.93
2018,11,4,11,0,964.0,73.0,1.9,18.0,638.0,334.5,232.62
2018,11,4,11,15,967.5,73.0,2.0,18.2,648.0,386.84,279.74
2018,11,4,11,30,971.0,73.0,2.1,18.4,658.0,437.69,325.08
2018,11,4,11,45,952.5,78.0,2.2,18.55,653.0,482.02,364.79
2018,11,4,12,0,934.0,83.0,2.3,18.7,648.0,522.69,400.56
2018,11,4,12,15,880.0,94.0,2.35,18.75,622.5,548.41,424.17
2018,11,4,12,30,826.0,105.0,2.4,18.8,597.0,567.76,442.06
2018,11,4,12,45,780.5,114.0,2.5,18.8,570.0,583.94,457.13
2018,11,4,13,0,735.0,123.0,2.6,18.8,543.0,596.47,468.88
2018,11,4,13,15,749.0,113.0,2.65,18.7,527.5,622.34,490.89
2018,11,4,13,30,763.0,103.0,2.7,18.6,512.0,643.75,509.44
2018,11,4,13,45,831.0,86.5,2.75,18.5,510.5,695.3,550.61
2018,11,4,14,0,899.0,70.0,2.8,18.4,509.0,739.28,584.31
2018,11,4,14,15,889.5,67.5,2.85,18.15,476.0,746.74,591.51
2018,11,4,14,30,880.0,65.0,2.9,17.9,443.0,750.65,596.53
2018,11,4,14,45,855.0,62.5,2.9,17.65,401.5,746.35,595.31
2018,11,4,15,0,830.0,60.0,2.9,17.4,360.0,731.61,586.33
2018,11,4,15,15,794.5,57.0,2.9,17.4,314.5,704.76,567.47
2018,11,4,15,30,759.0,54.0,2.9,17.4,269.0,674.73,545.49
2018,11,4,15,45,701.0,50.0,2.8,16.45,221.5,623.52,507.52
2018,11,4,16,0,643.0,46.0,2.7,15.5,174.0,569.97,465.44
2018,11,4,16,15,544.5,40.0,2.55,14.75,128.0,491.54,400.28
2018,11,4,16,30,446.0,34.0,2.4,14.0,82.0,406.73,323.69
2018,11,4,16,45,275.0,22.5,2.3,13.2,47.5,252.68,127.22
2018,11,4,17,0,104.0,11.0,2.2,12.4,13.0,79.64,0.0
2018,11,4,17,15,52.0,5.5,2.2,12.1,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.75,9.0,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.8,9.4,2.0,0.0,0.0
2018,11,5,6,45,187.5,12.5,1.8,9.75,23.0,10.67,0.0
2018,11,5,7,0,349.0,22.0,1.8,10.1,44.0,18.48,5.06
2018,11,5,7,15,456.5,28.5,1.85,10.65,83.5,25.65,16.56
2018,11,5,7,30,564.0,35.0,1.9,11.2,123.0,31.25,22.21
2018,11,5,7,45,638.0,38.5,1.95,11.8,169.0,34.13,25.08
2018,11,5,8,0,712.0,42.0,2.0,12.4,215.0,37.17,27.91
2018,11,5,8,15,753.0,45.0,2.0,12.95,260.0,43.92,33.95
2018,11,5,8,30,794.0,48.0,2.0,13.5,305.0,47.15,36.72
2018,11,5,8,45,822.0,49.5,2.05,14.1,346.5,49.05,38.25
2018,11,5,9,0,850.0,51.0,2.1,14.7,388.0,50.9,39.7
2018,11,5,9,15,866.0,54.0,2.15,15.25,425.0,53.65,41.92
2018,11,5,9,30,882.0,57.0,2.2,15.8,462.0,56.3,44.04
2018,11,5,9,45,892.0,60.0,2.3,16.35,493.5,58.79,45.99
2018,11,5,10,0,902.0,63.0,2.4,16.9,525.0,101.88,54.37
2018,11,5,10,15,911.5,64.0,2.4,17.3,550.0,156.46,85.38
2018,11,5,10,30,921.0,65.0,2.4,17.7,575.0,211.17,127.17
2018,11,5,10,45,927.5,65.5,2.4,18.1,592.5,264.7,173.1
2018,11,5,11,0,934.0,66.0,2.4,18.5,610.0,317.55,220.26
2018,11,5,11,15,937.0,67.0,2.4,18.8,620.0,368.8,266.45
2018,11,5,11,30,940.0,68.0,2.4,19.1,630.0,418.62,310.78
2018,11,5,11,45,940.5,68.0,2.4,19.35,632.0,464.83,351.4
2018,11,5,12,0,941.0,68.0,2.4,19.6,634.0,508.92,389.31
2018,11,5,12,15,940.0,68.0,2.4,19.7,628.5,549.96,424.13
2018,11,5,12,30,939.0,68.0,2.4,19.8,623.0,588.43,456.15
2018,11,5,12,45,934.5,67.5,2.4,19.95,609.0,621.62,483.47
2018,11,5,13,0,930.0,67.0,2.4,20.1,595.0,651.7,507.94
2018,11,5,13,15,923.0,66.0,2.45,20.05,574.0,676.41,528.73
2018,11,5,13,30,916.0,65.0,2.5,20.0,553.0,697.71,546.8
2018,11,5,13,45,905.5,64.0,2.5,20.0,525.0,713.11,559.21
2018,11,5,14,0,895.0,63.0,2.5,20.0,497.0,724.92,568.76
2018,11,5,14,15,879.0,61.5,2.5,19.85,462.5,728.55,572.86
2018,11,5,14,30,863.0,60.0,2.5,19.7,428.0,728.55,574.48
2018,11,5,14,45,840.5,58.0,2.5,19.55,388.0,719.53,569.57
2018,11,5,15,0,818.0,56.0,2.5,19.4,348.0,714.31,567.38
2018,11,5,15,15,783.5,53.0,2.5,19.4,304.0,688.31,549.19
2018,11,5,15,30,749.0,50.0,2.5,19.4,260.0,659.28,528.09
2018,11,5,15,45,696.0,46.0,2.3,18.5,214.0,612.27,492.93
2018,11,5,16,0,643.0,42.0,2.1,17.6,168.0,563.15,454.02
2018,11,5,16,15,552.5,36.5,2.05,16.55,123.5,483.02,389.0
2018,11,5,16,30,462.0,31.0,2.0,15.5,79.0,413.49,324.53
2018,11,5,16,45,288.5,20.5,1.95,14.5,45.5,257.62,107.81
2018,11,5,17,0,115.0,10.0,1.9,13.5,12.0,85.87,0.0
2018,11,5,17,15,57.5,5.0,1.95,13.05,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,6,6,45,163.5,11.5,1.25,8.65,21.5,9.82,0.0
2018,11,6,7,0,327.0,23.0,1.2,8.8,43.0,19.45,4.07
2018,11,6,7,15,463.5,30.0,1.25,9.6,85.5,27.19,17.88
2018,11,6,7,30,600.0,37.0,1.3,10.4,128.0,33.32,24.1
2018,11,6,7,45,668.5,41.5,1.3,11.2,175.0,36.99,27.7
2018,11,6,8,0,737.0,46.0,1.3,12.0,222.0,40.76,31.19
2018,11,6,8,15,779.0,49.0,1.4,12.55,268.5,43.15,33.32
2018,11,6,8,30,821.0,52.0,1.5,13.1,315.0,50.32,39.64
2018,11,6,8,45,849.0,54.5,1.55,13.6,358.0,52.98,41.85
2018,11,6,9,0,877.0,57.0,1.6,14.1,401.0,55.56,43.94
2018,11,6,9,15,895.5,58.5,1.65,14.65,439.0,57.23,45.2
2018,11,6,9,30,914.0,60.0,1.7,15.2,477.0,58.84,46.39
2018,11,6,9,45,926.0,62.0,1.7,15.7,509.0,60.65,47.76
2018,11,6,10,0,938.0,64.0,1.7,16.2,541.0,102.16,54.82
2018,11,6,10,15,947.0,65.0,1.7,16.65,566.0,158.66,86.14
2018,11,6,10,30,956.0,66.0,1.7,17.1,591.0,215.17,128.84
2018,11,6,10,45,961.5,67.0,1.7,17.6,609.0,270.72,176.1
2018,11,6,11,0,967.0,68.0,1.7,18.1,627.0,325.47,224.53
2018,11,6,11,15,969.5,68.5,1.7,18.5,636.5,377.78,271.28
2018,11,6,11,30,972.0,69.0,1.7,18.9,646.0,428.53,315.99
2018,11,6,11,45,972.5,68.5,1.75,19.3,647.5,475.73,357.07
2018,11,6,12,0,973.0,68.0,1.8,19.7,649.0,520.73,395.34
2018,11,6,12,15,970.0,69.0,1.85,19.9,643.0,563.03,430.84
2018,11,6,12,30,967.0,70.0,1.9,20.1,637.0,602.58,463.4
2018,11,6,12,45,961.0,69.5,1.9,20.3,622.0,635.95,490.47
2018,11,6,13,0,955.0,69.0,1.9,20.5,607.0,666.04,514.57
2018,11,6,13,15,946.5,68.0,1.95,20.55,585.0,690.6,534.89
2018,11,6,13,30,938.0,67.0,2.0,20.6,563.0,711.58,552.39
2018,11,6,13,45,926.5,66.0,2.0,20.65,534.0,726.89,564.65
2018,11,6,14,0,915.0,65.0,2.0,20.7,505.0,738.5,573.79
2018,11,6,14,15,898.5,63.0,1.95,20.6,469.5,741.6,576.98
2018,11,6,14,30,882.0,61.0,1.9,20.5,434.0,740.95,577.65
2018,11,6,14,45,858.0,59.0,1.9,20.4,393.0,731.11,572.16
2018,11,6,15,0,834.0,57.0,1.9,20.3,352.0,724.87,569.2
2018,11,6,15,15,799.0,54.0,1.9,20.3,307.0,698.65,551.16
2018,11,6,15,30,764.0,51.0,1.9,20.3,262.0,669.3,530.16
2018,11,6,15,45,710.0,47.0,1.65,18.95,215.5,621.59,495.21
2018,11,6,16,0,656.0,43.0,1.4,17.6,169.0,571.59,456.23
2018,11,6,16,15,563.5,37.0,1.45,16.7,124.0,489.33,390.55
2018,11,6,16,30,471.0,31.0,1.5,15.8,79.0,405.72,315.0
2018,11,6,16,45,294.5,21.0,1.6,14.85,45.5,259.19,81.75
2018,11,6,17,0,118.0,11.0,1.7,13.9,12.0,88.39,0.0
2018,11,6,17,15,59.0,5.5,1.7,13.55,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,7,6,45,158.0,11.0,0.5,11.8,20.0,9.39,0.0
2018,11,7,7,0,316.0,22.0,0.5,11.8,40.0,18.6,1.53
2018,11,7,7,15,449.5,29.0,0.5,12.1,81.0,26.27,16.78
2018,11,7,7,30,583.0,36.0,0.5,12.4,122.0,32.38,23.07
2018,11,7,7,45,650.5,40.5,0.5,12.7,168.0,36.05,26.71
2018,11,7,8,0,718.0,45.0,0.5,13.0,214.0,39.82,30.25
2018,11,7,8,15,760.0,48.5,0.6,13.5,259.5,42.62,32.75
2018,11,7,8,30,802.0,52.0,0.7,14.0,305.0,45.44,35.17
2018,11,7,8,45,830.5,54.0,0.8,14.5,347.5,52.37,41.18
2018,11,7,9,0,859.0,56.0,0.9,15.0,390.0,54.58,42.94
2018,11,7,9,15,877.5,58.0,1.0,15.6,427.5,56.61,44.5
2018,11,7,9,30,896.0,60.0,1.1,16.2,465.0,58.56,45.98
2018,11,7,9,45,909.5,61.5,1.2,16.75,496.5,60.03,47.04
2018,11,7,10,0,923.0,63.0,1.3,17.3,528.0,98.11,52.72
2018,11,7,10,15,932.0,64.0,1.4,17.75,553.0,153.65,82.65
2018,11,7,10,30,941.0,65.0,1.5,18.2,578.0,209.22,124.08
2018,11,7,10,45,947.5,65.5,1.55,18.65,595.5,263.67,170.06
2018,11,7,11,0,954.0,66.0,1.6,19.1,613.0,317.41,217.45
2018,11,7,11,15,957.0,66.5,1.65,19.35,623.0,369.1,263.72
2018,11,7,11,30,960.0,67.0,1.7,19.6,633.0,419.3,308.18
2018,11,7,11,45,960.5,67.0,1.75,19.9,635.0,466.29,349.18
2018,11,7,12,0,961.0,67.0,1.8,20.2,637.0,511.13,387.46
2018,11,7,12,15,959.5,67.0,1.8,20.3,631.0,552.64,422.33
2018,11,7,12,30,958.0,67.0,1.8,20.4,625.0,591.49,454.33
2018,11,7,12,45,954.0,65.5,1.85,20.45,610.5,624.53,481.75
2018,11,7,13,0,950.0,64.0,1.9,20.5,596.0,654.38,506.36
2018,11,7,13,15,942.5,63.5,1.95,20.45,574.5,679.83,527.57
2018,11,7,13,30,935.0,63.0,2.0,20.4,553.0,701.81,546.03
2018,11,7,13,45,923.5,61.5,2.05,20.35,524.0,716.35,558.35
2018,11,7,14,0,912.0,60.0,2.1,20.3,495.0,727.17,567.54
2018,11,7,14,15,896.0,58.5,2.1,20.15,460.0,731.07,571.8
2018,11,7,14,30,880.0,57.0,2.1,20.0,425.0,731.3,573.56
2018,11,7,14,45,856.5,55.0,2.15,19.8,385.0,721.75,568.73
2018,11,7,15,0,833.0,53.0,2.2,19.6,345.0,708.78,561.3
2018,11,7,15,15,799.0,50.0,2.2,19.6,300.5,683.38,543.59
2018,11,7,15,30,765.0,47.0,2.2,19.6,256.0,662.11,528.19
2018,11,7,15,45,712.0,43.5,1.95,18.6,210.0,616.12,493.52
2018,11,7,16,0,659.0,40.0,1.7,17.6,164.0,568.01,455.05
2018,11,7,16,15,569.0,34.0,1.65,16.55,119.5,488.37,390.37
2018,11,7,16,30,479.0,28.0,1.6,15.5,75.0,408.34,315.5
2018,11,7,16,45,301.5,19.0,1.55,14.45,43.0,259.8,49.28
2018,11,7,17,0,124.0,10.0,1.5,13.4,11.0,91.2,0.0
2018,11,7,17,15,62.0,5.0,1.55,13.1,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,105.0,11.5,2.0,7.75,17.0,9.82,0.0
2018,11,8,7,0,210.0,23.0,2.0,7.9,34.0,19.48,0.0
2018,11,8,7,15,339.5,35.0,2.05,8.5,74.5,29.25,19.39
2018,11,8,7,30,469.0,47.0,2.1,9.1,115.0,38.89,29.08
2018,11,8,7,45,548.0,54.5,2.2,9.7,161.0,44.29,34.37
2018,11,8,8,0,627.0,62.0,2.3,10.3,207.0,49.74,39.47
2018,11,8,8,15,680.0,67.0,2.3,10.85,254.0,52.99,42.41
2018,11,8,8,30,733.0,72.0,2.3,11.4,301.0,56.3,45.28
2018,11,8,8,45,771.0,75.5,2.35,11.95,345.5,63.63,51.67
2018,11,8,9,0,809.0,79.0,2.4,12.5,390.0,65.91,53.46
2018,11,8,9,15,842.0,79.0,2.35,13.1,430.5,65.44,52.78
2018,11,8,9,30,875.0,79.0,2.3,13.7,471.0,65.15,52.27
2018,11,8,9,45,905.0,77.5,2.3,14.3,507.0,63.87,50.89
2018,11,8,10,0,935.0,76.0,2.3,14.9,543.0,105.41,60.24
2018,11,8,10,15,945.5,78.0,2.3,15.35,570.0,162.82,90.95
2018,11,8,10,30,956.0,80.0,2.3,15.8,597.0,220.45,133.93
2018,11,8,10,45,962.5,81.5,2.25,16.2,616.0,276.85,181.77
2018,11,8,11,0,969.0,83.0,2.2,16.6,635.0,332.56,231.17
2018,11,8,11,15,972.0,83.5,2.2,16.9,645.0,385.43,278.82
2018,11,8,11,30,975.0,84.0,2.2,17.2,655.0,436.76,324.6
2018,11,8,11,45,974.0,84.5,2.2,17.45,656.5,484.71,366.83
2018,11,8,12,0,973.0,85.0,2.2,17.7,658.0,530.37,406.15
2018,11,8,12,15,976.0,83.5,2.2,17.9,653.0,573.68,442.67
2018,11,8,12,30,979.0,82.0,2.2,18.1,648.0,614.56,476.45
2018,11,8,12,45,981.0,78.5,2.15,18.25,634.5,650.24,505.49
2018,11,8,13,0,983.0,75.0,2.1,18.4,621.0,682.94,531.7
2018,11,8,13,15,974.0,74.5,2.1,18.45,598.5,708.76,552.84
2018,11,8,13,30,965.0,74.0,2.1,18.5,576.0,730.93,571.04
2018,11,8,13,45,952.0,73.0,2.05,18.6,546.0,746.11,583.39
2018,11,8,14,0,939.0,72.0,2.0,18.7,516.0,757.46,591.91
2018,11,8,14,15,919.5,70.0,1.95,18.65,479.0,759.14,593.99
2018,11,8,14,30,900.0,68.0,1.9,18.6,442.0,763.45,598.11
2018,11,8,14,45,872.0,66.0,1.85,18.55,399.5,751.34,590.41
2018,11,8,15,0,844.0,64.0,1.8,18.5,357.0,735.4,579.93
2018,11,8,15,15,807.0,60.5,1.8,18.5,311.0,707.26,560.47
2018,11,8,15,30,770.0,57.0,1.8,18.5,265.0,675.76,537.7
2018,11,8,15,45,706.5,52.5,1.5,17.35,216.0,620.25,495.78
2018,11,8,16,0,643.0,48.0,1.2,16.2,167.0,561.97,449.39
2018,11,8,16,15,533.0,41.0,1.25,15.45,120.5,476.9,380.82
2018,11,8,16,30,423.0,34.0,1.3,14.7,74.0,383.04,294.3
2018,11,8,16,45,253.5,22.0,1.35,13.95,42.0,225.23,6.9
2018,11,8,17,0,84.0,10.0,1.4,13.2,10.0,64.3,0.0
2018,11,8,17,15,42.0,5.0,1.4,12.95,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,6,45,128.0,11.0,1.75,7.2,17.5,9.39,0.0
2018,11,9,7,0,256.0,22.0,1.7,7.4,35.0,18.72,0.0
2018,11,9,7,15,397.5,31.5,1.65,8.25,76.0,26.34,16.74
2018,11,9,7,30,539.0,41.0,1.6,9.1,117.0,34.0,24.69
2018,11,9,7,45,615.5,47.5,1.55,9.95,164.5,38.85,29.44
2018,11,9,8,0,692.0,54.0,1.5,10.8,212.0,47.64,37.5
2018,11,9,8,15,739.5,58.5,1.4,11.45,259.0,51.0,40.53
2018,11,9,8,30,787.0,63.0,1.3,12.1,306.0,54.4,43.47
2018,11,9,8,45,817.5,66.0,1.2,12.7,349.0,56.43,45.11
2018,11,9,9,0,848.0,69.0,1.1,13.3,392.0,58.49,46.73
2018,11,9,9,15,856.5,74.5,1.0,14.0,428.0,62.23,49.78
2018,11,9,9,30,865.0,80.0,0.9,14.7,464.0,65.87,52.7
2018,11,9,9,45,864.5,87.0,0.8,15.4,493.5,70.42,56.4
2018,11,9,10,0,864.0,94.0,0.7,16.1,523.0,105.89,63.07
2018,11,9,10,15,875.5,96.0,0.7,16.6,548.5,160.4,91.36
2018,11,9,10,30,887.0,98.0,0.7,17.1,574.0,215.44,131.25
2018,11,9,10,45,894.5,99.5,0.7,17.6,592.5,269.52,175.76
2018,11,9,11,0,902.0,101.0,0.7,18.1,611.0,323.19,221.83
2018,11,9,11,15,906.0,102.0,0.7,18.4,621.5,374.7,266.62
2018,11,9,11,30,910.0,103.0,0.7,18.7,632.0,424.97,309.74
2018,11,9,11,45,909.5,103.5,0.75,18.95,633.5,471.49,349.45
2018,11,9,12,0,909.0,104.0,0.8,19.2,635.0,515.91,386.57
2018,11,9,12,15,904.5,104.5,0.8,19.35,628.5,556.08,419.39
2018,11,9,12,30,900.0,105.0,0.8,19.5,622.0,593.48,449.31
2018,11,9,12,45,892.0,104.5,0.8,19.65,607.0,625.01,474.32
2018,11,9,13,0,884.0,104.0,0.8,19.8,592.0,653.25,496.46
2018,11,9,13,15,873.5,103.0,0.85,19.8,570.0,676.04,515.23
2018,11,9,13,30,863.0,102.0,0.9,19.8,548.0,695.26,531.29
2018,11,9,13,45,846.5,100.5,0.9,19.75,518.5,706.24,540.96
2018,11,9,14,0,830.0,99.0,0.9,19.7,489.0,713.34,547.86
2018,11,9,14,15,806.5,96.5,0.9,19.55,452.5,714.86,550.85
2018,11,9,14,30,783.0,94.0,0.9,19.4,416.0,709.0,548.27
2018,11,9,14,45,750.0,90.5,0.95,19.2,374.5,691.27,538.02
2018,11,9,15,0,717.0,87.0,1.0,19.0,333.0,669.94,524.99
2018,11,9,15,15,673.5,81.0,1.0,19.0,288.0,634.53,500.31
2018,11,9,15,30,630.0,75.0,1.0,19.0,243.0,596.09,472.54
2018,11,9,15,45,561.0,67.5,1.0,17.35,196.5,534.45,428.64
2018,11,9,16,0,492.0,60.0,1.0,15.7,150.0,470.67,380.24
