Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,16,15,385.5,48.5,1.1,15.0,106.5,375.23,302.23
2018,11,9,16,30,279.0,37.0,1.2,14.3,63.0,288.95,220.98
2018,11,9,16,45,157.5,22.0,1.3,13.55,35.0,161.91,0.0
2018,11,9,17,0,36.0,7.0,1.4,12.8,7.0,29.77,0.0
2018,11,9,17,15,18.0,3.5,1.4,12.45,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,6,45,42.5,8.5,1.25,7.3,10.5,7.26,0.0
2018,11,10,7,0,85.0,17.0,1.2,7.3,21.0,13.22,0.0
2018,11,10,7,15,175.5,34.0,1.15,7.55,54.5,26.2,16.46
2018,11,10,7,30,266.0,51.0,1.1,7.8,88.0,38.95,29.21
2018,11,10,7,45,336.5,65.5,1.0,8.1,129.5,49.54,39.3
2018,11,10,8,0,407.0,80.0,0.9,8.4,171.0,59.91,48.98
2018,11,10,8,15,458.5,91.0,0.9,8.85,214.0,67.47,55.86
2018,11,10,8,30,510.0,102.0,0.9,9.3,257.0,74.88,62.43
2018,11,10,8,45,548.0,110.0,0.9,9.8,298.0,79.99,66.78
2018,11,10,9,0,586.0,118.0,0.9,10.3,339.0,87.96,73.59
2018,11,10,9,15,615.5,124.0,0.9,10.9,376.5,90.87,75.8
2018,11,10,9,30,645.0,130.0,0.9,11.5,414.0,93.83,78.04
2018,11,10,9,45,666.0,135.0,0.85,12.15,446.0,95.99,79.55
2018,11,10,10,0,687.0,140.0,0.8,12.8,478.0,122.61,82.81
2018,11,10,10,15,703.5,142.5,0.75,13.3,503.5,169.43,107.24
2018,11,10,10,30,720.0,145.0,0.7,13.8,529.0,217.63,141.94
2018,11,10,10,45,732.0,146.0,0.65,14.35,547.0,264.85,180.42
2018,11,10,11,0,744.0,147.0,0.6,14.9,565.0,312.43,220.82
2018,11,10,11,15,749.0,148.0,0.6,15.2,574.5,357.92,260.38
2018,11,10,11,30,754.0,149.0,0.6,15.5,584.0,402.6,298.78
2018,11,10,11,45,757.0,148.5,0.6,15.75,586.5,444.15,334.08
2018,11,10,12,0,760.0,148.0,0.6,16.0,589.0,484.21,367.37
2018,11,10,12,15,737.5,154.0,0.7,16.1,578.5,515.87,394.71
2018,11,10,12,30,715.0,160.0,0.8,16.2,568.0,543.87,418.7
2018,11,10,12,45,682.0,165.5,0.9,16.3,547.5,561.74,434.77
2018,11,10,13,0,649.0,171.0,1.0,16.4,527.0,575.15,447.18
2018,11,10,13,15,633.5,168.5,1.05,16.4,505.0,587.99,458.87
2018,11,10,13,30,618.0,166.0,1.1,16.4,483.0,593.0,464.77
2018,11,10,13,45,595.5,162.5,1.15,16.35,454.5,593.94,467.56
2018,11,10,14,0,573.0,159.0,1.2,16.3,426.0,591.65,467.86
2018,11,10,14,15,548.0,152.0,1.15,16.1,392.0,580.74,461.28
2018,11,10,14,30,523.0,145.0,1.1,15.9,358.0,566.82,452.34
2018,11,10,14,45,489.5,135.0,1.1,15.65,319.0,540.49,434.34
2018,11,10,15,0,456.0,125.0,1.1,15.4,280.0,511.5,413.9
2018,11,10,15,15,414.5,112.5,1.1,15.4,239.0,471.36,383.81
2018,11,10,15,30,373.0,100.0,1.1,15.4,198.0,429.35,351.29
2018,11,10,15,45,318.0,84.5,1.15,14.3,157.0,372.33,306.91
2018,11,10,16,0,263.0,69.0,1.2,13.2,116.0,314.73,259.79
2018,11,10,16,15,195.0,50.0,1.2,12.75,79.0,242.98,198.0
2018,11,10,16,30,127.0,31.0,1.2,12.3,42.0,154.3,117.04
2018,11,10,16,45,70.0,17.0,1.25,11.8,22.5,81.67,0.0
2018,11,10,17,0,13.0,3.0,1.3,11.3,3.0,11.12,0.0
2018,11,10,17,15,6.5,1.5,1.35,11.05,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,54.0,9.0,1.7,5.3,11.5,7.68,0.0
2018,11,11,7,0,108.0,18.0,1.7,5.3,23.0,15.36,0.0
2018,11,11,7,15,219.0,34.0,1.7,6.1,58.5,26.34,16.38
2018,11,11,7,30,330.0,50.0,1.7,6.9,94.0,38.49,28.81
2018,11,11,7,45,414.0,61.0,1.7,7.65,138.0,46.69,36.73
2018,11,11,8,0,498.0,72.0,1.7,8.4,182.0,57.79,47.02
2018,11,11,8,15,557.5,79.5,1.75,9.05,227.5,62.65,51.45
2018,11,11,8,30,617.0,87.0,1.8,9.7,273.0,67.52,55.73
2018,11,11,8,45,664.0,91.5,1.85,10.35,317.0,69.9,57.65
2018,11,11,9,0,711.0,96.0,1.9,11.0,361.0,72.38,59.59
2018,11,11,9,15,735.5,100.0,1.8,11.75,398.0,74.29,60.97
2018,11,11,9,30,760.0,104.0,1.7,12.5,435.0,76.25,62.37
2018,11,11,9,45,777.0,107.5,1.65,13.3,466.5,77.79,63.39
2018,11,11,10,0,794.0,111.0,1.6,14.1,498.0,104.2,66.12
2018,11,11,10,15,810.5,113.0,1.5,14.65,525.0,156.1,92.29
2018,11,11,10,30,827.0,115.0,1.4,15.2,552.0,209.15,130.4
2018,11,11,10,45,838.5,115.0,1.3,15.75,570.5,265.3,176.45
2018,11,11,11,0,850.0,115.0,1.2,16.3,589.0,315.95,220.09
2018,11,11,11,15,855.5,115.5,1.15,16.65,599.5,365.0,263.21
2018,11,11,11,30,861.0,116.0,1.1,17.0,610.0,413.06,304.93
2018,11,11,11,45,863.0,116.0,1.05,17.4,612.5,458.03,343.28
2018,11,11,12,0,865.0,116.0,1.0,17.8,615.0,501.23,379.12
2018,11,11,12,15,866.5,114.0,1.0,18.0,609.5,540.37,411.51
2018,11,11,12,30,868.0,112.0,1.0,18.2,604.0,577.22,441.4
2018,11,11,12,45,867.5,109.0,0.95,18.4,591.0,609.53,466.88
2018,11,11,13,0,867.0,106.0,0.9,18.6,578.0,639.04,489.7
2018,11,11,13,15,857.0,104.5,0.9,18.65,556.0,661.17,507.56
2018,11,11,13,30,847.0,103.0,0.9,18.7,534.0,679.8,522.69
2018,11,11,13,45,832.0,100.5,0.9,18.75,505.0,690.48,532.06
2018,11,11,14,0,817.0,98.0,0.9,18.8,476.0,697.37,538.69
2018,11,11,14,15,796.5,94.5,0.85,18.65,440.5,699.78,541.76
2018,11,11,14,30,776.0,91.0,0.8,18.5,405.0,694.94,539.4
2018,11,11,14,45,746.5,87.0,0.8,18.4,364.5,679.35,529.75
2018,11,11,15,0,717.0,83.0,0.8,18.3,324.0,660.26,517.45
2018,11,11,15,15,674.5,77.0,0.8,18.3,279.5,625.94,493.46
2018,11,11,15,30,632.0,71.0,0.8,18.3,235.0,588.66,466.42
2018,11,11,15,45,569.0,63.0,0.8,16.95,189.5,531.54,425.26
2018,11,11,16,0,506.0,55.0,0.8,15.6,144.0,472.56,379.97
2018,11,11,16,15,406.0,44.0,0.8,15.15,102.0,383.37,306.16
2018,11,11,16,30,306.0,33.0,0.8,14.7,60.0,295.38,219.81
2018,11,11,16,45,174.0,19.5,0.8,14.25,33.0,133.99,0.0
2018,11,11,17,0,42.0,6.0,0.8,13.8,6.0,5.12,0.0
2018,11,11,17,15,21.0,3.0,0.85,13.5,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,12,6,45,66.5,9.0,2.3,6.3,11.5,7.68,0.0
2018,11,12,7,0,133.0,18.0,2.3,6.4,23.0,15.36,0.0
2018,11,12,7,15,251.5,32.0,2.3,7.05,58.5,24.91,14.76
2018,11,12,7,30,370.0,46.0,2.3,7.7,94.0,38.16,28.33
2018,11,12,7,45,444.5,56.5,2.3,8.35,137.0,46.02,35.97
2018,11,12,8,0,519.0,67.0,2.3,9.0,180.0,53.77,43.24
2018,11,12,8,15,570.0,75.5,2.25,9.6,224.0,59.57,48.55
2018,11,12,8,30,621.0,84.0,2.2,10.2,268.0,65.29,53.61
2018,11,12,8,45,655.5,90.0,2.15,10.85,309.5,68.8,56.56
2018,11,12,9,0,690.0,96.0,2.1,11.5,351.0,72.31,59.44
2018,11,12,9,15,718.5,100.0,2.0,12.2,389.0,74.25,60.85
2018,11,12,9,30,747.0,104.0,1.9,12.9,427.0,76.25,62.3
2018,11,12,9,45,768.0,106.5,1.8,13.6,459.0,77.13,62.76
2018,11,12,10,0,789.0,109.0,1.7,14.3,491.0,100.39,64.22
2018,11,12,10,15,803.5,111.0,1.6,14.95,516.5,151.68,89.33
2018,11,12,10,30,818.0,113.0,1.5,15.6,542.0,203.9,126.47
2018,11,12,10,45,828.0,114.0,1.4,16.25,560.5,259.89,172.23
2018,11,12,11,0,838.0,115.0,1.3,16.9,579.0,310.33,215.57
2018,11,12,11,15,844.0,115.5,1.2,17.4,589.5,358.86,257.95
2018,11,12,11,30,850.0,116.0,1.1,17.9,600.0,406.46,298.91
2018,11,12,11,45,853.0,115.0,1.05,18.45,602.0,450.39,336.2
2018,11,12,12,0,856.0,114.0,1.0,19.0,604.0,492.61,371.06
2018,11,12,12,15,851.5,114.5,0.9,19.2,598.0,530.68,401.92
2018,11,12,12,30,847.0,115.0,0.8,19.4,592.0,566.12,429.77
2018,11,12,12,45,838.5,114.5,0.75,19.65,577.5,595.61,452.83
2018,11,12,13,0,830.0,114.0,0.7,19.9,563.0,621.92,473.0
2018,11,12,13,15,822.5,111.5,0.65,19.9,542.0,643.65,489.94
2018,11,12,13,30,815.0,109.0,0.6,19.9,521.0,664.81,506.08
2018,11,12,13,45,802.5,105.5,0.55,19.9,493.0,676.12,515.13
2018,11,12,14,0,790.0,102.0,0.5,19.9,465.0,683.87,521.64
2018,11,12,14,15,769.5,98.5,0.5,19.7,430.0,682.45,522.73
2018,11,12,14,30,749.0,95.0,0.5,19.5,395.0,677.38,521.24
2018,11,12,14,45,719.5,90.0,0.5,19.3,355.0,660.52,511.04
2018,11,12,15,0,690.0,85.0,0.5,19.1,315.0,640.21,498.13
2018,11,12,15,15,646.5,79.0,0.5,19.1,271.5,605.21,473.79
2018,11,12,15,30,603.0,73.0,0.5,19.1,228.0,567.28,446.44
2018,11,12,15,45,538.5,64.5,0.6,17.9,183.0,508.78,405.09
2018,11,12,16,0,474.0,56.0,0.7,16.7,138.0,448.44,359.13
2018,11,12,16,15,374.5,44.5,0.75,16.2,97.0,359.69,285.95
2018,11,12,16,30,275.0,33.0,0.8,15.7,56.0,270.54,197.93
2018,11,12,16,45,155.0,19.0,0.85,15.2,30.5,120.31,0.0
2018,11,12,17,0,35.0,5.0,0.9,14.7,5.0,4.27,0.0
2018,11,12,17,15,17.5,2.5,0.9,14.4,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.0,1.3,7.9,5.5,0.0,0.0
2018,11,13,7,0,14.0,10.0,1.3,7.9,11.0,8.54,0.0
2018,11,13,7,15,7.0,22.0,1.3,8.25,22.5,18.2,8.92
2018,11,13,7,30,0.0,34.0,1.3,8.6,34.0,27.81,19.04
2018,11,13,7,45,0.0,49.0,1.3,9.0,49.0,39.61,30.12
2018,11,13,8,0,0.0,64.0,1.3,9.4,64.0,51.3,40.95
2018,11,13,8,15,39.5,89.0,1.3,9.8,100.5,68.48,56.54
2018,11,13,8,30,79.0,114.0,1.3,10.2,137.0,85.75,71.96
2018,11,13,8,45,71.5,127.0,1.3,10.65,150.0,95.1,80.05
2018,11,13,9,0,64.0,140.0,1.3,11.1,163.0,104.22,87.82
2018,11,13,9,15,83.0,148.5,1.25,11.6,182.0,110.77,93.19
2018,11,13,9,30,102.0,157.0,1.2,12.1,201.0,112.71,94.48
2018,11,13,9,45,60.5,164.5,1.15,12.6,191.0,122.04,102.18
2018,11,13,10,0,19.0,172.0,1.1,13.1,181.0,133.78,106.62
2018,11,13,10,15,27.5,186.0,1.1,13.75,200.0,142.29,112.36
2018,11,13,10,30,36.0,200.0,1.1,14.4,219.0,157.58,123.82
2018,11,13,10,45,43.0,213.5,1.1,15.0,236.5,173.53,136.02
2018,11,13,11,0,50.0,227.0,1.1,15.6,254.0,190.61,149.23
2018,11,13,11,15,99.0,244.0,1.05,15.8,299.5,224.08,174.55
2018,11,13,11,30,148.0,261.0,1.0,16.0,345.0,264.59,205.75
2018,11,13,11,45,187.0,256.0,1.0,16.2,362.5,288.64,224.68
2018,11,13,12,0,226.0,251.0,1.0,16.4,380.0,315.36,246.04
2018,11,13,12,15,134.0,234.5,0.9,16.2,310.5,271.46,213.32
2018,11,13,12,30,42.0,218.0,0.8,16.0,241.0,211.8,167.05
2018,11,13,12,45,56.5,214.0,0.75,15.85,244.5,220.87,175.04
2018,11,13,13,0,71.0,210.0,0.7,15.7,248.0,230.77,183.46
2018,11,13,13,15,82.5,211.5,0.7,15.55,254.0,245.01,195.4
2018,11,13,13,30,94.0,213.0,0.7,15.4,260.0,260.24,208.17
2018,11,13,13,45,125.0,195.0,0.65,15.25,254.0,280.73,225.46
2018,11,13,14,0,156.0,177.0,0.6,15.1,248.0,290.04,234.08
2018,11,13,14,15,209.0,168.5,0.6,14.9,256.0,325.59,263.96
2018,11,13,14,30,262.0,160.0,0.6,14.7,264.0,376.4,305.13
2018,11,13,14,45,208.0,146.0,0.55,14.5,223.5,328.86,267.58
2018,11,13,15,0,154.0,132.0,0.5,14.3,183.0,264.78,216.91
2018,11,13,15,15,123.0,115.0,0.5,14.3,152.0,227.01,186.64
2018,11,13,15,30,92.0,98.0,0.5,14.3,121.0,188.38,154.68
2018,11,13,15,45,89.5,80.0,0.45,13.75,99.0,168.37,138.21
2018,11,13,16,0,87.0,62.0,0.4,13.2,77.0,147.29,120.01
2018,11,13,16,15,59.5,45.0,0.45,12.95,54.0,109.13,86.18
2018,11,13,16,30,32.0,28.0,0.5,12.7,31.0,68.22,46.36
2018,11,13,16,45,24.0,16.0,0.6,12.45,17.5,29.71,0.0
2018,11,13,17,0,16.0,4.0,0.7,12.2,4.0,0.0,0.0
2018,11,13,17,15,8.0,2.0,0.7,12.05,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,14,6,45,74.5,8.5,1.45,6.55,11.0,0.0,0.0
2018,11,14,7,0,149.0,17.0,1.4,6.5,22.0,14.51,0.0
2018,11,14,7,15,279.5,28.5,1.35,7.15,56.5,23.85,12.99
2018,11,14,7,30,410.0,40.0,1.3,7.8,91.0,33.15,23.75
2018,11,14,7,45,488.5,49.0,1.3,8.45,134.0,39.95,30.45
2018,11,14,8,0,567.0,58.0,1.3,9.1,177.0,46.7,36.82
2018,11,14,8,15,617.5,65.0,1.3,9.65,221.0,51.55,41.3
2018,11,14,8,30,668.0,72.0,1.3,10.2,265.0,56.37,45.59
2018,11,14,8,45,700.5,77.5,1.3,10.8,306.5,59.81,48.53
2018,11,14,9,0,733.0,83.0,1.3,11.4,348.0,63.22,51.38
2018,11,14,9,15,755.0,87.0,1.3,12.05,384.5,65.4,53.06
2018,11,14,9,30,777.0,91.0,1.3,12.7,421.0,67.58,54.73
2018,11,14,9,45,790.0,95.5,1.3,13.4,452.0,70.0,56.58
2018,11,14,10,0,803.0,100.0,1.3,14.1,483.0,96.67,63.55
2018,11,14,10,15,815.0,102.0,1.3,14.7,507.5,147.4,86.46
2018,11,14,10,30,827.0,104.0,1.3,15.3,532.0,198.81,122.19
2018,11,14,10,45,834.5,106.0,1.3,15.85,550.0,249.77,163.81
2018,11,14,11,0,842.0,108.0,1.3,16.4,568.0,300.45,207.67
2018,11,14,11,15,846.0,109.0,1.25,16.85,578.0,348.74,250.27
2018,11,14,11,30,850.0,110.0,1.2,17.3,588.0,395.92,291.48
2018,11,14,11,45,849.5,110.5,1.15,17.7,589.5,439.57,329.16
2018,11,14,12,0,849.0,111.0,1.1,18.1,591.0,481.27,364.24
2018,11,14,12,15,838.5,113.0,1.1,18.3,583.0,517.45,394.77
2018,11,14,12,30,828.0,115.0,1.1,18.5,575.0,550.61,422.22
2018,11,14,12,45,811.5,117.0,1.1,18.7,559.0,578.22,444.87
2018,11,14,13,0,795.0,119.0,1.1,18.9,543.0,602.25,464.37
2018,11,14,13,15,781.5,117.5,1.1,18.85,521.0,621.04,480.21
2018,11,14,13,30,768.0,116.0,1.1,18.8,499.0,636.38,493.32
2018,11,14,13,45,748.0,114.5,1.1,18.8,470.5,643.96,500.57
2018,11,14,14,0,728.0,113.0,1.1,18.8,442.0,647.85,505.09
2018,11,14,14,15,702.0,109.0,1.1,18.55,407.0,641.27,502.47
2018,11,14,14,30,676.0,105.0,1.1,18.3,372.0,631.03,497.1
2018,11,14,14,45,640.5,100.0,1.1,18.05,332.5,609.35,483.07
2018,11,14,15,0,605.0,95.0,1.1,17.8,293.0,584.22,466.09
2018,11,14,15,15,560.0,87.5,1.1,17.8,251.0,546.4,438.48
2018,11,14,15,30,515.0,80.0,1.1,17.8,209.0,505.72,407.62
2018,11,14,15,45,448.0,69.5,1.15,16.15,166.0,442.86,360.55
2018,11,14,16,0,381.0,59.0,1.2,14.5,123.0,382.51,312.42
2018,11,14,16,15,287.0,45.0,1.25,13.9,84.5,298.81,240.87
2018,11,14,16,30,193.0,31.0,1.3,13.3,46.0,213.01,152.08
2018,11,14,16,45,106.0,17.0,1.35,12.7,24.5,85.12,0.0
2018,11,14,17,0,19.0,3.0,1.4,12.1,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.4,11.85,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,15,6,45,15.0,5.5,1.6,5.7,6.0,0.0,0.0
2018,11,15,7,0,30.0,11.0,1.6,5.8,12.0,9.39,0.0
2018,11,15,7,15,84.0,26.5,1.6,6.5,35.5,20.76,10.05
2018,11,15,7,30,138.0,42.0,1.6,7.2,59.0,32.46,23.11
2018,11,15,7,45,172.5,58.5,1.6,7.9,88.5,44.56,34.61
2018,11,15,8,0,207.0,75.0,1.6,8.6,118.0,56.38,45.61
2018,11,15,8,15,218.5,92.0,1.6,9.15,146.5,68.08,56.29
2018,11,15,8,30,230.0,109.0,1.6,9.7,175.0,79.44,66.44
2018,11,15,8,45,290.0,119.0,1.6,10.3,214.5,86.52,72.56
2018,11,15,9,0,350.0,129.0,1.6,10.9,254.0,90.39,75.7
2018,11,15,9,15,374.0,140.0,1.5,11.45,286.0,96.87,81.1
2018,11,15,9,30,398.0,151.0,1.4,12.0,318.0,103.23,86.32
2018,11,15,9,45,451.5,152.0,1.3,12.6,355.0,103.45,86.1
2018,11,15,10,0,505.0,153.0,1.2,13.2,392.0,114.48,84.08
2018,11,15,10,15,546.0,155.0,1.15,13.75,425.0,152.94,101.86
2018,11,15,10,30,587.0,157.0,1.1,14.3,458.0,195.38,130.34
2018,11,15,10,45,621.0,158.0,1.05,14.9,486.0,241.81,166.5
2018,11,15,11,0,655.0,159.0,1.0,15.5,514.0,288.74,205.03
2018,11,15,11,15,627.0,161.5,0.95,15.85,506.0,321.09,234.96
2018,11,15,11,30,599.0,164.0,0.9,16.2,498.0,349.67,261.44
2018,11,15,11,45,585.5,167.5,0.85,16.55,495.0,377.45,286.2
2018,11,15,12,0,572.0,171.0,0.8,16.9,492.0,405.99,310.68
2018,11,15,12,15,576.0,169.5,0.8,17.1,490.0,436.02,335.84
2018,11,15,12,30,580.0,168.0,0.8,17.3,488.0,464.75,359.48
2018,11,15,12,45,559.5,168.5,0.8,17.45,471.5,480.44,373.05
2018,11,15,13,0,539.0,169.0,0.8,17.6,455.0,493.05,384.04
2018,11,15,13,15,576.0,158.0,0.8,17.65,453.0,526.54,410.74
2018,11,15,13,30,613.0,147.0,0.8,17.7,451.0,565.37,440.81
2018,11,15,13,45,574.0,144.0,0.8,17.75,416.0,549.94,430.74
2018,11,15,14,0,535.0,141.0,0.8,17.8,381.0,536.49,422.27
2018,11,15,14,15,505.5,136.0,0.8,17.55,349.0,524.05,414.87
2018,11,15,14,30,476.0,131.0,0.8,17.3,317.0,508.75,405.08
2018,11,15,14,45,476.5,122.5,0.8,17.1,293.0,508.54,406.66
2018,11,15,15,0,477.0,114.0,0.8,16.9,269.0,506.31,406.33
2018,11,15,15,15,433.5,102.5,0.8,16.9,228.5,466.46,376.37
2018,11,15,15,30,390.0,91.0,0.8,16.9,188.0,424.75,344.19
2018,11,15,15,45,331.5,76.5,0.9,15.6,147.5,367.12,299.94
2018,11,15,16,0,273.0,62.0,1.0,14.3,107.0,309.01,252.73
2018,11,15,16,15,199.0,44.5,1.05,13.8,72.0,236.03,189.64
2018,11,15,16,30,125.0,27.0,1.1,13.3,37.0,157.5,108.97
2018,11,15,16,45,68.0,14.5,1.15,12.75,19.5,57.5,0.0
2018,11,15,17,0,11.0,2.0,1.2,12.2,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,1.2,11.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,16,6,45,31.5,5.5,1.55,6.0,6.5,0.0,0.0
2018,11,16,7,0,63.0,11.0,1.5,6.1,13.0,9.39,0.0
2018,11,16,7,15,157.5,27.5,1.45,6.75,43.0,21.32,9.74
2018,11,16,7,30,252.0,44.0,1.4,7.4,73.0,33.83,24.21
2018,11,16,7,45,328.5,57.5,1.3,8.05,113.0,43.84,33.9
2018,11,16,8,0,405.0,71.0,1.2,8.7,153.0,53.68,43.14
2018,11,16,8,15,460.0,81.5,1.2,9.3,195.0,61.08,49.94
2018,11,16,8,30,515.0,92.0,1.2,9.9,237.0,68.35,56.44
2018,11,16,8,45,554.0,99.0,1.2,10.45,276.5,75.8,62.95
2018,11,16,9,0,593.0,106.0,1.2,11.0,316.0,79.85,66.31
2018,11,16,9,15,620.0,112.0,1.15,11.65,352.0,83.0,68.79
2018,11,16,9,30,647.0,118.0,1.1,12.3,388.0,86.18,71.26
2018,11,16,9,45,665.0,123.0,1.05,12.95,418.0,88.54,72.97
2018,11,16,10,0,683.0,128.0,1.0,13.6,448.0,102.37,72.83
2018,11,16,10,15,699.5,130.5,0.95,14.1,473.0,148.2,92.6
2018,11,16,10,30,716.0,133.0,0.9,14.6,498.0,195.37,124.53
2018,11,16,10,45,728.0,134.5,0.85,15.05,516.0,242.02,161.77
2018,11,16,11,0,740.0,136.0,0.8,15.5,534.0,289.03,201.65
2018,11,16,11,15,747.0,136.5,0.8,15.85,544.5,333.89,240.81
2018,11,16,11,30,754.0,137.0,0.8,16.2,555.0,378.11,279.19
2018,11,16,11,45,757.5,136.0,0.8,16.5,557.5,418.83,314.34
2018,11,16,12,0,761.0,135.0,0.8,16.8,560.0,458.11,347.56
2018,11,16,12,15,761.5,133.5,0.8,17.0,555.0,493.88,377.49
2018,11,16,12,30,762.0,132.0,0.8,17.2,550.0,527.59,405.14
2018,11,16,12,45,759.5,129.0,0.8,17.35,537.5,556.0,428.41
2018,11,16,13,0,757.0,126.0,0.8,17.5,525.0,581.78,449.3
2018,11,16,13,15,747.0,123.0,0.8,17.55,504.0,600.26,464.71
2018,11,16,13,30,737.0,120.0,0.8,17.6,483.0,615.54,477.6
2018,11,16,13,45,723.0,116.0,0.8,17.65,455.5,623.9,485.37
2018,11,16,14,0,709.0,112.0,0.8,17.7,428.0,628.87,490.62
2018,11,16,14,15,687.0,107.5,0.8,17.55,395.0,624.4,489.3
2018,11,16,14,30,665.0,103.0,0.8,17.4,362.0,616.43,485.37
2018,11,16,14,45,635.0,97.0,0.8,17.25,324.0,597.78,473.4
2018,11,16,15,0,605.0,91.0,0.8,17.1,286.0,575.85,458.64
2018,11,16,15,15,559.5,84.0,0.8,17.1,244.5,538.57,431.41
2018,11,16,15,30,514.0,77.0,0.8,17.1,203.0,498.45,400.98
2018,11,16,15,45,450.0,66.5,0.9,15.9,161.0,439.36,356.56
2018,11,16,16,0,386.0,56.0,1.0,14.7,119.0,379.81,308.85
2018,11,16,16,15,293.0,42.5,1.05,14.2,81.5,297.99,238.57
2018,11,16,16,30,200.0,29.0,1.1,13.7,44.0,211.15,143.41
2018,11,16,16,45,106.5,15.5,1.15,13.2,23.0,83.62,0.0
2018,11,16,17,0,13.0,2.0,1.2,12.7,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,1.15,12.55,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,6,45,35.5,6.0,1.1,7.0,7.0,0.0,0.0
2018,11,17,7,0,71.0,12.0,1.1,7.0,14.0,10.24,0.0
2018,11,17,7,15,177.0,27.5,1.05,7.45,44.5,21.37,8.83
2018,11,17,7,30,283.0,43.0,1.0,7.9,75.0,33.2,23.52
2018,11,17,7,45,363.5,55.0,0.95,8.35,115.0,42.19,32.34
2018,11,17,8,0,444.0,67.0,0.9,8.8,155.0,54.15,43.52
2018,11,17,8,15,501.0,75.5,0.9,9.25,197.0,59.89,48.86
2018,11,17,8,30,558.0,84.0,0.9,9.7,239.0,65.59,54.0
2018,11,17,8,45,597.5,90.0,0.9,10.2,279.0,69.08,57.0
2018,11,17,9,0,637.0,96.0,0.9,10.7,319.0,72.59,59.93
2018,11,17,9,15,685.5,95.5,0.9,11.2,358.5,71.3,58.53
2018,11,17,9,30,734.0,95.0,0.9,11.7,398.0,70.31,57.41
2018,11,17,9,45,778.5,90.0,0.9,12.25,433.0,72.52,59.11
2018,11,17,10,0,823.0,85.0,0.9,12.8,468.0,79.0,53.51
2018,11,17,10,15,836.0,86.0,0.95,13.2,492.5,129.68,73.3
2018,11,17,10,30,849.0,87.0,1.0,13.6,517.0,181.04,107.8
2018,11,17,10,45,857.5,88.0,1.0,13.95,534.5,232.01,149.15
2018,11,17,11,0,866.0,89.0,1.0,14.3,552.0,282.72,193.3
2018,11,17,11,15,870.5,89.5,1.0,14.55,562.0,331.34,236.87
2018,11,17,11,30,875.0,90.0,1.0,14.8,572.0,378.84,279.25
2018,11,17,11,45,877.0,89.5,1.05,15.0,574.5,423.14,318.68
2018,11,17,12,0,879.0,89.0,1.1,15.2,577.0,465.61,355.82
2018,11,17,12,15,858.0,95.0,1.1,15.25,567.0,501.53,387.15
2018,11,17,12,30,837.0,101.0,1.1,15.3,557.0,533.72,414.72
2018,11,17,12,45,806.0,108.0,1.15,15.4,539.0,557.65,435.65
2018,11,17,13,0,775.0,115.0,1.2,15.5,521.0,578.64,453.81
2018,11,17,13,15,766.5,112.0,1.25,15.4,500.5,598.33,471.21
2018,11,17,13,30,758.0,109.0,1.3,15.3,480.0,614.86,486.05
2018,11,17,13,45,745.0,106.0,1.3,15.25,453.5,625.27,495.72
2018,11,17,14,0,732.0,103.0,1.3,15.2,427.0,632.33,502.82
2018,11,17,14,15,712.0,98.5,1.3,15.0,394.0,629.57,502.86
2018,11,17,14,30,692.0,94.0,1.3,14.8,361.0,623.37,500.25
2018,11,17,14,45,663.0,89.0,1.3,14.65,323.5,606.88,489.58
2018,11,17,15,0,634.0,84.0,1.3,14.5,286.0,587.13,476.06
2018,11,17,15,15,588.5,77.5,1.3,14.5,244.5,550.77,448.88
2018,11,17,15,30,543.0,71.0,1.3,14.5,203.0,511.66,418.48
2018,11,17,15,45,478.5,62.5,1.25,13.35,161.5,454.5,373.63
2018,11,17,16,0,414.0,54.0,1.2,12.2,120.0,395.54,324.81
2018,11,17,16,15,316.5,41.5,1.2,11.5,82.5,309.81,250.33
2018,11,17,16,30,219.0,29.0,1.2,10.8,45.0,222.64,148.77
2018,11,17,16,45,116.5,15.5,1.2,10.05,23.5,89.95,0.0
2018,11,17,17,0,14.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.2,9.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,6,45,38.0,6.0,0.75,6.55,7.0,0.0,0.0
2018,11,18,7,0,76.0,12.0,0.8,6.5,14.0,10.24,0.0
2018,11,18,7,15,170.0,25.5,0.8,6.75,41.0,19.84,6.74
2018,11,18,7,30,264.0,39.0,0.8,7.0,68.0,30.15,20.83
2018,11,18,7,45,349.5,50.5,0.85,7.3,107.5,38.82,29.42
2018,11,18,8,0,435.0,62.0,0.9,7.6,147.0,49.87,39.83
2018,11,18,8,15,472.5,71.5,0.95,7.9,184.0,56.45,46.0
2018,11,18,8,30,510.0,81.0,1.0,8.2,221.0,62.89,51.87
2018,11,18,8,45,521.5,91.0,1.05,8.5,253.5,69.37,57.65
2018,11,18,9,0,533.0,101.0,1.1,8.8,286.0,75.66,63.15
2018,11,18,9,15,608.5,100.0,1.15,9.4,332.5,74.01,61.39
2018,11,18,9,30,684.0,99.0,1.2,10.0,379.0,72.78,60.02
2018,11,18,9,45,718.0,100.0,1.2,10.65,413.5,72.79,59.75
2018,11,18,10,0,752.0,101.0,1.2,11.3,448.0,80.62,57.43
2018,11,18,10,15,755.5,105.0,1.2,11.85,469.0,129.7,77.29
2018,11,18,10,30,759.0,109.0,1.2,12.4,490.0,178.65,110.52
2018,11,18,10,45,705.5,124.5,1.15,13.0,488.0,225.69,151.07
2018,11,18,11,0,652.0,140.0,1.1,13.6,486.0,266.86,189.01
2018,11,18,11,15,600.0,158.5,1.1,14.05,481.5,304.99,224.62
2018,11,18,11,30,548.0,177.0,1.1,14.5,477.0,334.02,252.18
2018,11,18,11,45,541.0,178.5,1.15,14.9,475.5,363.8,278.74
2018,11,18,12,0,534.0,180.0,1.2,15.3,474.0,391.79,303.29
2018,11,18,12,15,533.5,178.0,1.2,15.5,469.5,417.88,325.86
2018,11,18,12,30,533.0,176.0,1.2,15.7,465.0,442.39,346.74
2018,11,18,12,45,529.5,172.0,1.25,15.9,453.5,461.75,363.59
2018,11,18,13,0,526.0,168.0,1.3,16.1,442.0,479.07,378.62
2018,11,18,13,15,519.5,163.0,1.3,16.1,424.5,491.51,389.81
2018,11,18,13,30,513.0,158.0,1.3,16.1,407.0,501.63,399.11
2018,11,18,13,45,517.5,147.0,1.3,16.05,386.5,510.38,407.57
2018,11,18,14,0,522.0,136.0,1.3,16.0,366.0,516.94,414.32
2018,11,18,14,15,514.0,125.5,1.35,15.75,337.5,513.19,413.69
2018,11,18,14,30,506.0,115.0,1.4,15.5,309.0,506.86,411.01
2018,11,18,14,45,471.5,107.5,1.4,15.25,273.5,482.78,393.84
2018,11,18,15,0,437.0,100.0,1.4,15.0,238.0,456.29,374.38
2018,11,18,15,15,406.0,87.5,1.4,15.0,201.5,424.01,349.51
2018,11,18,15,30,375.0,75.0,1.4,15.0,165.0,389.8,322.16
2018,11,18,15,45,342.5,63.0,1.45,13.8,132.5,353.79,293.44
2018,11,18,16,0,310.0,51.0,1.5,12.6,100.0,317.02,262.07
2018,11,18,16,15,246.5,39.5,1.45,11.95,70.5,259.93,209.97
2018,11,18,16,30,183.0,28.0,1.4,11.3,41.0,195.15,125.72
2018,11,18,16,45,97.0,15.0,1.35,10.65,21.5,76.45,0.0
2018,11,18,17,0,11.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,18,17,15,5.5,1.0,1.25,9.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,6,45,18.0,4.5,1.05,7.3,5.0,0.0,0.0
2018,11,19,7,0,36.0,9.0,1.0,7.4,10.0,7.68,0.0
2018,11,19,7,15,49.0,23.0,1.0,7.95,27.0,18.32,4.46
2018,11,19,7,30,62.0,37.0,1.0,8.5,44.0,29.09,19.63
2018,11,19,7,45,86.0,54.5,0.95,9.05,68.5,42.05,32.03
2018,11,19,8,0,110.0,72.0,0.9,9.6,93.0,54.76,43.85
2018,11,19,8,15,195.5,85.0,0.85,10.0,133.5,63.21,51.67
2018,11,19,8,30,281.0,98.0,0.8,10.4,174.0,72.67,60.19
2018,11,19,8,45,272.5,112.0,0.8,10.85,195.5,81.85,68.25
2018,11,19,9,0,264.0,126.0,0.8,11.3,217.0,90.72,75.89
2018,11,19,9,15,244.0,145.5,0.8,11.75,236.5,102.58,86.03
2018,11,19,9,30,224.0,165.0,0.8,12.2,256.0,114.0,95.66
2018,11,19,9,45,328.0,164.5,0.75,12.65,309.0,114.81,95.95
2018,11,19,10,0,432.0,164.0,0.7,13.1,362.0,114.01,94.88
2018,11,19,10,15,459.5,167.0,0.75,13.45,387.5,147.83,102.4
2018,11,19,10,30,487.0,170.0,0.8,13.8,413.0,184.27,126.19
2018,11,19,10,45,472.5,180.5,0.8,14.15,423.0,220.92,156.02
2018,11,19,11,0,458.0,191.0,0.8,14.5,433.0,255.85,186.18
2018,11,19,11,15,443.5,199.5,0.8,14.7,437.0,287.49,214.22
2018,11,19,11,30,429.0,208.0,0.8,14.9,441.0,317.25,240.53
2018,11,19,11,45,367.0,221.5,0.85,15.1,421.5,327.75,252.4
2018,11,19,12,0,305.0,235.0,0.9,15.3,402.0,334.88,260.73
2018,11,19,12,15,298.5,234.0,0.9,15.35,396.0,349.85,274.02
2018,11,19,12,30,292.0,233.0,0.9,15.4,390.0,363.49,285.96
2018,11,19,12,45,212.5,232.0,0.9,15.45,345.0,328.38,259.96
2018,11,19,13,0,133.0,231.0,0.9,15.5,300.0,294.33,234.0
2018,11,19,13,15,203.5,205.5,0.85,15.45,306.0,320.6,256.43
2018,11,19,13,30,274.0,180.0,0.8,15.4,312.0,360.1,288.77
2018,11,19,13,45,354.0,164.0,0.8,15.4,325.0,406.68,326.61
2018,11,19,14,0,434.0,148.0,0.8,15.4,338.0,469.14,375.91
2018,11,19,14,15,247.0,148.5,0.75,15.2,255.0,339.0,274.21
2018,11,19,14,30,60.0,149.0,0.7,15.0,172.0,190.63,154.06
2018,11,19,14,45,119.0,132.0,0.7,14.8,171.5,231.11,189.65
2018,11,19,15,0,178.0,115.0,0.7,14.6,171.0,272.68,224.8
2018,11,19,15,15,209.0,101.5,0.7,14.6,158.0,283.9,234.46
2018,11,19,15,30,240.0,88.0,0.7,14.6,145.0,294.21,243.03
2018,11,19,15,45,208.5,72.0,0.75,14.2,114.5,255.18,210.51
2018,11,19,16,0,177.0,56.0,0.8,13.8,84.0,215.38,176.28
2018,11,19,16,15,133.5,41.0,0.8,13.65,58.0,168.94,134.09
2018,11,19,16,30,90.0,26.0,0.8,13.5,32.0,114.54,68.47
2018,11,19,16,45,51.0,14.0,0.8,13.35,17.0,45.29,0.0
2018,11,19,17,0,12.0,2.0,0.8,13.2,2.0,0.0,0.0
2018,11,19,17,15,6.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
