Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,22,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,11,30,6,45,7.0,1.0,3.35,8.8,1.0,0.0,0.0
2018,11,30,7,0,14.0,2.0,3.3,8.8,2.0,0.0,0.0
2018,11,30,7,15,83.0,14.0,3.4,9.1,19.5,11.95,0.0
2018,11,30,7,30,152.0,26.0,3.5,9.4,37.0,20.16,8.72
2018,11,30,7,45,212.0,39.0,3.55,9.7,66.0,29.95,20.49
2018,11,30,8,0,272.0,52.0,3.6,10.0,95.0,39.55,29.71
2018,11,30,8,15,310.0,64.5,3.7,10.25,127.0,48.48,38.11
2018,11,30,8,30,348.0,77.0,3.8,10.5,159.0,57.2,46.16
2018,11,30,8,45,391.0,87.5,3.85,10.75,195.0,64.36,52.65
2018,11,30,9,0,434.0,98.0,3.9,11.0,231.0,71.39,58.91
2018,11,30,9,15,492.0,102.0,3.9,11.25,270.0,74.04,61.15
2018,11,30,9,30,550.0,106.0,3.9,11.5,309.0,78.51,64.97
2018,11,30,9,45,668.5,92.5,3.9,11.7,360.0,68.3,55.7
2018,11,30,10,0,787.0,79.0,3.9,11.9,411.0,64.64,52.3
2018,11,30,10,15,635.0,112.0,3.85,12.05,390.0,103.34,68.27
2018,11,30,10,30,483.0,145.0,3.8,12.2,369.0,149.73,101.59
2018,11,30,10,45,313.5,170.0,3.8,12.35,317.5,174.65,127.57
2018,11,30,11,0,144.0,195.0,3.8,12.5,266.0,180.57,140.19
2018,11,30,11,15,219.5,202.0,3.8,12.55,313.0,216.05,167.46
2018,11,30,11,30,295.0,209.0,3.8,12.6,360.0,260.07,202.71
2018,11,30,11,45,418.0,184.5,3.8,12.65,399.5,305.11,238.71
2018,11,30,12,0,541.0,160.0,3.8,12.7,439.0,356.59,281.16
2018,11,30,12,15,636.0,135.0,3.8,12.7,460.5,407.38,324.18
2018,11,30,12,30,731.0,110.0,3.8,12.7,482.0,458.45,367.72
2018,11,30,12,45,610.0,124.5,3.85,12.65,430.0,442.43,358.59
2018,11,30,13,0,489.0,139.0,3.9,12.6,378.0,410.85,335.98
2018,11,30,13,15,364.5,143.0,3.85,12.55,317.5,363.8,299.57
2018,11,30,13,30,240.0,147.0,3.8,12.5,257.0,296.4,245.28
2018,11,30,13,45,263.5,146.5,3.75,12.45,260.5,320.45,266.43
2018,11,30,14,0,287.0,146.0,3.7,12.4,264.0,344.95,287.66
2018,11,30,14,15,528.0,105.5,3.65,12.3,302.0,488.47,407.81
2018,11,30,14,30,769.0,65.0,3.6,12.2,340.0,611.71,509.07
2018,11,30,14,45,764.0,59.0,3.55,12.05,308.0,611.67,509.9
2018,11,30,15,0,759.0,53.0,3.5,11.9,276.0,608.51,508.06
2018,11,30,15,15,716.0,49.5,3.5,11.9,235.0,579.28,484.68
2018,11,30,15,30,673.0,46.0,3.5,11.9,194.0,547.1,457.83
2018,11,30,15,45,605.5,41.5,3.15,11.25,153.0,494.33,412.89
2018,11,30,16,0,538.0,37.0,2.8,10.6,112.0,439.15,363.3
2018,11,30,16,15,408.5,29.5,2.75,10.15,74.5,349.72,277.53
2018,11,30,16,30,279.0,22.0,2.7,9.7,37.0,234.46,64.85
2018,11,30,16,45,139.5,11.0,2.6,9.3,18.5,97.75,0.0
2018,11,30,17,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,3.35,9.8,2.0,1.71,0.0
2018,12,1,7,30,0.0,4.0,3.4,9.9,4.0,3.28,0.0
2018,12,1,7,45,0.0,7.0,3.5,10.05,7.0,5.74,0.0
2018,12,1,8,0,0.0,10.0,3.6,10.2,10.0,8.21,1.69
2018,12,1,8,15,0.0,12.5,3.6,10.3,12.5,10.27,3.64
2018,12,1,8,30,0.0,15.0,3.6,10.4,15.0,12.33,5.57
2018,12,1,8,45,0.0,23.0,3.65,10.45,23.0,18.94,11.61
2018,12,1,9,0,0.0,31.0,3.7,10.5,31.0,25.57,17.63
2018,12,1,9,15,0.0,41.5,3.75,10.55,41.5,34.29,25.51
2018,12,1,9,30,0.0,52.0,3.8,10.6,52.0,43.02,33.34
2018,12,1,9,45,0.0,60.5,3.9,10.7,60.5,50.11,39.63
2018,12,1,10,0,0.0,69.0,4.0,10.8,69.0,57.21,45.89
2018,12,1,10,15,0.5,70.0,4.05,10.8,70.0,58.07,44.39
2018,12,1,10,30,1.0,71.0,4.1,10.8,71.0,58.98,45.07
2018,12,1,10,45,63.0,134.5,4.2,10.85,165.0,116.27,90.82
2018,12,1,11,0,125.0,198.0,4.3,10.9,259.0,178.29,140.13
2018,12,1,11,15,99.0,198.5,4.3,11.0,247.5,182.62,145.2
2018,12,1,11,30,73.0,199.0,4.3,11.1,236.0,183.04,146.89
2018,12,1,11,45,77.5,189.0,4.35,11.2,228.5,182.79,147.1
2018,12,1,12,0,82.0,179.0,4.4,11.3,221.0,182.11,147.02
2018,12,1,12,15,291.0,146.0,4.4,11.3,293.5,257.46,208.44
2018,12,1,12,30,500.0,113.0,4.4,11.3,366.0,351.61,286.38
2018,12,1,12,45,610.5,109.5,4.4,11.3,411.5,426.44,349.0
2018,12,1,13,0,721.0,106.0,4.4,11.3,457.0,506.97,415.86
2018,12,1,13,15,700.0,106.5,4.35,11.25,436.5,521.92,430.06
2018,12,1,13,30,679.0,107.0,4.3,11.2,416.0,533.42,441.38
2018,12,1,13,45,647.0,105.5,4.3,11.15,386.5,532.65,442.79
2018,12,1,14,0,615.0,104.0,4.3,11.1,357.0,528.08,440.92
2018,12,1,14,15,482.5,99.5,4.25,10.95,288.5,451.03,379.6
2018,12,1,14,30,350.0,95.0,4.2,10.8,220.0,360.62,305.81
2018,12,1,14,45,499.0,79.0,4.2,10.65,236.0,457.93,389.03
2018,12,1,15,0,648.0,63.0,4.2,10.5,252.0,547.15,463.58
2018,12,1,15,15,612.5,59.0,4.2,10.5,216.5,523.07,443.44
2018,12,1,15,30,577.0,55.0,4.2,10.5,181.0,496.48,420.53
2018,12,1,15,45,488.0,48.5,3.9,10.05,139.0,428.14,361.56
2018,12,1,16,0,399.0,42.0,3.6,9.6,97.0,358.69,299.54
2018,12,1,16,15,286.0,33.5,3.45,9.4,65.5,271.06,215.92
2018,12,1,16,30,173.0,25.0,3.3,9.2,34.0,171.76,41.48
2018,12,1,16,45,86.5,12.5,3.2,9.0,17.0,65.34,0.0
2018,12,1,17,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,2,6,45,9.5,1.0,1.75,5.0,0.5,0.0,0.0
2018,12,2,7,0,19.0,2.0,1.7,5.1,1.0,0.0,0.0
2018,12,2,7,15,33.0,12.0,1.6,5.45,13.0,10.24,0.0
2018,12,2,7,30,47.0,22.0,1.5,5.8,25.0,17.72,5.74
2018,12,2,7,45,184.0,36.0,1.4,6.2,61.5,27.64,18.65
2018,12,2,8,0,321.0,50.0,1.3,6.6,98.0,38.34,29.02
2018,12,2,8,15,515.5,48.5,1.3,6.9,154.0,38.99,30.0
2018,12,2,8,30,710.0,47.0,1.3,7.2,210.0,41.56,32.53
2018,12,2,8,45,756.5,49.0,1.25,7.55,251.5,43.12,33.99
2018,12,2,9,0,803.0,51.0,1.2,7.9,293.0,44.78,35.47
2018,12,2,9,15,828.5,53.5,1.2,8.1,330.0,51.71,41.71
2018,12,2,9,30,854.0,56.0,1.2,8.3,367.0,54.22,43.87
2018,12,2,9,45,872.0,57.5,1.2,8.5,398.5,55.86,45.23
2018,12,2,10,0,890.0,59.0,1.2,8.7,430.0,57.43,46.52
2018,12,2,10,15,902.5,60.0,1.15,8.9,455.5,83.29,48.53
2018,12,2,10,30,915.0,61.0,1.1,9.1,481.0,135.76,74.05
2018,12,2,10,45,922.5,62.0,1.05,9.3,499.0,187.77,111.96
2018,12,2,11,0,930.0,63.0,1.0,9.5,517.0,239.33,155.72
2018,12,2,11,15,935.0,63.0,1.0,9.75,528.0,288.73,200.45
2018,12,2,11,30,940.0,63.0,1.0,10.0,539.0,336.96,244.86
2018,12,2,11,45,941.5,63.0,1.0,10.25,542.5,382.6,286.92
2018,12,2,12,0,943.0,63.0,1.0,10.5,546.0,426.35,326.61
2018,12,2,12,15,941.5,63.0,1.05,10.6,541.5,466.76,363.2
2018,12,2,12,30,940.0,63.0,1.1,10.7,537.0,504.69,396.99
2018,12,2,12,45,855.5,80.5,1.1,10.85,504.5,518.24,411.14
2018,12,2,13,0,771.0,98.0,1.1,11.0,472.0,523.44,418.02
2018,12,2,13,15,684.0,111.0,1.1,10.95,433.0,515.58,414.54
2018,12,2,13,30,597.0,124.0,1.1,10.9,394.0,500.32,404.75
2018,12,2,13,45,421.5,139.0,1.1,10.9,324.5,421.02,344.02
2018,12,2,14,0,246.0,154.0,1.1,10.9,255.0,326.34,268.95
2018,12,2,14,15,219.5,146.5,1.05,10.8,231.5,310.12,257.05
2018,12,2,14,30,193.0,139.0,1.0,10.7,208.0,279.3,232.63
2018,12,2,14,45,254.5,122.0,1.0,10.6,202.5,320.93,268.39
2018,12,2,15,0,316.0,105.0,1.0,10.5,197.0,363.5,303.88
2018,12,2,15,15,292.0,91.0,1.0,10.5,166.5,335.95,281.2
2018,12,2,15,30,268.0,77.0,1.0,10.5,136.0,306.8,256.84
2018,12,2,15,45,221.0,63.5,1.0,9.8,105.0,246.53,206.32
2018,12,2,16,0,174.0,50.0,1.0,9.1,74.0,201.24,166.29
2018,12,2,16,15,120.0,34.0,1.05,8.8,48.0,146.72,114.68
2018,12,2,16,30,66.0,18.0,1.1,8.5,22.0,77.88,13.96
2018,12,2,16,45,33.0,9.0,1.15,8.2,11.0,28.5,0.0
2018,12,2,17,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,3,6,45,14.0,1.5,1.7,3.75,1.0,0.0,0.0
2018,12,3,7,0,28.0,3.0,1.7,3.8,2.0,0.0,0.0
2018,12,3,7,15,66.5,11.5,1.75,4.45,14.5,9.82,0.0
2018,12,3,7,30,105.0,20.0,1.8,5.1,27.0,15.5,3.5
2018,12,3,7,45,154.5,33.5,1.85,5.75,52.0,25.68,16.86
2018,12,3,8,0,204.0,47.0,1.9,6.4,77.0,35.63,26.54
2018,12,3,8,15,304.0,56.5,1.9,6.85,117.5,42.72,33.36
2018,12,3,8,30,404.0,66.0,1.9,7.3,158.0,49.82,40.02
2018,12,3,8,45,592.5,59.0,1.9,7.8,221.5,46.23,36.77
2018,12,3,9,0,781.0,52.0,1.9,8.3,285.0,45.43,35.98
2018,12,3,9,15,808.0,54.0,1.85,8.75,321.5,46.94,37.25
2018,12,3,9,30,835.0,56.0,1.8,9.2,358.0,53.98,43.5
2018,12,3,9,45,826.5,63.0,1.8,9.65,383.5,53.46,42.86
2018,12,3,10,0,818.0,70.0,1.8,10.1,409.0,58.3,47.04
2018,12,3,10,15,859.0,66.0,1.8,10.25,440.5,83.59,50.73
2018,12,3,10,30,900.0,62.0,1.8,10.4,472.0,132.66,72.3
2018,12,3,10,45,909.0,62.5,1.8,10.6,490.5,183.71,109.02
2018,12,3,11,0,918.0,63.0,1.8,10.8,509.0,234.44,151.97
2018,12,3,11,15,919.0,64.0,1.8,10.9,519.0,283.12,196.46
2018,12,3,11,30,920.0,65.0,1.8,11.0,529.0,330.33,240.54
2018,12,3,11,45,925.5,64.0,1.8,11.15,533.5,375.55,282.63
2018,12,3,12,0,931.0,63.0,1.8,11.3,538.0,419.21,322.77
2018,12,3,12,15,928.0,63.5,1.75,11.35,533.5,459.01,359.06
2018,12,3,12,30,925.0,64.0,1.7,11.4,529.0,496.29,392.4
2018,12,3,12,45,917.5,64.0,1.65,11.45,516.5,528.17,420.71
2018,12,3,13,0,910.0,64.0,1.6,11.5,504.0,556.98,445.91
2018,12,3,13,15,744.0,97.0,1.6,11.55,447.5,532.91,429.66
2018,12,3,13,30,578.0,130.0,1.6,11.6,391.0,493.31,400.53
2018,12,3,13,45,440.0,141.0,1.55,11.6,333.0,433.26,354.68
2018,12,3,14,0,302.0,152.0,1.5,11.6,275.0,358.88,295.98
2018,12,3,14,15,187.0,143.5,1.4,11.45,217.5,272.44,226.13
2018,12,3,14,30,72.0,135.0,1.3,11.3,160.0,181.67,150.18
2018,12,3,14,45,75.0,117.5,1.25,11.15,141.5,168.28,139.84
2018,12,3,15,0,78.0,100.0,1.2,11.0,123.0,166.4,138.64
2018,12,3,15,15,49.0,80.5,1.2,11.0,94.0,114.67,94.31
2018,12,3,15,30,20.0,61.0,1.2,11.0,65.0,74.17,58.91
2018,12,3,15,45,10.0,43.0,1.3,10.35,45.0,43.12,31.81
2018,12,3,16,0,0.0,25.0,1.4,9.7,25.0,20.62,11.94
2018,12,3,16,15,6.5,19.0,1.4,9.5,19.5,20.35,11.05
2018,12,3,16,30,13.0,13.0,1.4,9.3,14.0,19.38,0.0
2018,12,3,16,45,6.5,6.5,1.45,9.1,7.0,9.64,0.0
2018,12,3,17,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.55,6.55,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.5,6.5,2.0,0.0,0.0
2018,12,4,7,15,18.0,7.5,2.55,6.75,7.5,6.4,0.0
2018,12,4,7,30,18.0,12.0,2.6,7.0,13.0,10.14,0.0
2018,12,4,7,45,9.0,20.5,2.65,7.25,21.0,17.37,9.42
2018,12,4,8,0,0.0,29.0,2.7,7.5,29.0,23.94,15.89
2018,12,4,8,15,0.0,38.0,2.7,7.9,38.0,31.41,22.93
2018,12,4,8,30,0.0,47.0,2.7,8.3,47.0,38.89,29.89
2018,12,4,8,45,27.5,79.0,2.7,8.7,87.0,62.12,51.05
2018,12,4,9,0,55.0,111.0,2.7,9.1,127.0,83.86,70.6
2018,12,4,9,15,36.5,115.0,2.7,9.55,126.0,87.39,73.57
2018,12,4,9,30,18.0,119.0,2.7,10.0,125.0,93.51,78.79
2018,12,4,9,45,9.5,94.5,2.75,10.45,97.5,76.8,63.61
2018,12,4,10,0,1.0,70.0,2.8,10.9,70.0,58.05,46.65
2018,12,4,10,15,0.5,46.0,2.85,11.2,46.0,38.07,27.2
2018,12,4,10,30,0.0,22.0,2.9,11.5,22.0,18.16,10.01
2018,12,4,10,45,0.0,23.0,2.9,11.8,23.0,18.99,10.7
2018,12,4,11,0,0.0,24.0,2.9,12.1,24.0,19.82,11.37
2018,12,4,11,15,0.0,25.0,2.95,12.3,25.0,20.65,12.06
2018,12,4,11,30,0.0,26.0,3.0,12.5,26.0,21.49,12.75
2018,12,4,11,45,0.0,37.0,3.0,12.65,37.0,30.61,20.51
2018,12,4,12,0,0.0,48.0,3.0,12.8,48.0,39.75,28.27
2018,12,4,12,15,0.0,73.5,2.75,12.75,73.5,61.0,46.3
2018,12,4,12,30,0.0,99.0,2.5,12.7,99.0,82.38,64.35
2018,12,4,12,45,0.0,96.0,2.3,12.6,96.0,79.94,62.34
2018,12,4,13,0,0.0,93.0,2.1,12.5,93.0,77.47,60.34
2018,12,4,13,15,0.0,88.0,2.05,12.35,88.0,73.25,56.88
2018,12,4,13,30,0.0,83.0,2.0,12.2,83.0,68.99,53.4
2018,12,4,13,45,0.0,77.0,1.95,12.05,77.0,63.9,49.18
2018,12,4,14,0,0.0,71.0,1.9,11.9,71.0,58.88,45.02
2018,12,4,14,15,0.0,64.5,2.0,11.7,64.5,53.44,40.5
2018,12,4,14,30,0.0,58.0,2.1,11.5,58.0,48.02,35.94
2018,12,4,14,45,0.0,57.0,2.2,11.3,57.0,47.19,35.31
2018,12,4,15,0,0.0,56.0,2.3,11.1,56.0,46.37,34.65
2018,12,4,15,15,0.0,46.0,2.3,11.1,46.0,38.04,27.42
2018,12,4,15,30,0.0,36.0,2.3,11.1,36.0,29.73,20.13
2018,12,4,15,45,0.0,29.0,2.4,10.5,29.0,23.92,15.0
2018,12,4,16,0,0.0,22.0,2.5,9.9,22.0,18.13,9.79
2018,12,4,16,15,0.5,15.0,2.55,9.65,15.0,12.68,4.63
2018,12,4,16,30,1.0,8.0,2.6,9.4,8.0,7.22,0.0
2018,12,4,16,45,0.5,4.0,2.65,9.15,4.0,3.73,0.0
2018,12,4,17,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,1.9,9.25,4.0,3.41,0.0
2018,12,5,7,30,0.0,8.0,1.9,9.4,8.0,6.57,0.0
2018,12,5,7,45,0.0,12.0,1.9,9.55,12.0,9.86,2.8
2018,12,5,8,0,0.0,16.0,1.9,9.7,16.0,13.16,6.1
2018,12,5,8,15,0.0,23.5,1.95,9.9,23.5,19.36,11.86
2018,12,5,8,30,0.0,31.0,2.0,10.1,31.0,25.57,17.61
2018,12,5,8,45,2.5,42.0,2.05,10.3,42.5,34.72,25.97
2018,12,5,9,0,5.0,53.0,2.1,10.5,54.0,43.9,34.28
2018,12,5,9,15,2.5,68.5,2.15,10.8,69.0,56.56,45.62
2018,12,5,9,30,0.0,84.0,2.2,11.1,84.0,68.52,56.2
2018,12,5,9,45,25.5,99.5,2.2,11.35,110.0,78.45,64.88
2018,12,5,10,0,51.0,115.0,2.2,11.6,136.0,89.61,74.59
2018,12,5,10,15,186.0,142.0,2.2,11.85,225.0,104.45,80.76
2018,12,5,10,30,321.0,169.0,2.2,12.1,314.0,147.99,107.6
2018,12,5,10,45,336.5,175.5,2.2,12.35,333.0,176.45,127.92
2018,12,5,11,0,352.0,182.0,2.2,12.6,352.0,206.25,151.89
2018,12,5,11,15,218.0,185.5,2.1,12.7,291.5,199.55,153.05
2018,12,5,11,30,84.0,189.0,2.0,12.8,231.0,177.28,140.26
2018,12,5,11,45,54.5,174.5,1.95,12.9,202.0,162.42,129.33
2018,12,5,12,0,25.0,160.0,1.9,13.0,173.0,143.87,114.87
2018,12,5,12,15,13.5,149.5,1.8,12.95,156.5,130.07,103.78
2018,12,5,12,30,2.0,139.0,1.7,12.9,140.0,117.13,93.21
2018,12,5,12,45,1.5,138.0,1.65,12.9,138.5,116.68,92.93
2018,12,5,13,0,1.0,137.0,1.6,12.9,137.0,116.24,92.65
2018,12,5,13,15,2.0,137.0,1.5,12.8,137.5,117.59,93.93
2018,12,5,13,30,3.0,137.0,1.4,12.7,138.0,119.18,95.43
2018,12,5,13,45,35.5,145.0,1.3,12.55,159.5,155.77,126.71
2018,12,5,14,0,68.0,153.0,1.2,12.4,181.0,188.54,154.65
2018,12,5,14,15,98.0,145.0,1.15,12.25,181.5,215.94,178.14
2018,12,5,14,30,128.0,137.0,1.1,12.1,182.0,232.87,193.06
2018,12,5,14,45,70.5,109.5,1.05,11.95,134.0,155.34,128.23
2018,12,5,15,0,13.0,82.0,1.0,11.8,86.0,80.92,64.4
2018,12,5,15,15,14.0,74.0,1.0,11.8,77.5,75.5,59.9
2018,12,5,15,30,15.0,66.0,1.0,11.8,69.0,70.42,55.4
2018,12,5,15,45,9.5,52.0,1.0,11.25,54.0,53.75,40.75
2018,12,5,16,0,4.0,38.0,1.0,10.7,39.0,36.66,25.56
2018,12,5,16,15,5.5,25.5,1.1,10.5,26.0,25.55,15.12
2018,12,5,16,30,7.0,13.0,1.2,10.3,13.0,15.49,0.0
2018,12,5,16,45,3.5,6.5,1.25,10.05,6.5,7.74,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,6,7,15,95.0,10.0,2.05,7.1,15.5,8.54,0.0
2018,12,6,7,30,190.0,20.0,2.1,7.4,31.0,16.58,0.1
2018,12,6,7,45,334.5,29.0,2.15,7.7,68.0,23.86,14.79
2018,12,6,8,0,479.0,38.0,2.2,8.0,105.0,31.19,22.27
2018,12,6,8,15,557.0,42.5,2.2,8.35,145.5,34.5,25.64
2018,12,6,8,30,635.0,47.0,2.2,8.7,186.0,41.26,31.98
2018,12,6,8,45,505.0,71.5,2.15,9.05,195.5,55.85,45.3
2018,12,6,9,0,375.0,96.0,2.1,9.4,205.0,69.82,57.88
2018,12,6,9,15,583.5,77.5,2.0,9.85,272.0,58.81,47.8
2018,12,6,9,30,792.0,59.0,1.9,10.3,339.0,50.46,40.14
2018,12,6,9,45,820.0,59.5,1.85,10.75,372.0,50.8,40.31
2018,12,6,10,0,848.0,60.0,1.8,11.2,405.0,57.54,46.18
2018,12,6,10,15,860.5,61.5,1.7,11.5,430.0,73.46,46.18
2018,12,6,10,30,873.0,63.0,1.6,11.8,455.0,123.94,67.34
2018,12,6,10,45,881.0,64.5,1.5,12.15,473.5,174.18,101.96
2018,12,6,11,0,889.0,66.0,1.4,12.5,492.0,224.1,143.12
2018,12,6,11,15,893.0,66.5,1.3,12.7,503.0,271.73,185.62
2018,12,6,11,30,897.0,67.0,1.2,12.9,514.0,318.19,228.02
2018,12,6,11,45,898.5,67.5,1.05,13.15,518.0,362.49,268.24
2018,12,6,12,0,900.0,68.0,0.9,13.4,522.0,405.03,306.06
2018,12,6,12,15,898.5,68.0,0.85,13.5,518.0,443.93,340.58
2018,12,6,12,30,897.0,68.0,0.8,13.6,514.0,480.5,372.31
2018,12,6,12,45,822.0,79.5,0.7,13.7,481.5,491.92,384.11
2018,12,6,13,0,747.0,91.0,0.6,13.8,449.0,495.32,388.98
2018,12,6,13,15,476.5,98.0,0.65,13.8,323.0,380.36,304.34
2018,12,6,13,30,206.0,105.0,0.7,13.8,197.0,229.18,186.16
2018,12,6,13,45,107.5,96.0,0.7,13.8,144.0,158.95,129.38
2018,12,6,14,0,9.0,87.0,0.7,13.8,91.0,78.59,61.34
2018,12,6,14,15,150.5,96.5,0.7,13.7,150.0,206.27,170.69
2018,12,6,14,30,292.0,106.0,0.7,13.6,209.0,331.39,273.37
2018,12,6,14,45,518.5,80.0,0.75,13.5,238.5,466.55,382.09
2018,12,6,15,0,745.0,54.0,0.8,13.4,268.0,591.06,478.74
2018,12,6,15,15,702.0,50.0,0.8,13.4,228.0,562.05,455.25
2018,12,6,15,30,659.0,46.0,0.8,13.4,188.0,530.1,429.89
2018,12,6,15,45,590.0,41.0,0.8,12.7,147.5,476.86,387.31
2018,12,6,16,0,521.0,36.0,0.8,12.0,107.0,421.39,340.01
2018,12,6,16,15,395.0,28.5,0.85,11.75,71.0,335.87,259.17
2018,12,6,16,30,269.0,21.0,0.9,11.5,35.0,223.61,36.73
2018,12,6,16,45,134.5,10.5,1.0,11.25,17.5,93.21,0.0
2018,12,6,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,7,15,55.0,9.5,0.8,7.85,12.5,8.11,0.0
2018,12,7,7,30,110.0,19.0,0.9,8.0,25.0,14.78,0.0
2018,12,7,7,45,170.5,33.0,0.95,8.1,52.0,25.41,15.98
2018,12,7,8,0,231.0,47.0,1.0,8.2,79.0,35.84,26.39
2018,12,7,8,15,330.0,56.0,1.05,8.5,118.5,42.59,32.94
2018,12,7,8,30,429.0,65.0,1.1,8.8,158.0,51.52,41.27
2018,12,7,8,45,462.0,74.0,1.15,9.15,192.0,57.71,46.97
2018,12,7,9,0,495.0,83.0,1.2,9.5,226.0,63.8,52.43
2018,12,7,9,15,520.0,91.0,1.15,9.8,258.0,68.91,56.93
2018,12,7,9,30,545.0,99.0,1.1,10.1,290.0,73.97,61.3
2018,12,7,9,45,507.5,116.0,1.05,10.45,306.5,82.75,68.93
2018,12,7,10,0,470.0,133.0,1.0,10.8,323.0,92.87,77.66
2018,12,7,10,15,533.5,127.5,0.9,11.2,356.0,98.05,72.25
2018,12,7,10,30,597.0,122.0,0.8,11.6,389.0,134.12,86.37
2018,12,7,10,45,749.5,93.0,0.75,12.05,442.0,167.84,102.32
2018,12,7,11,0,902.0,64.0,0.7,12.5,495.0,222.51,140.52
2018,12,7,11,15,907.5,64.5,0.65,12.85,506.5,271.07,183.14
2018,12,7,11,30,913.0,65.0,0.6,13.2,518.0,318.59,225.77
2018,12,7,11,45,916.0,64.0,0.55,13.55,521.5,362.7,265.46
2018,12,7,12,0,919.0,63.0,0.5,13.9,525.0,405.07,302.93
2018,12,7,12,15,918.0,63.0,0.55,14.05,521.5,444.85,338.32
2018,12,7,12,30,917.0,63.0,0.6,14.2,518.0,482.3,371.09
2018,12,7,12,45,913.0,62.0,0.65,14.3,506.5,514.77,399.48
2018,12,7,13,0,909.0,61.0,0.7,14.4,495.0,544.38,425.12
2018,12,7,13,15,900.5,60.5,0.75,14.4,476.5,569.12,446.8
2018,12,7,13,30,892.0,60.0,0.8,14.4,458.0,590.63,465.72
2018,12,7,13,45,879.0,58.5,0.85,14.35,432.5,605.02,479.21
2018,12,7,14,0,866.0,57.0,0.9,14.3,407.0,615.94,489.94
2018,12,7,14,15,846.5,55.5,0.9,14.15,375.5,619.3,494.52
2018,12,7,14,30,827.0,54.0,0.9,14.0,344.0,619.19,496.32
2018,12,7,14,45,799.0,51.5,0.9,13.85,307.5,614.51,494.2
2018,12,7,15,0,771.0,49.0,0.9,13.7,271.0,600.99,485.04
2018,12,7,15,15,729.0,46.0,0.9,13.7,231.0,574.19,464.68
2018,12,7,15,30,687.0,43.0,0.9,13.7,191.0,544.45,440.97
2018,12,7,15,45,619.5,39.0,0.95,12.75,150.5,493.68,401.14
2018,12,7,16,0,552.0,35.0,1.0,11.8,110.0,440.53,356.04
2018,12,7,16,15,425.0,28.0,1.1,11.5,73.0,354.44,274.14
2018,12,7,16,30,298.0,21.0,1.2,11.2,36.0,241.88,40.06
2018,12,7,16,45,149.0,10.5,1.25,10.9,18.0,102.17,0.0
2018,12,7,17,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,8,7,15,143.5,10.0,1.45,5.45,17.5,8.54,0.0
2018,12,8,7,30,287.0,20.0,1.5,6.0,35.0,16.87,0.0
2018,12,8,7,45,406.5,27.5,1.5,6.6,70.5,22.85,13.74
2018,12,8,8,0,526.0,35.0,1.5,7.2,106.0,31.5,22.56
2018,12,8,8,15,596.0,41.0,1.5,7.65,147.5,36.51,27.52
2018,12,8,8,30,666.0,47.0,1.5,8.1,189.0,41.55,32.31
2018,12,8,8,45,720.0,49.0,1.5,8.6,230.5,43.04,33.74
2018,12,8,9,0,774.0,51.0,1.5,9.1,272.0,44.69,35.21
2018,12,8,9,15,803.5,53.0,1.5,9.65,309.0,46.23,36.5
2018,12,8,9,30,833.0,55.0,1.5,10.2,346.0,53.07,42.54
2018,12,8,9,45,853.0,57.0,1.5,10.75,378.0,55.1,44.18
2018,12,8,10,0,873.0,59.0,1.5,11.3,410.0,57.07,45.76
2018,12,8,10,15,886.0,60.0,1.45,11.65,435.5,68.5,44.9
2018,12,8,10,30,899.0,61.0,1.4,12.0,461.0,119.88,64.18
2018,12,8,10,45,907.0,62.5,1.4,12.4,480.0,171.37,98.64
2018,12,8,11,0,915.0,64.0,1.4,12.8,499.0,222.53,140.31
2018,12,8,11,15,919.5,64.5,1.3,12.95,510.5,271.5,183.76
2018,12,8,11,30,924.0,65.0,1.2,13.1,522.0,319.33,227.3
2018,12,8,11,45,900.5,71.0,1.15,13.25,519.0,361.72,267.14
2018,12,8,12,0,877.0,77.0,1.1,13.4,516.0,399.51,302.38
2018,12,8,12,15,899.0,71.5,1.05,13.45,519.0,443.06,340.46
2018,12,8,12,30,921.0,66.0,1.0,13.5,522.0,484.91,376.37
2018,12,8,12,45,915.0,66.0,0.9,13.55,510.5,517.75,404.41
2018,12,8,13,0,909.0,66.0,0.8,13.6,499.0,547.64,429.34
2018,12,8,13,15,900.0,65.0,0.75,13.55,480.0,571.8,449.88
2018,12,8,13,30,891.0,64.0,0.7,13.5,461.0,592.67,467.48
2018,12,8,13,45,877.0,63.0,0.7,13.5,435.5,607.26,480.51
2018,12,8,14,0,863.0,62.0,0.7,13.5,410.0,618.36,490.73
2018,12,8,14,15,843.0,60.0,0.65,13.4,378.0,626.04,497.66
2018,12,8,14,30,823.0,58.0,0.6,13.3,346.0,625.49,498.38
2018,12,8,14,45,793.5,56.0,0.55,13.15,309.5,615.14,491.64
2018,12,8,15,0,764.0,54.0,0.5,13.0,273.0,601.29,481.84
2018,12,8,15,15,721.0,50.0,0.5,13.0,232.5,572.64,460.54
2018,12,8,15,30,678.0,46.0,0.5,13.0,192.0,540.95,435.69
2018,12,8,15,45,608.5,41.5,0.55,12.25,151.0,488.13,394.38
2018,12,8,16,0,539.0,37.0,0.6,11.5,110.0,432.68,347.86
2018,12,8,16,15,388.5,29.5,0.65,11.15,72.0,331.65,255.55
2018,12,8,16,30,238.0,22.0,0.7,10.8,34.0,203.53,33.75
2018,12,8,16,45,119.0,11.0,0.8,10.45,17.0,83.74,0.0
2018,12,8,17,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,9,7,15,35.5,9.0,1.2,7.7,10.5,7.68,0.0
2018,12,9,7,30,71.0,18.0,1.1,7.9,21.0,14.26,0.0
2018,12,9,7,45,109.5,32.5,1.05,8.15,44.0,25.29,15.53
2018,12,9,8,0,148.0,47.0,1.0,8.4,67.0,36.14,26.54
2018,12,9,8,15,163.5,61.5,1.0,8.65,90.5,46.67,36.53
2018,12,9,8,30,179.0,76.0,1.0,8.9,114.0,56.94,46.11
2018,12,9,8,45,212.5,89.5,1.0,9.15,143.5,66.42,54.8
2018,12,9,9,0,246.0,103.0,1.0,9.4,173.0,75.71,63.16
2018,12,9,9,15,186.0,119.5,0.95,9.55,176.5,85.84,72.15
2018,12,9,9,30,126.0,136.0,0.9,9.7,180.0,98.73,83.48
2018,12,9,9,45,199.0,148.5,0.85,9.9,225.0,107.61,91.1
2018,12,9,10,0,272.0,161.0,0.8,10.1,270.0,112.2,94.87
2018,12,9,10,15,190.5,165.0,0.8,10.3,243.5,120.71,102.08
2018,12,9,10,30,109.0,169.0,0.8,10.5,217.0,131.88,102.81
2018,12,9,10,45,70.0,177.0,0.75,10.7,208.5,144.38,113.64
2018,12,9,11,0,31.0,185.0,0.7,10.9,200.0,149.63,119.42
2018,12,9,11,15,42.5,195.0,0.75,11.1,216.0,164.02,130.79
2018,12,9,11,30,54.0,205.0,0.8,11.3,232.0,179.83,143.46
2018,12,9,11,45,75.0,212.0,0.9,11.45,249.5,197.76,157.86
2018,12,9,12,0,96.0,219.0,1.0,11.6,267.0,217.77,174.2
2018,12,9,12,15,105.5,219.0,1.0,11.65,271.5,229.17,183.87
2018,12,9,12,30,115.0,219.0,1.0,11.7,276.0,246.9,198.72
2018,12,9,12,45,155.5,210.0,1.05,11.8,285.0,267.25,215.76
2018,12,9,13,0,196.0,201.0,1.1,11.9,294.0,289.55,234.61
2018,12,9,13,15,324.0,177.0,1.1,11.8,324.0,355.74,289.05
2018,12,9,13,30,452.0,153.0,1.1,11.7,354.0,430.02,349.22
2018,12,9,13,45,501.0,134.0,1.1,11.6,345.0,456.04,371.19
2018,12,9,14,0,550.0,115.0,1.1,11.5,336.0,487.33,397.48
2018,12,9,14,15,442.0,121.5,1.1,11.35,290.5,433.9,356.43
2018,12,9,14,30,334.0,128.0,1.1,11.2,245.0,368.04,304.96
2018,12,9,14,45,266.5,120.5,1.1,11.0,207.5,323.4,269.67
2018,12,9,15,0,199.0,113.0,1.1,10.8,170.0,276.92,231.63
2018,12,9,15,15,184.0,97.5,1.1,10.8,144.0,253.82,212.77
2018,12,9,15,30,169.0,82.0,1.1,10.8,118.0,229.54,192.12
2018,12,9,15,45,142.0,65.5,1.1,10.25,91.5,194.63,161.97
2018,12,9,16,0,115.0,49.0,1.1,9.7,65.0,158.73,129.91
2018,12,9,16,15,78.0,33.0,1.1,9.55,42.0,116.21,89.07
2018,12,9,16,30,41.0,17.0,1.1,9.4,19.0,59.03,6.6
2018,12,9,16,45,20.5,8.5,1.1,9.2,9.5,20.05,0.0
2018,12,9,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,7,15,9.0,5.5,1.7,5.95,6.0,4.69,0.0
2018,12,10,7,30,18.0,11.0,1.8,6.2,12.0,9.25,0.0
2018,12,10,7,45,18.5,26.5,1.85,6.4,28.0,21.6,12.36
2018,12,10,8,0,19.0,42.0,1.9,6.6,44.0,33.46,24.27
2018,12,10,8,15,26.0,57.5,2.0,6.8,62.0,45.12,35.35
2018,12,10,8,30,33.0,73.0,2.1,7.0,80.0,56.59,46.1
2018,12,10,8,45,37.5,85.5,2.15,7.25,95.0,65.95,54.77
2018,12,10,9,0,42.0,98.0,2.2,7.5,110.0,75.15,63.13
2018,12,10,9,15,58.5,115.5,2.25,7.8,134.5,87.37,74.07
