Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,9,30,75.0,133.0,2.3,8.1,159.0,99.3,84.62
2018,12,10,9,45,145.5,149.5,2.3,8.4,205.5,107.54,91.74
2018,12,10,10,0,216.0,166.0,2.3,8.7,252.0,118.49,101.2
2018,12,10,10,15,237.5,174.5,2.35,9.05,274.5,121.95,103.95
2018,12,10,10,30,259.0,183.0,2.4,9.4,297.0,147.38,111.55
2018,12,10,10,45,180.0,194.0,2.45,9.7,275.0,166.45,128.16
2018,12,10,11,0,101.0,205.0,2.5,10.0,253.0,175.35,138.74
2018,12,10,11,15,69.0,197.0,2.45,10.3,230.0,171.19,136.74
2018,12,10,11,30,37.0,189.0,2.4,10.6,207.0,162.85,131.1
2018,12,10,11,45,33.5,185.5,2.4,10.9,202.0,163.37,131.73
2018,12,10,12,0,30.0,182.0,2.4,11.2,197.0,163.2,131.75
2018,12,10,12,15,83.5,198.0,2.4,11.4,239.0,202.08,163.42
2018,12,10,12,30,137.0,214.0,2.4,11.6,281.0,251.86,204.2
2018,12,10,12,45,220.5,198.5,2.35,11.75,304.0,287.45,233.68
2018,12,10,13,0,304.0,183.0,2.3,11.9,327.0,335.54,273.6
2018,12,10,13,15,263.0,181.0,2.35,11.95,302.5,325.71,266.72
2018,12,10,13,30,222.0,179.0,2.4,12.0,278.0,312.76,257.14
2018,12,10,13,45,244.5,166.0,2.4,12.0,269.0,323.31,267.1
2018,12,10,14,0,267.0,153.0,2.4,12.0,260.0,333.49,276.72
2018,12,10,14,15,544.5,104.0,2.45,11.95,301.0,485.15,402.86
2018,12,10,14,30,822.0,55.0,2.5,11.9,342.0,612.98,506.89
2018,12,10,14,45,797.0,52.5,2.5,11.8,306.5,610.53,505.33
2018,12,10,15,0,772.0,50.0,2.5,11.7,271.0,599.37,497.53
2018,12,10,15,15,730.5,46.5,2.5,11.7,231.0,572.68,476.47
2018,12,10,15,30,689.0,43.0,2.5,11.7,191.0,543.04,451.75
2018,12,10,15,45,625.0,38.5,2.25,10.65,150.5,494.5,410.98
2018,12,10,16,0,561.0,34.0,2.0,9.6,110.0,443.78,365.43
2018,12,10,16,15,435.0,27.5,1.95,9.1,73.5,348.92,275.0
2018,12,10,16,30,309.0,21.0,1.9,8.6,37.0,248.45,49.21
2018,12,10,16,45,154.5,10.5,1.9,8.1,18.5,105.3,0.0
2018,12,10,17,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,7,15,140.0,9.5,1.5,4.2,15.5,8.11,0.0
2018,12,11,7,30,280.0,19.0,1.5,4.7,31.0,16.12,0.0
2018,12,11,7,45,431.0,25.5,1.45,5.25,68.5,23.22,13.58
2018,12,11,8,0,582.0,32.0,1.4,5.8,106.0,29.04,20.38
2018,12,11,8,15,651.0,36.5,1.45,6.2,148.0,32.83,24.28
2018,12,11,8,30,720.0,41.0,1.5,6.6,190.0,36.72,28.06
2018,12,11,8,45,761.0,44.0,1.55,7.05,230.5,39.19,30.42
2018,12,11,9,0,802.0,47.0,1.6,7.5,271.0,45.74,36.4
2018,12,11,9,15,827.5,49.5,1.7,8.0,307.5,48.4,38.73
2018,12,11,9,30,853.0,52.0,1.8,8.5,344.0,50.97,40.93
2018,12,11,9,45,869.0,54.0,1.85,9.0,375.5,53.01,42.62
2018,12,11,10,0,885.0,56.0,1.9,9.5,407.0,54.97,44.22
2018,12,11,10,15,897.0,58.0,1.9,9.9,433.0,60.59,49.11
2018,12,11,10,30,909.0,60.0,1.9,10.3,459.0,113.08,60.64
2018,12,11,10,45,916.0,61.0,1.95,10.7,477.5,164.51,93.82
2018,12,11,11,0,923.0,62.0,2.0,11.1,496.0,215.49,135.07
2018,12,11,11,15,926.5,62.5,2.05,11.4,507.5,264.59,178.95
2018,12,11,11,30,930.0,63.0,2.1,11.7,519.0,312.46,223.26
2018,12,11,11,45,930.0,64.0,2.2,11.95,523.0,358.26,266.21
2018,12,11,12,0,930.0,65.0,2.3,12.2,527.0,402.16,307.11
2018,12,11,12,15,928.5,64.5,2.35,12.3,523.0,441.95,344.08
2018,12,11,12,30,927.0,64.0,2.4,12.4,519.0,479.33,378.32
2018,12,11,12,45,922.0,63.0,2.45,12.5,507.5,511.97,408.11
2018,12,11,13,0,917.0,62.0,2.5,12.6,496.0,541.68,434.95
2018,12,11,13,15,908.5,61.0,2.5,12.6,477.5,566.47,457.41
2018,12,11,13,30,900.0,60.0,2.5,12.6,459.0,587.99,476.89
2018,12,11,13,45,886.5,59.0,2.55,12.6,433.5,603.26,491.38
2018,12,11,14,0,873.0,58.0,2.6,12.6,408.0,615.05,502.92
2018,12,11,14,15,853.5,56.0,2.55,12.4,376.5,618.4,507.65
2018,12,11,14,30,834.0,54.0,2.5,12.2,345.0,618.22,509.38
2018,12,11,14,45,805.5,51.5,2.45,12.05,308.5,613.69,507.06
2018,12,11,15,0,777.0,49.0,2.4,11.9,272.0,600.37,497.49
2018,12,11,15,15,729.5,46.0,2.4,11.9,231.0,570.45,473.98
2018,12,11,15,30,682.0,43.0,2.4,11.9,190.0,537.55,446.76
2018,12,11,15,45,619.0,38.5,2.1,10.75,150.0,489.84,406.64
2018,12,11,16,0,556.0,34.0,1.8,9.6,110.0,439.97,361.84
2018,12,11,16,15,425.5,27.0,1.85,9.25,73.0,342.21,269.72
2018,12,11,16,30,295.0,20.0,1.9,8.9,36.0,238.97,51.46
2018,12,11,16,45,147.5,10.0,1.95,8.55,18.0,100.43,0.0
2018,12,11,17,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,15,30.0,7.5,2.25,8.65,8.5,6.4,0.0
2018,12,12,7,30,60.0,15.0,2.3,8.8,17.0,12.8,0.0
2018,12,12,7,45,143.0,28.5,2.35,9.0,43.5,21.99,12.08
2018,12,12,8,0,226.0,42.0,2.4,9.2,70.0,32.18,22.77
2018,12,12,8,15,268.0,55.5,2.45,9.35,101.0,42.02,32.14
2018,12,12,8,30,310.0,69.0,2.5,9.5,132.0,51.64,41.15
2018,12,12,8,45,383.5,75.5,2.55,9.65,170.5,56.29,45.53
2018,12,12,9,0,457.0,82.0,2.6,9.8,209.0,60.96,49.8
2018,12,12,9,15,586.0,76.0,2.6,10.1,261.0,58.13,47.17
2018,12,12,9,30,715.0,70.0,2.6,10.4,313.0,58.78,47.64
2018,12,12,9,45,638.5,90.0,2.6,10.7,322.5,67.22,55.08
2018,12,12,10,0,562.0,110.0,2.6,11.0,332.0,80.36,66.63
2018,12,12,10,15,623.5,106.5,2.6,11.35,367.5,78.48,64.74
2018,12,12,10,30,685.0,103.0,2.6,11.7,403.0,117.76,72.33
2018,12,12,10,45,806.5,81.5,2.6,12.0,449.0,160.49,95.05
2018,12,12,11,0,928.0,60.0,2.6,12.3,495.0,212.51,131.93
2018,12,12,11,15,933.5,60.0,2.65,12.5,507.0,261.83,175.84
2018,12,12,11,30,939.0,60.0,2.7,12.7,519.0,310.07,220.51
2018,12,12,11,45,942.0,60.0,2.75,12.85,523.5,356.26,263.86
2018,12,12,12,0,945.0,60.0,2.8,13.0,528.0,400.74,305.37
2018,12,12,12,15,942.0,61.0,2.85,13.1,525.0,441.92,343.63
2018,12,12,12,30,939.0,62.0,2.9,13.2,522.0,480.63,379.07
2018,12,12,12,45,931.5,62.0,2.95,13.3,510.5,513.57,409.23
2018,12,12,13,0,924.0,62.0,3.0,13.4,499.0,543.43,436.29
2018,12,12,13,15,916.0,61.5,3.0,13.4,481.0,569.34,459.73
2018,12,12,13,30,908.0,61.0,3.0,13.4,463.0,592.03,480.19
2018,12,12,13,45,882.5,61.0,3.0,13.4,434.0,601.67,490.19
2018,12,12,14,0,857.0,61.0,3.0,13.4,405.0,607.36,496.84
2018,12,12,14,15,823.0,60.0,2.9,13.25,369.5,607.6,498.75
2018,12,12,14,30,789.0,59.0,2.8,13.1,334.0,599.37,493.87
2018,12,12,14,45,687.5,63.5,2.7,12.95,285.0,549.36,455.44
2018,12,12,15,0,586.0,68.0,2.6,12.8,236.0,499.37,415.98
2018,12,12,15,15,547.0,62.0,2.6,12.8,200.5,471.57,393.9
2018,12,12,15,30,508.0,56.0,2.6,12.8,165.0,441.37,368.55
2018,12,12,15,45,543.0,45.0,2.2,11.45,139.0,452.58,376.19
2018,12,12,16,0,578.0,34.0,1.8,10.1,113.0,454.06,372.65
2018,12,12,16,15,449.0,27.5,1.8,9.65,75.5,357.46,281.27
2018,12,12,16,30,320.0,21.0,1.8,9.2,38.0,255.58,60.87
2018,12,12,16,45,160.0,10.5,1.8,8.7,19.0,108.57,0.0
2018,12,12,17,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,13,7,15,128.5,9.0,1.9,5.05,14.0,7.68,0.0
2018,12,13,7,30,257.0,18.0,1.9,5.7,28.0,15.36,0.0
2018,12,13,7,45,405.5,24.5,1.9,6.3,63.5,22.29,12.25
2018,12,13,8,0,554.0,31.0,1.9,6.9,99.0,28.07,19.33
2018,12,13,8,15,625.5,35.5,1.95,7.4,140.0,31.87,23.23
2018,12,13,8,30,697.0,40.0,2.0,7.9,181.0,35.75,27.0
2018,12,13,8,45,741.5,43.0,2.05,8.4,221.5,38.25,29.36
2018,12,13,9,0,786.0,46.0,2.1,8.9,262.0,44.79,35.31
2018,12,13,9,15,814.5,48.5,2.05,9.45,299.0,47.47,37.65
2018,12,13,9,30,843.0,51.0,2.0,10.0,336.0,50.08,39.88
2018,12,13,9,45,863.0,52.0,2.0,10.55,368.0,51.42,40.93
2018,12,13,10,0,883.0,53.0,2.0,11.1,400.0,52.71,41.92
2018,12,13,10,15,896.0,54.5,2.0,11.6,426.0,54.24,43.12
2018,12,13,10,30,909.0,56.0,2.0,12.1,452.0,105.72,55.49
2018,12,13,10,45,918.0,57.0,2.0,12.6,471.5,157.25,87.44
2018,12,13,11,0,927.0,58.0,2.0,13.1,491.0,208.54,128.05
2018,12,13,11,15,931.5,58.5,1.95,13.35,503.0,257.97,171.61
2018,12,13,11,30,936.0,59.0,1.9,13.6,515.0,306.27,215.81
2018,12,13,11,45,937.0,59.5,1.85,13.85,519.5,352.16,258.28
2018,12,13,12,0,938.0,60.0,1.8,14.1,524.0,396.21,298.67
2018,12,13,12,15,935.0,60.5,1.8,14.25,520.5,436.67,335.64
2018,12,13,12,30,932.0,61.0,1.8,14.4,517.0,474.65,369.75
2018,12,13,12,45,924.5,61.5,1.75,14.55,506.0,507.89,399.17
2018,12,13,13,0,917.0,62.0,1.7,14.7,495.0,538.11,425.47
2018,12,13,13,15,908.0,62.0,1.65,14.75,477.0,563.91,447.87
2018,12,13,13,30,899.0,62.0,1.6,14.8,459.0,586.47,467.3
2018,12,13,13,45,884.5,61.0,1.6,14.8,434.0,601.4,480.98
2018,12,13,14,0,870.0,60.0,1.6,14.8,409.0,612.81,491.74
2018,12,13,14,15,850.0,58.5,1.5,14.6,377.5,616.7,496.28
2018,12,13,14,30,830.0,57.0,1.4,14.4,346.0,622.31,501.62
2018,12,13,14,45,800.5,54.5,1.25,14.2,309.5,612.04,494.34
2018,12,13,15,0,771.0,52.0,1.1,14.0,273.0,598.27,483.9
2018,12,13,15,15,728.0,49.0,1.1,14.0,233.5,571.56,463.7
2018,12,13,15,30,685.0,46.0,1.1,14.0,194.0,541.74,439.86
2018,12,13,15,45,615.0,41.0,1.0,12.65,152.5,488.81,397.72
2018,12,13,16,0,545.0,36.0,0.9,11.3,111.0,433.56,350.83
2018,12,13,16,15,414.0,29.0,0.95,10.85,74.0,345.97,269.03
2018,12,13,16,30,283.0,22.0,1.0,10.4,37.0,232.61,60.2
2018,12,13,16,45,141.5,11.0,1.05,10.0,18.5,97.43,0.0
2018,12,13,17,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.5,3.2,10.4,2.5,2.13,0.0
2018,12,14,7,30,1.0,5.0,3.3,10.6,5.0,4.27,0.0
2018,12,14,7,45,0.5,9.5,3.4,10.8,9.5,7.8,0.41
2018,12,14,8,0,0.0,14.0,3.5,11.0,14.0,11.51,4.42
2018,12,14,8,15,0.0,18.5,3.6,11.15,18.5,15.22,7.96
2018,12,14,8,30,0.0,23.0,3.7,11.3,23.0,18.94,11.44
2018,12,14,8,45,0.0,34.5,3.8,11.45,34.5,28.47,20.14
2018,12,14,9,0,0.0,46.0,3.9,11.6,46.0,38.03,28.8
2018,12,14,9,15,0.0,52.5,3.9,11.7,52.5,43.44,33.66
2018,12,14,9,30,0.0,59.0,3.9,11.8,59.0,48.86,38.48
2018,12,14,9,45,0.0,43.5,3.95,11.9,43.5,35.95,26.8
2018,12,14,10,0,0.0,28.0,4.0,12.0,28.0,23.1,15.19
2018,12,14,10,15,0.0,42.0,4.0,12.1,42.0,34.72,25.58
2018,12,14,10,30,0.0,56.0,4.0,12.2,56.0,46.37,34.19
2018,12,14,10,45,0.0,75.0,4.0,12.25,75.0,62.23,47.65
2018,12,14,11,0,0.0,94.0,4.0,12.3,94.0,77.61,60.63
2018,12,14,11,15,57.0,135.5,4.0,12.4,163.0,122.13,95.71
2018,12,14,11,30,114.0,177.0,4.0,12.5,232.0,174.28,137.45
2018,12,14,11,45,140.5,176.0,4.0,12.55,244.5,190.51,150.88
2018,12,14,12,0,167.0,175.0,4.0,12.6,257.0,208.68,166.35
2018,12,14,12,15,99.0,162.0,4.0,12.65,210.5,180.98,145.45
2018,12,14,12,30,31.0,149.0,4.0,12.7,164.0,141.53,113.75
2018,12,14,12,45,34.0,148.0,3.95,12.75,164.0,144.82,116.77
2018,12,14,13,0,37.0,147.0,3.9,12.8,164.0,148.29,119.92
2018,12,14,13,15,79.5,160.0,3.8,12.8,195.5,186.57,152.42
2018,12,14,13,30,122.0,173.0,3.7,12.8,227.0,237.99,195.73
2018,12,14,13,45,66.0,147.5,3.6,12.75,176.5,175.51,143.83
2018,12,14,14,0,10.0,122.0,3.5,12.7,126.0,111.78,89.87
2018,12,14,14,15,140.0,107.5,3.35,12.6,156.5,198.36,165.63
2018,12,14,14,30,270.0,93.0,3.2,12.5,187.0,297.46,250.39
2018,12,14,14,45,201.0,90.5,3.0,12.4,156.5,241.05,202.94
2018,12,14,15,0,132.0,88.0,2.8,12.3,126.0,185.32,155.47
2018,12,14,15,15,75.5,67.0,2.8,12.3,88.0,125.6,103.97
2018,12,14,15,30,19.0,46.0,2.8,12.3,50.0,54.73,41.98
2018,12,14,15,45,29.0,36.5,2.45,11.7,41.0,52.2,39.9
2018,12,14,16,0,39.0,27.0,2.1,11.1,32.0,58.08,44.54
2018,12,14,16,15,83.5,22.0,2.0,10.7,28.0,95.41,73.2
2018,12,14,16,30,128.0,17.0,1.9,10.3,24.0,125.95,34.27
2018,12,14,16,45,64.0,8.5,1.85,9.9,12.0,47.06,0.0
2018,12,14,17,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,7,15,25.0,6.0,1.7,7.6,7.0,0.0,0.0
2018,12,15,7,30,50.0,12.0,1.7,8.0,14.0,10.24,0.0
2018,12,15,7,45,101.5,27.0,1.7,8.4,37.0,21.19,10.68
2018,12,15,8,0,153.0,42.0,1.7,8.8,60.0,32.51,22.97
2018,12,15,8,15,161.0,57.0,1.75,9.15,83.0,43.44,33.37
2018,12,15,8,30,169.0,72.0,1.8,9.5,106.0,54.07,43.3
2018,12,15,8,45,161.0,90.5,1.9,9.9,128.0,66.6,54.74
2018,12,15,9,0,153.0,109.0,2.0,10.3,150.0,80.52,67.25
2018,12,15,9,15,275.0,111.5,2.0,10.75,198.5,81.53,68.03
2018,12,15,9,30,397.0,114.0,2.0,11.2,247.0,81.37,67.7
2018,12,15,9,45,560.5,96.5,2.0,11.65,304.0,71.56,58.74
2018,12,15,10,0,724.0,79.0,2.0,12.1,361.0,59.4,47.71
2018,12,15,10,15,637.5,101.0,1.95,12.5,361.5,73.55,60.13
2018,12,15,10,30,551.0,123.0,1.9,12.9,362.0,119.88,79.5
2018,12,15,10,45,433.5,154.5,1.85,13.35,347.5,160.92,111.24
2018,12,15,11,0,316.0,186.0,1.8,13.8,333.0,192.89,141.48
2018,12,15,11,15,209.5,193.5,1.7,14.0,292.0,197.01,149.97
2018,12,15,11,30,103.0,201.0,1.6,14.2,251.0,188.18,147.45
2018,12,15,11,45,223.5,199.0,1.5,14.4,309.0,235.76,183.28
2018,12,15,12,0,344.0,197.0,1.4,14.6,367.0,291.83,226.75
2018,12,15,12,15,359.5,191.0,1.4,14.7,367.5,312.48,244.81
2018,12,15,12,30,375.0,185.0,1.4,14.8,368.0,333.14,262.96
2018,12,15,12,45,258.5,194.5,1.35,14.9,319.5,305.85,243.56
2018,12,15,13,0,142.0,204.0,1.3,15.0,271.0,262.21,210.02
2018,12,15,13,15,165.5,187.0,1.35,14.95,262.0,267.32,215.47
2018,12,15,13,30,189.0,170.0,1.4,14.9,253.0,272.43,220.84
2018,12,15,13,45,175.5,165.5,1.4,14.9,239.5,268.75,218.6
2018,12,15,14,0,162.0,161.0,1.4,14.9,226.0,264.07,215.45
2018,12,15,14,15,92.5,121.5,1.35,14.7,158.0,183.7,150.01
2018,12,15,14,30,23.0,82.0,1.3,14.5,90.0,89.66,71.13
2018,12,15,14,45,22.5,71.0,1.3,14.3,78.0,79.46,62.87
2018,12,15,15,0,22.0,60.0,1.3,14.1,66.0,68.98,54.09
2018,12,15,15,15,11.0,41.5,1.3,14.1,44.5,43.38,31.95
2018,12,15,15,30,0.0,23.0,1.3,14.1,23.0,18.94,10.63
2018,12,15,15,45,0.0,19.0,1.4,13.2,19.0,15.63,7.74
2018,12,15,16,0,0.0,15.0,1.5,12.3,15.0,12.33,4.79
2018,12,15,16,15,0.0,11.0,1.6,11.85,11.0,9.04,1.67
2018,12,15,16,30,0.0,7.0,1.7,11.4,7.0,5.75,0.0
2018,12,15,16,45,0.0,3.5,1.8,10.95,3.5,2.99,0.0
2018,12,15,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,2.55,10.45,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.6,10.7,2.0,1.71,0.0
2018,12,16,7,45,0.0,5.0,2.65,11.0,5.0,4.1,0.0
2018,12,16,8,0,0.0,8.0,2.7,11.3,8.0,6.56,0.07
2018,12,16,8,15,0.0,8.5,2.85,11.55,8.5,6.98,0.57
2018,12,16,8,30,0.0,9.0,3.0,11.8,9.0,7.39,1.0
2018,12,16,8,45,0.0,24.0,3.1,12.05,24.0,19.77,12.23
2018,12,16,9,0,0.0,39.0,3.2,12.3,39.0,32.21,23.48
2018,12,16,9,15,0.0,45.0,3.3,12.5,45.0,37.19,27.94
2018,12,16,9,30,0.0,51.0,3.4,12.7,51.0,42.19,32.37
2018,12,16,9,45,0.0,52.0,3.45,12.9,52.0,43.02,33.03
2018,12,16,10,0,0.0,53.0,3.5,13.1,53.0,43.86,33.69
2018,12,16,10,15,0.5,54.5,3.5,13.15,54.5,45.12,34.74
2018,12,16,10,30,1.0,56.0,3.5,13.2,56.0,46.43,34.08
2018,12,16,10,45,0.5,57.0,3.5,13.25,57.0,47.26,34.74
2018,12,16,11,0,0.0,58.0,3.5,13.3,58.0,48.05,35.37
2018,12,16,11,15,16.0,99.0,3.45,13.3,106.5,84.94,65.86
2018,12,16,11,30,32.0,140.0,3.4,13.3,155.0,122.94,97.16
2018,12,16,11,45,31.5,134.0,3.3,13.3,149.0,120.86,95.6
2018,12,16,12,0,31.0,128.0,3.2,13.3,143.0,118.36,93.74
2018,12,16,12,15,15.5,92.5,3.15,13.25,100.0,84.61,65.93
2018,12,16,12,30,0.0,57.0,3.1,13.2,57.0,47.23,34.6
2018,12,16,12,45,0.0,67.5,3.05,13.2,67.5,55.98,42.06
2018,12,16,13,0,0.0,78.0,3.0,13.2,78.0,64.74,49.51
2018,12,16,13,15,0.0,80.5,3.0,13.15,80.5,66.83,51.34
2018,12,16,13,30,0.0,83.0,3.0,13.1,83.0,69.02,53.27
2018,12,16,13,45,0.0,76.0,3.05,13.1,76.0,63.06,48.29
2018,12,16,14,0,0.0,69.0,3.1,13.1,69.0,57.2,43.4
2018,12,16,14,15,0.0,59.5,3.1,13.05,59.5,49.27,36.71
2018,12,16,14,30,0.0,50.0,3.1,13.0,50.0,41.35,30.0
2018,12,16,14,45,0.0,37.5,3.15,12.9,37.5,30.96,21.11
2018,12,16,15,0,0.0,25.0,3.2,12.8,25.0,20.6,12.19
2018,12,16,15,15,0.0,22.5,3.2,12.8,22.5,18.53,10.38
2018,12,16,15,30,0.0,20.0,3.2,12.8,20.0,16.46,8.55
2018,12,16,15,45,0.0,16.5,3.25,12.55,16.5,13.57,5.98
2018,12,16,16,0,0.0,13.0,3.3,12.3,13.0,10.68,3.38
2018,12,16,16,15,0.0,9.5,3.3,12.25,9.5,7.8,0.65
2018,12,16,16,30,0.0,6.0,3.3,12.2,6.0,4.92,0.0
2018,12,16,16,45,0.0,3.0,3.3,12.1,3.0,2.56,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,17,7,15,111.5,8.0,1.35,8.2,11.5,0.0,0.0
2018,12,17,7,30,223.0,16.0,1.3,8.6,23.0,13.66,0.0
2018,12,17,7,45,372.5,23.0,1.25,9.0,56.5,20.94,9.79
2018,12,17,8,0,522.0,30.0,1.2,9.4,90.0,27.17,18.16
2018,12,17,8,15,598.5,34.0,1.2,9.65,130.0,30.49,21.72
2018,12,17,8,30,675.0,38.0,1.2,9.9,170.0,33.96,25.13
2018,12,17,8,45,722.5,41.5,1.2,10.2,210.5,36.91,27.93
2018,12,17,9,0,770.0,45.0,1.2,10.5,251.0,43.78,34.18
2018,12,17,9,15,795.5,48.0,1.15,10.75,287.5,46.82,36.89
2018,12,17,9,30,821.0,51.0,1.1,11.0,324.0,49.76,39.47
2018,12,17,9,45,837.0,54.0,1.05,11.3,355.5,52.53,41.85
2018,12,17,10,0,853.0,57.0,1.0,11.6,387.0,55.22,44.12
2018,12,17,10,15,867.0,59.0,1.05,11.85,413.5,57.08,45.65
2018,12,17,10,30,881.0,61.0,1.1,12.1,440.0,99.85,54.39
2018,12,17,10,45,889.5,61.5,1.1,12.35,459.0,149.64,83.16
2018,12,17,11,0,898.0,62.0,1.1,12.6,478.0,199.15,121.24
2018,12,17,11,15,903.0,63.0,1.15,12.65,490.5,247.89,163.59
2018,12,17,11,30,908.0,64.0,1.2,12.7,503.0,295.65,207.05
2018,12,17,11,45,882.0,71.0,1.25,12.8,501.0,338.15,247.52
2018,12,17,12,0,856.0,78.0,1.3,12.9,499.0,375.73,283.4
2018,12,17,12,15,817.5,86.5,1.35,12.9,487.0,408.04,314.51
2018,12,17,12,30,779.0,95.0,1.4,12.9,475.0,435.47,340.78
2018,12,17,12,45,584.5,135.5,1.45,12.9,417.5,415.22,329.79
2018,12,17,13,0,390.0,176.0,1.5,12.9,360.0,375.67,301.78
2018,12,17,13,15,353.0,174.5,1.5,12.9,336.5,363.12,293.93
2018,12,17,13,30,316.0,173.0,1.5,12.9,313.0,355.87,289.55
2018,12,17,13,45,236.5,163.0,1.5,12.95,264.5,311.9,255.16
2018,12,17,14,0,157.0,153.0,1.5,13.0,216.0,251.62,206.78
2018,12,17,14,15,90.5,122.5,1.45,12.8,158.0,183.19,150.7
2018,12,17,14,30,24.0,92.0,1.4,12.6,100.0,100.65,80.98
2018,12,17,14,45,16.0,72.0,1.35,12.45,77.0,76.17,60.33
2018,12,17,15,0,8.0,52.0,1.3,12.3,54.0,48.32,36.38
2018,12,17,15,15,11.0,41.0,1.3,12.3,43.5,42.84,31.75
2018,12,17,15,30,14.0,30.0,1.3,12.3,33.0,34.74,24.76
2018,12,17,15,45,9.0,23.5,1.2,11.4,25.5,25.85,16.88
2018,12,17,16,0,4.0,17.0,1.1,10.5,18.0,16.62,8.64
2018,12,17,16,15,33.0,17.0,1.2,10.2,19.5,42.34,29.78
2018,12,17,16,30,62.0,17.0,1.3,9.9,21.0,72.14,24.35
2018,12,17,16,45,31.0,8.5,1.35,9.6,10.5,26.53,0.0
2018,12,17,17,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,7,15,47.5,6.5,0.95,8.05,8.0,0.0,0.0
2018,12,18,7,30,95.0,13.0,0.9,8.4,16.0,11.1,0.0
2018,12,18,7,45,211.5,24.0,0.85,8.75,44.0,19.79,8.62
2018,12,18,8,0,328.0,35.0,0.8,9.1,72.0,28.71,19.51
2018,12,18,8,15,388.5,45.5,0.8,9.5,107.5,36.86,27.42
2018,12,18,8,30,449.0,56.0,0.8,9.9,143.0,44.86,34.94
2018,12,18,8,45,603.5,50.5,0.8,10.35,195.0,40.3,30.98
2018,12,18,9,0,758.0,45.0,0.8,10.8,247.0,39.81,30.57
2018,12,18,9,15,786.0,48.0,0.8,11.15,283.5,46.71,36.76
2018,12,18,9,30,814.0,51.0,0.8,11.5,320.0,49.68,39.33
2018,12,18,9,45,832.5,53.5,0.8,11.85,352.0,52.1,41.38
2018,12,18,10,0,851.0,56.0,0.8,12.2,384.0,54.45,43.34
2018,12,18,10,15,865.5,57.0,0.8,12.45,410.0,55.61,44.24
2018,12,18,10,30,880.0,58.0,0.8,12.7,436.0,95.72,51.56
2018,12,18,10,45,885.5,60.0,0.8,13.0,455.0,146.21,80.44
2018,12,18,11,0,891.0,62.0,0.8,13.3,474.0,196.24,118.61
2018,12,18,11,15,900.5,62.0,0.85,13.45,487.5,244.75,160.16
2018,12,18,11,30,910.0,62.0,0.9,13.6,501.0,292.67,203.17
2018,12,18,11,45,896.0,66.0,0.9,13.75,502.0,336.28,243.73
2018,12,18,12,0,882.0,70.0,0.9,13.9,503.0,376.98,281.35
2018,12,18,12,15,871.5,72.0,0.95,13.9,498.0,414.19,315.68
2018,12,18,12,30,861.0,74.0,1.0,13.9,493.0,448.99,347.32
2018,12,18,12,45,853.0,72.0,1.0,13.95,480.5,477.22,372.88
2018,12,18,13,0,845.0,70.0,1.0,14.0,468.0,502.88,395.84
2018,12,18,13,15,865.5,64.5,1.05,14.0,459.0,536.89,424.89
2018,12,18,13,30,886.0,59.0,1.1,14.0,450.0,569.15,452.17
2018,12,18,13,45,873.0,58.0,1.15,13.95,426.0,585.04,466.89
2018,12,18,14,0,860.0,57.0,1.2,13.9,402.0,597.53,478.9
2018,12,18,14,15,821.0,58.0,1.2,13.75,367.5,597.68,480.93
2018,12,18,14,30,782.0,59.0,1.2,13.6,333.0,589.37,476.48
2018,12,18,14,45,652.5,63.0,1.2,13.5,275.5,524.58,427.97
2018,12,18,15,0,523.0,67.0,1.2,13.4,218.0,452.95,372.9
2018,12,18,15,15,605.5,54.5,1.2,13.4,205.5,498.07,409.5
2018,12,18,15,30,688.0,42.0,1.2,13.4,193.0,536.68,438.61
2018,12,18,15,45,624.5,38.5,1.1,12.4,153.5,490.76,400.69
2018,12,18,16,0,561.0,35.0,1.0,11.4,114.0,442.39,358.82
2018,12,18,16,15,439.0,28.0,1.05,11.1,77.0,350.85,275.91
2018,12,18,16,30,317.0,21.0,1.1,10.8,40.0,256.09,106.57
2018,12,18,16,45,158.5,10.5,1.15,10.45,20.0,107.53,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,19,7,15,86.0,7.0,0.75,8.7,9.5,0.0,0.0
2018,12,19,7,30,172.0,14.0,0.7,8.9,19.0,11.95,0.0
2018,12,19,7,45,323.0,23.0,0.65,9.1,52.0,19.16,7.79
2018,12,19,8,0,474.0,32.0,0.6,9.3,85.0,29.0,19.72
2018,12,19,8,15,556.5,36.5,0.65,9.65,124.5,32.64,23.63
2018,12,19,8,30,639.0,41.0,0.7,10.0,164.0,36.44,27.36
2018,12,19,8,45,528.0,61.0,0.8,10.35,177.5,48.31,38.22
2018,12,19,9,0,417.0,81.0,0.9,10.7,191.0,60.11,48.87
2018,12,19,9,15,532.5,79.0,1.05,11.1,240.5,60.45,49.08
2018,12,19,9,30,648.0,77.0,1.2,11.5,290.0,58.84,47.52
2018,12,19,9,45,562.0,99.5,1.3,11.9,297.5,74.18,61.05
2018,12,19,10,0,476.0,122.0,1.4,12.3,305.0,86.26,71.53
2018,12,19,10,15,537.0,119.5,1.5,12.6,339.0,84.7,69.93
2018,12,19,10,30,598.0,117.0,1.6,12.9,373.0,112.71,74.1
2018,12,19,10,45,580.0,127.0,1.65,13.15,384.5,154.67,100.53
2018,12,19,11,0,562.0,137.0,1.7,13.4,396.0,191.86,129.94
2018,12,19,11,15,657.0,118.5,1.65,13.6,429.5,232.25,160.45
2018,12,19,11,30,752.0,100.0,1.6,13.8,463.0,277.57,197.27
2018,12,19,11,45,779.0,94.0,1.6,13.95,473.5,322.4,237.12
2018,12,19,12,0,806.0,88.0,1.6,14.1,484.0,364.56,274.82
2018,12,19,12,15,716.5,108.5,1.55,14.2,459.0,384.9,296.74
2018,12,19,12,30,627.0,129.0,1.5,14.3,434.0,398.65,312.02
2018,12,19,12,45,644.0,122.5,1.4,14.35,430.5,428.86,338.21
2018,12,19,13,0,661.0,116.0,1.3,14.4,427.0,458.15,363.06
2018,12,19,13,15,627.5,118.0,1.25,14.4,405.0,467.82,372.7
2018,12,19,13,30,594.0,120.0,1.2,14.4,383.0,473.47,378.9
2018,12,19,13,45,673.0,98.0,1.15,14.35,380.5,516.7,414.24
2018,12,19,14,0,752.0,76.0,1.1,14.3,378.0,557.28,447.03
2018,12,19,14,15,721.0,73.5,1.0,14.15,345.5,552.31,444.21
2018,12,19,14,30,690.0,71.0,0.9,14.0,313.0,546.59,440.79
2018,12,19,14,45,656.0,68.5,0.8,13.85,279.5,533.25,431.25
2018,12,19,15,0,622.0,66.0,0.7,13.7,246.0,516.77,418.83
2018,12,19,15,15,519.0,65.5,0.7,13.7,201.5,453.82,370.16
2018,12,19,15,30,416.0,65.0,0.7,13.7,157.0,387.35,317.32
2018,12,19,15,45,441.5,52.5,0.7,12.9,132.0,391.6,320.46
2018,12,19,16,0,467.0,40.0,0.7,12.1,107.0,393.77,318.93
2018,12,19,16,15,387.5,31.0,0.75,11.8,73.5,330.0,258.63
2018,12,19,16,30,308.0,22.0,0.8,11.5,40.0,251.75,112.34
2018,12,19,16,45,168.0,12.5,0.85,11.2,21.0,115.18,0.0
2018,12,19,17,0,28.0,3.0,0.9,10.9,2.0,0.0,0.0
2018,12,19,17,15,14.0,1.5,0.9,10.7,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,20,7,15,0.5,3.5,1.3,8.25,3.5,0.0,0.0
2018,12,20,7,30,1.0,7.0,1.3,8.4,7.0,5.97,0.0
2018,12,20,7,45,1.5,20.0,1.3,8.5,20.0,16.44,5.55
2018,12,20,8,0,2.0,33.0,1.3,8.6,33.0,26.76,17.74
2018,12,20,8,15,14.5,50.5,1.3,8.9,53.0,39.81,30.06
2018,12,20,8,30,27.0,68.0,1.3,9.2,73.0,52.66,42.01
2018,12,20,8,45,89.0,85.0,1.3,9.5,107.5,63.96,52.42
2018,12,20,9,0,151.0,102.0,1.3,9.8,142.0,76.03,63.33
2018,12,20,9,15,189.5,115.0,1.25,10.1,172.5,82.96,69.47
2018,12,20,9,30,228.0,128.0,1.2,10.4,203.0,91.59,77.01
2018,12,20,9,45,241.5,141.5,1.15,10.65,228.0,100.12,84.37
2018,12,20,10,0,255.0,155.0,1.1,10.9,253.0,108.45,91.48
2018,12,20,10,15,184.0,168.0,1.1,11.15,241.0,119.51,100.92
2018,12,20,10,30,113.0,181.0,1.1,11.4,229.0,134.51,105.76
2018,12,20,10,45,133.5,189.5,1.1,11.6,249.0,152.97,118.18
2018,12,20,11,0,154.0,198.0,1.1,11.8,269.0,173.52,133.48
2018,12,20,11,15,186.0,204.5,1.1,11.9,292.5,197.11,151.71
2018,12,20,11,30,218.0,211.0,1.1,12.0,316.0,223.69,173.05
2018,12,20,11,45,153.0,213.0,1.1,12.05,287.0,220.65,173.76
2018,12,20,12,0,88.0,215.0,1.1,12.1,258.0,208.41,166.26
2018,12,20,12,15,151.5,212.0,1.05,12.15,286.0,241.77,192.94
2018,12,20,12,30,215.0,209.0,1.0,12.2,314.0,276.81,221.23
2018,12,20,12,45,290.0,197.0,0.95,12.2,335.5,319.93,256.19
2018,12,20,13,0,365.0,185.0,0.9,12.2,357.0,361.3,289.86
2018,12,20,13,15,282.0,188.0,0.85,12.15,318.0,337.04,271.8
2018,12,20,13,30,199.0,191.0,0.8,12.1,279.0,297.58,241.36
2018,12,20,13,45,173.0,180.0,0.75,12.05,253.5,280.99,229.03
2018,12,20,14,0,147.0,169.0,0.7,12.0,228.0,262.28,214.56
2018,12,20,14,15,102.5,153.0,0.65,11.85,192.5,224.5,184.13
