Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,14,30,58.0,137.0,0.6,11.7,157.0,172.55,141.46
2018,12,20,14,45,34.0,109.0,0.55,11.55,120.5,128.95,105.24
2018,12,20,15,0,10.0,81.0,0.5,11.4,84.0,77.39,61.36
2018,12,20,15,15,5.0,59.0,0.5,11.4,60.5,52.99,40.43
2018,12,20,15,30,0.0,37.0,0.5,11.4,37.0,30.56,20.88
2018,12,20,15,45,0.0,30.0,0.55,11.1,30.0,24.75,15.75
2018,12,20,16,0,0.0,23.0,0.6,10.8,23.0,18.96,10.55
2018,12,20,16,15,5.5,16.0,0.55,10.7,16.5,17.08,8.57
2018,12,20,16,30,11.0,9.0,0.5,10.6,10.0,17.32,3.29
2018,12,20,16,45,11.0,5.0,0.45,10.55,5.5,11.11,0.0
2018,12,20,17,0,11.0,1.0,0.4,10.5,1.0,0.0,0.0
2018,12,20,17,15,5.5,0.5,0.4,10.45,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,21,7,15,47.5,6.0,1.0,9.9,7.0,0.0,0.0
2018,12,21,7,30,95.0,12.0,1.0,10.1,14.0,10.24,0.0
2018,12,21,7,45,170.5,24.0,1.0,10.25,38.5,18.68,6.59
2018,12,21,8,0,246.0,36.0,1.0,10.4,63.0,27.83,18.49
2018,12,21,8,15,416.5,40.0,1.1,10.65,109.0,32.38,23.23
2018,12,21,8,30,587.0,44.0,1.2,10.9,155.0,38.89,29.4
2018,12,21,8,45,657.0,46.5,1.35,11.1,197.5,40.82,31.32
2018,12,21,9,0,727.0,49.0,1.5,11.3,240.0,42.94,33.29
2018,12,21,9,15,737.5,54.0,1.5,11.5,272.0,46.72,36.68
2018,12,21,9,30,748.0,59.0,1.5,11.7,304.0,50.41,39.94
2018,12,21,9,45,540.0,87.0,1.5,11.9,273.0,64.41,52.36
2018,12,21,10,0,332.0,115.0,1.5,12.1,242.0,80.05,66.11
2018,12,21,10,15,169.5,121.0,1.55,12.3,186.0,86.21,71.37
2018,12,21,10,30,7.0,127.0,1.6,12.5,130.0,101.51,80.69
2018,12,21,10,45,9.0,138.5,1.65,12.75,142.5,111.48,88.63
2018,12,21,11,0,11.0,150.0,1.7,13.0,155.0,121.81,96.91
2018,12,21,11,15,24.0,167.0,1.75,13.2,178.5,138.89,110.39
2018,12,21,11,30,37.0,184.0,1.8,13.4,202.0,157.14,124.93
2018,12,21,11,45,21.5,160.5,1.85,13.55,171.0,137.73,109.49
2018,12,21,12,0,6.0,137.0,1.9,13.7,140.0,115.24,91.32
2018,12,21,12,15,7.0,135.0,1.95,13.75,138.5,114.76,90.99
2018,12,21,12,30,8.0,133.0,2.0,13.8,137.0,114.3,90.66
2018,12,21,12,45,10.0,148.5,2.0,13.85,153.5,129.37,103.24
2018,12,21,13,0,12.0,164.0,2.0,13.9,170.0,145.27,116.48
2018,12,21,13,15,60.5,173.5,2.05,13.85,200.5,188.28,152.48
2018,12,21,13,30,109.0,183.0,2.1,13.8,231.0,238.98,194.71
2018,12,21,13,45,166.0,173.5,2.15,13.75,242.5,269.73,220.97
2018,12,21,14,0,223.0,164.0,2.2,13.7,254.0,313.78,258.07
2018,12,21,14,15,176.0,154.0,2.2,13.5,221.5,271.25,223.96
2018,12,21,14,30,129.0,144.0,2.2,13.3,189.0,237.76,196.74
2018,12,21,14,45,148.5,123.0,2.15,13.1,170.0,232.16,193.34
2018,12,21,15,0,168.0,102.0,2.1,12.9,151.0,238.39,199.39
2018,12,21,15,15,220.5,90.0,2.1,12.9,145.0,264.3,221.84
2018,12,21,15,30,273.0,78.0,2.1,12.9,139.0,304.35,254.79
2018,12,21,15,45,216.0,64.0,1.9,11.7,106.0,238.14,199.1
2018,12,21,16,0,159.0,50.0,1.7,10.5,73.0,186.02,153.68
2018,12,21,16,15,158.5,36.5,1.75,10.15,53.0,187.09,149.26
2018,12,21,16,30,158.0,23.0,1.8,9.8,33.0,158.48,80.56
2018,12,21,16,45,90.0,13.0,1.9,9.45,17.5,67.15,0.0
2018,12,21,17,0,22.0,3.0,2.0,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.0,9.05,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,22,7,15,60.0,6.0,1.25,6.85,7.5,0.0,0.0
2018,12,22,7,30,120.0,12.0,1.2,7.1,15.0,10.24,0.0
2018,12,22,7,45,158.0,22.5,1.15,7.4,34.5,17.51,5.55
2018,12,22,8,0,196.0,33.0,1.1,7.7,54.0,25.42,16.57
2018,12,22,8,15,305.5,44.0,1.15,8.1,93.5,33.84,24.79
2018,12,22,8,30,415.0,55.0,1.2,8.5,133.0,44.01,34.32
2018,12,22,8,45,591.0,51.0,1.25,8.9,190.0,40.72,31.51
2018,12,22,9,0,767.0,47.0,1.3,9.3,247.0,41.58,32.34
2018,12,22,9,15,798.0,49.5,1.3,9.65,284.5,43.58,34.13
2018,12,22,9,30,829.0,52.0,1.3,10.0,322.0,50.49,40.3
2018,12,22,9,45,849.0,53.5,1.3,10.35,354.5,52.22,41.73
2018,12,22,10,0,869.0,55.0,1.3,10.7,387.0,53.88,43.09
2018,12,22,10,15,872.0,58.5,1.25,10.95,411.0,56.73,45.52
2018,12,22,10,30,875.0,62.0,1.2,11.2,435.0,91.71,51.68
2018,12,22,10,45,892.5,62.0,1.1,11.45,457.5,141.81,78.08
2018,12,22,11,0,910.0,62.0,1.0,11.7,480.0,192.57,115.57
2018,12,22,11,15,863.5,74.0,1.0,11.8,479.5,237.12,156.09
2018,12,22,11,30,817.0,86.0,1.0,11.9,479.0,280.98,197.77
2018,12,22,11,45,691.0,117.0,1.0,12.0,452.0,309.49,229.3
2018,12,22,12,0,565.0,148.0,1.0,12.1,425.0,325.19,248.92
2018,12,22,12,15,487.0,166.5,1.05,12.25,404.5,340.3,265.58
2018,12,22,12,30,409.0,185.0,1.1,12.4,384.0,348.43,275.49
2018,12,22,12,45,432.5,175.0,1.2,12.55,382.0,371.71,296.08
2018,12,22,13,0,456.0,165.0,1.3,12.7,380.0,394.91,316.44
2018,12,22,13,15,397.0,169.5,1.25,12.75,352.0,388.01,312.56
2018,12,22,13,30,338.0,174.0,1.2,12.8,324.0,366.65,297.05
2018,12,22,13,45,316.5,165.0,1.2,12.9,299.5,358.62,292.05
2018,12,22,14,0,295.0,156.0,1.2,13.0,275.0,348.22,284.84
2018,12,22,14,15,246.0,149.5,1.2,12.85,244.0,321.39,264.18
2018,12,22,14,30,197.0,143.0,1.2,12.7,213.0,279.76,231.23
2018,12,22,14,45,136.0,125.5,1.15,12.6,171.5,226.89,187.98
2018,12,22,15,0,75.0,108.0,1.1,12.5,130.0,159.54,131.65
2018,12,22,15,15,78.0,97.0,1.1,12.5,117.0,165.79,137.16
2018,12,22,15,30,81.0,86.0,1.1,12.5,104.0,160.17,132.22
2018,12,22,15,45,70.5,69.5,1.25,11.45,83.0,137.03,112.49
2018,12,22,16,0,60.0,53.0,1.4,10.4,62.0,112.96,91.29
2018,12,22,16,15,48.5,37.0,1.45,10.1,42.5,87.95,67.71
2018,12,22,16,30,37.0,21.0,1.5,9.8,23.0,55.1,26.15
2018,12,22,16,45,30.0,12.0,1.55,9.5,12.5,28.94,0.0
2018,12,22,17,0,23.0,3.0,1.6,9.2,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.55,9.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,23,7,15,17.0,4.5,1.5,6.95,5.0,0.0,0.0
2018,12,23,7,30,34.0,9.0,1.4,7.3,10.0,7.68,0.0
2018,12,23,7,45,56.0,24.0,1.3,7.6,28.5,18.78,5.9
2018,12,23,8,0,78.0,39.0,1.2,7.9,47.0,30.49,20.9
2018,12,23,8,15,104.0,55.0,1.15,8.3,71.0,42.37,32.37
2018,12,23,8,30,130.0,71.0,1.1,8.7,95.0,54.06,43.32
2018,12,23,8,45,199.5,83.0,1.1,9.05,130.0,61.84,50.58
2018,12,23,9,0,269.0,95.0,1.1,9.4,165.0,70.53,58.48
2018,12,23,9,15,347.5,100.0,1.1,9.8,204.5,72.29,59.99
2018,12,23,9,30,426.0,105.0,1.1,10.2,244.0,75.74,62.94
2018,12,23,9,45,505.5,103.5,1.1,10.6,284.5,74.9,61.99
2018,12,23,10,0,585.0,102.0,1.1,11.0,325.0,75.2,62.06
2018,12,23,10,15,578.5,111.0,1.2,11.35,344.5,80.72,66.77
2018,12,23,10,30,572.0,120.0,1.3,11.7,364.0,109.0,73.98
2018,12,23,10,45,599.0,120.0,1.35,12.05,386.0,146.44,93.95
2018,12,23,11,0,626.0,120.0,1.4,12.4,408.0,186.11,122.73
2018,12,23,11,15,731.5,97.0,1.45,12.55,442.5,224.81,151.42
2018,12,23,11,30,837.0,74.0,1.5,12.7,477.0,274.2,191.66
2018,12,23,11,45,852.5,70.5,1.55,12.9,485.0,320.13,233.42
2018,12,23,12,0,868.0,67.0,1.6,13.1,493.0,362.56,272.31
2018,12,23,12,15,733.0,101.5,1.6,13.2,460.5,380.28,293.55
2018,12,23,12,30,598.0,136.0,1.6,13.3,428.0,388.78,305.56
2018,12,23,12,45,557.5,142.5,1.6,13.4,410.5,399.02,316.88
2018,12,23,13,0,517.0,149.0,1.6,13.5,393.0,409.52,327.62
2018,12,23,13,15,622.0,119.5,1.6,13.5,403.0,463.25,371.91
2018,12,23,13,30,727.0,90.0,1.6,13.5,413.0,513.95,413.58
2018,12,23,13,45,699.0,90.5,1.6,13.45,388.0,521.08,421.0
2018,12,23,14,0,671.0,91.0,1.6,13.4,363.0,524.54,425.6
2018,12,23,14,15,502.0,108.5,1.6,13.25,303.5,448.31,367.19
2018,12,23,14,30,333.0,126.0,1.6,13.1,244.0,358.67,296.4
2018,12,23,14,45,319.5,115.5,1.55,12.95,219.5,346.56,288.03
2018,12,23,15,0,306.0,105.0,1.5,12.8,195.0,332.86,277.57
2018,12,23,15,15,279.0,93.0,1.5,12.8,166.5,306.83,256.42
2018,12,23,15,30,252.0,81.0,1.5,12.8,138.0,279.53,233.53
2018,12,23,15,45,180.0,65.5,1.35,11.7,102.0,216.05,179.94
2018,12,23,16,0,108.0,50.0,1.2,10.6,66.0,151.73,124.29
2018,12,23,16,15,103.5,35.0,1.25,10.25,46.0,131.93,104.59
2018,12,23,16,30,99.0,20.0,1.3,9.9,26.0,115.7,64.22
2018,12,23,16,45,63.5,11.5,1.4,9.6,14.0,49.44,0.0
2018,12,23,17,0,28.0,3.0,1.5,9.3,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.5,9.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,7,15,35.5,3.5,1.4,8.3,4.5,0.0,0.0
2018,12,24,7,30,71.0,7.0,1.4,8.7,9.0,5.97,0.0
2018,12,24,7,45,103.5,8.5,1.4,9.15,16.5,6.55,0.0
2018,12,24,8,0,136.0,10.0,1.4,9.6,24.0,7.65,0.97
2018,12,24,8,15,68.0,9.5,1.4,9.9,16.5,7.31,0.88
2018,12,24,8,30,0.0,9.0,1.4,10.2,9.0,7.39,1.04
2018,12,24,8,45,9.5,19.0,1.45,10.55,21.5,16.11,9.02
2018,12,24,9,0,19.0,29.0,1.5,10.9,34.0,24.69,16.83
2018,12,24,9,15,21.5,49.0,1.55,11.2,55.5,40.96,31.55
2018,12,24,9,30,24.0,69.0,1.6,11.5,77.0,56.18,45.16
2018,12,24,9,45,12.0,69.0,1.6,11.8,73.0,57.33,46.05
2018,12,24,10,0,0.0,69.0,1.6,12.1,69.0,57.2,45.8
2018,12,24,10,15,2.0,101.5,1.7,12.3,102.5,82.1,67.79
2018,12,24,10,30,4.0,134.0,1.8,12.5,136.0,106.16,84.72
2018,12,24,10,45,2.0,112.5,1.9,12.7,113.5,91.55,72.24
2018,12,24,11,0,0.0,91.0,2.0,12.9,91.0,75.18,58.41
2018,12,24,11,15,1.0,107.0,2.1,12.95,107.5,88.18,69.26
2018,12,24,11,30,2.0,123.0,2.2,13.0,124.0,101.44,80.27
2018,12,24,11,45,1.0,109.0,2.3,13.1,109.5,90.37,70.96
2018,12,24,12,0,0.0,95.0,2.4,13.2,95.0,78.82,61.26
2018,12,24,12,15,0.0,85.0,2.5,13.1,85.0,70.6,54.37
2018,12,24,12,30,0.0,75.0,2.6,13.0,75.0,62.24,47.35
2018,12,24,12,45,0.0,77.0,2.65,12.9,77.0,63.91,48.82
2018,12,24,13,0,0.0,79.0,2.7,12.8,79.0,65.58,50.29
2018,12,24,13,15,0.0,72.0,2.7,12.6,72.0,59.72,45.41
2018,12,24,13,30,0.0,65.0,2.7,12.4,65.0,53.87,40.53
2018,12,24,13,45,1.0,70.0,2.7,12.2,70.5,58.62,44.7
2018,12,24,14,0,2.0,75.0,2.7,12.0,76.0,63.43,48.94
2018,12,24,14,15,2.5,63.5,2.7,11.9,64.5,54.17,41.13
2018,12,24,14,30,3.0,52.0,2.7,11.8,53.0,44.94,33.3
2018,12,24,14,45,7.5,48.5,2.7,11.7,51.0,44.99,33.54
2018,12,24,15,0,12.0,45.0,2.7,11.6,49.0,46.88,35.36
2018,12,24,15,15,6.0,29.0,2.7,11.6,31.0,27.9,18.76
2018,12,24,15,30,0.0,13.0,2.7,11.6,13.0,10.68,3.62
2018,12,24,15,45,0.0,10.5,2.7,11.5,10.5,8.62,1.79
2018,12,24,16,0,0.0,8.0,2.7,11.4,8.0,6.56,0.0
2018,12,24,16,15,0.0,6.0,2.8,11.35,6.0,4.92,0.0
2018,12,24,16,30,0.0,4.0,2.9,11.3,4.0,3.28,0.0
2018,12,24,16,45,0.0,2.0,3.0,11.25,2.0,1.71,0.0
2018,12,24,17,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,25,7,15,64.0,5.5,2.55,6.2,7.0,0.0,0.0
2018,12,25,7,30,128.0,11.0,2.6,6.6,14.0,9.39,0.0
2018,12,25,7,45,252.5,18.0,2.6,7.0,39.0,14.74,2.71
2018,12,25,8,0,377.0,25.0,2.6,7.4,64.0,22.2,13.64
2018,12,25,8,15,497.5,33.0,2.7,7.8,109.5,29.31,20.67
2018,12,25,8,30,618.0,41.0,2.8,8.2,155.0,36.44,27.45
2018,12,25,8,45,682.0,44.0,2.85,8.65,197.5,38.88,29.83
2018,12,25,9,0,746.0,47.0,2.9,9.1,240.0,41.45,32.21
2018,12,25,9,15,775.0,51.0,3.0,9.45,277.5,44.63,35.07
2018,12,25,9,30,804.0,55.0,3.1,9.8,315.0,47.78,37.84
2018,12,25,9,45,822.0,58.0,3.15,10.15,347.5,49.99,39.73
2018,12,25,10,0,840.0,61.0,3.2,10.5,380.0,52.2,41.59
2018,12,25,10,15,858.0,62.5,3.3,10.7,408.0,59.41,47.95
2018,12,25,10,30,876.0,64.0,3.4,10.9,436.0,88.79,51.49
2018,12,25,10,45,887.5,65.0,3.45,11.15,457.5,139.26,77.26
2018,12,25,11,0,899.0,66.0,3.5,11.4,479.0,189.84,114.68
2018,12,25,11,15,906.5,66.0,3.55,11.5,492.5,238.72,156.83
2018,12,25,11,30,914.0,66.0,3.6,11.6,506.0,286.84,201.05
2018,12,25,11,45,918.0,66.5,3.65,11.7,513.0,333.43,244.97
2018,12,25,12,0,922.0,67.0,3.7,11.8,520.0,378.56,287.56
2018,12,25,12,15,922.0,67.5,3.75,11.85,519.0,420.53,327.15
2018,12,25,12,30,922.0,68.0,3.8,11.9,518.0,460.36,364.24
2018,12,25,12,45,918.5,67.0,3.8,11.95,508.5,494.78,396.23
2018,12,25,13,0,915.0,66.0,3.8,12.0,499.0,526.44,425.31
2018,12,25,13,15,908.0,65.0,3.85,12.05,482.5,553.41,450.17
2018,12,25,13,30,901.0,64.0,3.9,12.1,466.0,577.23,472.07
2018,12,25,13,45,890.0,63.0,3.9,12.1,443.0,595.56,489.21
2018,12,25,14,0,879.0,62.0,3.9,12.1,420.0,610.52,503.38
2018,12,25,14,15,862.5,60.0,3.85,12.0,390.0,617.53,511.09
2018,12,25,14,30,846.0,58.0,3.8,11.9,360.0,626.1,519.59
2018,12,25,14,45,820.0,55.5,3.75,11.8,324.5,619.68,516.05
2018,12,25,15,0,794.0,53.0,3.7,11.7,289.0,609.7,509.22
2018,12,25,15,15,754.5,50.0,3.7,11.7,249.5,586.77,491.28
2018,12,25,15,30,715.0,47.0,3.7,11.7,210.0,560.59,469.57
2018,12,25,15,45,653.5,42.5,3.35,10.9,168.5,515.06,431.11
2018,12,25,16,0,592.0,38.0,3.0,10.1,127.0,466.91,388.11
2018,12,25,16,15,485.5,31.5,2.9,9.75,89.0,385.24,313.07
2018,12,25,16,30,379.0,25.0,2.8,9.4,51.0,305.45,192.73
2018,12,25,16,45,205.5,14.5,2.7,9.0,27.0,140.9,0.0
2018,12,25,17,0,32.0,4.0,2.6,8.6,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,2.55,8.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,7,15,39.0,5.0,2.15,5.65,6.0,0.0,0.0
2018,12,26,7,30,78.0,10.0,2.1,6.2,12.0,8.54,0.0
2018,12,26,7,45,159.0,22.5,2.05,6.75,36.0,17.52,3.88
2018,12,26,8,0,240.0,35.0,2.0,7.3,60.0,27.09,17.85
2018,12,26,8,15,298.5,46.0,2.1,7.75,91.5,35.32,26.05
2018,12,26,8,30,357.0,57.0,2.2,8.2,123.0,43.41,33.75
2018,12,26,8,45,420.0,65.5,2.3,8.7,161.0,51.64,41.41
2018,12,26,9,0,483.0,74.0,2.4,9.2,199.0,57.67,46.9
2018,12,26,9,15,349.0,85.5,2.55,9.45,183.0,62.27,51.05
2018,12,26,9,30,215.0,97.0,2.7,9.7,167.0,71.6,59.37
2018,12,26,9,45,132.5,121.0,2.85,9.95,165.5,89.93,75.66
2018,12,26,10,0,50.0,145.0,3.0,10.2,164.0,107.59,91.18
2018,12,26,10,15,295.0,135.0,3.1,10.35,259.0,96.56,81.15
2018,12,26,10,30,540.0,125.0,3.2,10.5,354.0,106.48,74.36
2018,12,26,10,45,589.5,122.0,3.25,10.6,383.0,143.96,93.56
2018,12,26,11,0,639.0,119.0,3.3,10.7,412.0,184.05,121.76
2018,12,26,11,15,725.5,103.5,3.3,10.8,445.5,225.45,153.73
2018,12,26,11,30,812.0,88.0,3.3,10.9,479.0,276.64,196.64
2018,12,26,11,45,869.5,76.5,3.25,10.95,500.0,324.79,239.63
2018,12,26,12,0,927.0,65.0,3.2,11.0,521.0,377.34,286.69
2018,12,26,12,15,925.0,65.5,3.15,11.05,519.5,418.79,325.77
2018,12,26,12,30,923.0,66.0,3.1,11.1,518.0,457.93,362.15
2018,12,26,12,45,916.5,66.5,3.1,11.1,508.5,492.56,394.31
2018,12,26,13,0,910.0,67.0,3.1,11.1,499.0,524.32,423.43
2018,12,26,13,15,901.5,67.0,3.1,11.05,482.5,551.53,448.43
2018,12,26,13,30,893.0,67.0,3.1,11.0,466.0,575.6,470.44
2018,12,26,13,45,880.0,65.5,3.15,11.0,442.0,592.19,486.31
2018,12,26,14,0,867.0,64.0,3.2,11.0,418.0,605.32,499.17
2018,12,26,14,15,847.5,62.5,3.1,10.85,388.0,615.67,509.18
2018,12,26,14,30,828.0,61.0,3.0,10.7,358.0,618.13,512.83
2018,12,26,14,45,800.0,59.0,2.95,10.55,322.5,610.92,508.73
2018,12,26,15,0,772.0,57.0,2.9,10.4,287.0,600.12,501.32
2018,12,26,15,15,685.5,57.0,2.9,10.4,240.5,549.17,460.92
2018,12,26,15,30,599.0,57.0,2.9,10.4,194.0,500.68,420.99
2018,12,26,15,45,540.5,49.0,2.65,9.55,154.5,453.98,381.91
2018,12,26,16,0,482.0,41.0,2.4,8.7,115.0,405.64,339.2
2018,12,26,16,15,413.5,34.0,2.4,8.35,83.0,351.09,286.96
2018,12,26,16,30,345.0,27.0,2.4,8.0,51.0,286.11,187.76
2018,12,26,16,45,186.5,15.5,2.45,7.65,27.0,130.04,0.0
2018,12,26,17,0,28.0,4.0,2.5,7.3,3.0,0.0,0.0
2018,12,26,17,15,14.0,2.0,2.5,7.15,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,7,15,95.5,6.0,2.85,5.15,8.0,0.0,0.0
2018,12,27,7,30,191.0,12.0,3.0,5.6,16.0,10.24,0.0
2018,12,27,7,45,359.5,19.5,3.15,6.05,48.5,17.77,3.61
2018,12,27,8,0,528.0,27.0,3.3,6.5,81.0,24.58,15.69
2018,12,27,8,15,609.0,31.5,3.45,7.0,121.5,28.44,19.93
2018,12,27,8,30,690.0,36.0,3.6,7.5,162.0,32.41,23.85
2018,12,27,8,45,738.5,39.0,3.75,7.95,203.0,38.08,29.18
2018,12,27,9,0,787.0,42.0,3.9,8.4,244.0,41.44,32.28
2018,12,27,9,15,816.5,45.0,4.05,8.75,282.5,44.57,35.11
2018,12,27,9,30,846.0,48.0,4.2,9.1,321.0,47.63,37.8
2018,12,27,9,45,865.5,50.5,4.35,9.45,355.0,50.13,39.96
2018,12,27,10,0,885.0,53.0,4.5,9.8,389.0,52.56,42.03
2018,12,27,10,15,900.0,54.0,4.55,10.05,416.5,53.78,43.0
2018,12,27,10,30,915.0,55.0,4.6,10.3,444.0,81.07,45.62
2018,12,27,10,45,925.5,56.0,4.7,10.5,465.5,133.25,71.43
2018,12,27,11,0,936.0,57.0,4.8,10.7,487.0,185.44,109.87
2018,12,27,11,15,943.0,57.5,4.85,10.8,501.5,236.3,153.91
2018,12,27,11,30,950.0,58.0,4.9,10.9,516.0,286.36,200.26
2018,12,27,11,45,954.0,57.5,4.9,11.0,522.5,333.61,245.37
2018,12,27,12,0,958.0,57.0,4.9,11.1,529.0,379.3,289.12
2018,12,27,12,15,958.5,57.0,4.9,11.15,528.0,422.38,330.28
2018,12,27,12,30,959.0,57.0,4.9,11.2,527.0,463.25,368.86
2018,12,27,12,45,955.5,57.0,4.9,11.25,518.5,499.94,403.28
2018,12,27,13,0,952.0,57.0,4.9,11.3,510.0,533.83,434.68
2018,12,27,13,15,945.0,56.0,4.9,11.25,493.0,561.89,460.97
2018,12,27,13,30,938.0,55.0,4.9,11.2,476.0,586.7,484.15
2018,12,27,13,45,926.5,54.5,4.85,11.2,452.5,606.19,502.41
2018,12,27,14,0,915.0,54.0,4.8,11.2,429.0,622.2,517.52
2018,12,27,14,15,899.5,52.5,4.8,11.05,399.0,631.05,527.12
2018,12,27,14,30,884.0,51.0,4.8,10.9,369.0,636.34,533.59
2018,12,27,14,45,860.0,49.0,4.75,10.8,333.5,632.02,531.74
2018,12,27,15,0,836.0,47.0,4.7,10.7,298.0,624.26,526.65
2018,12,27,15,15,799.5,44.5,4.7,10.7,258.5,604.35,510.71
2018,12,27,15,30,763.0,42.0,4.7,10.7,219.0,581.61,491.44
2018,12,27,15,45,705.5,38.5,4.45,10.05,177.0,545.77,460.39
2018,12,27,16,0,648.0,35.0,4.2,9.4,135.0,501.97,420.52
2018,12,27,16,15,547.0,29.5,4.15,9.0,95.5,425.35,349.28
2018,12,27,16,30,446.0,24.0,4.1,8.6,56.0,340.31,231.49
2018,12,27,16,45,244.5,14.0,4.0,8.25,29.5,165.32,0.0
2018,12,27,17,0,43.0,4.0,3.9,7.9,3.0,0.0,0.0
2018,12,27,17,15,21.5,2.0,3.9,7.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.55,5.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.2,5.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,4.45,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.15,4.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.05,3.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.0,3.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.0,3.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.0,3.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.0,3.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,7,15,82.0,6.0,2.9,3.5,7.5,0.0,0.0
2018,12,28,7,30,164.0,12.0,2.9,3.9,15.0,10.24,0.0
2018,12,28,7,45,212.0,22.5,2.9,4.3,37.0,18.79,3.79
2018,12,28,8,0,260.0,33.0,2.9,4.7,59.0,27.1,17.99
2018,12,28,8,15,301.5,45.5,2.95,5.1,90.0,34.97,26.0
2018,12,28,8,30,343.0,58.0,3.0,5.5,121.0,44.08,34.71
2018,12,28,8,45,544.0,53.0,3.0,5.95,180.0,42.13,33.13
2018,12,28,9,0,745.0,48.0,3.0,6.4,239.0,42.3,33.35
2018,12,28,9,15,692.5,61.0,3.0,6.85,260.0,52.27,42.44
2018,12,28,9,30,640.0,74.0,3.0,7.3,281.0,56.68,46.35
2018,12,28,9,45,722.5,69.5,3.05,7.75,325.5,58.15,47.54
2018,12,28,10,0,805.0,65.0,3.1,8.2,370.0,54.91,44.44
2018,12,28,10,15,870.5,57.0,3.05,8.5,408.5,55.61,44.94
2018,12,28,10,30,936.0,49.0,3.0,8.8,447.0,76.1,41.88
2018,12,28,10,45,945.5,49.5,2.9,9.1,468.0,128.73,67.32
2018,12,28,11,0,955.0,50.0,2.8,9.4,489.0,181.22,105.71
2018,12,28,11,15,959.5,51.0,2.8,9.6,503.0,232.82,150.25
2018,12,28,11,30,964.0,52.0,2.8,9.8,517.0,283.38,196.85
2018,12,28,11,45,966.5,52.0,2.8,9.95,523.5,331.19,242.16
2018,12,28,12,0,969.0,52.0,2.8,10.1,530.0,377.31,285.9
2018,12,28,12,15,965.5,54.0,2.8,10.2,529.0,421.26,327.32
2018,12,28,12,30,962.0,56.0,2.8,10.3,528.0,462.77,365.83
2018,12,28,12,45,954.5,58.0,2.8,10.4,519.5,499.88,399.95
2018,12,28,13,0,947.0,60.0,2.8,10.5,511.0,534.02,430.86
2018,12,28,13,15,940.5,59.0,2.7,10.55,494.5,562.39,456.34
2018,12,28,13,30,934.0,58.0,2.6,10.6,478.0,587.55,478.69
2018,12,28,13,45,923.5,57.0,2.55,10.6,454.5,607.14,496.49
2018,12,28,14,0,913.0,56.0,2.5,10.6,431.0,623.27,511.24
2018,12,28,14,15,896.5,54.5,2.45,10.5,401.0,631.64,519.86
2018,12,28,14,30,880.0,53.0,2.4,10.4,371.0,636.42,525.42
2018,12,28,14,45,856.0,51.0,2.3,10.25,335.5,632.22,523.52
2018,12,28,15,0,832.0,49.0,2.2,10.1,300.0,624.6,518.49
2018,12,28,15,15,796.0,46.0,2.2,10.1,260.0,604.46,503.0
2018,12,28,15,30,760.0,43.0,2.2,10.1,220.0,586.77,488.34
2018,12,28,15,45,702.0,39.5,2.0,8.8,178.5,545.16,454.63
2018,12,28,16,0,644.0,36.0,1.8,7.5,137.0,500.98,416.39
2018,12,28,16,15,543.5,30.0,1.75,7.1,97.0,424.11,346.7
2018,12,28,16,30,443.0,24.0,1.7,6.7,57.0,340.22,236.94
2018,12,28,16,45,259.5,15.5,1.7,6.25,31.5,176.3,0.0
2018,12,28,17,0,76.0,7.0,1.7,5.8,6.0,0.0,0.0
2018,12,28,17,15,38.0,3.5,1.7,5.75,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,29,7,15,32.5,4.5,1.35,4.75,5.0,0.0,0.0
2018,12,29,7,30,65.0,9.0,1.3,5.1,10.0,7.68,0.0
2018,12,29,7,45,139.0,21.5,1.2,5.45,33.0,16.73,2.37
2018,12,29,8,0,213.0,34.0,1.1,5.8,56.0,26.26,17.19
2018,12,29,8,15,303.0,44.0,1.15,6.25,91.0,33.86,24.92
2018,12,29,8,30,393.0,54.0,1.2,6.7,126.0,43.26,33.83
2018,12,29,8,45,476.0,59.5,1.25,7.2,167.0,47.04,37.48
2018,12,29,9,0,559.0,65.0,1.3,7.7,208.0,50.94,41.08
2018,12,29,9,15,652.5,62.0,1.35,8.15,254.0,48.44,38.76
2018,12,29,9,30,746.0,59.0,1.4,8.6,300.0,50.47,40.51
2018,12,29,9,45,799.5,57.0,1.45,9.1,339.0,48.99,39.02
2018,12,29,10,0,853.0,55.0,1.5,9.6,378.0,53.67,43.1
2018,12,29,10,15,873.5,55.5,1.5,9.95,407.0,54.56,43.75
2018,12,29,10,30,894.0,56.0,1.5,10.3,436.0,78.59,45.24
2018,12,29,10,45,902.5,57.5,1.55,10.65,457.0,129.98,69.82
2018,12,29,11,0,911.0,59.0,1.6,11.0,478.0,181.23,106.79
2018,12,29,11,15,916.5,59.5,1.6,11.25,491.5,230.72,148.77
2018,12,29,11,30,922.0,60.0,1.6,11.5,505.0,279.31,192.75
2018,12,29,11,45,923.5,60.5,1.6,11.75,511.5,325.64,235.81
2018,12,29,12,0,925.0,61.0,1.6,12.0,518.0,370.3,277.24
2018,12,29,12,15,923.0,61.5,1.6,12.1,516.5,411.8,315.66
2018,12,29,12,30,921.0,62.0,1.6,12.2,515.0,451.0,351.38
2018,12,29,12,45,914.5,62.5,1.6,12.25,506.0,485.73,382.83
2018,12,29,13,0,908.0,63.0,1.6,12.3,497.0,517.59,411.27
2018,12,29,13,15,900.0,63.0,1.6,12.3,481.0,545.18,435.84
2018,12,29,13,30,892.0,63.0,1.6,12.3,465.0,569.66,457.48
2018,12,29,13,45,879.5,61.5,1.6,12.25,441.5,586.69,473.16
2018,12,29,14,0,867.0,60.0,1.6,12.2,418.0,600.26,485.92
2018,12,29,14,15,849.0,59.0,1.55,12.05,389.0,607.63,493.51
2018,12,29,14,30,831.0,58.0,1.5,11.9,360.0,616.62,501.89
2018,12,29,14,45,804.5,56.0,1.4,11.7,325.0,610.68,498.44
2018,12,29,15,0,778.0,54.0,1.3,11.5,290.0,601.22,491.91
2018,12,29,15,15,678.0,56.0,1.3,11.5,242.0,544.04,448.01
2018,12,29,15,30,578.0,58.0,1.3,11.5,194.0,488.76,404.14
2018,12,29,15,45,500.5,52.5,1.2,10.45,154.0,432.47,358.99
2018,12,29,16,0,423.0,47.0,1.1,9.4,114.0,374.31,310.0
2018,12,29,16,15,305.0,37.5,1.15,9.2,78.0,284.53,231.78
2018,12,29,16,30,187.0,28.0,1.2,9.0,42.0,191.44,134.36
2018,12,29,16,45,115.0,16.5,1.3,8.8,23.0,86.48,0.0
2018,12,29,17,0,43.0,5.0,1.4,8.6,4.0,0.0,0.0
2018,12,29,17,15,21.5,2.5,1.4,8.55,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,30,7,15,15.5,3.5,2.4,6.15,4.0,0.0,0.0
2018,12,30,7,30,31.0,7.0,2.5,6.4,8.0,5.97,0.0
2018,12,30,7,45,92.5,22.0,2.55,6.65,30.0,17.32,2.26
2018,12,30,8,0,154.0,37.0,2.6,6.9,52.0,28.36,18.84
2018,12,30,8,15,211.5,49.5,2.65,6.9,81.5,37.57,28.12
2018,12,30,8,30,269.0,62.0,2.7,6.9,111.0,46.62,36.8
2018,12,30,8,45,280.5,76.0,2.7,6.95,138.0,56.28,45.9
2018,12,30,9,0,292.0,90.0,2.7,7.0,165.0,65.66,54.59
2018,12,30,9,15,371.0,95.5,2.6,7.1,205.5,69.44,58.05
2018,12,30,9,30,450.0,101.0,2.5,7.2,246.0,73.29,61.48
2018,12,30,9,45,569.0,93.5,2.4,7.3,296.5,69.87,58.27
2018,12,30,10,0,688.0,86.0,2.3,7.4,347.0,64.39,53.18
2018,12,30,10,15,784.0,73.5,2.2,7.7,391.5,60.8,49.78
2018,12,30,10,30,880.0,61.0,2.1,8.0,436.0,80.68,48.35
2018,12,30,10,45,893.0,62.0,2.0,8.3,458.0,131.55,72.44
2018,12,30,11,0,906.0,63.0,1.9,8.6,480.0,182.74,109.35
2018,12,30,11,15,889.0,68.0,1.9,8.95,487.5,231.57,152.0
2018,12,30,11,30,872.0,73.0,1.9,9.3,495.0,277.52,194.86
2018,12,30,11,45,870.0,75.0,1.9,9.7,500.5,319.94,234.88
2018,12,30,12,0,868.0,77.0,1.9,10.1,506.0,363.72,275.7
2018,12,30,12,15,894.5,71.0,2.05,10.35,512.5,409.45,317.28
2018,12,30,12,30,921.0,65.0,2.2,10.6,519.0,453.41,356.96
2018,12,30,12,45,912.0,66.5,2.35,10.8,509.5,488.19,389.14
2018,12,30,13,0,903.0,68.0,2.5,11.0,500.0,519.98,418.25
2018,12,30,13,15,902.5,65.5,2.6,11.1,485.5,548.92,444.56
2018,12,30,13,30,902.0,63.0,2.7,11.2,471.0,575.04,468.2
2018,12,30,13,45,888.5,62.0,2.8,11.25,447.5,592.42,484.72
2018,12,30,14,0,875.0,61.0,2.9,11.3,424.0,606.3,498.24
2018,12,30,14,15,856.5,60.0,2.9,11.25,394.5,613.65,506.19
2018,12,30,14,30,838.0,59.0,2.9,11.2,365.0,622.54,514.92
2018,12,30,14,45,811.0,57.0,2.85,11.15,330.0,616.47,511.58
2018,12,30,15,0,784.0,55.0,2.8,11.1,295.0,606.83,505.03
2018,12,30,15,15,739.5,52.5,2.8,11.1,255.0,581.48,485.5
2018,12,30,15,30,695.0,50.0,2.8,11.1,215.0,552.8,462.26
2018,12,30,15,45,638.0,45.5,2.6,10.15,174.5,510.42,427.45
2018,12,30,16,0,581.0,41.0,2.4,9.2,134.0,465.29,388.14
2018,12,30,16,15,427.5,35.5,2.5,8.95,92.5,363.49,298.71
2018,12,30,16,30,274.0,30.0,2.6,8.7,51.0,248.71,180.47
2018,12,30,16,45,148.5,17.0,2.65,8.5,27.5,108.18,0.0
2018,12,30,17,0,23.0,4.0,2.7,8.3,4.0,3.41,0.0
2018,12,30,17,15,11.5,2.0,2.8,8.3,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.85,5.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.9,4.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,12,31,7,15,57.5,5.0,3.95,4.75,6.0,0.0,0.0
2018,12,31,7,30,115.0,10.0,4.0,4.9,12.0,8.54,0.0
2018,12,31,7,45,289.0,19.0,4.0,5.0,43.0,15.78,1.32
2018,12,31,8,0,463.0,28.0,4.0,5.1,74.0,25.4,16.39
2018,12,31,8,15,518.5,36.0,4.05,5.45,111.0,32.25,23.47
2018,12,31,8,30,574.0,44.0,4.1,5.8,148.0,35.8,27.09
2018,12,31,8,45,689.5,43.0,4.1,6.15,198.0,38.11,29.41
2018,12,31,9,0,805.0,42.0,4.1,6.5,248.0,41.55,32.63
2018,12,31,9,15,842.0,44.0,4.2,6.9,288.5,44.01,34.86
2018,12,31,9,30,879.0,46.0,4.3,7.3,329.0,46.42,36.98
2018,12,31,9,45,898.5,48.0,4.4,7.65,363.5,48.6,38.86
2018,12,31,10,0,918.0,50.0,4.5,8.0,398.0,50.71,40.65
2018,12,31,10,15,932.0,51.0,4.5,8.25,426.5,51.96,41.66
2018,12,31,10,30,946.0,52.0,4.5,8.5,455.0,75.31,43.06
2018,12,31,10,45,955.5,53.0,4.5,8.75,477.0,129.1,68.14
2018,12,31,11,0,965.0,54.0,4.5,9.0,499.0,182.8,107.06
2018,12,31,11,15,971.0,54.0,4.5,9.1,513.5,234.66,151.82
2018,12,31,11,30,977.0,54.0,4.5,9.2,528.0,285.56,199.09
2018,12,31,11,45,979.0,55.0,4.55,9.35,535.0,335.06,246.42
2018,12,31,12,0,981.0,56.0,4.6,9.5,542.0,382.87,292.28
2018,12,31,12,15,979.0,57.0,4.55,9.55,541.5,427.3,334.8
2018,12,31,12,30,977.0,58.0,4.5,9.6,541.0,469.34,374.48
2018,12,31,12,45,970.5,59.5,4.5,9.7,532.5,507.32,410.01
2018,12,31,13,0,964.0,61.0,4.5,9.8,524.0,542.33,442.31
2018,12,31,13,15,956.5,60.0,4.55,9.8,507.0,571.08,469.28
2018,12,31,13,30,949.0,59.0,4.6,9.8,490.0,596.51,493.08
2018,12,31,13,45,931.5,58.5,4.6,9.8,464.0,613.37,509.46
2018,12,31,14,0,914.0,58.0,4.6,9.8,438.0,626.42,522.45
2018,12,31,14,15,901.0,56.0,4.55,9.7,409.0,636.75,533.02
2018,12,31,14,30,888.0,54.0,4.5,9.6,380.0,643.55,540.47
2018,12,31,14,45,866.0,52.0,4.45,9.5,345.0,641.06,540.15
2018,12,31,15,0,844.0,50.0,4.4,9.4,310.0,635.13,536.63
2018,12,31,15,15,804.0,47.5,4.4,9.4,269.0,613.31,519.34
2018,12,31,15,30,764.0,45.0,4.4,9.4,228.0,593.74,502.9
2018,12,31,15,45,553.0,41.5,2.6,10.2,161.0,449.55,378.23
2018,12,31,16,0,342.0,38.0,0.8,11.0,94.0,310.17,256.0
2018,12,31,16,15,213.5,34.0,0.8,10.75,65.5,215.82,175.25
2018,12,31,16,30,85.0,30.0,0.8,10.5,37.0,116.68,82.89
2018,12,31,16,45,52.0,16.5,0.8,10.25,20.0,46.95,0.0
2018,12,31,17,0,19.0,3.0,0.8,10.0,3.0,2.56,0.0
2018,12,31,17,15,9.5,1.5,0.75,9.95,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
